Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,173.5,15.0,3.55,4.5,30.0,12.22,0.0
2016,1,1,8,0,347.0,30.0,3.6,5.0,60.0,25.0,14.65
2016,1,1,8,15,444.5,38.5,3.65,5.0,99.5,31.69,22.64
2016,1,1,8,30,542.0,47.0,3.7,5.0,139.0,71.54,39.16
2016,1,1,8,45,600.5,53.0,3.75,5.5,179.5,120.14,72.24
2016,1,1,9,0,659.0,59.0,3.8,6.0,220.0,175.58,118.09
2016,1,1,9,15,697.5,63.0,3.8,6.0,258.5,230.95,168.7
2016,1,1,9,30,736.0,67.0,3.8,6.0,297.0,290.95,224.72
2016,1,1,9,45,763.0,69.5,3.8,6.5,331.0,347.75,277.88
2016,1,1,10,0,790.0,72.0,3.8,7.0,365.0,406.36,331.55
2016,1,1,10,15,808.0,74.5,3.75,7.0,393.0,462.32,382.36
2016,1,1,10,30,826.0,77.0,3.7,7.0,421.0,518.52,432.0
2016,1,1,10,45,837.5,78.5,3.65,7.5,442.5,569.96,475.65
2016,1,1,11,0,849.0,80.0,3.6,8.0,464.0,620.4,517.19
2016,1,1,11,15,856.0,81.0,3.5,8.0,479.0,666.11,554.65
2016,1,1,11,30,863.0,82.0,3.4,8.0,494.0,709.93,589.74
2016,1,1,11,45,866.0,82.5,3.3,8.5,501.0,748.15,617.13
2016,1,1,12,0,869.0,83.0,3.2,9.0,508.0,783.76,642.01
2016,1,1,12,15,868.5,83.0,3.1,9.0,507.5,813.21,663.2
2016,1,1,12,30,868.0,83.0,3.0,9.0,507.0,839.54,681.99
2016,1,1,12,45,868.5,81.5,2.9,9.0,499.5,861.66,697.64
2016,1,1,13,0,869.0,80.0,2.8,9.0,492.0,880.45,710.88
2016,1,1,13,15,861.0,79.0,2.65,9.0,476.5,888.9,716.2
2016,1,1,13,30,853.0,78.0,2.5,9.0,461.0,893.67,718.97
2016,1,1,13,45,842.0,76.0,2.45,9.5,439.0,890.79,715.88
2016,1,1,14,0,831.0,74.0,2.4,10.0,417.0,884.28,710.32
2016,1,1,14,15,812.0,72.0,2.35,10.0,388.0,866.89,698.2
2016,1,1,14,30,793.0,70.0,2.3,10.0,359.0,846.12,683.59
2016,1,1,14,45,767.5,66.5,2.25,10.0,324.5,814.38,660.66
2016,1,1,15,0,742.0,63.0,2.2,10.0,290.0,779.84,635.18
2016,1,1,15,15,702.0,59.0,2.15,9.5,251.5,729.38,597.97
2016,1,1,15,30,662.0,55.0,2.1,9.0,213.0,685.42,564.27
2016,1,1,15,45,601.5,49.5,2.05,8.5,172.5,613.97,507.35
2016,1,1,16,0,541.0,44.0,2.0,8.0,132.0,543.16,448.18
2016,1,1,16,15,440.0,35.5,2.05,8.0,93.0,438.31,356.92
2016,1,1,16,30,339.0,27.0,2.1,8.0,54.0,335.92,236.18
2016,1,1,16,45,169.5,13.5,2.15,8.0,27.0,132.82,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,2,7,45,59.5,16.0,3.7,6.5,21.0,12.77,0.0
2016,1,2,8,0,119.0,32.0,3.8,7.0,42.0,24.96,14.44
2016,1,2,8,15,163.5,47.5,3.8,7.0,70.5,36.54,26.72
2016,1,2,8,30,208.0,63.0,3.8,7.0,99.0,62.32,41.72
2016,1,2,8,45,236.0,78.0,3.85,7.5,128.5,93.64,65.19
2016,1,2,9,0,264.0,93.0,3.9,8.0,158.0,128.6,94.38
2016,1,2,9,15,281.5,106.5,3.85,8.0,186.0,163.3,125.44
2016,1,2,9,30,299.0,120.0,3.8,8.0,214.0,200.1,158.89
2016,1,2,9,45,324.0,128.0,3.8,8.5,240.0,236.41,191.49
2016,1,2,10,0,349.0,136.0,3.8,9.0,266.0,275.14,225.89
2016,1,2,10,15,432.5,132.5,3.85,9.0,305.0,340.56,282.18
2016,1,2,10,30,516.0,129.0,3.9,9.0,344.0,406.31,338.57
2016,1,2,10,45,516.5,136.5,4.0,9.5,361.5,443.51,370.3
2016,1,2,11,0,517.0,144.0,4.1,10.0,379.0,479.66,400.57
2016,1,2,11,15,280.5,170.5,4.2,10.0,298.5,366.33,307.11
2016,1,2,11,30,44.0,197.0,4.3,10.0,218.0,219.69,181.94
2016,1,2,11,45,98.0,208.5,4.4,10.5,256.5,275.45,229.7
2016,1,2,12,0,152.0,220.0,4.5,11.0,295.0,350.36,292.15
2016,1,2,12,15,115.0,217.0,4.55,11.0,273.5,325.43,270.85
2016,1,2,12,30,78.0,214.0,4.6,11.0,252.0,281.5,234.02
2016,1,2,12,45,39.5,186.0,4.65,11.5,205.5,219.75,181.61
2016,1,2,13,0,1.0,158.0,4.7,12.0,159.0,143.04,115.99
2016,1,2,13,15,54.5,178.0,4.7,12.0,203.0,230.07,191.11
2016,1,2,13,30,108.0,198.0,4.7,12.0,247.0,308.13,257.59
2016,1,2,13,45,54.0,165.5,4.7,12.0,190.0,221.52,184.23
2016,1,2,14,0,0.0,133.0,4.7,12.0,133.0,121.24,98.06
2016,1,2,14,15,0.0,109.0,4.6,12.0,109.0,96.81,77.53
2016,1,2,14,30,0.0,85.0,4.5,12.0,85.0,72.85,57.17
2016,1,2,14,45,0.0,77.0,4.4,12.0,77.0,65.64,51.06
2016,1,2,15,0,0.0,69.0,4.3,12.0,69.0,58.45,44.91
2016,1,2,15,15,0.0,59.5,4.05,11.5,59.5,49.71,37.43
2016,1,2,15,30,0.0,50.0,3.8,11.0,50.0,41.38,30.22
2016,1,2,15,45,0.0,40.5,3.55,11.0,40.5,33.48,23.23
2016,1,2,16,0,0.0,31.0,3.3,11.0,31.0,25.59,16.2
2016,1,2,16,15,0.0,21.5,3.35,10.5,21.5,17.72,9.17
2016,1,2,16,30,0.0,12.0,3.4,10.0,12.0,9.87,1.58
2016,1,2,16,45,0.0,6.0,3.45,10.0,6.0,5.12,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.0,4.2,8.5,9.0,7.4,0.0
2016,1,3,8,0,0.0,18.0,4.1,9.0,18.0,14.84,6.2
2016,1,3,8,15,0.0,29.5,4.0,9.0,29.5,24.37,15.81
2016,1,3,8,30,0.0,41.0,3.9,9.0,41.0,33.82,23.47
2016,1,3,8,45,0.0,53.0,3.8,9.5,53.0,43.68,32.23
2016,1,3,9,0,0.0,65.0,3.7,10.0,65.0,53.7,41.03
2016,1,3,9,15,0.0,76.5,3.6,10.0,76.5,63.45,49.57
2016,1,3,9,30,0.0,88.0,3.5,10.0,88.0,73.34,58.14
2016,1,3,9,45,0.0,98.0,3.4,10.5,98.0,82.07,65.5
2016,1,3,10,0,0.0,108.0,3.3,11.0,108.0,90.93,72.86
2016,1,3,10,15,0.0,122.5,3.35,11.0,122.5,103.94,83.86
2016,1,3,10,30,0.0,137.0,3.4,11.0,137.0,117.26,95.04
2016,1,3,10,45,23.0,162.0,3.5,11.0,173.0,153.72,125.99
2016,1,3,11,0,46.0,187.0,3.6,11.0,209.0,203.29,167.78
2016,1,3,11,15,77.0,200.0,3.8,11.0,237.0,240.81,199.56
2016,1,3,11,30,108.0,213.0,4.0,11.0,265.0,281.46,233.88
2016,1,3,11,45,62.0,197.5,4.2,11.5,227.5,236.55,195.55
2016,1,3,12,0,16.0,182.0,4.4,12.0,190.0,175.28,143.21
2016,1,3,12,15,54.0,199.5,4.4,12.0,226.5,240.36,198.6
2016,1,3,12,30,92.0,217.0,4.4,12.0,263.0,296.38,245.84
2016,1,3,12,45,233.0,202.0,4.4,12.0,314.5,438.33,365.21
2016,1,3,13,0,374.0,187.0,4.4,12.0,366.0,551.94,459.37
2016,1,3,13,15,405.5,174.0,4.05,12.0,363.0,593.48,491.5
2016,1,3,13,30,437.0,161.0,3.7,12.0,360.0,615.7,509.32
2016,1,3,13,45,332.5,168.5,3.35,12.5,315.5,517.18,429.04
2016,1,3,14,0,228.0,176.0,3.0,13.0,271.0,437.39,362.56
2016,1,3,14,15,144.0,163.5,2.65,13.0,222.5,329.07,273.81
2016,1,3,14,30,60.0,151.0,2.3,13.0,174.0,221.41,183.35
2016,1,3,14,45,54.0,137.5,2.0,13.0,156.5,202.45,167.83
2016,1,3,15,0,48.0,124.0,1.7,13.0,139.0,183.53,151.91
2016,1,3,15,15,42.0,108.5,1.55,12.5,120.5,161.58,133.59
2016,1,3,15,30,36.0,93.0,1.4,12.0,102.0,139.66,114.94
2016,1,3,15,45,24.5,76.5,1.3,12.0,82.0,111.38,90.18
2016,1,3,16,0,13.0,60.0,1.2,12.0,62.0,73.09,56.77
2016,1,3,16,15,6.5,42.5,1.3,11.5,43.5,48.63,35.12
2016,1,3,16,30,0.0,25.0,1.4,11.0,25.0,22.75,11.33
2016,1,3,16,45,0.0,12.5,1.5,11.0,12.5,10.31,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,178.5,13.5,5.05,11.5,29.0,10.93,0.0
2016,1,4,8,0,357.0,27.0,5.1,12.0,58.0,22.35,11.98
2016,1,4,8,15,450.5,34.5,5.15,12.0,96.0,28.26,18.95
2016,1,4,8,30,544.0,42.0,5.2,12.0,134.0,63.96,32.71
2016,1,4,8,45,602.5,46.5,5.3,12.5,173.5,112.96,64.5
2016,1,4,9,0,661.0,51.0,5.4,13.0,213.0,166.48,107.31
2016,1,4,9,15,376.0,90.0,5.5,13.0,185.5,173.38,128.18
2016,1,4,9,30,91.0,129.0,5.6,13.0,158.0,142.04,113.24
2016,1,4,9,45,92.5,142.5,5.7,13.0,174.5,157.51,127.12
2016,1,4,10,0,94.0,156.0,5.8,13.0,191.0,177.24,144.41
2016,1,4,10,15,88.5,167.5,5.9,13.0,202.5,192.16,157.5
2016,1,4,10,30,83.0,179.0,6.0,13.0,214.0,206.65,169.99
2016,1,4,10,45,86.5,189.0,6.15,13.5,227.0,224.27,184.66
2016,1,4,11,0,90.0,199.0,6.3,14.0,240.0,242.38,199.6
2016,1,4,11,15,92.5,205.5,6.4,14.0,249.0,256.57,211.55
2016,1,4,11,30,95.0,212.0,6.5,14.0,258.0,271.03,223.69
2016,1,4,11,45,97.0,215.5,6.6,14.0,263.0,282.02,232.97
2016,1,4,12,0,99.0,219.0,6.7,14.0,268.0,293.16,242.35
2016,1,4,12,15,92.5,218.0,6.75,14.0,264.0,292.38,241.71
2016,1,4,12,30,86.0,217.0,6.8,14.0,260.0,291.09,240.66
2016,1,4,12,45,47.0,193.5,6.9,14.0,217.0,234.53,193.0
2016,1,4,13,0,8.0,170.0,7.0,14.0,174.0,161.54,131.06
2016,1,4,13,15,5.5,162.5,7.0,14.0,165.5,152.85,123.86
2016,1,4,13,30,3.0,155.0,7.0,14.0,157.0,144.14,116.59
2016,1,4,13,45,1.5,104.0,7.0,14.0,105.0,90.88,71.81
2016,1,4,14,0,0.0,53.0,7.0,14.0,53.0,43.87,31.89
2016,1,4,14,15,29.0,102.5,6.75,13.5,113.5,126.35,103.61
2016,1,4,14,30,58.0,152.0,6.5,13.0,174.0,220.57,184.45
2016,1,4,14,45,52.5,138.5,6.3,13.0,157.0,202.08,168.78
2016,1,4,15,0,47.0,125.0,6.1,13.0,140.0,183.63,153.11
2016,1,4,15,15,40.5,109.5,5.95,13.0,121.5,161.28,133.92
2016,1,4,15,30,34.0,94.0,5.8,13.0,103.0,138.97,114.5
2016,1,4,15,45,26.5,77.5,5.7,13.0,83.5,114.13,92.64
2016,1,4,16,0,19.0,61.0,5.6,13.0,64.0,89.15,70.43
2016,1,4,16,15,9.5,44.0,5.55,13.0,45.5,52.95,38.65
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,25.8,13.76
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,11.14,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,4.45,11.5,13.5,11.14,0.0
2016,1,5,8,0,0.0,27.0,4.7,12.0,27.0,21.96,11.68
2016,1,5,8,15,4.5,43.5,4.8,12.0,44.5,34.72,24.57
2016,1,5,8,30,9.0,60.0,4.9,12.0,62.0,48.57,35.38
2016,1,5,8,45,15.5,76.0,5.0,12.0,80.0,63.43,48.08
2016,1,5,9,0,22.0,92.0,5.1,12.0,98.0,80.53,62.69
2016,1,5,9,15,26.5,107.0,5.1,12.0,115.0,96.97,76.87
2016,1,5,9,30,31.0,122.0,5.1,12.0,132.0,114.25,91.76
2016,1,5,9,45,33.5,134.5,5.1,12.0,146.5,129.41,104.84
2016,1,5,10,0,36.0,147.0,5.1,12.0,161.0,145.06,118.26
2016,1,5,10,15,18.0,105.0,5.15,12.0,112.0,100.38,80.55
2016,1,5,10,30,0.0,63.0,5.2,12.0,63.0,52.2,39.31
2016,1,5,10,45,0.0,92.0,5.3,12.0,92.0,76.89,60.38
2016,1,5,11,0,0.0,121.0,5.4,12.0,121.0,102.85,82.36
2016,1,5,11,15,0.0,96.0,5.5,12.0,96.0,80.39,63.2
2016,1,5,11,30,0.0,71.0,5.6,12.0,71.0,58.9,44.85
2016,1,5,11,45,0.0,69.0,5.7,12.0,69.0,57.23,43.41
2016,1,5,12,0,0.0,67.0,5.8,12.0,67.0,55.56,41.97
2016,1,5,12,15,26.0,138.0,5.8,12.0,151.0,150.06,122.97
2016,1,5,12,30,52.0,209.0,5.8,12.0,235.0,253.1,209.67
2016,1,5,12,45,26.0,149.0,5.8,12.0,162.0,165.47,135.87
2016,1,5,13,0,0.0,89.0,5.8,12.0,89.0,74.32,57.96
2016,1,5,13,15,0.0,71.5,5.7,12.0,71.5,59.31,45.25
2016,1,5,13,30,0.0,54.0,5.6,12.0,54.0,44.71,32.81
2016,1,5,13,45,0.0,37.5,5.55,12.0,37.5,30.99,21.07
2016,1,5,14,0,0.0,21.0,5.5,12.0,21.0,17.32,9.31
2016,1,5,14,15,126.0,86.0,5.45,12.0,133.0,227.34,193.73
2016,1,5,14,30,252.0,151.0,5.4,12.0,245.0,434.46,368.5
2016,1,5,14,45,238.5,139.5,5.4,12.0,222.0,409.58,347.67
2016,1,5,15,0,225.0,128.0,5.4,12.0,199.0,384.04,326.62
2016,1,5,15,15,405.5,96.0,5.15,11.5,204.0,519.33,442.45
2016,1,5,15,30,586.0,64.0,4.9,11.0,209.0,634.69,534.42
2016,1,5,15,45,520.0,58.0,4.7,11.0,169.5,559.13,470.25
2016,1,5,16,0,454.0,52.0,4.5,11.0,130.0,484.25,405.45
2016,1,5,16,15,356.0,42.5,4.25,11.0,93.0,381.98,315.51
2016,1,5,16,30,258.0,33.0,4.0,11.0,56.0,287.04,217.46
2016,1,5,16,45,129.0,16.5,3.75,11.0,28.0,140.07,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,12.5,6.45,12.0,12.5,10.31,0.0
2016,1,6,8,0,0.0,25.0,6.3,12.0,25.0,20.51,10.53
2016,1,6,8,15,4.0,43.0,6.3,12.0,44.0,34.38,24.26
2016,1,6,8,30,8.0,61.0,6.3,12.0,63.0,49.2,35.95
2016,1,6,8,45,10.0,77.5,6.3,12.0,80.0,63.92,48.74
2016,1,6,9,0,12.0,94.0,6.3,12.0,97.0,79.18,61.99
2016,1,6,9,15,18.5,110.5,6.35,12.0,116.0,95.98,76.35
2016,1,6,9,30,25.0,127.0,6.4,12.0,135.0,113.81,91.59
2016,1,6,9,45,35.0,138.5,6.5,12.0,151.0,133.42,108.29
2016,1,6,10,0,45.0,150.0,6.6,12.0,167.0,151.33,123.6
2016,1,6,10,15,22.5,99.5,6.7,12.0,108.0,97.32,77.97
2016,1,6,10,30,0.0,49.0,6.8,12.0,49.0,40.54,29.3
2016,1,6,10,45,137.5,121.0,6.95,12.0,184.0,193.15,160.74
2016,1,6,11,0,275.0,193.0,7.1,12.0,319.0,369.05,308.99
2016,1,6,11,15,267.5,200.5,7.0,12.0,326.5,388.16,324.96
2016,1,6,11,30,260.0,208.0,6.9,12.0,334.0,406.12,339.98
2016,1,6,11,45,342.5,196.5,6.85,12.0,365.0,467.7,392.51
2016,1,6,12,0,425.0,185.0,6.8,12.0,396.0,549.6,460.69
2016,1,6,12,15,212.5,165.5,6.65,12.0,271.0,358.8,301.64
2016,1,6,12,30,0.0,146.0,6.5,12.0,146.0,127.96,103.18
2016,1,6,12,45,31.5,176.5,6.35,12.0,192.0,200.94,165.91
2016,1,6,13,0,63.0,207.0,6.2,12.0,238.0,268.11,222.92
2016,1,6,13,15,49.0,195.5,6.15,12.0,219.0,245.71,203.96
2016,1,6,13,30,35.0,184.0,6.1,12.0,200.0,222.65,184.47
2016,1,6,13,45,153.5,179.5,6.05,12.0,245.0,347.94,293.29
2016,1,6,14,0,272.0,175.0,6.0,12.0,290.0,475.92,401.78
2016,1,6,14,15,151.0,161.0,5.9,12.0,224.0,331.1,279.72
2016,1,6,14,30,30.0,147.0,5.8,12.0,158.0,186.87,155.14
2016,1,6,14,45,24.5,134.0,5.75,12.0,142.5,153.04,126.67
2016,1,6,15,0,19.0,121.0,5.7,12.0,127.0,136.17,112.21
2016,1,6,15,15,14.0,106.0,5.55,11.5,110.0,117.27,96.05
2016,1,6,15,30,9.0,91.0,5.4,11.0,93.0,98.49,79.76
2016,1,6,15,45,4.5,74.5,5.25,11.0,75.5,78.07,61.74
2016,1,6,16,0,0.0,58.0,5.1,11.0,58.0,57.49,43.46
2016,1,6,16,15,0.0,41.5,5.05,10.5,41.5,40.03,28.02
2016,1,6,16,30,0.0,25.0,5.0,10.0,25.0,21.29,11.01
2016,1,6,16,45,0.0,12.5,4.95,10.0,12.5,10.3,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,104.5,17.5,2.15,9.5,26.5,13.62,0.0
2016,1,7,8,0,209.0,35.0,2.2,10.0,53.0,27.06,15.93
2016,1,7,8,15,306.0,46.0,2.3,10.0,89.5,35.42,25.44
2016,1,7,8,30,403.0,57.0,2.4,10.0,126.0,67.19,40.78
2016,1,7,8,45,491.5,61.0,2.5,10.5,167.0,108.45,66.16
2016,1,7,9,0,580.0,65.0,2.6,11.0,208.0,160.39,106.02
2016,1,7,9,15,621.5,69.5,2.6,11.0,245.5,212.27,151.7
2016,1,7,9,30,663.0,74.0,2.6,11.0,283.0,268.49,202.58
2016,1,7,9,45,718.5,71.0,2.6,11.0,320.5,326.87,255.22
2016,1,7,10,0,774.0,68.0,2.6,11.0,358.0,389.21,310.76
2016,1,7,10,15,792.0,70.0,2.55,11.0,386.0,444.03,359.55
2016,1,7,10,30,810.0,72.0,2.5,11.0,414.0,499.17,407.23
2016,1,7,10,45,821.5,73.5,2.5,11.0,436.0,550.17,450.47
2016,1,7,11,0,833.0,75.0,2.5,11.0,458.0,600.27,491.85
2016,1,7,11,15,840.5,76.0,2.5,11.0,473.0,646.05,528.89
2016,1,7,11,30,848.0,77.0,2.5,11.0,488.0,690.07,563.76
2016,1,7,11,45,852.0,77.5,2.5,11.0,496.0,728.97,592.64
2016,1,7,12,0,856.0,78.0,2.5,11.0,504.0,765.41,619.27
2016,1,7,12,15,856.5,78.0,2.55,11.0,504.0,795.83,641.7
2016,1,7,12,30,857.0,78.0,2.6,11.0,504.0,823.24,661.98
2016,1,7,12,45,856.5,76.5,2.7,11.0,497.5,844.8,678.45
2016,1,7,13,0,856.0,75.0,2.8,11.0,491.0,863.05,692.67
2016,1,7,13,15,849.5,74.0,2.85,11.0,476.5,873.22,700.8
2016,1,7,13,30,843.0,73.0,2.9,11.0,462.0,879.81,706.54
2016,1,7,13,45,834.0,71.0,2.95,11.5,441.0,879.23,705.92
2016,1,7,14,0,825.0,69.0,3.0,12.0,420.0,875.07,702.85
2016,1,7,14,15,808.0,67.0,2.9,11.5,392.5,860.07,693.42
2016,1,7,14,30,791.0,65.0,2.8,11.0,365.0,841.72,681.5
2016,1,7,14,45,770.0,62.0,2.75,11.0,332.0,815.22,662.47
2016,1,7,15,0,749.0,59.0,2.7,11.0,299.0,785.87,640.95
2016,1,7,15,15,714.0,55.5,2.5,11.0,261.5,740.81,605.97
2016,1,7,15,30,679.0,52.0,2.3,11.0,224.0,693.9,568.59
2016,1,7,15,45,628.0,47.0,2.1,11.0,184.0,630.05,516.76
2016,1,7,16,0,577.0,42.0,1.9,11.0,144.0,565.91,462.66
2016,1,7,16,15,489.0,35.0,1.85,10.5,105.0,480.05,389.91
2016,1,7,16,30,401.0,28.0,1.8,10.0,66.0,390.43,300.11
2016,1,7,16,45,200.5,14.0,1.75,10.0,33.0,194.41,4.56
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.4,8.5,8.5,6.99,0.0
2016,1,8,8,0,0.0,17.0,1.5,9.0,17.0,14.01,5.61
2016,1,8,8,15,0.0,28.5,1.6,9.0,28.5,23.54,15.14
2016,1,8,8,30,0.0,40.0,1.7,9.0,40.0,33.06,22.86
2016,1,8,8,45,0.0,52.5,1.8,9.0,52.5,43.27,31.99
2016,1,8,9,0,0.0,65.0,1.9,9.0,65.0,53.66,41.19
2016,1,8,9,15,0.0,76.5,1.85,9.0,76.5,63.38,49.72
2016,1,8,9,30,0.0,88.0,1.8,9.0,88.0,73.24,58.27
2016,1,8,9,45,0.0,97.0,1.75,9.5,97.0,81.09,64.87
2016,1,8,10,0,0.0,106.0,1.7,10.0,106.0,89.02,71.45
2016,1,8,10,15,81.0,145.0,1.65,10.0,179.5,166.14,136.55
2016,1,8,10,30,162.0,184.0,1.6,10.0,253.0,258.75,213.69
2016,1,8,10,45,81.0,166.0,1.6,10.5,200.5,196.91,162.04
2016,1,8,11,0,0.0,148.0,1.6,11.0,148.0,127.57,103.06
2016,1,8,11,15,0.0,134.0,1.65,11.0,134.0,114.78,92.37
2016,1,8,11,30,0.0,120.0,1.7,11.0,120.0,102.03,81.59
2016,1,8,11,45,32.5,167.5,1.75,11.0,184.0,181.53,149.03
2016,1,8,12,0,65.0,215.0,1.8,11.0,248.0,261.24,215.08
2016,1,8,12,15,193.0,211.0,1.85,11.0,308.0,378.77,313.15
2016,1,8,12,30,321.0,207.0,1.9,11.0,368.0,505.83,415.61
2016,1,8,12,45,303.0,207.0,2.0,11.5,357.0,502.63,411.9
2016,1,8,13,0,285.0,207.0,2.1,12.0,346.0,497.57,407.63
2016,1,8,13,15,271.5,202.5,2.1,12.0,332.0,489.29,401.48
2016,1,8,13,30,258.0,198.0,2.1,12.0,318.0,479.53,394.18
2016,1,8,13,45,169.5,190.5,2.15,12.0,268.0,376.47,311.42
2016,1,8,14,0,81.0,183.0,2.2,12.0,218.0,271.94,225.19
2016,1,8,14,15,40.5,124.5,2.2,12.0,142.0,162.63,134.32
2016,1,8,14,30,0.0,66.0,2.2,12.0,66.0,54.7,41.51
2016,1,8,14,45,0.0,60.0,2.25,12.0,60.0,49.69,37.34
2016,1,8,15,0,0.0,54.0,2.3,12.0,54.0,44.69,33.07
2016,1,8,15,15,0.0,47.0,2.15,11.5,47.0,38.86,28.1
2016,1,8,15,30,0.0,40.0,2.0,11.0,40.0,33.04,23.08
2016,1,8,15,45,0.0,32.5,1.9,11.0,32.5,26.82,17.59
2016,1,8,16,0,0.0,25.0,1.8,11.0,25.0,20.6,12.06
2016,1,8,16,15,0.0,18.0,1.85,11.0,18.0,14.81,6.88
2016,1,8,16,30,0.0,11.0,1.9,11.0,11.0,9.04,1.56
2016,1,8,16,45,0.0,5.5,2.0,11.0,5.5,4.51,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.0,5.6,10.5,13.0,10.72,0.0
2016,1,9,8,0,0.0,26.0,5.7,11.0,26.0,21.26,11.3
2016,1,9,8,15,0.5,43.0,5.7,11.0,43.0,34.4,24.42
2016,1,9,8,30,1.0,60.0,5.7,11.0,60.0,48.08,35.37
2016,1,9,8,45,8.0,76.0,5.7,11.0,78.0,62.42,47.76
2016,1,9,9,0,15.0,92.0,5.7,11.0,96.0,77.89,60.99
2016,1,9,9,15,20.0,107.0,5.55,11.0,113.0,93.16,74.15
2016,1,9,9,30,25.0,122.0,5.4,11.0,130.0,111.95,90.3
2016,1,9,9,45,25.0,133.5,5.25,11.0,142.0,124.94,101.56
2016,1,9,10,0,25.0,145.0,5.1,11.0,154.0,133.42,108.86
2016,1,9,10,15,126.5,162.5,4.85,11.0,215.5,210.27,173.55
2016,1,9,10,30,228.0,180.0,4.6,11.0,277.0,296.37,245.91
2016,1,9,10,45,135.5,184.5,4.4,11.5,243.0,254.84,211.07
2016,1,9,11,0,43.0,189.0,4.2,12.0,209.0,202.16,166.02
2016,1,9,11,15,44.5,195.5,3.9,12.0,217.0,213.31,175.31
2016,1,9,11,30,46.0,202.0,3.6,12.0,225.0,224.75,184.69
2016,1,9,11,45,34.0,197.5,3.3,12.0,214.5,214.58,175.9
2016,1,9,12,0,22.0,193.0,3.0,12.0,204.0,190.14,155.31
2016,1,9,12,15,11.0,176.0,2.75,12.0,181.5,165.67,134.69
2016,1,9,12,30,0.0,159.0,2.5,12.0,159.0,140.55,113.41
2016,1,9,12,45,0.5,160.5,2.25,12.0,161.0,143.26,115.73
2016,1,9,13,0,1.0,162.0,2.0,12.0,163.0,146.21,118.22
2016,1,9,13,15,11.5,170.5,1.8,12.0,176.0,165.86,135.04
2016,1,9,13,30,22.0,179.0,1.6,12.0,189.0,186.72,152.74
2016,1,9,13,45,16.0,167.5,1.4,12.0,175.0,170.8,139.37
2016,1,9,14,0,10.0,156.0,1.2,12.0,161.0,154.76,125.96
2016,1,9,14,15,47.5,158.5,1.05,12.0,177.5,212.47,175.41
2016,1,9,14,30,85.0,161.0,0.9,12.0,194.0,255.86,212.06
2016,1,9,14,45,81.0,148.0,0.75,12.0,177.0,239.52,198.43
2016,1,9,15,0,77.0,135.0,0.6,12.0,160.0,223.17,184.97
2016,1,9,15,15,70.5,119.0,0.55,12.0,140.0,199.92,165.76
2016,1,9,15,30,64.0,103.0,0.5,12.0,120.0,176.62,146.2
2016,1,9,15,45,54.5,86.0,0.45,12.0,98.5,149.01,122.54
2016,1,9,16,0,45.0,69.0,0.4,12.0,77.0,121.33,98.39
2016,1,9,16,15,27.5,51.5,0.45,12.0,56.0,85.95,67.2
2016,1,9,16,30,10.0,34.0,0.5,12.0,35.0,49.84,34.56
2016,1,9,16,45,5.0,17.0,0.6,12.0,17.5,17.69,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,150.5,15.5,3.4,9.5,29.0,12.62,0.0
2016,1,10,8,0,301.0,31.0,3.6,10.0,58.0,25.75,15.03
2016,1,10,8,15,395.5,40.0,3.7,10.0,96.0,32.76,23.13
2016,1,10,8,30,490.0,49.0,3.8,10.0,134.0,61.53,34.67
2016,1,10,8,45,553.5,55.0,3.9,10.5,174.5,106.95,62.57
2016,1,10,9,0,617.0,61.0,4.0,11.0,215.0,159.96,104.06
2016,1,10,9,15,656.0,65.5,4.0,11.0,253.0,213.38,151.34
2016,1,10,9,30,695.0,70.0,4.0,11.0,291.0,270.83,203.85
2016,1,10,9,45,684.0,75.0,4.0,11.0,312.5,315.42,247.19
2016,1,10,10,0,673.0,80.0,4.0,11.0,334.0,357.82,287.72
2016,1,10,10,15,503.5,123.0,3.85,11.0,321.5,358.28,293.37
2016,1,10,10,30,334.0,166.0,3.7,11.0,309.0,335.63,277.3
2016,1,10,10,45,264.0,185.0,3.6,11.5,301.5,336.1,278.09
2016,1,10,11,0,194.0,204.0,3.5,12.0,294.0,318.95,263.58
2016,1,10,11,15,188.5,211.5,3.3,12.0,301.5,334.91,276.82
2016,1,10,11,30,183.0,219.0,3.1,12.0,309.0,350.17,289.13
2016,1,10,11,45,162.5,223.5,2.95,12.5,304.0,350.49,288.47
2016,1,10,12,0,142.0,228.0,2.8,13.0,299.0,349.02,286.29
2016,1,10,12,15,101.5,222.5,2.75,13.0,273.5,302.78,248.39
2016,1,10,12,30,61.0,217.0,2.7,13.0,248.0,268.34,219.58
2016,1,10,12,45,30.5,182.0,2.65,13.0,197.5,205.44,167.58
2016,1,10,13,0,0.0,147.0,2.6,13.0,147.0,129.86,104.12
2016,1,10,13,15,0.0,118.5,2.55,13.0,118.5,102.24,81.21
2016,1,10,13,30,0.0,90.0,2.5,13.0,90.0,75.41,58.7
2016,1,10,13,45,0.0,88.5,2.5,13.0,88.5,74.23,57.8
2016,1,10,14,0,0.0,87.0,2.5,13.0,87.0,73.12,56.94
2016,1,10,14,15,0.0,70.0,2.45,13.0,70.0,58.04,44.19
2016,1,10,14,30,0.0,53.0,2.4,13.0,53.0,43.86,32.13
2016,1,10,14,45,0.0,48.5,2.4,13.0,48.5,40.11,28.96
2016,1,10,15,0,0.0,44.0,2.4,13.0,44.0,36.36,25.77
2016,1,10,15,15,0.0,38.5,2.3,12.5,38.5,31.79,21.89
2016,1,10,15,30,0.0,33.0,2.2,12.0,33.0,27.22,17.96
2016,1,10,15,45,0.0,27.0,2.15,12.0,27.0,22.25,13.59
2016,1,10,16,0,0.0,21.0,2.1,12.0,21.0,17.29,9.19
2016,1,10,16,15,0.0,15.5,2.15,11.5,15.5,12.75,5.14
2016,1,10,16,30,0.0,10.0,2.2,11.0,10.0,8.21,1.01
2016,1,10,16,45,0.0,5.0,2.3,11.0,5.0,4.1,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,49.5,16.0,3.1,11.0,20.0,12.77,0.0
2016,1,11,8,0,99.0,32.0,3.1,11.0,40.0,24.94,14.39
2016,1,11,8,15,135.0,48.0,3.15,11.0,67.0,36.81,26.58
2016,1,11,8,30,171.0,64.0,3.2,11.0,94.0,57.35,39.13
2016,1,11,8,45,191.0,80.5,3.25,11.5,122.0,86.4,60.34
2016,1,11,9,0,211.0,97.0,3.3,12.0,150.0,118.29,86.38
2016,1,11,9,15,224.0,112.0,3.25,12.0,176.5,150.08,114.12
2016,1,11,9,30,237.0,127.0,3.2,12.0,203.0,183.59,143.86
2016,1,11,9,45,246.5,139.5,3.15,12.0,226.5,215.28,172.19
2016,1,11,10,0,256.0,152.0,3.1,12.0,250.0,248.0,201.11
2016,1,11,10,15,130.0,150.5,3.0,12.0,200.5,199.74,163.33
2016,1,11,10,30,4.0,149.0,2.9,12.0,151.0,129.7,104.94
2016,1,11,10,45,7.0,158.5,2.85,12.5,161.5,140.67,113.95
2016,1,11,11,0,10.0,168.0,2.8,13.0,172.0,152.11,123.18
2016,1,11,11,15,5.0,147.5,2.75,13.0,149.5,130.37,104.87
2016,1,11,11,30,0.0,127.0,2.7,13.0,127.0,108.33,86.26
2016,1,11,11,45,9.0,158.5,2.65,13.5,163.0,144.8,116.72
2016,1,11,12,0,18.0,190.0,2.6,14.0,199.0,183.67,148.71
2016,1,11,12,15,12.0,182.0,2.55,14.0,188.0,172.22,139.02
2016,1,11,12,30,6.0,174.0,2.5,14.0,177.0,160.35,129.08
2016,1,11,12,45,54.0,197.5,2.45,14.0,224.0,243.18,198.69
2016,1,11,13,0,102.0,221.0,2.4,14.0,271.0,317.66,260.12
2016,1,11,13,15,110.5,215.0,2.35,14.0,268.5,323.25,264.87
2016,1,11,13,30,119.0,209.0,2.3,14.0,266.0,347.5,284.67
2016,1,11,13,45,116.5,199.5,2.25,14.0,253.0,338.69,277.86
2016,1,11,14,0,114.0,190.0,2.2,14.0,240.0,329.41,270.82
2016,1,11,14,15,436.0,131.0,2.1,14.0,303.5,596.28,489.37
2016,1,11,14,30,758.0,72.0,2.0,14.0,367.0,823.66,656.84
2016,1,11,14,45,735.5,68.5,1.95,14.0,334.5,795.58,634.51
2016,1,11,15,0,713.0,65.0,1.9,14.0,302.0,764.72,612.46
