Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,678.0,61.5,1.75,14.0,265.0,720.14,578.88
2016,1,11,15,30,643.0,58.0,1.6,14.0,228.0,681.11,548.56
2016,1,11,15,45,590.0,52.5,1.45,14.0,188.5,616.15,497.48
2016,1,11,16,0,537.0,47.0,1.3,14.0,149.0,551.47,444.83
2016,1,11,16,15,454.0,39.5,1.25,13.5,110.5,460.99,371.1
2016,1,11,16,30,371.0,32.0,1.2,13.0,72.0,374.43,292.85
2016,1,11,16,45,233.0,21.0,1.2,13.0,42.0,235.63,108.73
2016,1,11,17,0,95.0,10.0,1.2,13.0,12.0,74.7,0.0
2016,1,11,17,15,47.5,5.0,1.2,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,172.0,14.5,3.65,9.5,30.0,11.75,0.0
2016,1,12,8,0,344.0,29.0,3.6,10.0,60.0,24.01,13.79
2016,1,12,8,15,436.0,37.0,3.5,10.0,98.5,30.26,20.97
2016,1,12,8,30,528.0,45.0,3.4,10.0,137.0,57.85,31.36
2016,1,12,8,45,585.5,50.0,3.35,10.5,177.0,103.96,58.88
2016,1,12,9,0,643.0,55.0,3.3,11.0,217.0,156.84,100.14
2016,1,12,9,15,680.5,59.0,3.15,11.0,255.0,212.4,149.17
2016,1,12,9,30,718.0,63.0,3.0,11.0,293.0,269.93,201.69
2016,1,12,9,45,509.5,105.5,2.95,11.5,278.0,278.92,219.41
2016,1,12,10,0,301.0,148.0,2.9,12.0,263.0,261.63,211.47
2016,1,12,10,15,345.5,153.0,2.95,12.0,294.5,306.25,250.02
2016,1,12,10,30,390.0,158.0,3.0,12.0,326.0,364.12,298.8
2016,1,12,10,45,402.5,165.0,3.05,12.5,346.5,402.19,330.42
2016,1,12,11,0,415.0,172.0,3.1,13.0,367.0,440.64,361.78
2016,1,12,11,15,439.5,173.5,3.1,13.0,385.5,481.58,395.34
2016,1,12,11,30,464.0,175.0,3.1,13.0,404.0,523.34,429.09
2016,1,12,11,45,416.0,188.5,3.15,13.5,397.0,525.12,429.45
2016,1,12,12,0,368.0,202.0,3.2,14.0,390.0,507.41,414.85
2016,1,12,12,15,411.5,193.0,3.2,14.0,403.0,564.27,460.19
2016,1,12,12,30,455.0,184.0,3.2,14.0,416.0,607.13,494.28
2016,1,12,12,45,306.0,204.5,3.25,14.0,359.5,501.32,409.96
2016,1,12,13,0,157.0,225.0,3.3,14.0,303.0,388.16,317.87
2016,1,12,13,15,123.0,216.5,3.3,14.0,277.0,354.17,290.59
2016,1,12,13,30,89.0,208.0,3.3,14.0,251.0,299.91,246.46
2016,1,12,13,45,61.0,191.0,3.35,14.0,220.0,257.27,211.4
2016,1,12,14,0,33.0,174.0,3.4,14.0,189.0,213.79,175.12
2016,1,12,14,15,56.5,169.5,3.45,14.0,193.0,234.29,193.4
2016,1,12,14,30,80.0,165.0,3.5,14.0,197.0,255.34,211.94
2016,1,12,14,45,75.0,151.5,3.6,14.0,179.0,237.43,197.34
2016,1,12,15,0,70.0,138.0,3.7,14.0,161.0,219.47,182.62
2016,1,12,15,15,64.5,122.0,3.75,13.5,141.5,197.24,164.39
2016,1,12,15,30,59.0,106.0,3.8,13.0,122.0,174.94,145.71
2016,1,12,15,45,50.0,89.0,3.9,13.0,101.0,147.9,122.25
2016,1,12,16,0,41.0,72.0,4.0,13.0,80.0,120.8,98.36
2016,1,12,16,15,26.5,54.5,4.1,13.0,59.5,88.08,69.24
2016,1,12,16,30,12.0,37.0,4.2,13.0,39.0,54.69,39.18
2016,1,12,16,45,6.0,22.0,4.3,13.0,23.0,25.19,8.25
2016,1,12,17,0,0.0,7.0,4.4,13.0,7.0,5.97,0.0
2016,1,12,17,15,0.0,3.5,4.5,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,136.5,16.5,5.6,12.5,29.0,12.89,0.0
2016,1,13,8,0,273.0,33.0,5.8,13.0,58.0,27.42,16.38
2016,1,13,8,15,372.0,43.0,5.9,13.0,96.5,35.23,25.0
2016,1,13,8,30,471.0,53.0,6.0,13.0,135.0,61.68,35.88
2016,1,13,8,45,532.0,59.5,6.15,13.5,175.5,105.99,62.33
2016,1,13,9,0,593.0,66.0,6.3,14.0,216.0,157.7,102.19
2016,1,13,9,15,634.0,70.5,6.4,14.0,254.5,210.26,148.15
2016,1,13,9,30,675.0,75.0,6.5,14.0,293.0,267.16,199.83
2016,1,13,9,45,696.0,80.5,6.65,14.0,326.5,322.26,251.12
2016,1,13,10,0,717.0,86.0,6.8,14.0,360.0,378.85,303.16
2016,1,13,10,15,737.0,88.5,6.9,14.0,389.0,433.21,352.52
2016,1,13,10,30,757.0,91.0,7.0,14.0,418.0,488.25,401.46
2016,1,13,10,45,618.5,125.0,7.1,14.0,401.5,487.66,403.67
2016,1,13,11,0,480.0,159.0,7.2,14.0,385.0,466.55,387.58
2016,1,13,11,15,433.0,176.0,7.2,14.0,384.5,479.52,398.74
2016,1,13,11,30,386.0,193.0,7.2,14.0,384.0,474.33,394.79
2016,1,13,11,45,357.5,202.0,7.25,14.0,381.5,482.29,401.41
2016,1,13,12,0,329.0,211.0,7.3,14.0,379.0,487.31,405.38
2016,1,13,12,15,270.5,220.0,7.25,14.0,358.5,465.66,386.89
2016,1,13,12,30,212.0,229.0,7.2,14.0,338.0,422.96,351.34
2016,1,13,12,45,347.0,201.5,7.2,14.0,376.5,532.63,443.99
2016,1,13,13,0,482.0,174.0,7.2,14.0,415.0,649.55,540.6
2016,1,13,13,15,640.5,133.5,7.15,13.5,444.5,765.43,635.15
2016,1,13,13,30,799.0,93.0,7.1,13.0,474.0,867.68,716.01
2016,1,13,13,45,787.5,91.0,7.05,13.0,453.0,865.14,714.24
2016,1,13,14,0,776.0,89.0,7.0,13.0,432.0,859.05,710.26
2016,1,13,14,15,758.0,86.5,6.7,13.0,404.5,849.51,702.7
2016,1,13,14,30,740.0,84.0,6.4,13.0,377.0,830.53,687.81
2016,1,13,14,45,723.0,79.5,6.15,13.0,345.0,806.76,669.32
2016,1,13,15,0,706.0,75.0,5.9,13.0,313.0,780.18,648.39
2016,1,13,15,15,669.5,70.5,5.5,12.5,275.5,733.53,611.82
2016,1,13,15,30,633.0,66.0,5.1,12.0,238.0,685.22,573.04
2016,1,13,15,45,592.5,59.0,4.75,12.0,199.0,628.97,525.81
2016,1,13,16,0,552.0,52.0,4.4,12.0,160.0,572.27,476.55
2016,1,13,16,15,465.5,44.5,4.2,11.5,119.5,477.95,396.26
2016,1,13,16,30,379.0,37.0,4.0,11.0,79.0,386.99,313.01
2016,1,13,16,45,235.5,25.0,3.8,11.0,47.0,245.83,144.9
2016,1,13,17,0,92.0,13.0,3.6,11.0,15.0,75.49,0.0
2016,1,13,17,15,46.0,6.5,3.5,10.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,16.5,16.0,2.75,10.5,17.5,13.27,0.0
2016,1,14,8,0,33.0,32.0,2.9,11.0,35.0,25.31,14.96
2016,1,14,8,15,51.5,49.5,3.1,11.0,57.0,38.26,27.91
2016,1,14,8,30,70.0,67.0,3.3,11.0,79.0,54.99,39.79
2016,1,14,8,45,80.0,84.0,3.5,11.0,101.5,76.26,56.63
2016,1,14,9,0,90.0,101.0,3.7,11.0,124.0,99.2,75.87
2016,1,14,9,15,95.0,117.5,3.85,11.0,145.5,122.22,95.95
2016,1,14,9,30,100.0,134.0,4.0,11.0,167.0,146.18,117.0
2016,1,14,9,45,103.5,148.5,4.2,11.5,185.5,168.77,136.66
2016,1,14,10,0,107.0,163.0,4.4,12.0,204.0,191.98,156.63
2016,1,14,10,15,171.5,173.0,4.55,12.0,245.0,238.97,196.26
2016,1,14,10,30,236.0,183.0,4.7,12.0,286.0,301.2,248.74
2016,1,14,10,45,154.5,193.5,4.85,12.0,262.0,272.77,225.67
2016,1,14,11,0,73.0,204.0,5.0,12.0,238.0,234.34,193.3
2016,1,14,11,15,62.0,207.0,5.2,12.0,236.5,235.35,194.18
2016,1,14,11,30,51.0,210.0,5.4,12.0,235.0,235.34,194.03
2016,1,14,11,45,49.5,213.0,5.65,12.0,238.5,241.37,199.11
2016,1,14,12,0,48.0,216.0,5.9,12.0,242.0,247.35,204.13
2016,1,14,12,15,36.5,208.5,6.1,12.0,228.0,233.43,192.37
2016,1,14,12,30,25.0,201.0,6.3,12.0,214.0,203.34,167.12
2016,1,14,12,45,24.0,197.5,6.5,12.5,210.0,200.79,164.82
2016,1,14,13,0,23.0,194.0,6.7,13.0,206.0,198.23,162.52
2016,1,14,13,15,11.5,130.0,6.75,12.5,136.0,123.46,99.88
2016,1,14,13,30,0.0,66.0,6.8,12.0,66.0,54.72,41.28
2016,1,14,13,45,0.0,100.0,6.85,12.0,100.0,84.97,67.17
2016,1,14,14,0,0.0,134.0,6.9,12.0,134.0,120.13,97.15
2016,1,14,14,15,0.0,118.0,6.75,12.0,118.0,104.62,84.08
2016,1,14,14,30,0.0,102.0,6.6,12.0,102.0,89.15,71.02
2016,1,14,14,45,0.0,92.5,6.5,12.0,92.5,80.48,63.71
2016,1,14,15,0,0.0,83.0,6.4,12.0,83.0,71.83,56.37
2016,1,14,15,15,0.0,73.0,6.3,12.0,73.0,62.67,48.52
2016,1,14,15,30,0.0,63.0,6.2,12.0,63.0,53.51,40.6
2016,1,14,15,45,0.0,51.5,6.15,12.0,51.5,42.7,31.19
2016,1,14,16,0,0.0,40.0,6.1,12.0,40.0,33.07,22.72
2016,1,14,16,15,0.0,30.0,6.1,12.0,30.0,24.76,15.35
2016,1,14,16,30,0.0,20.0,6.1,12.0,20.0,16.48,7.92
2016,1,14,16,45,0.0,11.5,6.2,12.0,11.5,9.46,0.43
2016,1,14,17,0,0.0,3.0,6.3,12.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,6.35,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,151.0,16.0,0.4,11.5,30.0,12.98,0.0
2016,1,15,8,0,302.0,32.0,0.4,12.0,60.0,26.51,16.05
2016,1,15,8,15,395.5,41.0,0.55,12.0,98.5,33.48,23.74
2016,1,15,8,30,489.0,50.0,0.7,12.0,137.0,58.15,33.39
2016,1,15,8,45,548.0,56.0,0.9,12.0,177.0,102.86,59.43
2016,1,15,9,0,607.0,62.0,1.1,12.0,217.0,154.67,99.08
2016,1,15,9,15,646.5,66.5,1.3,12.0,255.5,207.68,144.97
2016,1,15,9,30,686.0,71.0,1.5,12.0,294.0,264.83,196.25
2016,1,15,9,45,647.5,84.0,1.7,12.5,313.0,307.69,237.65
2016,1,15,10,0,609.0,97.0,1.9,13.0,332.0,345.43,273.46
2016,1,15,10,15,581.0,112.5,1.95,13.0,350.5,385.11,309.37
2016,1,15,10,30,553.0,128.0,2.0,13.0,369.0,415.78,336.82
2016,1,15,10,45,530.0,141.5,2.15,13.0,382.5,448.53,365.09
2016,1,15,11,0,507.0,155.0,2.3,13.0,396.0,478.06,389.95
2016,1,15,11,15,513.5,159.5,2.25,13.0,410.5,514.37,419.24
2016,1,15,11,30,520.0,164.0,2.2,13.0,425.0,549.86,447.27
2016,1,15,11,45,368.0,197.5,2.2,13.0,384.0,484.49,395.01
2016,1,15,12,0,216.0,231.0,2.2,13.0,343.0,407.32,332.37
2016,1,15,12,15,235.0,229.5,2.15,13.0,351.0,431.43,352.42
2016,1,15,12,30,254.0,228.0,2.1,13.0,359.0,472.94,385.06
2016,1,15,12,45,539.5,157.5,2.05,13.0,432.0,665.57,538.6
2016,1,15,13,0,825.0,87.0,2.0,13.0,505.0,853.54,674.9
2016,1,15,13,15,816.5,86.0,1.9,13.0,490.5,862.35,678.58
2016,1,15,13,30,808.0,85.0,1.8,13.0,476.0,867.56,681.71
2016,1,15,13,45,802.5,81.5,1.75,13.5,455.5,868.88,681.52
2016,1,15,14,0,797.0,78.0,1.7,14.0,435.0,866.68,679.02
2016,1,15,14,15,779.0,76.0,1.6,14.0,407.5,851.32,668.01
2016,1,15,14,30,761.0,74.0,1.5,14.0,380.0,832.62,654.76
2016,1,15,14,45,738.0,70.5,1.45,14.0,347.0,804.25,635.15
2016,1,15,15,0,715.0,67.0,1.4,14.0,314.0,773.07,613.29
2016,1,15,15,15,680.5,63.5,1.3,13.5,276.5,728.97,582.07
2016,1,15,15,30,646.0,60.0,1.2,13.0,239.0,690.2,553.86
2016,1,15,15,45,592.5,55.5,1.1,13.0,199.0,625.97,504.4
2016,1,15,16,0,539.0,51.0,1.0,13.0,159.0,561.86,453.33
2016,1,15,16,15,459.0,43.5,1.0,13.0,120.0,473.08,381.68
2016,1,15,16,30,379.0,36.0,1.0,13.0,81.0,387.65,307.77
2016,1,15,16,45,244.0,25.0,1.05,13.0,49.0,257.21,168.55
2016,1,15,17,0,109.0,14.0,1.1,13.0,17.0,88.62,0.0
2016,1,15,17,15,54.5,7.0,1.15,12.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,125.5,17.5,4.35,13.0,29.5,13.64,0.0
2016,1,16,8,0,251.0,35.0,4.4,13.0,59.0,27.15,16.49
2016,1,16,8,15,344.5,45.0,4.35,13.0,96.5,36.77,26.42
2016,1,16,8,30,438.0,55.0,4.3,13.0,134.0,59.94,36.13
2016,1,16,8,45,507.5,61.0,4.3,13.5,174.5,102.5,60.69
2016,1,16,9,0,577.0,67.0,4.3,14.0,215.0,153.56,99.18
2016,1,16,9,15,433.5,97.5,4.2,14.0,219.0,184.58,133.84
2016,1,16,9,30,290.0,128.0,4.1,14.0,223.0,197.04,152.26
2016,1,16,9,45,298.0,139.5,4.0,14.0,246.5,230.44,182.31
2016,1,16,10,0,306.0,151.0,3.9,14.0,270.0,264.58,212.64
2016,1,16,10,15,161.0,157.0,3.8,14.0,220.5,218.43,177.45
2016,1,16,10,30,16.0,163.0,3.7,14.0,171.0,147.99,119.45
2016,1,16,10,45,19.5,173.0,3.65,14.5,182.5,160.46,129.63
2016,1,16,11,0,23.0,183.0,3.6,15.0,194.0,173.44,140.06
2016,1,16,11,15,119.0,203.5,3.55,15.0,263.0,279.39,228.29
2016,1,16,11,30,215.0,224.0,3.5,15.0,332.0,375.49,306.96
2016,1,16,11,45,107.5,189.5,3.5,15.0,243.5,271.24,221.43
2016,1,16,12,0,0.0,155.0,3.5,15.0,155.0,134.76,107.19
2016,1,16,12,15,37.5,192.0,3.5,15.0,211.5,215.27,174.78
2016,1,16,12,30,75.0,229.0,3.5,15.0,268.0,291.74,237.69
2016,1,16,12,45,74.0,227.0,3.5,15.0,265.5,293.39,238.95
2016,1,16,13,0,73.0,225.0,3.5,15.0,263.0,294.97,240.41
2016,1,16,13,15,72.0,219.0,3.4,15.0,255.5,291.56,237.86
2016,1,16,13,30,71.0,213.0,3.3,15.0,248.0,288.03,235.25
2016,1,16,13,45,119.5,207.5,3.2,15.0,263.0,349.87,286.85
2016,1,16,14,0,168.0,202.0,3.1,15.0,278.0,393.58,323.44
2016,1,16,14,15,169.5,187.5,3.0,15.0,260.5,381.21,314.05
2016,1,16,14,30,171.0,173.0,2.9,15.0,243.0,368.01,304.19
2016,1,16,14,45,162.0,160.0,2.8,15.0,222.0,346.46,287.15
2016,1,16,15,0,153.0,147.0,2.7,15.0,201.0,324.51,269.59
2016,1,16,15,15,144.0,131.0,2.55,15.0,177.0,297.71,247.83
2016,1,16,15,30,135.0,115.0,2.4,15.0,153.0,270.58,225.4
2016,1,16,15,45,120.5,97.5,2.3,15.0,127.5,235.97,196.21
2016,1,16,16,0,106.0,80.0,2.2,15.0,102.0,201.29,166.32
2016,1,16,16,15,83.5,62.5,2.15,14.5,77.0,160.06,130.39
2016,1,16,16,30,61.0,45.0,2.1,14.0,52.0,118.99,93.6
2016,1,16,16,45,30.5,28.5,2.1,14.0,32.0,72.04,45.65
2016,1,16,17,0,0.0,12.0,2.1,14.0,12.0,10.24,0.0
2016,1,16,17,15,0.0,6.0,2.15,14.0,6.0,5.12,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.5,5.65,13.5,8.5,6.98,0.0
2016,1,17,8,0,0.0,17.0,5.7,14.0,17.0,14.0,5.78
2016,1,17,8,15,0.0,27.5,5.7,14.0,27.5,22.7,14.11
2016,1,17,8,30,0.0,38.0,5.7,14.0,38.0,31.41,20.99
2016,1,17,8,45,0.0,49.0,5.75,14.0,49.0,40.54,29.01
2016,1,17,9,0,0.0,60.0,5.8,14.0,60.0,49.59,36.89
2016,1,17,9,15,0.0,70.5,5.8,14.0,70.5,58.35,44.44
2016,1,17,9,30,0.0,81.0,5.8,14.0,81.0,67.21,52.0
2016,1,17,9,45,0.0,90.0,5.8,14.0,90.0,74.91,58.51
2016,1,17,10,0,0.0,99.0,5.8,14.0,99.0,82.7,65.03
2016,1,17,10,15,0.0,88.0,5.75,14.0,88.0,73.3,56.95
2016,1,17,10,30,0.0,77.0,5.7,14.0,77.0,63.9,48.88
2016,1,17,10,45,0.0,65.0,5.7,14.5,65.0,53.88,40.23
2016,1,17,11,0,0.0,53.0,5.7,15.0,53.0,43.89,31.64
2016,1,17,11,15,1.0,109.5,5.7,15.0,110.0,92.8,72.82
2016,1,17,11,30,2.0,166.0,5.7,15.0,167.0,145.68,116.84
2016,1,17,11,45,1.0,154.5,5.75,15.0,155.0,134.52,107.44
2016,1,17,12,0,0.0,143.0,5.8,15.0,143.0,123.27,98.02
2016,1,17,12,15,0.0,138.0,5.85,15.0,138.0,118.87,94.35
2016,1,17,12,30,0.0,133.0,5.9,15.0,133.0,114.46,90.68
2016,1,17,12,45,3.5,155.0,5.95,15.0,156.5,139.21,111.46
2016,1,17,13,0,7.0,177.0,6.0,15.0,180.0,165.53,133.48
2016,1,17,13,15,3.5,156.0,6.0,14.5,157.5,142.0,114.11
2016,1,17,13,30,0.0,135.0,6.0,14.0,135.0,118.49,94.64
2016,1,17,13,45,0.0,103.0,6.0,14.0,103.0,87.67,68.83
2016,1,17,14,0,0.0,71.0,6.0,14.0,71.0,58.89,44.57
2016,1,17,14,15,0.0,53.0,5.95,14.0,53.0,43.87,31.87
2016,1,17,14,30,0.0,35.0,5.9,14.0,35.0,28.91,19.14
2016,1,17,14,45,0.0,32.0,5.85,14.0,32.0,26.41,17.04
2016,1,17,15,0,0.0,29.0,5.8,14.0,29.0,23.92,14.93
2016,1,17,15,15,0.0,25.5,5.65,14.0,25.5,21.02,12.45
2016,1,17,15,30,0.0,22.0,5.5,14.0,22.0,18.12,9.95
2016,1,17,15,45,0.0,18.5,5.4,14.0,18.5,15.22,7.43
2016,1,17,16,0,0.0,15.0,5.3,14.0,15.0,12.33,4.89
2016,1,17,16,15,0.0,11.5,5.25,14.0,11.5,9.45,2.33
2016,1,17,16,30,0.0,8.0,5.2,14.0,8.0,6.56,0.0
2016,1,17,16,45,0.0,5.0,5.2,14.0,5.0,4.1,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.71,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.85,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.0,2.5,11.5,34.0,11.28,0.0
2016,1,18,8,0,401.0,28.0,2.7,12.0,68.0,23.13,13.5
2016,1,18,8,15,489.5,35.5,2.65,12.5,108.5,29.04,19.81
2016,1,18,8,30,578.0,43.0,2.6,13.0,149.0,55.58,30.35
2016,1,18,8,45,634.5,47.5,2.6,13.5,191.0,103.63,56.62
2016,1,18,9,0,691.0,52.0,2.6,14.0,233.0,158.44,98.03
2016,1,18,9,15,725.5,55.5,2.6,14.0,272.0,214.02,146.39
2016,1,18,9,30,760.0,59.0,2.6,14.0,311.0,273.05,199.8
2016,1,18,9,45,778.0,63.0,2.6,14.0,345.0,330.22,252.41
2016,1,18,10,0,796.0,67.0,2.6,14.0,379.0,388.37,304.95
2016,1,18,10,15,811.5,69.0,2.7,14.0,408.0,444.06,354.49
2016,1,18,10,30,827.0,71.0,2.8,14.0,437.0,499.82,402.8
2016,1,18,10,45,568.5,135.0,2.95,14.5,392.5,462.25,375.15
2016,1,18,11,0,310.0,199.0,3.1,15.0,348.0,391.44,318.45
2016,1,18,11,15,307.0,207.5,3.2,15.0,359.5,416.52,339.44
2016,1,18,11,30,304.0,216.0,3.3,15.0,371.0,440.75,359.07
2016,1,18,11,45,220.0,228.0,3.4,15.0,341.0,394.64,321.77
2016,1,18,12,0,136.0,240.0,3.5,15.0,311.0,354.97,288.79
2016,1,18,12,15,136.5,240.0,3.5,15.0,312.0,363.56,296.0
2016,1,18,12,30,137.0,240.0,3.5,15.0,313.0,371.83,302.78
2016,1,18,12,45,176.0,235.5,3.5,15.0,327.5,407.48,332.44
2016,1,18,13,0,215.0,231.0,3.5,15.0,342.0,444.4,362.89
2016,1,18,13,15,269.0,217.0,3.5,15.0,352.5,503.01,410.39
2016,1,18,13,30,323.0,203.0,3.5,15.0,363.0,543.52,443.72
2016,1,18,13,45,247.5,202.5,3.5,15.0,322.0,480.91,393.46
2016,1,18,14,0,172.0,202.0,3.5,15.0,281.0,396.5,325.76
2016,1,18,14,15,195.5,187.5,3.4,14.5,272.5,404.74,334.64
2016,1,18,14,30,219.0,173.0,3.3,14.0,264.0,412.07,342.46
2016,1,18,14,45,114.5,151.0,3.25,14.0,198.5,288.67,240.04
2016,1,18,15,0,10.0,129.0,3.2,14.0,133.0,132.77,107.53
2016,1,18,15,15,6.0,115.5,2.95,14.0,118.0,116.73,94.16
2016,1,18,15,30,2.0,102.0,2.7,14.0,103.0,100.89,80.61
2016,1,18,15,45,1.0,85.5,2.45,14.0,86.0,83.85,66.01
2016,1,18,16,0,0.0,69.0,2.2,14.0,69.0,66.62,51.1
2016,1,18,16,15,0.0,53.0,2.2,13.5,53.0,50.58,37.17
2016,1,18,16,30,0.0,37.0,2.2,13.0,37.0,33.89,22.54
2016,1,18,16,45,0.0,23.0,2.2,13.0,23.0,19.09,8.64
2016,1,18,17,0,0.0,9.0,2.2,13.0,9.0,7.4,0.0
2016,1,18,17,15,0.0,4.5,2.2,13.0,4.5,3.84,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,8.7,14.0,3.5,2.87,0.0
2016,1,19,8,0,0.0,7.0,8.8,14.0,7.0,5.74,0.0
2016,1,19,8,15,0.0,12.0,8.95,14.0,12.0,9.86,2.94
2016,1,19,8,30,0.0,17.0,9.1,14.0,17.0,13.98,6.22
2016,1,19,8,45,0.0,22.0,9.25,14.5,22.0,18.11,9.82
2016,1,19,9,0,0.0,27.0,9.4,15.0,27.0,22.25,13.4
2016,1,19,9,15,0.0,32.5,9.25,15.0,32.5,26.81,17.33
2016,1,19,9,30,0.0,38.0,9.1,15.0,38.0,31.38,21.23
2016,1,19,9,45,205.0,88.0,9.0,15.0,169.0,151.19,118.54
2016,1,19,10,0,410.0,138.0,8.9,15.0,300.0,298.75,240.58
2016,1,19,10,15,205.0,119.5,8.6,15.0,200.5,208.36,169.48
2016,1,19,10,30,0.0,101.0,8.3,15.0,101.0,84.51,66.05
2016,1,19,10,45,0.0,125.0,8.05,15.0,125.0,105.7,83.81
2016,1,19,11,0,0.0,149.0,7.8,15.0,149.0,127.56,101.99
2016,1,19,11,15,83.0,190.5,7.65,15.0,233.0,230.48,189.1
2016,1,19,11,30,166.0,232.0,7.5,15.0,317.0,349.17,287.93
2016,1,19,11,45,195.0,234.5,7.4,15.0,336.0,383.14,316.24
2016,1,19,12,0,224.0,237.0,7.3,15.0,355.0,418.86,346.02
2016,1,19,12,15,166.0,238.5,7.05,15.0,326.0,385.13,317.35
2016,1,19,12,30,108.0,240.0,6.8,15.0,297.0,330.82,271.88
2016,1,19,12,45,317.0,205.5,6.55,15.0,370.5,510.87,423.05
2016,1,19,13,0,526.0,171.0,6.3,15.0,444.0,685.91,565.26
2016,1,19,13,15,408.0,190.5,6.3,15.0,399.5,615.47,507.42
2016,1,19,13,30,290.0,210.0,6.3,15.0,355.0,521.92,431.43
2016,1,19,13,45,392.0,181.5,6.35,15.0,368.0,608.38,503.73
2016,1,19,14,0,494.0,153.0,6.4,15.0,381.0,676.08,560.51
2016,1,19,14,15,460.5,149.0,6.35,14.5,351.5,644.38,536.55
2016,1,19,14,30,427.0,145.0,6.3,14.0,322.0,610.57,510.96
2016,1,19,14,45,379.5,139.0,6.25,14.0,287.0,559.57,470.04
2016,1,19,15,0,332.0,133.0,6.2,14.0,252.0,487.32,411.76
2016,1,19,15,15,300.5,124.5,5.95,14.0,223.0,447.47,378.76
2016,1,19,15,30,269.0,116.0,5.7,14.0,194.0,407.92,345.34
2016,1,19,15,45,250.0,100.0,5.5,14.0,164.0,368.18,311.65
2016,1,19,16,0,231.0,84.0,5.3,14.0,134.0,328.26,276.9
2016,1,19,16,15,193.5,67.5,4.9,13.5,102.5,272.44,227.84
2016,1,19,16,30,156.0,51.0,4.5,13.0,71.0,218.05,178.54
2016,1,19,16,45,78.0,35.0,4.15,13.0,45.0,136.24,99.69
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,19.64,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,8.11,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,76.5,17.5,1.45,11.0,25.5,13.54,0.0
2016,1,20,8,0,153.0,35.0,1.6,11.0,51.0,26.83,16.87
2016,1,20,8,15,187.5,51.5,1.75,11.0,80.5,39.6,29.3
2016,1,20,8,30,222.0,68.0,1.9,11.0,110.0,58.98,40.81
2016,1,20,8,45,246.5,83.5,2.05,11.5,140.5,90.7,62.16
2016,1,20,9,0,271.0,99.0,2.2,12.0,171.0,125.74,89.92
2016,1,20,9,15,287.5,112.0,2.25,12.0,199.5,160.19,119.69
2016,1,20,9,30,304.0,125.0,2.3,12.0,228.0,196.64,152.03
2016,1,20,9,45,465.5,110.5,2.4,12.5,286.5,264.19,206.69
2016,1,20,10,0,627.0,96.0,2.5,13.0,345.0,348.95,276.65
2016,1,20,10,15,404.0,145.5,2.45,13.0,310.5,329.94,266.59
2016,1,20,10,30,181.0,195.0,2.4,13.0,276.0,274.79,223.94
2016,1,20,10,45,330.5,181.0,2.35,13.5,338.5,365.09,298.09
2016,1,20,11,0,480.0,167.0,2.3,14.0,401.0,472.35,383.8
2016,1,20,11,15,547.5,154.0,2.15,14.0,429.0,529.69,429.18
2016,1,20,11,30,615.0,141.0,2.0,14.0,457.0,597.69,481.82
2016,1,20,11,45,557.5,162.0,1.95,14.0,452.5,599.73,482.62
2016,1,20,12,0,500.0,183.0,1.9,14.0,448.0,602.88,484.2
2016,1,20,12,15,685.5,131.0,1.75,14.0,495.5,724.82,577.07
2016,1,20,12,30,871.0,79.0,1.6,14.0,543.0,831.13,650.59
2016,1,20,12,45,873.5,76.5,1.45,14.5,537.5,855.29,663.4
2016,1,20,13,0,876.0,74.0,1.3,15.0,532.0,876.21,674.61
2016,1,20,13,15,755.5,101.5,1.25,15.0,489.5,834.54,645.36
2016,1,20,13,30,635.0,129.0,1.2,15.0,447.0,771.44,601.68
2016,1,20,13,45,511.0,152.5,1.15,15.0,401.5,684.94,540.67
2016,1,20,14,0,387.0,176.0,1.1,15.0,356.0,583.33,465.26
2016,1,20,14,15,427.0,157.0,1.1,15.0,345.0,623.1,497.2
2016,1,20,14,30,467.0,138.0,1.1,15.0,334.0,639.76,511.1
2016,1,20,14,45,463.0,126.5,1.1,15.0,307.5,621.96,498.65
2016,1,20,15,0,459.0,115.0,1.1,15.0,281.0,601.97,484.65
2016,1,20,15,15,440.0,105.0,1.1,14.5,250.0,568.3,460.89
2016,1,20,15,30,421.0,95.0,1.1,14.0,219.0,533.35,435.47
2016,1,20,15,45,392.0,83.5,1.1,14.0,185.5,486.6,399.13
2016,1,20,16,0,363.0,72.0,1.1,14.0,152.0,439.7,361.32
2016,1,20,16,15,324.0,58.0,1.05,14.0,117.5,381.1,312.18
2016,1,20,16,30,285.0,44.0,1.0,14.0,83.0,323.67,261.56
2016,1,20,16,45,142.5,33.5,1.0,14.0,53.0,197.58,147.38
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,27.37,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.5,11.5,9.82,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,171.5,16.0,4.35,11.5,34.0,12.88,0.0
2016,1,21,8,0,343.0,32.0,4.4,12.0,68.0,26.36,16.46
2016,1,21,8,15,430.5,40.5,4.3,12.0,107.0,32.93,23.32
2016,1,21,8,30,518.0,49.0,4.2,12.0,146.0,53.93,31.24
2016,1,21,8,45,577.5,54.0,4.15,12.5,187.5,99.51,56.07
2016,1,21,9,0,637.0,59.0,4.1,13.0,229.0,152.25,95.73
2016,1,21,9,15,673.0,63.0,3.95,13.0,267.5,205.94,142.44
2016,1,21,9,30,709.0,67.0,3.8,13.0,306.0,264.82,195.69
2016,1,21,9,45,677.0,80.0,3.7,13.5,328.0,310.24,239.45
2016,1,21,10,0,645.0,93.0,3.6,14.0,350.0,352.72,279.28
2016,1,21,10,15,553.0,123.5,3.65,14.5,356.0,375.55,302.08
2016,1,21,10,30,461.0,154.0,3.7,15.0,362.0,392.45,318.01
2016,1,21,10,45,497.0,155.0,3.8,15.5,389.5,441.64,358.73
2016,1,21,11,0,533.0,156.0,3.9,16.0,417.0,493.14,400.44
2016,1,21,11,15,480.0,175.5,4.0,16.0,416.5,507.58,412.3
2016,1,21,11,30,427.0,195.0,4.1,16.0,416.0,516.18,419.13
2016,1,21,11,45,420.5,201.0,4.2,16.0,421.5,539.8,438.18
2016,1,21,12,0,414.0,207.0,4.3,16.0,427.0,561.61,455.61
2016,1,21,12,15,375.5,215.0,4.3,15.5,415.5,542.54,441.63
2016,1,21,12,30,337.0,223.0,4.3,15.0,404.0,535.04,436.27
2016,1,21,12,45,229.5,231.0,4.35,15.0,353.5,447.2,365.71
2016,1,21,13,0,122.0,239.0,4.4,15.0,303.0,370.96,302.69
2016,1,21,13,15,199.5,227.5,4.4,15.0,329.5,433.42,355.53
2016,1,21,13,30,277.0,216.0,4.4,15.0,356.0,517.19,423.8
2016,1,21,13,45,267.0,208.0,4.45,15.0,338.0,505.53,414.91
2016,1,21,14,0,257.0,200.0,4.5,15.0,320.0,492.49,405.32
2016,1,21,14,15,237.5,189.5,4.55,15.0,295.5,466.03,384.83
2016,1,21,14,30,218.0,179.0,4.6,15.0,271.0,418.47,347.61
2016,1,21,14,45,229.0,163.0,4.7,15.0,253.0,430.98,358.82
2016,1,21,15,0,240.0,147.0,4.8,15.0,235.0,422.09,352.88
2016,1,21,15,15,228.0,132.5,4.8,14.5,209.0,392.91,330.11
2016,1,21,15,30,216.0,118.0,4.8,14.0,183.0,363.11,306.32
2016,1,21,15,45,200.0,102.0,4.85,14.0,155.0,327.06,276.08
2016,1,21,16,0,184.0,86.0,4.9,14.0,127.0,290.85,244.87
2016,1,21,16,15,158.5,68.5,4.9,14.0,98.5,244.24,203.82
2016,1,21,16,30,133.0,51.0,4.9,14.0,70.0,198.01,161.98
2016,1,21,16,45,66.5,35.5,4.95,14.0,45.0,110.71,82.67
2016,1,21,17,0,0.0,20.0,5.0,14.0,20.0,20.1,0.0
2016,1,21,17,15,0.0,10.0,5.05,14.0,10.0,8.54,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
