Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,6.55,14.0,5.5,4.51,0.0
2016,1,22,8,0,0.0,11.0,6.4,14.0,11.0,9.04,1.9
2016,1,22,8,15,0.0,17.5,6.4,14.0,17.5,14.4,6.94
2016,1,22,8,30,0.0,24.0,6.4,14.0,24.0,19.77,11.17
2016,1,22,8,45,0.0,31.0,6.4,14.0,31.0,25.57,16.26
2016,1,22,9,0,0.0,38.0,6.4,14.0,38.0,31.38,21.32
2016,1,22,9,15,0.0,44.5,6.5,14.0,44.5,36.78,25.98
2016,1,22,9,30,0.0,51.0,6.6,14.0,51.0,42.19,30.6
2016,1,22,9,45,0.0,86.0,6.75,14.0,86.0,71.46,55.55
2016,1,22,10,0,0.0,121.0,6.9,14.0,121.0,101.43,80.87
2016,1,22,10,15,3.0,139.5,6.95,14.0,141.0,119.21,95.71
2016,1,22,10,30,6.0,158.0,7.0,14.0,161.0,137.74,111.14
2016,1,22,10,45,3.0,153.5,7.05,14.0,155.0,132.73,106.77
2016,1,22,11,0,0.0,149.0,7.1,14.0,149.0,127.3,102.04
2016,1,22,11,15,6.0,168.0,7.2,14.0,171.5,149.02,120.23
2016,1,22,11,30,12.0,187.0,7.3,14.0,194.0,171.89,139.32
2016,1,22,11,45,13.0,191.0,7.4,14.5,198.0,177.6,143.76
2016,1,22,12,0,14.0,195.0,7.5,15.0,202.0,183.5,148.38
2016,1,22,12,15,11.0,190.5,7.3,14.5,196.5,177.92,143.92
2016,1,22,12,30,8.0,186.0,7.1,14.0,191.0,172.13,139.27
2016,1,22,12,45,4.0,165.5,6.9,14.0,168.0,149.3,120.19
2016,1,22,13,0,0.0,145.0,6.7,14.0,145.0,126.38,100.97
2016,1,22,13,15,14.5,172.5,6.45,14.0,180.0,167.92,136.32
2016,1,22,13,30,29.0,200.0,6.2,14.0,215.0,230.5,188.78
2016,1,22,13,45,23.0,188.5,5.95,14.0,200.0,196.76,160.77
2016,1,22,14,0,17.0,177.0,5.7,14.0,185.0,180.9,147.58
2016,1,22,14,15,8.5,155.0,5.6,14.0,159.0,150.8,122.34
2016,1,22,14,30,0.0,133.0,5.5,14.0,133.0,120.7,96.91
2016,1,22,14,45,20.5,140.0,5.45,14.0,147.5,150.43,123.08
2016,1,22,15,0,41.0,147.0,5.4,14.0,162.0,199.32,165.08
2016,1,22,15,15,35.5,132.0,5.35,14.0,144.0,178.96,147.94
2016,1,22,15,30,30.0,117.0,5.3,14.0,126.0,158.7,130.77
2016,1,22,15,45,23.0,100.0,5.3,14.0,106.5,134.13,109.66
2016,1,22,16,0,16.0,83.0,5.3,14.0,87.0,97.58,78.13
2016,1,22,16,15,8.0,65.5,5.2,13.5,67.5,73.11,56.69
2016,1,22,16,30,0.0,48.0,5.1,13.0,48.0,48.45,34.95
2016,1,22,16,45,0.0,31.0,5.1,13.0,31.0,29.9,18.12
2016,1,22,17,0,0.0,14.0,5.1,13.0,14.0,11.54,0.0
2016,1,22,17,15,0.0,7.0,5.1,13.0,7.0,5.97,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,47.0,24.0,6.2,11.5,29.5,19.08,2.92
2016,1,23,8,0,94.0,48.0,6.4,12.0,59.0,36.35,25.05
2016,1,23,8,15,172.5,66.0,6.5,12.0,95.5,49.37,37.79
2016,1,23,8,30,251.0,84.0,6.6,12.0,132.0,69.98,49.93
2016,1,23,8,45,297.5,99.0,6.75,12.5,170.0,105.95,73.08
2016,1,23,9,0,344.0,114.0,6.9,13.0,208.0,147.72,105.21
2016,1,23,9,15,389.5,124.0,6.9,13.0,245.5,193.66,143.88
2016,1,23,9,30,435.0,134.0,6.9,13.0,283.0,243.08,187.11
2016,1,23,9,45,408.0,140.5,6.95,13.0,292.5,270.4,214.41
2016,1,23,10,0,381.0,147.0,7.0,13.0,302.0,294.02,237.81
2016,1,23,10,15,219.0,169.0,6.95,13.0,259.5,260.56,213.56
2016,1,23,10,30,57.0,191.0,6.9,13.0,217.0,200.17,163.99
2016,1,23,10,45,28.5,168.0,6.9,13.0,181.0,166.75,135.96
2016,1,23,11,0,0.0,145.0,6.9,13.0,145.0,123.58,99.26
2016,1,23,11,15,199.0,174.5,6.85,13.0,279.0,311.02,259.07
2016,1,23,11,30,398.0,204.0,6.8,13.0,413.0,491.95,409.66
2016,1,23,11,45,204.5,198.5,6.8,13.0,306.0,350.26,291.56
2016,1,23,12,0,11.0,193.0,6.8,13.0,199.0,179.03,145.41
2016,1,23,12,15,41.0,216.0,6.8,13.0,238.5,242.35,199.04
2016,1,23,12,30,71.0,239.0,6.8,13.0,278.0,297.05,245.0
2016,1,23,12,45,239.0,223.0,6.8,13.0,351.0,463.57,385.81
2016,1,23,13,0,407.0,207.0,6.8,13.0,424.0,621.71,516.45
2016,1,23,13,15,346.0,213.0,6.85,13.0,394.0,567.21,472.19
2016,1,23,13,30,285.0,219.0,6.9,13.0,364.0,528.02,439.91
2016,1,23,13,45,529.0,159.0,6.95,13.0,415.5,710.89,593.02
2016,1,23,14,0,773.0,99.0,7.0,13.0,467.0,884.01,728.51
2016,1,23,14,15,756.5,96.5,7.0,13.0,439.5,870.23,718.26
2016,1,23,14,30,740.0,94.0,7.0,13.0,412.0,853.13,706.23
2016,1,23,14,45,713.5,91.5,7.05,13.0,378.5,823.51,684.59
2016,1,23,15,0,687.0,89.0,7.1,13.0,345.0,791.1,660.49
2016,1,23,15,15,652.5,84.5,6.95,12.5,307.0,746.34,626.71
2016,1,23,15,30,618.0,80.0,6.8,12.0,269.0,699.68,590.58
2016,1,23,15,45,565.0,74.5,6.7,12.0,228.0,634.02,537.0
2016,1,23,16,0,512.0,69.0,6.6,12.0,187.0,567.94,481.49
2016,1,23,16,15,434.5,60.5,6.4,11.5,145.5,478.62,405.51
2016,1,23,16,30,357.0,52.0,6.2,11.0,104.0,393.78,330.57
2016,1,23,16,45,249.0,38.5,6.05,11.0,68.5,285.32,228.23
2016,1,23,17,0,141.0,25.0,5.9,11.0,33.0,167.98,52.58
2016,1,23,17,15,70.5,12.5,5.75,11.0,16.5,58.55,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,7,45,61.5,20.0,3.65,10.5,26.5,15.9,2.38
2016,1,24,8,0,123.0,40.0,3.6,11.0,53.0,30.89,20.68
2016,1,24,8,15,161.5,57.0,3.6,11.0,83.0,43.36,32.73
2016,1,24,8,30,200.0,74.0,3.6,11.0,113.0,61.51,43.9
2016,1,24,8,45,226.0,90.5,3.6,11.0,144.5,92.91,65.25
2016,1,24,9,0,252.0,107.0,3.6,11.0,176.0,127.88,93.05
2016,1,24,9,15,277.0,118.5,3.6,11.0,205.5,161.99,122.2
2016,1,24,9,30,302.0,130.0,3.6,11.0,235.0,199.03,154.86
2016,1,24,9,45,288.5,147.5,3.6,11.5,256.0,231.42,184.51
2016,1,24,10,0,275.0,165.0,3.6,12.0,277.0,262.38,212.2
2016,1,24,10,15,297.5,175.0,3.45,12.0,304.5,300.98,245.48
2016,1,24,10,30,320.0,185.0,3.3,12.0,332.0,341.73,280.06
2016,1,24,10,45,349.0,190.0,3.15,12.0,358.0,383.12,314.71
2016,1,24,11,0,378.0,195.0,3.0,12.0,384.0,426.68,350.59
2016,1,24,11,15,496.0,170.0,2.95,12.0,426.5,512.18,420.28
2016,1,24,11,30,614.0,145.0,2.9,12.0,469.0,601.29,491.48
2016,1,24,11,45,630.5,143.0,2.85,12.5,481.0,640.96,521.35
2016,1,24,12,0,647.0,141.0,2.8,13.0,493.0,679.64,550.22
2016,1,24,12,15,754.0,114.0,2.9,13.0,525.0,762.3,613.1
2016,1,24,12,30,861.0,87.0,3.0,13.0,557.0,842.95,672.19
2016,1,24,12,45,868.5,83.0,3.1,13.0,553.5,870.43,692.23
2016,1,24,13,0,876.0,79.0,3.2,13.0,550.0,885.59,703.94
2016,1,24,13,15,870.0,78.5,3.4,13.0,536.0,898.45,714.91
2016,1,24,13,30,864.0,78.0,3.6,13.0,522.0,917.61,730.59
2016,1,24,13,45,850.5,78.0,3.85,13.0,500.5,917.13,732.45
2016,1,24,14,0,837.0,78.0,4.1,13.0,479.0,912.87,731.75
2016,1,24,14,15,822.0,76.0,4.2,13.0,451.5,900.9,724.59
2016,1,24,14,30,807.0,74.0,4.3,13.0,424.0,885.39,715.26
2016,1,24,14,45,783.0,72.5,4.4,13.0,390.0,858.71,697.5
2016,1,24,15,0,759.0,71.0,4.5,13.0,356.0,828.96,677.16
2016,1,24,15,15,728.5,67.5,4.25,12.5,318.0,787.92,646.73
2016,1,24,15,30,698.0,64.0,4.0,12.0,280.0,744.61,614.24
2016,1,24,15,45,657.0,59.0,3.75,12.0,239.0,695.59,575.36
2016,1,24,16,0,616.0,54.0,3.5,12.0,198.0,639.24,529.32
2016,1,24,16,15,548.0,47.5,3.3,11.5,155.5,558.32,463.01
2016,1,24,16,30,480.0,41.0,3.1,11.0,113.0,479.56,395.38
2016,1,24,16,45,367.5,31.5,2.95,11.0,75.0,366.54,292.55
2016,1,24,17,0,255.0,22.0,2.8,11.0,37.0,247.72,106.31
2016,1,24,17,15,127.5,11.0,2.65,10.5,18.5,96.18,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,38.5,5.0,0.5,11.0,6.0,0.0,0.0
2016,1,25,7,30,77.0,10.0,0.5,11.0,12.0,8.54,0.0
2016,1,25,7,45,216.5,22.5,0.5,11.5,43.5,18.54,4.62
2016,1,25,8,0,356.0,35.0,0.5,12.0,75.0,28.83,19.03
2016,1,25,8,15,442.5,43.5,0.45,12.0,115.5,35.32,25.66
2016,1,25,8,30,529.0,52.0,0.4,12.0,156.0,54.41,32.73
2016,1,25,8,45,585.5,57.5,0.35,12.0,198.0,100.9,57.29
2016,1,25,9,0,642.0,63.0,0.3,12.0,240.0,154.27,96.72
2016,1,25,9,15,355.5,102.5,0.3,12.0,203.0,167.83,122.11
2016,1,25,9,30,69.0,142.0,0.3,12.0,166.0,138.72,109.88
2016,1,25,9,45,63.5,156.0,0.3,12.5,180.0,154.99,123.89
2016,1,25,10,0,58.0,170.0,0.3,13.0,194.0,170.8,136.96
2016,1,25,10,15,139.5,185.0,0.35,13.0,248.0,232.54,186.75
2016,1,25,10,30,221.0,200.0,0.4,13.0,302.0,298.12,239.26
2016,1,25,10,45,299.5,198.5,0.5,13.5,344.5,363.84,291.23
2016,1,25,11,0,378.0,197.0,0.6,14.0,387.0,428.5,341.86
2016,1,25,11,15,412.0,196.5,0.6,14.0,410.0,483.69,384.01
2016,1,25,11,30,446.0,196.0,0.6,14.0,433.0,530.13,419.18
2016,1,25,11,45,372.5,216.0,0.65,14.0,416.5,505.98,400.81
2016,1,25,12,0,299.0,236.0,0.7,14.0,400.0,489.15,387.81
2016,1,25,12,15,441.5,200.0,0.7,14.0,442.5,595.82,469.99
2016,1,25,12,30,584.0,164.0,0.7,14.0,485.0,694.11,542.85
2016,1,25,12,45,597.5,157.5,0.75,14.0,483.0,726.18,565.64
2016,1,25,13,0,611.0,151.0,0.8,14.0,481.0,749.06,582.41
2016,1,25,13,15,534.5,169.0,0.85,14.0,452.5,707.31,553.17
2016,1,25,13,30,458.0,187.0,0.9,14.0,424.0,669.37,526.09
2016,1,25,13,45,369.0,195.5,0.95,14.5,381.5,584.89,464.0
2016,1,25,14,0,280.0,204.0,1.0,15.0,339.0,518.77,413.85
2016,1,25,14,15,271.5,193.0,1.05,14.5,318.0,502.14,403.76
2016,1,25,14,30,263.0,182.0,1.1,14.0,297.0,484.2,392.03
2016,1,25,14,45,416.0,142.0,1.15,14.0,308.0,599.89,484.62
2016,1,25,15,0,569.0,102.0,1.2,14.0,319.0,699.17,559.15
2016,1,25,15,15,618.0,85.0,1.2,14.0,298.0,717.36,571.98
2016,1,25,15,30,667.0,68.0,1.2,14.0,277.0,730.09,581.36
2016,1,25,15,45,623.0,63.0,1.2,14.0,236.5,672.33,538.68
2016,1,25,16,0,579.0,58.0,1.2,14.0,196.0,614.05,494.6
2016,1,25,16,15,511.5,51.0,1.2,13.5,154.5,533.65,432.27
2016,1,25,16,30,444.0,44.0,1.2,13.0,113.0,455.35,368.3
2016,1,25,16,45,335.5,33.5,1.2,13.0,75.5,345.02,272.38
2016,1,25,17,0,227.0,23.0,1.2,13.0,38.0,230.93,116.27
2016,1,25,17,15,113.5,11.5,1.25,12.5,19.0,87.25,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,51.0,5.5,1.35,10.0,6.5,0.0,0.0
2016,1,26,7,30,102.0,11.0,1.4,10.0,13.0,9.39,0.0
2016,1,26,7,45,243.5,23.0,1.5,10.5,45.5,18.98,5.72
2016,1,26,8,0,385.0,35.0,1.6,11.0,78.0,28.86,19.17
2016,1,26,8,15,470.0,43.0,1.7,11.0,120.0,34.96,25.41
2016,1,26,8,30,555.0,51.0,1.8,11.0,162.0,53.71,32.1
2016,1,26,8,45,610.0,56.5,1.9,11.5,205.0,101.71,57.3
2016,1,26,9,0,665.0,62.0,2.0,12.0,248.0,156.38,98.08
2016,1,26,9,15,420.0,103.5,2.05,12.0,227.0,182.04,132.41
2016,1,26,9,30,175.0,145.0,2.1,12.0,206.0,173.16,136.17
2016,1,26,9,45,295.5,145.0,2.2,12.5,261.5,230.96,182.69
2016,1,26,10,0,416.0,145.0,2.3,13.0,317.0,305.06,243.41
2016,1,26,10,15,614.0,114.5,2.3,13.0,389.5,398.03,319.38
2016,1,26,10,30,812.0,84.0,2.3,13.0,462.0,504.28,405.78
2016,1,26,10,45,824.0,86.0,2.35,13.5,486.5,558.17,449.77
2016,1,26,11,0,836.0,88.0,2.4,14.0,511.0,611.3,492.13
2016,1,26,11,15,844.5,89.0,2.4,14.0,528.0,660.05,530.74
2016,1,26,11,30,853.0,90.0,2.4,14.0,545.0,707.15,567.22
2016,1,26,11,45,758.5,114.0,2.4,14.0,524.0,704.76,564.94
2016,1,26,12,0,664.0,138.0,2.4,14.0,503.0,690.32,553.63
2016,1,26,12,15,646.5,144.0,2.4,14.0,501.0,709.51,568.35
2016,1,26,12,30,629.0,150.0,2.4,14.0,499.0,725.18,580.0
2016,1,26,12,45,546.5,174.0,2.45,14.0,475.0,693.11,555.5
2016,1,26,13,0,464.0,198.0,2.5,14.0,451.0,663.35,532.44
2016,1,26,13,15,525.0,175.0,2.5,14.0,454.5,706.05,566.77
2016,1,26,13,30,586.0,152.0,2.5,14.0,458.0,755.56,604.38
2016,1,26,13,45,639.5,130.0,2.5,14.5,452.0,791.19,629.56
2016,1,26,14,0,693.0,108.0,2.5,15.0,446.0,822.87,651.84
2016,1,26,14,15,616.5,120.0,2.5,14.5,408.5,769.64,615.0
2016,1,26,14,30,540.0,132.0,2.5,14.0,371.0,704.23,569.11
2016,1,26,14,45,473.0,132.5,2.5,14.0,330.0,642.08,523.67
2016,1,26,15,0,406.0,133.0,2.5,14.0,289.0,578.82,475.49
2016,1,26,15,15,553.0,101.0,2.35,13.5,290.0,677.48,553.41
2016,1,26,15,30,700.0,69.0,2.2,13.0,291.0,762.34,616.65
2016,1,26,15,45,652.5,64.5,2.1,13.0,248.5,701.43,569.5
2016,1,26,16,0,605.0,60.0,2.0,13.0,206.0,639.97,521.62
2016,1,26,16,15,537.0,53.0,2.05,12.5,163.0,558.22,457.59
2016,1,26,16,30,469.0,46.0,2.1,12.0,120.0,478.39,391.63
2016,1,26,16,45,356.0,35.5,2.15,12.0,81.0,363.33,291.26
2016,1,26,17,0,243.0,25.0,2.2,12.0,42.0,246.77,141.65
2016,1,26,17,15,121.5,12.5,2.25,12.0,21.0,93.75,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,9.0,13.0,11.1,0.0
2016,1,27,7,45,176.0,25.5,3.95,9.5,46.0,19.82,7.01
2016,1,27,8,0,352.0,38.0,4.0,10.0,79.0,31.35,21.45
2016,1,27,8,15,437.0,47.0,3.85,10.0,120.5,38.17,28.37
2016,1,27,8,30,522.0,56.0,3.7,10.0,162.0,56.6,35.44
2016,1,27,8,45,576.5,62.5,3.55,10.5,204.5,103.41,60.45
2016,1,27,9,0,631.0,69.0,3.4,11.0,247.0,156.95,100.64
2016,1,27,9,15,668.0,73.5,3.3,11.0,287.5,211.46,147.89
2016,1,27,9,30,705.0,78.0,3.2,11.0,328.0,269.93,200.79
2016,1,27,9,45,751.5,76.0,3.1,11.5,367.5,330.28,255.04
2016,1,27,10,0,798.0,74.0,3.0,12.0,407.0,393.13,310.71
2016,1,27,10,15,815.0,76.5,2.75,12.5,438.0,451.04,361.12
2016,1,27,10,30,832.0,79.0,2.5,13.0,469.0,509.24,409.82
2016,1,27,10,45,844.5,80.5,2.25,13.5,493.5,563.92,453.78
2016,1,27,11,0,857.0,82.0,2.0,14.0,518.0,617.81,495.19
2016,1,27,11,15,864.5,83.0,1.75,14.0,535.0,666.86,532.05
2016,1,27,11,30,872.0,84.0,1.5,14.0,552.0,714.11,565.95
2016,1,27,11,45,876.0,84.5,1.3,14.5,562.0,756.21,592.55
2016,1,27,12,0,880.0,85.0,1.1,15.0,572.0,795.77,616.05
2016,1,27,12,15,880.5,85.0,1.05,15.0,574.0,821.57,632.56
2016,1,27,12,30,881.0,85.0,1.0,15.0,576.0,851.25,651.81
2016,1,27,12,45,882.5,83.5,0.95,15.0,571.0,876.82,668.09
2016,1,27,13,0,884.0,82.0,0.9,15.0,566.0,899.08,682.14
2016,1,27,13,15,878.5,81.0,0.95,15.0,552.5,912.19,691.97
2016,1,27,13,30,873.0,80.0,1.0,15.0,539.0,921.62,699.63
2016,1,27,13,45,865.5,78.5,1.05,15.5,518.5,935.11,708.9
2016,1,27,14,0,858.0,77.0,1.1,16.0,498.0,934.81,709.03
2016,1,27,14,15,844.5,75.0,1.05,16.0,470.5,924.44,702.29
2016,1,27,14,30,831.0,73.0,1.0,16.0,443.0,910.42,693.3
2016,1,27,14,45,813.0,70.5,1.0,16.0,409.5,888.01,679.56
2016,1,27,15,0,795.0,68.0,1.0,16.0,376.0,862.37,663.53
2016,1,27,15,15,767.5,64.5,0.85,15.5,337.5,823.64,636.92
2016,1,27,15,30,740.0,61.0,0.7,15.0,299.0,782.47,608.08
2016,1,27,15,45,701.5,56.5,0.55,15.0,257.0,728.18,567.99
2016,1,27,16,0,663.0,52.0,0.4,15.0,215.0,672.68,525.83
2016,1,27,16,15,600.5,46.5,0.45,14.5,171.5,595.18,469.41
2016,1,27,16,30,538.0,41.0,0.5,14.0,128.0,528.07,417.15
2016,1,27,16,45,434.0,32.0,0.6,14.0,87.5,419.35,327.27
2016,1,27,17,0,330.0,23.0,0.7,14.0,47.0,310.77,190.27
2016,1,27,17,15,165.0,11.5,0.75,14.0,23.5,122.89,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.4,11.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.4,11.0,5.0,4.27,0.0
2016,1,28,7,45,0.0,15.5,0.4,11.5,15.5,12.77,2.94
2016,1,28,8,0,0.0,26.0,0.4,12.0,26.0,21.47,12.94
2016,1,28,8,15,0.0,40.0,0.55,12.0,40.0,32.9,23.61
2016,1,28,8,30,0.0,54.0,0.7,12.0,54.0,44.05,32.26
2016,1,28,8,45,0.0,68.0,0.9,12.0,68.0,55.51,42.29
2016,1,28,9,0,0.0,82.0,1.1,12.0,82.0,67.17,52.38
2016,1,28,9,15,0.0,95.5,1.05,12.0,95.5,78.61,62.14
2016,1,28,9,30,0.0,109.0,1.0,12.0,109.0,90.21,71.93
2016,1,28,9,45,0.0,111.0,1.0,12.5,111.0,92.34,73.44
2016,1,28,10,0,0.0,113.0,1.0,13.0,113.0,94.33,74.84
2016,1,28,10,15,211.0,142.5,1.3,13.0,242.0,230.9,187.01
2016,1,28,10,30,422.0,172.0,1.6,13.0,371.0,388.23,313.76
2016,1,28,10,45,442.0,177.5,1.95,13.5,395.5,431.65,349.05
2016,1,28,11,0,462.0,183.0,2.3,14.0,420.0,476.12,385.29
2016,1,28,11,15,231.0,150.5,2.25,14.0,269.0,306.34,250.55
2016,1,28,11,30,0.0,118.0,2.2,14.0,118.0,99.43,77.91
2016,1,28,11,45,0.0,120.5,2.2,14.5,120.5,101.76,79.93
2016,1,28,12,0,0.0,123.0,2.2,15.0,123.0,104.13,81.69
2016,1,28,12,15,6.0,162.0,2.0,15.0,165.5,145.34,115.81
2016,1,28,12,30,12.0,201.0,1.8,15.0,208.0,189.22,151.61
2016,1,28,12,45,110.0,226.0,1.6,15.0,287.0,336.07,271.77
2016,1,28,13,0,208.0,251.0,1.4,15.0,366.0,459.2,368.36
2016,1,28,13,15,320.5,224.5,1.3,15.0,397.0,557.78,444.54
2016,1,28,13,30,433.0,198.0,1.2,15.0,428.0,659.81,520.88
2016,1,28,13,45,218.5,183.0,1.2,15.0,299.0,428.26,344.14
2016,1,28,14,0,4.0,168.0,1.2,15.0,170.0,156.82,124.55
2016,1,28,14,15,2.0,154.0,1.1,15.0,155.0,141.76,113.13
2016,1,28,14,30,0.0,140.0,1.0,15.0,140.0,126.68,100.82
2016,1,28,14,45,0.0,135.0,0.95,15.0,135.0,123.37,98.31
2016,1,28,15,0,0.0,130.0,0.9,15.0,130.0,120.45,96.07
2016,1,28,15,15,0.0,116.5,0.85,15.0,116.5,108.0,85.85
2016,1,28,15,30,0.0,103.0,0.8,15.0,103.0,95.56,75.57
2016,1,28,15,45,0.0,88.5,0.75,15.0,88.5,81.92,64.13
2016,1,28,16,0,0.0,74.0,0.7,15.0,74.0,68.2,52.47
2016,1,28,16,15,0.0,59.0,0.75,14.5,59.0,53.7,40.06
2016,1,28,16,30,0.0,44.0,0.8,14.0,44.0,38.88,27.21
2016,1,28,16,45,0.0,30.5,0.9,14.0,30.5,25.55,15.43
2016,1,28,17,0,0.0,17.0,1.0,14.0,17.0,14.02,3.86
2016,1,28,17,15,0.0,8.5,1.05,14.0,8.5,7.26,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,14.0,0.5,0.41,0.0
2016,1,29,8,0,0.0,1.0,3.6,14.0,1.0,0.82,0.0
2016,1,29,8,15,0.0,1.5,3.65,14.0,1.5,1.23,0.0
2016,1,29,8,30,0.0,2.0,3.7,14.0,2.0,1.64,0.0
2016,1,29,8,45,0.0,2.5,3.8,14.5,2.5,2.05,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.46,0.0
2016,1,29,9,15,0.0,4.0,3.95,15.0,4.0,3.29,0.0
2016,1,29,9,30,0.0,5.0,4.0,15.0,5.0,4.11,0.0
2016,1,29,9,45,0.0,9.5,4.1,15.0,9.5,7.82,1.05
2016,1,29,10,0,0.0,14.0,4.2,15.0,14.0,11.54,4.22
2016,1,29,10,15,0.0,58.5,4.2,15.0,58.5,48.46,35.62
2016,1,29,10,30,0.0,103.0,4.2,15.0,103.0,86.02,67.18
2016,1,29,10,45,0.0,73.0,4.25,15.0,73.0,60.58,45.67
2016,1,29,11,0,0.0,43.0,4.3,15.0,43.0,35.59,24.54
2016,1,29,11,15,0.0,94.0,4.3,15.0,94.0,78.32,60.45
2016,1,29,11,30,0.0,145.0,4.3,15.0,145.0,123.62,98.08
2016,1,29,11,45,0.0,109.5,4.35,15.0,109.5,91.94,71.65
2016,1,29,12,0,0.0,74.0,4.4,15.0,74.0,61.45,46.16
2016,1,29,12,15,0.0,97.5,4.4,15.0,97.5,81.42,62.87
2016,1,29,12,30,0.0,121.0,4.4,15.0,121.0,102.58,80.48
2016,1,29,12,45,0.0,119.5,4.45,15.0,119.5,101.38,79.49
2016,1,29,13,0,0.0,118.0,4.5,15.0,118.0,100.2,78.55
2016,1,29,13,15,12.5,163.0,4.55,15.0,170.0,155.23,124.77
2016,1,29,13,30,25.0,208.0,4.6,15.0,222.0,215.08,174.48
2016,1,29,13,45,12.5,109.0,4.65,15.0,116.0,104.37,82.79
2016,1,29,14,0,0.0,10.0,4.7,15.0,10.0,8.25,1.36
2016,1,29,14,15,0.0,8.5,4.75,15.0,8.5,7.01,0.32
2016,1,29,14,30,0.0,7.0,4.8,15.0,7.0,5.77,0.0
2016,1,29,14,45,31.5,85.5,4.85,15.0,98.0,109.53,88.84
2016,1,29,15,0,63.0,164.0,4.9,15.0,189.0,239.06,197.97
2016,1,29,15,15,60.0,148.0,4.9,14.5,169.5,219.66,182.28
2016,1,29,15,30,57.0,132.0,4.9,14.0,150.0,200.16,166.5
2016,1,29,15,45,50.5,114.5,4.95,14.0,129.0,175.17,145.38
2016,1,29,16,0,44.0,97.0,5.0,14.0,108.0,150.17,123.88
2016,1,29,16,15,35.0,79.0,5.0,14.0,86.5,122.19,99.41
2016,1,29,16,30,26.0,61.0,5.0,14.0,65.0,94.11,74.52
2016,1,29,16,45,13.0,43.0,5.05,14.0,45.0,62.39,46.2
2016,1,29,17,0,0.0,25.0,5.1,14.0,25.0,23.56,11.0
2016,1,29,17,15,0.0,12.5,5.1,14.0,12.5,10.67,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,79.0,6.5,4.55,10.0,9.0,0.0,0.0
2016,1,30,7,30,158.0,13.0,4.7,10.0,18.0,11.1,0.0
2016,1,30,7,45,304.0,23.0,4.85,10.5,53.5,18.89,8.09
2016,1,30,8,0,450.0,33.0,5.0,11.0,89.0,27.1,17.9
2016,1,30,8,15,528.5,39.5,4.95,11.0,131.5,32.08,22.93
2016,1,30,8,30,607.0,46.0,4.9,11.0,174.0,52.08,30.9
2016,1,30,8,45,419.0,79.5,4.9,11.0,177.0,100.2,64.1
2016,1,30,9,0,231.0,113.0,4.9,11.0,180.0,127.97,94.2
2016,1,30,9,15,241.0,129.0,4.9,11.0,208.0,161.42,123.26
2016,1,30,9,30,251.0,145.0,4.9,11.0,236.0,196.3,154.31
2016,1,30,9,45,541.0,104.5,4.9,11.5,327.5,284.9,223.71
2016,1,30,10,0,831.0,64.0,4.9,12.0,419.0,395.9,314.8
2016,1,30,10,15,607.5,123.5,4.9,12.0,393.0,403.14,327.58
2016,1,30,10,30,384.0,183.0,4.9,12.0,367.0,370.69,304.56
2016,1,30,10,45,375.5,195.5,4.95,12.5,383.0,402.09,331.2
2016,1,30,11,0,367.0,208.0,5.0,13.0,399.0,432.1,355.85
2016,1,30,11,15,337.5,222.0,5.0,13.0,402.0,448.56,369.41
2016,1,30,11,30,308.0,236.0,5.0,13.0,405.0,461.85,380.03
2016,1,30,11,45,299.0,242.0,5.05,13.0,408.5,478.87,393.91
2016,1,30,12,0,290.0,248.0,5.1,13.0,412.0,494.41,406.44
2016,1,30,12,15,596.0,162.5,5.1,13.0,501.0,689.52,566.35
2016,1,30,12,30,902.0,77.0,5.1,13.0,590.0,862.01,697.99
2016,1,30,12,45,531.0,168.0,5.1,13.0,469.5,674.46,553.37
2016,1,30,13,0,160.0,259.0,5.1,13.0,349.0,425.14,348.88
2016,1,30,13,15,223.0,246.0,5.05,13.0,368.0,474.73,391.61
2016,1,30,13,30,286.0,233.0,5.0,13.0,387.0,545.41,449.44
2016,1,30,13,45,166.5,221.5,5.0,13.0,310.5,406.15,335.98
2016,1,30,14,0,47.0,210.0,5.0,13.0,234.0,263.81,216.93
2016,1,30,14,15,183.5,197.0,5.05,13.0,282.0,402.04,335.57
2016,1,30,14,30,320.0,184.0,5.1,13.0,330.0,540.7,451.06
2016,1,30,14,45,388.0,158.0,5.2,13.0,322.0,595.22,496.74
2016,1,30,15,0,456.0,132.0,5.3,13.0,314.0,626.33,524.49
2016,1,30,15,15,434.0,123.0,5.15,12.5,282.5,591.32,497.6
2016,1,30,15,30,412.0,114.0,5.0,12.0,251.0,555.08,469.4
2016,1,30,15,45,389.5,100.5,4.9,12.0,216.5,511.51,433.93
2016,1,30,16,0,367.0,87.0,4.8,12.0,182.0,467.25,396.89
2016,1,30,16,15,329.5,73.5,4.6,11.5,146.0,410.16,348.19
2016,1,30,16,30,292.0,60.0,4.4,11.0,110.0,354.25,298.72
2016,1,30,16,45,230.0,45.0,4.2,10.5,77.0,278.95,230.46
2016,1,30,17,0,168.0,30.0,4.0,10.0,44.0,207.66,150.6
2016,1,30,17,15,84.0,15.0,3.95,10.0,22.0,70.76,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,9.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,3.4,9.0,21.0,17.92,0.0
2016,1,31,7,45,240.5,27.5,3.55,9.5,58.0,22.69,11.44
2016,1,31,8,0,481.0,34.0,3.7,10.0,95.0,28.01,18.86
2016,1,31,8,15,560.0,41.0,3.95,10.0,139.5,36.39,26.92
2016,1,31,8,30,639.0,48.0,4.2,10.0,184.0,54.24,32.69
2016,1,31,8,45,693.5,51.5,4.5,10.0,229.5,105.38,57.89
2016,1,31,9,0,748.0,55.0,4.8,10.0,275.0,163.16,101.17
2016,1,31,9,15,781.0,58.0,5.05,10.0,317.5,222.23,153.28
2016,1,31,9,30,814.0,61.0,5.3,10.0,360.0,284.63,211.17
2016,1,31,9,45,831.5,65.0,5.55,10.5,397.0,345.86,268.75
2016,1,31,10,0,849.0,69.0,5.8,11.0,434.0,408.01,326.28
2016,1,31,10,15,866.0,71.0,5.95,11.0,466.5,468.54,381.78
2016,1,31,10,30,883.0,73.0,6.1,11.0,499.0,527.37,434.66
2016,1,31,10,45,898.5,73.5,6.35,11.0,525.5,584.76,485.38
2016,1,31,11,0,914.0,74.0,6.6,11.0,552.0,641.5,534.53
2016,1,31,11,15,921.5,74.5,6.85,11.0,570.5,692.07,577.86
2016,1,31,11,30,929.0,75.0,7.1,11.0,589.0,740.69,618.44
2016,1,31,11,45,933.5,75.5,7.35,11.0,599.5,784.91,653.42
2016,1,31,12,0,938.0,76.0,7.6,11.0,610.0,826.48,686.32
2016,1,31,12,15,938.5,76.5,7.85,11.0,612.0,861.98,714.51
2016,1,31,12,30,939.0,77.0,8.1,11.0,614.0,894.21,740.28
2016,1,31,12,45,929.5,79.0,8.4,11.0,607.0,916.14,758.36
2016,1,31,13,0,920.0,81.0,8.7,11.0,600.0,934.13,773.6
2016,1,31,13,15,914.5,80.5,8.9,11.0,586.0,948.79,786.12
2016,1,31,13,30,909.0,80.0,9.1,11.0,572.0,959.62,795.86
2016,1,31,13,45,891.5,81.5,9.35,11.0,549.0,957.85,796.15
2016,1,31,14,0,874.0,83.0,9.6,11.0,526.0,962.7,801.8
2016,1,31,14,15,860.0,81.0,9.65,11.0,498.0,952.07,794.85
2016,1,31,14,30,846.0,79.0,9.7,11.0,470.0,937.69,785.07
2016,1,31,14,45,817.5,79.0,9.75,11.0,434.0,908.47,763.56
2016,1,31,15,0,789.0,79.0,9.8,11.0,398.0,875.94,739.27
2016,1,31,15,15,760.0,75.5,9.8,10.5,358.0,835.69,709.62
2016,1,31,15,30,731.0,72.0,9.8,10.0,318.0,800.18,683.12
2016,1,31,15,45,682.0,68.5,9.8,10.0,274.0,738.28,632.84
2016,1,31,16,0,633.0,65.0,9.8,10.0,230.0,675.66,580.53
2016,1,31,16,15,567.5,58.5,9.8,9.5,185.5,595.14,512.31
2016,1,31,16,30,502.0,52.0,9.8,9.0,141.0,516.03,442.54
2016,1,31,16,45,396.5,42.0,9.85,9.0,99.0,404.5,341.39
2016,1,31,17,0,291.0,32.0,9.9,9.0,57.0,299.68,228.24
2016,1,31,17,15,145.5,16.0,9.95,9.0,28.5,146.83,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,15,132.5,7.0,6.9,8.0,12.0,5.97,0.0
2016,2,1,7,30,265.0,14.0,7.0,8.0,24.0,11.95,0.0
2016,2,1,7,45,407.0,23.0,7.1,8.5,63.5,20.74,10.43
