Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,549.0,32.0,7.2,9.0,103.0,28.85,19.7
2016,2,1,8,15,623.5,38.0,7.25,9.0,149.0,33.94,24.84
2016,2,1,8,30,698.0,44.0,7.3,9.0,195.0,51.72,30.05
2016,2,1,8,45,744.5,47.5,7.35,9.5,241.0,105.94,56.55
2016,2,1,9,0,791.0,51.0,7.4,10.0,287.0,165.72,101.62
2016,2,1,9,15,821.0,54.0,7.3,10.0,329.5,226.82,155.95
2016,2,1,9,30,851.0,57.0,7.2,10.0,372.0,292.01,216.84
2016,2,1,9,45,859.5,63.0,7.1,10.5,408.5,353.72,275.5
2016,2,1,10,0,868.0,69.0,7.0,11.0,445.0,415.55,333.16
2016,2,1,10,15,883.0,70.5,6.85,11.0,476.5,474.79,387.75
2016,2,1,10,30,898.0,72.0,6.7,11.0,508.0,534.21,441.0
2016,2,1,10,45,902.5,75.5,6.6,11.0,532.5,589.47,489.48
2016,2,1,11,0,907.0,79.0,6.5,11.0,557.0,643.06,535.27
2016,2,1,11,15,913.0,80.0,6.4,11.0,574.5,693.06,577.1
2016,2,1,11,30,919.0,81.0,6.3,11.0,592.0,741.01,616.08
2016,2,1,11,45,917.0,83.5,6.2,11.5,601.0,782.43,646.21
2016,2,1,12,0,915.0,86.0,6.1,12.0,610.0,820.8,673.67
2016,2,1,12,15,915.0,86.0,6.0,12.0,612.0,854.78,698.82
2016,2,1,12,30,915.0,86.0,5.9,12.0,614.0,885.51,721.44
2016,2,1,12,45,913.5,85.5,5.8,12.0,608.0,910.99,740.07
2016,2,1,13,0,912.0,85.0,5.7,12.0,602.0,932.91,756.08
2016,2,1,13,15,906.5,84.0,5.7,12.0,588.0,946.92,766.92
2016,2,1,13,30,901.0,83.0,5.7,12.0,574.0,957.11,775.12
2016,2,1,13,45,895.0,80.5,5.7,12.0,553.5,961.11,778.91
2016,2,1,14,0,889.0,78.0,5.7,12.0,533.0,961.25,780.04
2016,2,1,14,15,875.5,76.5,5.65,12.0,504.5,962.33,781.73
2016,2,1,14,30,862.0,75.0,5.6,12.0,476.0,949.07,772.83
2016,2,1,14,45,845.0,72.0,5.6,12.0,441.5,926.84,757.63
2016,2,1,15,0,828.0,69.0,5.6,12.0,407.0,901.2,739.77
2016,2,1,15,15,801.5,66.0,5.35,11.5,367.0,863.54,712.41
2016,2,1,15,30,775.0,63.0,5.1,11.0,327.0,823.24,682.51
2016,2,1,15,45,737.5,59.0,4.95,11.0,283.5,769.51,640.66
2016,2,1,16,0,700.0,55.0,4.8,11.0,240.0,714.34,596.43
2016,2,1,16,15,641.0,49.5,4.65,10.5,194.5,638.22,534.81
2016,2,1,16,30,582.0,44.0,4.5,10.0,149.0,571.53,477.94
2016,2,1,16,45,486.0,36.0,4.4,10.0,106.0,467.51,386.67
2016,2,1,17,0,390.0,28.0,4.3,10.0,63.0,369.91,283.23
2016,2,1,17,15,195.0,14.0,4.3,9.5,31.5,180.16,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,9.0,10.5,8.96,0.0
2016,2,2,7,30,0.0,21.0,3.6,9.0,21.0,17.92,0.0
2016,2,2,7,45,166.5,33.0,3.65,9.5,55.5,25.44,14.46
2016,2,2,8,0,333.0,45.0,3.7,10.0,90.0,36.96,26.81
2016,2,2,8,15,416.5,54.5,3.65,10.0,132.0,43.97,33.76
2016,2,2,8,30,500.0,64.0,3.6,10.0,174.0,60.52,40.28
2016,2,2,8,45,562.0,69.5,3.6,10.0,218.0,105.98,63.71
2016,2,2,9,0,624.0,75.0,3.6,10.0,262.0,159.23,103.29
2016,2,2,9,15,661.5,79.5,3.5,10.0,303.5,213.87,150.6
2016,2,2,9,30,699.0,84.0,3.4,10.0,345.0,272.6,203.77
2016,2,2,9,45,737.0,84.0,3.3,10.5,384.0,331.08,256.79
2016,2,2,10,0,775.0,84.0,3.2,11.0,423.0,393.82,312.57
2016,2,2,10,15,794.0,86.5,3.05,11.0,455.0,452.05,364.13
2016,2,2,10,30,813.0,89.0,2.9,11.0,487.0,510.86,414.59
2016,2,2,10,45,833.0,88.5,2.8,11.0,514.0,567.44,461.93
2016,2,2,11,0,853.0,88.0,2.7,11.0,541.0,623.96,507.81
2016,2,2,11,15,861.5,89.0,2.65,11.0,559.0,674.15,547.72
2016,2,2,11,30,870.0,90.0,2.6,11.0,577.0,722.66,585.36
2016,2,2,11,45,881.5,88.0,2.6,11.0,589.0,768.08,618.69
2016,2,2,12,0,893.0,86.0,2.6,11.0,601.0,804.48,644.76
2016,2,2,12,15,894.5,86.0,2.7,11.0,603.5,838.98,670.14
2016,2,2,12,30,896.0,86.0,2.8,11.0,606.0,870.4,693.32
2016,2,2,12,45,901.5,83.0,2.95,11.5,602.5,898.57,713.31
2016,2,2,13,0,907.0,80.0,3.1,12.0,599.0,923.46,731.01
2016,2,2,13,15,902.0,79.0,3.15,12.0,585.5,937.78,741.87
2016,2,2,13,30,897.0,78.0,3.2,12.0,572.0,948.29,750.3
2016,2,2,13,45,890.0,76.5,3.25,12.0,551.0,952.49,754.43
2016,2,2,14,0,883.0,75.0,3.3,12.0,530.0,952.86,756.05
2016,2,2,14,15,870.0,73.5,3.3,12.0,502.0,943.74,750.68
2016,2,2,14,30,857.0,72.0,3.3,12.0,474.0,941.56,750.5
2016,2,2,14,45,838.5,70.0,3.3,12.0,439.5,919.25,735.78
2016,2,2,15,0,820.0,68.0,3.3,12.0,405.0,893.58,718.68
2016,2,2,15,15,793.5,65.0,3.2,11.5,366.0,856.0,693.17
2016,2,2,15,30,767.0,62.0,3.1,11.0,327.0,815.83,665.21
2016,2,2,15,45,726.5,58.5,3.05,11.0,283.0,760.21,623.78
2016,2,2,16,0,686.0,55.0,3.0,11.0,239.0,703.32,580.02
2016,2,2,16,15,628.0,50.0,2.95,10.5,194.5,628.97,521.71
2016,2,2,16,30,570.0,45.0,2.9,10.0,150.0,563.97,467.84
2016,2,2,16,45,470.5,37.0,2.85,10.0,107.0,457.41,376.54
2016,2,2,17,0,371.0,29.0,2.8,10.0,64.0,357.44,276.77
2016,2,2,17,15,185.5,14.5,2.85,9.5,32.0,175.93,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,2.8,7.0,12.0,10.24,0.0
2016,2,3,7,30,0.0,24.0,2.9,7.0,24.0,18.58,0.0
2016,2,3,7,45,209.0,32.5,3.05,7.5,60.5,25.16,14.76
2016,2,3,8,0,418.0,41.0,3.2,8.0,97.0,33.62,24.17
2016,2,3,8,15,494.5,48.5,3.2,8.0,140.5,39.14,29.73
2016,2,3,8,30,571.0,56.0,3.2,8.0,184.0,55.15,35.16
2016,2,3,8,45,619.5,62.0,3.25,8.5,227.5,104.37,60.42
2016,2,3,9,0,668.0,68.0,3.3,9.0,271.0,159.57,101.94
2016,2,3,9,15,702.0,72.0,3.3,9.5,312.5,215.68,150.69
2016,2,3,9,30,736.0,76.0,3.3,10.0,354.0,277.25,206.37
2016,2,3,9,45,456.0,133.5,3.3,10.5,311.5,277.86,219.25
2016,2,3,10,0,176.0,191.0,3.3,11.0,269.0,238.99,194.17
2016,2,3,10,15,304.5,185.5,3.2,11.0,331.0,311.7,254.42
2016,2,3,10,30,433.0,180.0,3.1,11.0,393.0,400.71,327.77
2016,2,3,10,45,539.5,158.5,3.05,11.5,438.0,467.92,382.81
2016,2,3,11,0,646.0,137.0,3.0,12.0,483.0,549.58,448.38
2016,2,3,11,15,547.5,174.5,3.0,12.0,474.0,551.19,449.48
2016,2,3,11,30,449.0,212.0,3.0,12.0,465.0,548.78,446.85
2016,2,3,11,45,245.5,227.5,3.0,12.0,366.5,423.42,346.31
2016,2,3,12,0,42.0,243.0,3.0,12.0,268.0,264.73,215.13
2016,2,3,12,15,22.0,212.0,3.0,12.0,225.5,205.61,166.95
2016,2,3,12,30,2.0,181.0,3.0,12.0,183.0,160.04,128.9
2016,2,3,12,45,22.0,210.5,3.05,12.0,223.5,207.52,168.91
2016,2,3,13,0,42.0,240.0,3.1,12.0,264.0,276.76,226.0
2016,2,3,13,15,221.5,229.0,3.1,12.0,352.0,452.23,372.41
2016,2,3,13,30,401.0,218.0,3.1,12.0,440.0,634.97,518.03
2016,2,3,13,45,392.5,211.0,3.15,12.5,421.5,627.41,511.0
2016,2,3,14,0,384.0,204.0,3.2,13.0,403.0,617.91,503.8
2016,2,3,14,15,391.5,190.5,3.15,12.5,384.5,613.76,502.81
2016,2,3,14,30,399.0,177.0,3.1,12.0,366.0,629.06,516.25
2016,2,3,14,45,262.5,178.0,3.1,12.0,299.0,480.94,398.69
2016,2,3,15,0,126.0,179.0,3.1,12.0,232.0,335.57,279.41
2016,2,3,15,15,117.0,163.5,3.05,12.0,208.5,310.33,259.61
2016,2,3,15,30,108.0,148.0,3.0,12.0,185.0,284.93,238.94
2016,2,3,15,45,98.5,129.0,3.0,12.0,160.0,253.67,213.11
2016,2,3,16,0,89.0,110.0,3.0,12.0,135.0,222.21,186.59
2016,2,3,16,15,76.5,91.0,2.95,11.5,109.5,188.07,157.39
2016,2,3,16,30,64.0,72.0,2.9,11.0,84.0,153.94,127.47
2016,2,3,16,45,42.5,53.0,2.9,11.0,60.0,98.97,79.02
2016,2,3,17,0,21.0,34.0,2.9,11.0,36.0,58.09,41.29
2016,2,3,17,15,10.5,17.0,2.9,11.0,18.0,24.73,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,90.0,9.0,3.6,8.0,13.0,7.68,0.0
2016,2,4,7,30,180.0,18.0,3.7,8.0,26.0,14.91,0.0
2016,2,4,7,45,307.0,29.0,3.8,8.5,63.0,23.87,13.94
2016,2,4,8,0,434.0,40.0,3.9,9.0,100.0,32.72,23.32
2016,2,4,8,15,510.0,47.5,3.85,9.0,144.0,38.29,28.88
2016,2,4,8,30,586.0,55.0,3.8,9.0,188.0,54.42,34.31
2016,2,4,8,45,633.5,61.0,3.75,9.5,232.0,104.54,59.81
2016,2,4,9,0,681.0,67.0,3.7,10.0,276.0,160.52,101.81
2016,2,4,9,15,714.0,71.0,3.7,10.0,317.5,217.26,151.34
2016,2,4,9,30,747.0,75.0,3.7,10.0,359.0,279.37,207.94
2016,2,4,9,45,769.0,78.0,3.7,10.5,396.0,337.72,261.72
2016,2,4,10,0,791.0,81.0,3.7,11.0,433.0,397.58,315.85
2016,2,4,10,15,807.5,83.5,3.65,11.0,464.5,455.7,367.81
2016,2,4,10,30,824.0,86.0,3.6,11.0,496.0,514.1,418.54
2016,2,4,10,45,835.5,87.5,3.6,11.5,521.0,568.68,464.11
2016,2,4,11,0,847.0,89.0,3.6,12.0,546.0,622.4,507.59
2016,2,4,11,15,854.5,90.0,3.5,12.0,564.0,671.84,547.19
2016,2,4,11,30,862.0,91.0,3.4,12.0,582.0,719.52,584.43
2016,2,4,11,45,865.5,92.0,3.35,12.5,592.0,762.22,614.72
2016,2,4,12,0,869.0,93.0,3.3,13.0,602.0,802.38,642.42
2016,2,4,12,15,870.0,93.0,3.15,13.0,604.5,836.63,666.12
2016,2,4,12,30,871.0,93.0,3.0,13.0,607.0,867.79,687.4
2016,2,4,12,45,870.5,92.5,2.9,13.0,601.5,893.82,705.21
2016,2,4,13,0,870.0,92.0,2.8,13.0,596.0,916.42,720.58
2016,2,4,13,15,731.0,127.5,2.65,13.0,545.0,856.02,676.56
2016,2,4,13,30,592.0,163.0,2.5,13.0,494.0,780.02,621.61
2016,2,4,13,45,603.0,153.0,2.45,13.5,479.5,790.0,628.77
2016,2,4,14,0,614.0,143.0,2.4,14.0,465.0,797.07,633.15
2016,2,4,14,15,597.0,139.5,2.3,14.0,439.0,781.4,621.95
2016,2,4,14,30,580.0,136.0,2.2,14.0,413.0,762.74,608.82
2016,2,4,14,45,528.5,136.0,2.15,14.0,375.0,704.56,566.89
2016,2,4,15,0,477.0,136.0,2.1,14.0,337.0,653.91,530.27
2016,2,4,15,15,452.0,128.5,2.05,13.5,304.5,617.59,504.79
2016,2,4,15,30,427.0,121.0,2.0,13.0,272.0,580.05,477.42
2016,2,4,15,45,535.0,92.5,2.0,13.0,256.5,639.74,524.17
2016,2,4,16,0,643.0,64.0,2.0,13.0,241.0,686.86,558.94
2016,2,4,16,15,586.0,57.5,2.0,12.5,197.0,612.92,501.75
2016,2,4,16,30,529.0,51.0,2.0,12.0,153.0,540.13,443.55
2016,2,4,16,45,439.0,42.0,2.05,12.0,110.5,440.4,360.1
2016,2,4,17,0,349.0,33.0,2.1,12.0,68.0,346.21,271.74
2016,2,4,17,15,174.5,16.5,2.2,11.5,34.0,174.75,34.87
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,93.5,9.5,3.15,7.5,14.0,8.11,0.0
2016,2,5,7,30,187.0,19.0,3.2,8.0,28.0,15.75,0.0
2016,2,5,7,45,312.5,31.0,3.3,8.5,66.5,25.58,15.62
2016,2,5,8,0,438.0,43.0,3.4,9.0,105.0,35.26,25.63
2016,2,5,8,15,514.5,51.0,3.35,9.0,150.0,41.17,31.5
2016,2,5,8,30,591.0,59.0,3.3,9.0,195.0,57.62,37.11
2016,2,5,8,45,639.0,65.0,3.3,9.5,240.0,108.22,62.76
2016,2,5,9,0,687.0,71.0,3.3,10.0,285.0,164.77,105.09
2016,2,5,9,15,721.0,75.0,3.25,10.5,327.5,222.27,154.83
2016,2,5,9,30,755.0,79.0,3.2,11.0,370.0,285.31,211.52
2016,2,5,9,45,785.0,80.5,3.15,11.5,409.0,345.57,266.27
2016,2,5,10,0,815.0,82.0,3.1,12.0,448.0,408.23,322.06
2016,2,5,10,15,831.5,84.5,2.85,12.5,480.0,467.83,373.66
2016,2,5,10,30,848.0,87.0,2.6,13.0,512.0,527.66,423.4
2016,2,5,10,45,857.5,89.0,2.4,13.5,537.0,583.01,467.81
2016,2,5,11,0,867.0,91.0,2.2,14.0,562.0,637.27,509.52
2016,2,5,11,15,874.0,92.5,2.0,14.0,580.0,688.0,547.85
2016,2,5,11,30,881.0,94.0,1.8,14.0,598.0,736.88,583.37
2016,2,5,11,45,708.0,145.0,1.6,14.0,555.0,705.38,556.83
2016,2,5,12,0,535.0,196.0,1.4,14.0,512.0,647.12,510.91
2016,2,5,12,15,590.5,177.5,1.2,14.0,527.5,696.51,547.29
2016,2,5,12,30,646.0,159.0,1.0,14.0,543.0,755.18,587.58
2016,2,5,12,45,759.5,128.5,0.8,14.5,576.0,843.67,643.97
2016,2,5,13,0,873.0,98.0,0.6,15.0,609.0,927.42,693.73
2016,2,5,13,15,867.5,97.0,0.8,15.0,595.0,941.48,706.22
2016,2,5,13,30,862.0,96.0,1.0,15.0,581.0,951.73,717.33
2016,2,5,13,45,862.5,91.0,1.25,15.0,561.5,958.97,727.29
2016,2,5,14,0,863.0,86.0,1.5,15.0,542.0,962.38,734.48
2016,2,5,14,15,850.5,84.5,1.6,15.0,514.5,953.89,731.32
2016,2,5,14,30,838.0,83.0,1.7,15.0,487.0,941.65,725.75
2016,2,5,14,45,823.5,79.5,1.85,15.0,453.0,921.32,715.18
2016,2,5,15,0,809.0,76.0,2.0,15.0,419.0,897.57,701.98
2016,2,5,15,15,784.0,73.0,1.9,14.5,380.0,861.37,678.25
2016,2,5,15,30,759.0,70.0,1.8,14.0,341.0,822.49,652.17
2016,2,5,15,45,717.0,66.5,1.75,14.0,297.0,765.23,611.31
2016,2,5,16,0,675.0,63.0,1.7,14.0,253.0,714.42,573.98
2016,2,5,16,15,618.0,57.0,1.7,13.5,207.0,640.18,518.65
2016,2,5,16,30,561.0,51.0,1.7,13.0,161.0,566.99,461.27
2016,2,5,16,45,459.0,43.0,1.7,12.5,117.0,457.81,372.37
2016,2,5,17,0,357.0,35.0,1.7,12.0,73.0,354.51,279.64
2016,2,5,17,15,178.5,17.5,1.75,12.0,36.5,180.82,61.2
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,108.5,9.5,3.55,8.5,15.0,8.11,0.0
2016,2,6,7,30,217.0,19.0,3.7,9.0,30.0,15.72,0.0
2016,2,6,7,45,335.5,30.0,3.85,9.5,68.5,24.66,15.01
2016,2,6,8,0,454.0,41.0,4.0,10.0,107.0,33.49,24.01
2016,2,6,8,15,527.0,48.5,3.9,10.0,151.5,39.05,29.5
2016,2,6,8,30,600.0,56.0,3.8,10.0,196.0,55.19,34.81
2016,2,6,8,45,651.5,60.0,3.7,10.5,241.0,105.0,59.28
2016,2,6,9,0,703.0,64.0,3.6,11.0,286.0,163.81,103.2
2016,2,6,9,15,734.5,68.0,3.5,11.5,327.5,221.27,152.95
2016,2,6,9,30,766.0,72.0,3.4,12.0,369.0,282.01,207.81
2016,2,6,9,45,791.0,73.5,3.35,12.5,406.5,341.19,261.82
2016,2,6,10,0,816.0,75.0,3.3,13.0,444.0,402.14,316.33
2016,2,6,10,15,831.0,77.0,3.1,13.0,475.5,460.55,367.84
2016,2,6,10,30,846.0,79.0,2.9,13.0,507.0,519.02,417.67
2016,2,6,10,45,859.0,79.5,2.75,13.5,532.0,574.56,462.83
2016,2,6,11,0,872.0,80.0,2.6,14.0,557.0,625.78,503.12
2016,2,6,11,15,878.5,81.0,2.5,14.0,575.0,674.86,541.48
2016,2,6,11,30,885.0,82.0,2.4,14.0,593.0,722.03,577.0
2016,2,6,11,45,786.0,114.0,2.35,14.5,573.5,728.12,579.27
2016,2,6,12,0,687.0,146.0,2.3,15.0,554.0,722.45,572.89
2016,2,6,12,15,665.5,154.0,2.4,15.0,550.5,741.85,587.97
2016,2,6,12,30,644.0,162.0,2.5,15.0,547.0,757.32,599.81
2016,2,6,12,45,764.5,123.0,2.6,15.5,576.0,842.57,660.69
2016,2,6,13,0,885.0,84.0,2.7,16.0,605.0,913.02,709.44
2016,2,6,13,15,880.0,83.0,2.7,16.0,591.5,927.13,719.09
2016,2,6,13,30,875.0,82.0,2.7,16.0,578.0,937.51,726.84
2016,2,6,13,45,867.5,80.5,2.75,16.0,557.5,941.14,730.52
2016,2,6,14,0,860.0,79.0,2.8,16.0,537.0,941.01,731.82
2016,2,6,14,15,772.0,94.0,2.8,16.0,489.5,891.1,697.84
2016,2,6,14,30,684.0,109.0,2.8,16.0,442.0,833.31,658.22
2016,2,6,14,45,662.0,105.5,2.8,16.0,409.5,806.85,640.82
2016,2,6,15,0,640.0,102.0,2.8,16.0,377.0,777.64,620.98
2016,2,6,15,15,538.0,109.5,2.65,15.5,326.0,683.64,552.84
2016,2,6,15,30,436.0,117.0,2.5,15.0,275.0,583.96,478.76
2016,2,6,15,45,559.0,87.0,2.35,15.0,263.0,657.07,535.24
2016,2,6,16,0,682.0,57.0,2.2,15.0,251.0,706.71,570.92
2016,2,6,16,15,628.0,52.0,2.15,14.5,206.5,635.5,516.3
2016,2,6,16,30,574.0,47.0,2.1,14.0,162.0,572.84,466.51
2016,2,6,16,45,486.5,39.0,2.05,14.0,118.5,474.65,385.21
2016,2,6,17,0,399.0,31.0,2.0,14.0,75.0,381.97,301.17
2016,2,6,17,15,199.5,15.5,1.95,13.5,37.5,193.46,85.84
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,9.0,3.2,11.0,17.5,7.68,0.0
2016,2,7,7,30,302.0,18.0,3.4,11.0,35.0,16.25,0.0
2016,2,7,7,45,425.5,26.5,3.6,11.5,75.5,23.76,14.31
2016,2,7,8,0,549.0,35.0,3.8,12.0,116.0,31.28,21.91
2016,2,7,8,15,617.0,40.5,3.9,12.0,162.0,35.83,26.41
2016,2,7,8,30,685.0,46.0,4.0,12.0,208.0,51.99,30.77
2016,2,7,8,45,729.5,49.5,4.15,12.5,254.0,105.62,56.28
2016,2,7,9,0,774.0,53.0,4.3,13.0,300.0,164.62,100.0
2016,2,7,9,15,803.0,56.0,4.2,13.0,342.5,224.95,152.59
2016,2,7,9,30,832.0,59.0,4.1,13.0,385.0,289.56,211.49
2016,2,7,9,45,847.0,63.0,4.05,13.5,422.5,350.87,267.95
2016,2,7,10,0,862.0,67.0,4.0,14.0,460.0,412.74,323.73
2016,2,7,10,15,877.0,68.5,3.8,14.0,492.0,472.41,376.6
2016,2,7,10,30,892.0,70.0,3.6,14.0,524.0,531.98,427.69
2016,2,7,10,45,901.0,71.5,3.45,14.5,549.5,587.81,473.41
2016,2,7,11,0,910.0,73.0,3.3,15.0,575.0,642.37,516.46
2016,2,7,11,15,917.0,74.0,3.2,15.0,593.5,693.54,556.68
2016,2,7,11,30,924.0,75.0,3.1,15.0,612.0,742.75,593.56
2016,2,7,11,45,927.5,75.5,3.05,15.5,622.5,786.56,623.49
2016,2,7,12,0,931.0,76.0,3.0,16.0,633.0,827.66,651.08
2016,2,7,12,15,931.5,76.0,2.95,16.0,635.5,862.81,675.36
2016,2,7,12,30,932.0,76.0,2.9,16.0,638.0,894.67,697.24
2016,2,7,12,45,932.5,75.0,2.9,16.5,632.5,921.91,714.9
2016,2,7,13,0,933.0,74.0,2.9,17.0,627.0,945.58,730.08
2016,2,7,13,15,928.5,73.5,2.9,17.0,613.5,961.58,741.42
2016,2,7,13,30,924.0,73.0,2.9,17.0,600.0,973.68,750.3
2016,2,7,13,45,915.5,72.0,2.95,17.5,579.0,977.41,752.62
2016,2,7,14,0,907.0,71.0,3.0,18.0,558.0,977.18,752.45
2016,2,7,14,15,895.5,69.5,2.95,18.0,529.5,969.5,747.9
2016,2,7,14,30,884.0,68.0,2.9,18.0,501.0,958.02,740.92
2016,2,7,14,45,867.0,66.0,2.9,18.0,466.5,936.92,727.75
2016,2,7,15,0,850.0,64.0,2.9,18.0,432.0,912.46,712.23
2016,2,7,15,15,826.5,61.5,2.7,17.5,392.5,888.31,696.53
2016,2,7,15,30,803.0,59.0,2.5,17.0,353.0,850.88,670.98
2016,2,7,15,45,769.5,56.0,2.35,17.0,309.0,801.27,635.22
2016,2,7,16,0,736.0,53.0,2.2,17.0,265.0,750.02,597.27
2016,2,7,16,15,685.0,48.0,2.15,16.5,219.0,679.94,545.52
2016,2,7,16,30,634.0,43.0,2.1,16.0,173.0,610.25,491.42
2016,2,7,16,45,550.5,36.5,2.05,15.5,128.0,514.2,413.8
2016,2,7,17,0,467.0,30.0,2.0,15.0,83.0,422.15,332.27
2016,2,7,17,15,312.0,20.0,2.0,15.0,47.5,282.08,148.29
2016,2,7,17,30,157.0,10.0,2.0,15.0,12.0,112.01,0.0
2016,2,7,17,45,78.5,5.0,2.0,15.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,121.0,10.5,4.5,11.5,17.5,8.96,0.0
2016,2,8,7,30,242.0,21.0,4.6,12.0,35.0,17.42,0.31
2016,2,8,7,45,363.0,31.5,4.75,12.5,75.5,25.9,16.18
2016,2,8,8,0,484.0,42.0,4.9,13.0,116.0,34.3,24.49
2016,2,8,8,15,557.5,49.0,4.8,13.0,162.0,39.47,29.54
2016,2,8,8,30,631.0,56.0,4.7,13.0,208.0,55.67,34.45
2016,2,8,8,45,675.5,61.0,4.6,13.5,253.5,107.82,60.04
2016,2,8,9,0,720.0,66.0,4.5,14.0,299.0,168.22,105.06
2016,2,8,9,15,752.0,69.5,4.35,14.5,341.5,226.59,155.14
2016,2,8,9,30,784.0,73.0,4.2,15.0,384.0,288.28,210.39
2016,2,8,9,45,818.0,73.0,4.05,15.5,424.5,350.34,266.12
2016,2,8,10,0,852.0,73.0,3.9,16.0,465.0,415.15,323.18
2016,2,8,10,15,867.0,74.5,3.8,16.0,497.0,475.25,375.96
2016,2,8,10,30,882.0,76.0,3.7,16.0,529.0,533.58,425.8
2016,2,8,10,45,893.5,77.0,3.6,16.5,555.0,589.98,471.72
2016,2,8,11,0,905.0,78.0,3.5,17.0,581.0,645.36,515.25
2016,2,8,11,15,911.5,79.0,3.4,17.5,599.0,696.14,553.89
2016,2,8,11,30,918.0,80.0,3.3,18.0,617.0,744.91,589.24
2016,2,8,11,45,922.5,80.0,3.2,18.5,627.5,788.84,618.73
2016,2,8,12,0,927.0,80.0,3.1,19.0,638.0,830.12,645.88
2016,2,8,12,15,927.5,80.0,3.0,19.0,640.5,865.26,669.6
2016,2,8,12,30,928.0,80.0,2.9,19.0,643.0,897.13,690.87
2016,2,8,12,45,929.0,78.5,2.8,19.0,638.0,924.24,708.75
2016,2,8,13,0,930.0,77.0,2.7,19.0,633.0,947.8,724.17
2016,2,8,13,15,925.0,76.5,2.65,19.0,619.5,963.36,734.6
2016,2,8,13,30,920.0,76.0,2.6,19.0,606.0,975.01,742.58
2016,2,8,13,45,911.5,75.0,2.55,19.5,584.5,978.77,743.95
2016,2,8,14,0,903.0,74.0,2.5,20.0,563.0,978.58,742.88
2016,2,8,14,15,891.0,72.5,2.4,20.0,535.0,970.45,737.53
2016,2,8,14,30,879.0,71.0,2.3,20.0,507.0,958.55,729.81
2016,2,8,14,45,861.5,69.5,2.25,20.0,472.0,937.71,716.64
2016,2,8,15,0,844.0,68.0,2.2,20.0,437.0,924.08,708.46
2016,2,8,15,15,820.5,65.5,2.05,19.5,397.0,889.46,685.94
2016,2,8,15,30,797.0,63.0,1.9,19.0,357.0,852.06,661.23
2016,2,8,15,45,762.5,59.5,1.75,19.0,313.0,800.85,624.9
2016,2,8,16,0,728.0,56.0,1.6,19.0,269.0,748.03,586.48
2016,2,8,16,15,676.0,51.0,1.6,18.5,222.5,677.13,535.73
2016,2,8,16,30,624.0,46.0,1.6,18.0,176.0,606.57,482.52
2016,2,8,16,45,539.0,39.0,1.65,17.5,131.0,508.69,405.52
2016,2,8,17,0,454.0,32.0,1.7,17.0,86.0,424.89,332.7
2016,2,8,17,15,298.5,21.5,1.7,16.5,50.0,276.77,161.03
2016,2,8,17,30,143.0,11.0,1.7,16.0,14.0,103.79,0.0
2016,2,8,17,45,71.5,5.5,1.75,16.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,3.2,11.0,19.0,8.96,0.0
2016,2,9,7,30,274.0,21.0,3.4,11.0,38.0,17.39,2.29
2016,2,9,7,45,393.0,31.5,3.6,11.5,79.5,25.91,16.43
2016,2,9,8,0,512.0,42.0,3.8,12.0,121.0,34.34,24.7
2016,2,9,8,15,583.0,48.5,3.85,12.5,168.0,39.13,29.34
2016,2,9,8,30,654.0,55.0,3.9,13.0,215.0,55.35,33.88
2016,2,9,8,45,700.5,59.5,3.95,13.5,261.5,111.95,62.53
2016,2,9,9,0,747.0,64.0,4.0,14.0,308.0,170.62,105.77
2016,2,9,9,15,740.0,68.0,3.75,14.0,337.0,222.85,152.64
2016,2,9,9,30,733.0,72.0,3.5,14.0,366.0,273.54,200.43
2016,2,9,9,45,662.5,99.5,3.25,14.5,384.0,321.25,246.5
2016,2,9,10,0,592.0,127.0,3.0,15.0,402.0,361.84,284.4
2016,2,9,10,15,739.5,102.5,2.7,15.5,470.0,444.59,351.72
2016,2,9,10,30,887.0,78.0,2.4,16.0,538.0,538.78,426.54
2016,2,9,10,45,816.5,96.5,2.15,16.5,535.5,569.9,451.22
2016,2,9,11,0,746.0,115.0,1.9,17.0,533.0,591.3,467.08
2016,2,9,11,15,678.5,142.0,1.75,17.5,531.5,614.2,482.97
2016,2,9,11,30,611.0,169.0,1.6,18.0,530.0,628.35,491.37
2016,2,9,11,45,766.0,127.5,1.45,18.5,587.5,733.07,567.44
2016,2,9,12,0,921.0,86.0,1.3,19.0,645.0,833.19,632.97
2016,2,9,12,15,921.0,86.5,1.2,19.0,647.5,868.45,654.05
2016,2,9,12,30,921.0,87.0,1.1,19.0,650.0,900.43,673.36
2016,2,9,12,45,678.0,161.0,1.05,19.0,573.5,811.07,612.45
2016,2,9,13,0,435.0,235.0,1.0,19.0,497.0,682.55,520.61
2016,2,9,13,15,587.5,179.5,1.05,19.0,525.0,776.64,592.35
2016,2,9,13,30,740.0,124.0,1.1,19.0,553.0,880.34,662.7
2016,2,9,13,45,556.0,172.0,1.2,19.0,488.0,761.88,582.84
2016,2,9,14,0,372.0,220.0,1.3,19.0,423.0,627.0,486.89
2016,2,9,14,15,363.5,209.5,1.35,18.5,399.5,611.49,479.18
2016,2,9,14,30,355.0,199.0,1.4,18.0,376.0,594.21,468.9
2016,2,9,14,45,254.5,195.5,1.5,18.0,318.0,495.45,394.76
2016,2,9,15,0,154.0,192.0,1.6,18.0,260.0,376.85,303.32
2016,2,9,15,15,171.5,173.5,1.5,17.5,243.0,372.24,302.18
2016,2,9,15,30,189.0,155.0,1.4,17.0,226.0,366.2,299.1
2016,2,9,15,45,177.0,138.0,1.35,17.0,198.0,333.99,273.82
2016,2,9,16,0,165.0,121.0,1.3,17.0,170.0,301.64,248.01
2016,2,9,16,15,150.0,102.0,1.25,16.5,141.0,263.51,217.21
2016,2,9,16,30,135.0,83.0,1.2,16.0,112.0,225.46,185.48
2016,2,9,16,45,114.0,63.5,1.15,16.0,83.5,181.8,147.66
2016,2,9,17,0,93.0,44.0,1.1,16.0,55.0,152.78,120.03
2016,2,9,17,15,46.5,26.5,1.1,15.5,32.0,76.82,45.06
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,122.0,11.5,2.0,12.0,19.5,9.82,0.0
2016,2,10,7,30,244.0,23.0,2.0,12.0,39.0,19.05,4.7
2016,2,10,7,45,356.5,34.5,2.0,12.5,79.5,28.33,18.57
2016,2,10,8,0,469.0,46.0,2.0,13.0,120.0,37.46,27.41
2016,2,10,8,15,539.0,53.5,2.0,13.0,166.0,42.89,32.68
2016,2,10,8,30,609.0,61.0,2.0,13.0,212.0,59.17,37.66
2016,2,10,8,45,653.5,66.5,2.0,13.5,257.5,110.54,63.07
2016,2,10,9,0,698.0,72.0,2.0,14.0,303.0,167.41,104.98
2016,2,10,9,15,694.0,77.0,1.85,14.0,332.0,218.73,150.41
2016,2,10,9,30,690.0,82.0,1.7,14.0,361.0,268.96,196.85
2016,2,10,9,45,752.5,83.0,1.6,14.0,413.0,338.36,256.84
2016,2,10,10,0,815.0,84.0,1.5,14.0,465.0,412.02,319.39
2016,2,10,10,15,830.0,86.0,1.5,14.0,497.5,470.9,369.93
2016,2,10,10,30,845.0,88.0,1.5,14.0,530.0,529.84,418.98
2016,2,10,10,45,856.0,89.5,1.55,14.5,555.0,585.78,463.66
2016,2,10,11,0,867.0,91.0,1.6,15.0,580.0,640.77,506.17
2016,2,10,11,15,802.0,110.5,1.65,15.0,573.5,662.69,523.5
2016,2,10,11,30,737.0,130.0,1.7,15.0,567.0,679.3,536.31
2016,2,10,11,45,813.5,112.0,1.8,15.5,602.5,749.97,588.64
2016,2,10,12,0,890.0,94.0,1.9,16.0,638.0,818.56,636.06
2016,2,10,12,15,890.5,94.0,1.9,16.0,640.5,852.77,659.1
2016,2,10,12,30,891.0,94.0,1.9,16.0,643.0,883.82,680.24
2016,2,10,12,45,890.5,93.0,1.95,16.5,637.5,909.55,696.98
2016,2,10,13,0,890.0,92.0,2.0,17.0,632.0,931.79,711.43
2016,2,10,13,15,885.0,91.5,2.0,17.0,618.5,946.87,721.91
2016,2,10,13,30,880.0,91.0,2.0,17.0,605.0,968.8,737.23
2016,2,10,13,45,870.0,90.0,2.0,17.5,583.5,971.2,738.04
2016,2,10,14,0,860.0,89.0,2.0,18.0,562.0,969.64,736.58
2016,2,10,14,15,688.0,126.5,1.95,18.0,493.0,860.41,662.48
2016,2,10,14,30,516.0,164.0,1.9,18.0,424.0,730.3,572.37
2016,2,10,14,45,455.5,164.0,1.9,18.0,382.0,672.26,531.59
2016,2,10,15,0,395.0,164.0,1.9,18.0,340.0,612.87,488.25
2016,2,10,15,15,318.5,158.0,1.8,17.5,292.0,510.1,411.76
2016,2,10,15,30,242.0,152.0,1.7,17.0,244.0,430.45,350.43
2016,2,10,15,45,224.0,136.5,1.6,17.0,213.5,392.9,321.52
2016,2,10,16,0,206.0,121.0,1.5,17.0,183.0,355.29,291.63
2016,2,10,16,15,188.0,102.5,1.5,16.5,152.0,313.23,258.16
2016,2,10,16,30,170.0,84.0,1.5,16.0,121.0,271.33,223.59
2016,2,10,16,45,144.5,64.5,1.55,16.0,90.5,222.0,181.19
2016,2,10,17,0,119.0,45.0,1.6,16.0,60.0,173.08,137.46
2016,2,10,17,15,59.5,28.0,1.6,15.5,35.5,89.16,56.58
2016,2,10,17,30,0.0,11.0,1.6,15.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.6,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,81.0,12.0,1.85,12.5,17.5,10.24,0.0
2016,2,11,7,30,162.0,24.0,1.9,13.0,35.0,18.65,5.75
2016,2,11,7,45,230.0,39.5,1.95,13.5,69.5,30.36,20.34
2016,2,11,8,0,298.0,55.0,2.0,14.0,104.0,41.81,31.15
2016,2,11,8,15,340.0,69.5,1.8,14.0,142.5,52.12,40.74
2016,2,11,8,30,382.0,84.0,1.6,14.0,181.0,69.73,49.23
2016,2,11,8,45,417.0,94.0,1.45,14.0,218.0,109.74,71.48
2016,2,11,9,0,452.0,104.0,1.3,14.0,255.0,154.17,104.71
2016,2,11,9,15,442.5,121.5,1.1,14.0,285.5,199.46,144.13
2016,2,11,9,30,433.0,139.0,0.9,14.0,316.0,243.67,183.41
2016,2,11,9,45,550.5,124.0,0.75,14.5,370.5,305.67,233.06
2016,2,11,10,0,668.0,109.0,0.6,15.0,425.0,376.26,289.4
2016,2,11,10,15,626.0,131.0,0.6,15.0,442.5,420.4,327.09
2016,2,11,10,30,584.0,153.0,0.6,15.0,460.0,458.72,358.77
2016,2,11,10,45,432.0,202.0,0.6,15.5,435.0,449.63,352.34
2016,2,11,11,0,280.0,251.0,0.6,16.0,410.0,420.01,329.2
2016,2,11,11,15,255.5,263.0,0.6,16.0,412.0,434.19,340.26
2016,2,11,11,30,231.0,275.0,0.6,16.0,414.0,433.07,339.34
2016,2,11,11,45,227.0,282.0,0.6,16.0,420.5,451.21,353.01
2016,2,11,12,0,223.0,289.0,0.6,16.0,427.0,468.56,365.76
2016,2,11,12,15,369.5,252.5,0.6,16.0,481.5,579.25,449.81
2016,2,11,12,30,516.0,216.0,0.6,16.0,536.0,700.36,537.37
2016,2,11,12,45,393.5,246.5,0.65,16.5,489.5,625.51,481.09
2016,2,11,13,0,271.0,277.0,0.7,17.0,443.0,562.4,433.84
2016,2,11,13,15,389.0,241.5,0.65,17.0,473.5,642.17,494.69
2016,2,11,13,30,507.0,206.0,0.6,17.0,504.0,745.1,567.78
2016,2,11,13,45,555.5,181.5,0.6,17.5,498.0,773.84,587.15
2016,2,11,14,0,604.0,157.0,0.6,18.0,492.0,809.16,610.41
2016,2,11,14,15,543.0,166.0,0.65,18.0,455.5,756.7,576.03
2016,2,11,14,30,482.0,175.0,0.7,18.0,419.0,710.94,545.99
2016,2,11,14,45,424.0,173.0,0.8,18.0,377.5,652.95,507.11
2016,2,11,15,0,366.0,171.0,0.9,18.0,336.0,572.65,451.33
2016,2,11,15,15,465.5,136.5,0.95,17.5,327.0,643.75,508.53
2016,2,11,15,30,565.0,102.0,1.0,17.0,318.0,695.82,547.85
2016,2,11,15,45,508.5,102.0,1.1,17.0,278.5,625.54,497.98
2016,2,11,16,0,452.0,102.0,1.2,17.0,239.0,565.81,455.36
2016,2,11,16,15,406.5,89.5,1.3,16.5,198.0,499.96,406.72
2016,2,11,16,30,361.0,77.0,1.4,16.0,157.0,435.46,356.22
