Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,297.5,62.0,1.5,15.5,117.0,355.19,290.29
2016,2,11,17,0,234.0,47.0,1.6,15.0,77.0,279.1,224.3
2016,2,11,17,15,117.0,30.5,1.65,14.5,45.5,149.43,102.78
2016,2,11,17,30,0.0,14.0,1.7,14.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,1.8,14.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,29.5,13.0,1.65,12.0,15.0,11.1,0.0
2016,2,12,7,30,59.0,26.0,1.7,12.0,30.0,20.35,7.96
2016,2,12,7,45,103.0,44.0,1.8,12.5,58.5,33.76,23.48
2016,2,12,8,0,147.0,62.0,1.9,13.0,87.0,46.87,35.79
2016,2,12,8,15,169.5,81.5,1.8,13.0,118.5,60.54,48.4
2016,2,12,8,30,192.0,101.0,1.7,13.0,150.0,78.32,59.09
2016,2,12,8,45,212.5,117.0,1.65,13.5,181.5,108.95,79.01
2016,2,12,9,0,233.0,133.0,1.6,14.0,213.0,142.42,104.75
2016,2,12,9,15,330.5,137.5,1.55,14.0,265.5,186.23,137.99
2016,2,12,9,30,428.0,142.0,1.5,14.0,318.0,244.85,185.26
2016,2,12,9,45,457.5,150.5,1.5,14.0,354.5,293.27,227.03
2016,2,12,10,0,487.0,159.0,1.5,14.0,391.0,344.76,270.92
2016,2,12,10,15,508.5,165.5,1.6,14.0,422.0,393.64,312.36
2016,2,12,10,30,530.0,172.0,1.7,14.0,453.0,444.08,354.23
2016,2,12,10,45,682.0,135.5,1.8,14.5,515.5,534.68,426.02
2016,2,12,11,0,834.0,99.0,1.9,15.0,578.0,630.24,500.24
2016,2,12,11,15,703.0,143.5,1.95,15.0,555.5,633.79,502.6
2016,2,12,11,30,572.0,188.0,2.0,15.0,533.0,614.87,488.14
2016,2,12,11,45,529.0,208.0,2.15,15.0,531.5,631.88,501.57
2016,2,12,12,0,486.0,228.0,2.3,15.0,530.0,643.91,510.68
2016,2,12,12,15,427.0,246.0,2.35,15.0,512.0,635.91,504.08
2016,2,12,12,30,368.0,264.0,2.4,15.0,494.0,607.19,482.34
2016,2,12,12,45,234.5,274.5,2.5,15.0,421.0,496.91,397.35
2016,2,12,13,0,101.0,285.0,2.6,15.0,348.0,377.95,302.91
2016,2,12,13,15,326.5,238.0,2.65,15.0,433.5,579.79,465.72
2016,2,12,13,30,552.0,191.0,2.7,15.0,519.0,771.55,612.42
2016,2,12,13,45,457.0,210.0,2.75,15.0,475.0,712.04,566.16
2016,2,12,14,0,362.0,229.0,2.8,15.0,431.0,628.64,503.68
2016,2,12,14,15,297.0,227.0,2.8,15.0,387.5,568.58,458.18
2016,2,12,14,30,232.0,225.0,2.8,15.0,344.0,485.97,394.61
2016,2,12,14,45,337.0,191.5,2.8,15.0,351.5,570.03,463.79
2016,2,12,15,0,442.0,158.0,2.8,15.0,359.0,651.63,528.96
2016,2,12,15,15,424.5,145.5,2.65,15.0,324.5,616.49,502.16
2016,2,12,15,30,407.0,133.0,2.5,15.0,290.0,579.79,474.64
2016,2,12,15,45,373.5,123.0,2.45,15.0,254.0,530.45,436.76
2016,2,12,16,0,340.0,113.0,2.4,15.0,218.0,481.09,397.98
2016,2,12,16,15,309.0,97.5,2.45,14.5,181.0,427.14,355.49
2016,2,12,16,30,278.0,82.0,2.5,14.0,144.0,373.81,311.76
2016,2,12,16,45,230.0,65.5,2.55,14.0,108.5,289.63,240.63
2016,2,12,17,0,182.0,49.0,2.6,14.0,73.0,226.22,183.97
2016,2,12,17,15,91.0,32.0,2.65,14.0,44.0,134.49,95.29
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,6.4,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,12.5,3.8,11.0,25.5,10.67,0.0
2016,2,13,7,30,342.0,25.0,3.8,11.0,51.0,20.78,9.19
2016,2,13,7,45,455.5,33.5,3.85,11.5,95.0,27.53,18.26
2016,2,13,8,0,569.0,42.0,3.9,12.0,139.0,37.34,27.54
2016,2,13,8,15,632.5,47.5,3.75,12.0,187.0,41.71,31.82
2016,2,13,8,30,696.0,53.0,3.6,12.0,235.0,58.58,35.87
2016,2,13,8,45,437.0,96.5,3.45,12.5,218.0,113.53,74.38
2016,2,13,9,0,178.0,140.0,3.3,13.0,201.0,138.75,104.74
2016,2,13,9,15,507.5,103.5,3.15,13.5,308.5,201.99,144.81
2016,2,13,9,30,837.0,67.0,3.0,14.0,416.0,299.25,217.93
2016,2,13,9,45,863.0,67.0,2.9,14.5,455.5,363.04,275.28
2016,2,13,10,0,889.0,67.0,2.8,15.0,495.0,426.94,331.62
2016,2,13,10,15,903.0,69.0,2.65,15.0,528.0,488.68,385.19
2016,2,13,10,30,917.0,71.0,2.5,15.0,561.0,550.19,436.67
2016,2,13,10,45,928.0,71.5,2.45,15.5,587.5,607.93,482.96
2016,2,13,11,0,939.0,72.0,2.4,16.0,614.0,664.49,526.68
2016,2,13,11,15,945.0,72.5,2.45,16.0,632.5,716.27,567.0
2016,2,13,11,30,951.0,73.0,2.5,16.0,651.0,765.86,603.56
2016,2,13,11,45,699.5,157.5,2.6,16.5,587.0,717.26,565.31
2016,2,13,12,0,448.0,242.0,2.7,17.0,523.0,628.01,495.36
2016,2,13,12,15,705.0,158.0,2.8,17.0,601.0,784.09,616.1
2016,2,13,12,30,962.0,74.0,2.9,17.0,679.0,925.54,715.61
2016,2,13,12,45,952.5,77.0,3.0,17.0,672.0,949.7,732.01
2016,2,13,13,0,943.0,80.0,3.1,17.0,665.0,969.79,746.8
2016,2,13,13,15,938.0,79.5,3.35,17.0,651.0,985.77,760.12
2016,2,13,13,30,933.0,79.0,3.6,17.0,637.0,997.76,770.83
2016,2,13,13,45,922.5,78.5,3.9,17.0,614.5,1000.44,775.56
2016,2,13,14,0,912.0,78.0,4.2,17.0,592.0,999.07,777.57
2016,2,13,14,15,899.5,77.0,4.5,16.5,563.0,991.14,777.07
2016,2,13,14,30,887.0,76.0,4.8,16.0,534.0,979.37,774.26
2016,2,13,14,45,868.5,74.0,5.1,16.0,498.0,956.74,761.88
2016,2,13,15,0,850.0,72.0,5.4,16.0,462.0,941.42,754.53
2016,2,13,15,15,826.5,69.5,5.3,15.5,421.5,906.47,731.19
2016,2,13,15,30,803.0,67.0,5.2,15.0,381.0,868.67,705.43
2016,2,13,15,45,764.5,64.5,5.1,15.0,335.0,814.6,665.43
2016,2,13,16,0,726.0,62.0,5.0,15.0,289.0,758.97,623.29
2016,2,13,16,15,675.5,57.0,4.8,14.5,242.0,688.76,569.07
2016,2,13,16,30,625.0,52.0,4.6,14.0,195.0,626.32,518.78
2016,2,13,16,45,539.5,45.5,4.45,13.5,148.0,528.67,438.04
2016,2,13,17,0,454.0,39.0,4.3,13.0,101.0,435.54,356.98
2016,2,13,17,15,314.0,28.0,4.25,12.5,62.5,304.56,228.66
2016,2,13,17,30,174.0,17.0,4.2,12.0,24.0,161.55,0.0
2016,2,13,17,45,87.0,8.5,4.2,12.0,12.0,61.33,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,166.5,12.5,4.45,11.5,26.0,10.67,0.0
2016,2,14,7,30,333.0,25.0,4.5,12.0,52.0,20.67,9.76
2016,2,14,7,45,437.0,33.5,4.55,12.5,94.5,27.38,18.12
2016,2,14,8,0,541.0,42.0,4.6,13.0,137.0,34.07,24.56
2016,2,14,8,15,603.0,48.0,4.5,13.0,183.5,41.88,31.85
2016,2,14,8,30,665.0,54.0,4.4,13.0,230.0,58.88,36.2
2016,2,14,8,45,706.0,57.5,4.3,13.5,275.5,111.54,61.7
2016,2,14,9,0,747.0,61.0,4.2,14.0,321.0,169.21,104.56
2016,2,14,9,15,651.5,90.0,4.15,14.5,337.0,221.82,155.13
2016,2,14,9,30,556.0,119.0,4.1,15.0,353.0,265.18,198.52
2016,2,14,9,45,435.5,158.5,4.05,15.5,352.0,292.85,227.84
2016,2,14,10,0,315.0,198.0,4.0,16.0,351.0,304.45,241.5
2016,2,14,10,15,486.0,166.0,4.0,16.0,420.0,384.28,306.54
2016,2,14,10,30,657.0,134.0,4.0,16.0,489.0,480.12,384.51
2016,2,14,10,45,650.0,144.5,4.05,16.5,509.0,526.12,421.85
2016,2,14,11,0,643.0,155.0,4.1,17.0,529.0,570.0,456.59
2016,2,14,11,15,613.0,171.0,4.1,17.0,537.0,601.42,481.39
2016,2,14,11,30,583.0,187.0,4.1,17.0,545.0,622.72,498.04
2016,2,14,11,45,500.0,220.0,4.15,17.5,530.5,622.78,496.26
2016,2,14,12,0,417.0,253.0,4.2,18.0,516.0,614.46,487.82
2016,2,14,12,15,655.0,170.5,4.2,18.0,584.5,756.16,599.07
2016,2,14,12,30,893.0,88.0,4.2,18.0,653.0,883.37,690.99
2016,2,14,12,45,895.0,86.5,4.2,18.0,649.0,910.8,709.76
2016,2,14,13,0,897.0,85.0,4.2,18.0,645.0,934.82,726.89
2016,2,14,13,15,894.0,84.0,4.25,18.0,632.5,951.23,739.05
2016,2,14,13,30,891.0,83.0,4.3,18.0,620.0,963.88,748.78
2016,2,14,13,45,879.5,84.0,4.4,18.0,599.0,967.0,752.42
2016,2,14,14,0,868.0,85.0,4.5,18.0,578.0,966.27,753.79
2016,2,14,14,15,857.0,83.5,4.55,18.0,550.0,970.23,758.23
2016,2,14,14,30,846.0,82.0,4.6,18.0,522.0,959.35,752.26
2016,2,14,14,45,721.0,103.5,4.65,18.0,461.5,869.12,689.16
2016,2,14,15,0,596.0,125.0,4.7,18.0,401.0,770.0,618.31
2016,2,14,15,15,558.5,120.5,4.75,17.5,361.0,722.25,585.65
2016,2,14,15,30,521.0,116.0,4.8,17.0,321.0,665.17,544.69
2016,2,14,15,45,486.5,108.5,4.85,17.0,283.0,615.37,507.35
2016,2,14,16,0,452.0,101.0,4.9,17.0,245.0,565.26,468.71
2016,2,14,16,15,418.5,88.5,4.85,16.5,205.0,509.33,424.74
2016,2,14,16,30,385.0,76.0,4.8,16.0,165.0,453.92,379.48
2016,2,14,16,45,333.5,61.5,4.75,15.5,126.0,382.32,318.53
2016,2,14,17,0,282.0,47.0,4.7,15.0,87.0,313.72,257.45
2016,2,14,17,15,141.0,34.0,4.75,15.0,54.0,188.49,141.25
2016,2,14,17,30,0.0,21.0,4.8,15.0,21.0,23.48,0.0
2016,2,14,17,45,0.0,10.5,4.9,15.0,10.5,8.96,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,206.5,12.0,2.65,14.5,29.5,10.24,0.0
2016,2,15,7,30,413.0,24.0,2.7,15.0,59.0,21.7,10.95
2016,2,15,7,45,514.5,31.5,2.75,15.5,104.5,28.2,18.66
2016,2,15,8,0,616.0,39.0,2.8,16.0,150.0,34.71,24.86
2016,2,15,8,15,674.5,44.0,2.8,16.0,198.0,38.8,28.77
2016,2,15,8,30,733.0,49.0,2.8,16.0,246.0,56.54,32.66
2016,2,15,8,45,771.0,52.5,2.8,16.5,293.0,113.35,59.8
2016,2,15,9,0,809.0,56.0,2.8,17.0,340.0,174.72,104.99
2016,2,15,9,15,834.5,58.5,2.85,17.0,383.5,239.17,160.3
2016,2,15,9,30,860.0,61.0,2.9,17.0,427.0,302.98,217.66
2016,2,15,9,45,878.5,62.5,2.95,17.0,465.5,365.46,274.39
2016,2,15,10,0,897.0,64.0,3.0,17.0,504.0,428.76,330.79
2016,2,15,10,15,909.5,65.5,3.0,17.0,536.5,489.85,383.96
2016,2,15,10,30,922.0,67.0,3.0,17.0,569.0,550.51,435.11
2016,2,15,10,45,930.5,68.0,3.05,17.5,594.5,607.67,481.29
2016,2,15,11,0,939.0,69.0,3.1,18.0,620.0,663.39,524.88
2016,2,15,11,15,944.0,70.0,3.1,18.0,638.5,715.1,565.02
2016,2,15,11,30,949.0,71.0,3.1,18.0,657.0,764.54,601.11
2016,2,15,11,45,951.5,71.5,3.15,18.5,667.0,809.05,631.43
2016,2,15,12,0,954.0,72.0,3.2,19.0,677.0,850.64,659.42
2016,2,15,12,15,954.5,72.0,3.25,19.0,679.5,886.9,684.74
2016,2,15,12,30,955.0,72.0,3.3,19.0,682.0,919.76,707.7
2016,2,15,12,45,947.5,74.5,3.35,19.0,675.0,944.9,725.36
2016,2,15,13,0,940.0,77.0,3.4,19.0,668.0,966.07,740.44
2016,2,15,13,15,935.5,76.5,3.4,19.0,654.5,982.41,752.0
2016,2,15,13,30,931.0,76.0,3.4,19.0,641.0,994.78,761.02
2016,2,15,13,45,921.0,76.0,3.45,19.0,619.0,998.46,764.68
2016,2,15,14,0,911.0,76.0,3.5,19.0,597.0,998.12,765.82
2016,2,15,14,15,900.0,74.5,3.45,19.0,568.5,990.9,761.69
2016,2,15,14,30,889.0,73.0,3.4,19.0,540.0,979.81,755.08
2016,2,15,14,45,871.5,72.0,3.4,19.0,505.0,959.33,742.45
2016,2,15,15,0,854.0,71.0,3.4,19.0,470.0,946.22,735.05
2016,2,15,15,15,832.0,68.5,3.2,18.5,429.5,912.54,713.02
2016,2,15,15,30,810.0,66.0,3.0,18.0,389.0,875.95,688.75
2016,2,15,15,45,778.0,62.5,2.85,18.0,344.0,826.23,653.57
2016,2,15,16,0,746.0,59.0,2.7,18.0,299.0,774.73,616.3
2016,2,15,16,15,699.5,54.5,2.55,17.5,251.5,708.01,567.57
2016,2,15,16,30,653.0,50.0,2.4,17.0,204.0,641.23,516.68
2016,2,15,16,45,581.0,43.5,2.3,16.5,157.5,552.22,446.28
2016,2,15,17,0,509.0,37.0,2.2,16.0,111.0,475.13,381.15
2016,2,15,17,15,378.0,27.5,2.1,16.0,70.0,349.62,265.42
2016,2,15,17,30,247.0,18.0,2.0,16.0,29.0,215.02,0.0
2016,2,15,17,45,123.5,9.0,1.9,16.0,14.5,84.55,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,2.3,13.0,30.5,11.1,0.0
2016,2,16,7,30,394.0,26.0,2.4,13.0,61.0,21.54,11.41
2016,2,16,7,45,493.0,34.0,2.5,13.5,106.0,30.35,20.79
2016,2,16,8,0,592.0,42.0,2.6,14.0,151.0,37.2,27.32
2016,2,16,8,15,651.0,47.5,2.5,14.0,199.0,41.6,31.54
2016,2,16,8,30,710.0,53.0,2.4,14.0,247.0,59.65,35.66
2016,2,16,8,45,748.0,57.0,2.3,14.5,294.0,115.54,62.93
2016,2,16,9,0,786.0,61.0,2.2,15.0,341.0,176.05,107.79
2016,2,16,9,15,812.0,64.0,2.15,15.5,384.5,237.39,160.34
2016,2,16,9,30,838.0,67.0,2.1,16.0,428.0,301.22,217.11
2016,2,16,9,45,859.0,68.5,2.1,16.5,467.0,365.15,273.97
2016,2,16,10,0,880.0,70.0,2.1,17.0,506.0,428.52,329.1
2016,2,16,10,15,893.0,71.5,2.15,17.0,538.5,489.06,381.26
2016,2,16,10,30,906.0,73.0,2.2,17.0,571.0,549.25,431.53
2016,2,16,10,45,914.0,74.5,2.25,17.5,596.5,605.96,476.77
2016,2,16,11,0,922.0,76.0,2.3,18.0,622.0,661.24,519.44
2016,2,16,11,15,928.0,77.0,2.35,18.0,640.0,712.98,559.28
2016,2,16,11,30,934.0,78.0,2.4,18.0,658.0,762.59,595.5
2016,2,16,11,45,936.0,79.0,2.45,18.5,668.5,806.81,625.27
2016,2,16,12,0,938.0,80.0,2.5,19.0,679.0,848.14,652.74
2016,2,16,12,15,938.5,80.0,2.5,19.0,681.5,884.01,677.11
2016,2,16,12,30,939.0,80.0,2.5,19.0,684.0,916.54,699.13
2016,2,16,12,45,938.5,79.0,2.55,19.5,678.5,943.49,716.46
2016,2,16,13,0,938.0,78.0,2.6,20.0,673.0,966.76,731.35
2016,2,16,13,15,933.5,77.5,2.6,20.0,659.0,983.08,742.61
2016,2,16,13,30,929.0,77.0,2.6,20.0,645.0,995.43,751.42
2016,2,16,13,45,922.0,76.0,2.6,20.0,623.5,1000.74,755.7
2016,2,16,14,0,915.0,75.0,2.6,20.0,602.0,1002.03,757.54
2016,2,16,14,15,904.0,73.5,2.55,20.0,573.5,994.77,753.34
2016,2,16,14,30,893.0,72.0,2.5,20.0,545.0,983.62,746.74
2016,2,16,14,45,877.5,70.0,2.45,20.0,510.0,963.65,734.3
2016,2,16,15,0,862.0,68.0,2.4,20.0,475.0,940.18,719.57
2016,2,16,15,15,617.5,107.5,2.2,20.0,386.0,765.02,597.06
2016,2,16,15,30,373.0,147.0,2.0,20.0,297.0,566.4,451.09
2016,2,16,15,45,358.5,132.0,1.85,20.0,263.0,528.86,424.46
2016,2,16,16,0,344.0,117.0,1.7,20.0,229.0,490.25,395.21
2016,2,16,16,15,503.5,83.0,1.55,19.5,218.5,581.61,466.22
2016,2,16,16,30,663.0,49.0,1.4,19.0,208.0,649.05,513.71
2016,2,16,16,45,586.5,43.5,1.3,19.0,160.5,557.26,441.16
2016,2,16,17,0,510.0,38.0,1.2,19.0,113.0,477.51,375.43
2016,2,16,17,15,255.0,34.5,1.15,18.5,72.0,268.81,202.96
2016,2,16,17,30,0.0,31.0,1.1,18.0,31.0,45.57,0.0
2016,2,16,17,45,0.0,15.5,1.05,18.0,15.5,13.23,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.0,7.55,15.0,12.0,9.89,0.0
2016,2,17,7,30,0.0,24.0,7.6,15.0,24.0,19.83,10.24
2016,2,17,7,45,0.0,42.5,7.65,15.0,42.5,34.3,24.08
2016,2,17,8,0,0.0,61.0,7.7,15.0,61.0,48.53,37.16
2016,2,17,8,15,2.5,80.0,7.6,15.0,80.5,62.97,50.31
2016,2,17,8,30,5.0,99.0,7.5,15.0,100.0,77.75,60.64
2016,2,17,8,45,10.5,116.0,7.45,15.5,119.5,93.01,73.12
2016,2,17,9,0,16.0,133.0,7.4,16.0,139.0,109.16,86.19
2016,2,17,9,15,164.5,152.5,7.55,16.0,224.0,160.99,123.63
2016,2,17,9,30,313.0,172.0,7.7,16.0,309.0,234.6,181.28
2016,2,17,9,45,170.5,183.5,7.85,16.0,259.5,215.61,171.21
2016,2,17,10,0,28.0,195.0,8.0,16.0,210.0,176.92,142.05
2016,2,17,10,15,15.0,183.5,8.05,16.0,191.5,160.59,128.57
2016,2,17,10,30,2.0,172.0,8.1,16.0,173.0,145.59,115.97
2016,2,17,10,45,241.0,195.5,8.15,16.0,339.0,325.98,266.19
2016,2,17,11,0,480.0,219.0,8.2,16.0,505.0,524.73,428.59
2016,2,17,11,15,369.5,253.5,8.1,16.0,478.0,501.25,408.97
2016,2,17,11,30,259.0,288.0,8.0,16.0,451.0,478.04,388.83
2016,2,17,11,45,341.0,274.5,7.95,16.0,492.0,543.54,442.91
2016,2,17,12,0,423.0,261.0,7.9,16.0,533.0,628.09,511.1
2016,2,17,12,15,384.5,272.0,7.9,16.0,520.5,613.41,499.24
2016,2,17,12,30,346.0,283.0,7.9,16.0,508.0,609.25,495.41
2016,2,17,12,45,295.5,290.5,7.95,16.0,481.5,587.18,477.3
2016,2,17,13,0,245.0,298.0,8.0,16.0,455.0,542.34,441.45
2016,2,17,13,15,122.5,160.0,8.05,16.0,238.5,281.35,231.18
2016,2,17,13,30,0.0,22.0,8.1,16.0,22.0,18.21,9.62
2016,2,17,13,45,3.5,107.5,8.15,16.0,109.5,93.82,72.98
2016,2,17,14,0,7.0,193.0,8.2,16.0,197.0,180.35,144.74
2016,2,17,14,15,28.5,209.0,8.2,15.5,224.0,239.24,194.6
2016,2,17,14,30,50.0,225.0,8.2,15.0,251.0,284.04,232.93
2016,2,17,14,45,30.5,197.5,8.25,15.0,213.0,234.79,192.11
2016,2,17,15,0,11.0,170.0,8.3,15.0,175.0,168.41,136.65
2016,2,17,15,15,5.5,147.5,8.3,15.0,150.0,140.9,113.76
2016,2,17,15,30,0.0,125.0,8.3,15.0,125.0,113.47,90.7
2016,2,17,15,45,0.0,110.0,8.35,15.0,110.0,99.58,79.17
2016,2,17,16,0,0.0,95.0,8.4,15.0,95.0,85.65,67.47
2016,2,17,16,15,0.0,80.0,8.45,14.5,80.0,71.66,55.69
2016,2,17,16,30,0.0,65.0,8.5,14.0,65.0,57.56,43.63
2016,2,17,16,45,0.0,49.5,8.55,14.0,49.5,42.67,30.66
2016,2,17,17,0,0.0,34.0,8.6,14.0,34.0,28.1,17.92
2016,2,17,17,15,0.0,21.5,8.6,14.0,21.5,17.74,8.53
2016,2,17,17,30,0.0,9.0,8.6,14.0,9.0,7.4,0.0
2016,2,17,17,45,0.0,4.5,8.6,14.0,4.5,3.84,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.0,20.5,6.0,12.0,28.0,16.12,0.0
2016,2,18,7,30,158.0,41.0,6.1,12.0,56.0,31.48,20.27
2016,2,18,7,45,258.5,56.0,6.25,12.5,98.0,42.55,31.64
2016,2,18,8,0,359.0,71.0,6.4,13.0,140.0,53.53,41.95
2016,2,18,8,15,429.5,81.0,6.35,13.0,186.0,60.58,48.61
2016,2,18,8,30,500.0,91.0,6.3,13.0,232.0,78.7,54.65
2016,2,18,8,45,550.0,98.5,6.3,13.0,278.0,129.1,82.74
2016,2,18,9,0,600.0,106.0,6.3,13.0,324.0,182.87,123.21
2016,2,18,9,15,634.0,111.0,6.2,13.0,367.0,237.27,170.13
2016,2,18,9,30,668.0,116.0,6.1,13.0,410.0,295.54,222.53
2016,2,18,9,45,698.0,118.5,6.1,13.5,449.0,353.77,275.06
2016,2,18,10,0,728.0,121.0,6.1,14.0,488.0,414.65,329.09
2016,2,18,10,15,745.0,124.0,6.05,14.0,520.5,472.26,380.1
2016,2,18,10,30,762.0,127.0,6.0,14.0,553.0,530.37,430.27
2016,2,18,10,45,775.5,129.0,6.0,14.0,579.0,585.71,477.15
2016,2,18,11,0,789.0,131.0,6.0,14.0,605.0,640.55,522.55
2016,2,18,11,15,796.5,132.5,5.95,14.0,623.0,690.06,562.68
2016,2,18,11,30,804.0,134.0,5.9,14.0,641.0,737.93,600.73
2016,2,18,11,45,809.5,134.0,5.85,14.0,651.5,777.03,631.3
2016,2,18,12,0,815.0,134.0,5.8,14.0,662.0,817.04,660.94
2016,2,18,12,15,815.5,134.0,5.7,14.0,664.5,850.34,685.13
2016,2,18,12,30,816.0,134.0,5.6,14.0,667.0,880.59,706.97
2016,2,18,12,45,840.5,122.0,5.6,14.0,666.5,916.48,733.52
2016,2,18,13,0,865.0,110.0,5.6,14.0,666.0,949.47,757.89
2016,2,18,13,15,859.5,109.0,5.5,14.0,652.0,963.78,768.01
2016,2,18,13,30,854.0,108.0,5.4,14.0,638.0,974.23,775.53
2016,2,18,13,45,843.5,107.0,5.35,14.0,616.0,975.94,777.22
2016,2,18,14,0,833.0,106.0,5.3,14.0,594.0,973.7,776.28
2016,2,18,14,15,820.0,104.0,5.2,14.0,565.5,963.95,769.68
2016,2,18,14,30,807.0,102.0,5.1,14.0,537.0,950.44,760.52
2016,2,18,14,45,790.5,99.0,5.0,14.0,502.0,928.67,745.44
2016,2,18,15,0,774.0,96.0,4.9,14.0,467.0,903.5,727.92
2016,2,18,15,15,605.5,117.5,4.75,13.5,393.0,766.92,627.47
2016,2,18,15,30,437.0,139.0,4.6,13.0,319.0,617.22,513.26
2016,2,18,15,45,409.0,129.0,4.5,13.0,282.5,571.91,478.43
2016,2,18,16,0,381.0,119.0,4.4,13.0,246.0,526.15,441.99
2016,2,18,16,15,473.5,92.0,4.1,12.5,225.5,562.31,472.24
2016,2,18,16,30,566.0,65.0,3.8,12.0,205.0,597.08,498.7
2016,2,18,16,45,493.5,56.5,3.55,12.0,159.0,508.04,424.08
2016,2,18,17,0,421.0,48.0,3.3,12.0,113.0,422.4,349.9
2016,2,18,17,15,298.0,35.5,3.15,12.0,73.0,301.38,240.37
2016,2,18,17,30,175.0,23.0,3.0,12.0,33.0,177.19,58.05
2016,2,18,17,45,87.5,11.5,2.95,12.0,16.5,64.41,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,16.5,5.8,12.0,33.0,13.39,0.0
2016,2,19,7,30,323.0,33.0,6.1,12.0,66.0,27.24,17.08
2016,2,19,7,45,412.5,43.5,6.4,12.5,109.0,35.35,25.42
2016,2,19,8,0,502.0,54.0,6.7,13.0,152.0,43.33,32.95
2016,2,19,8,15,563.0,60.5,6.85,13.0,199.0,47.74,37.18
2016,2,19,8,30,624.0,67.0,7.0,13.0,246.0,65.89,41.62
2016,2,19,8,45,657.0,74.0,7.2,13.5,290.5,119.12,69.72
2016,2,19,9,0,690.0,81.0,7.4,14.0,335.0,176.51,113.48
2016,2,19,9,15,627.5,103.5,7.45,14.0,356.0,229.89,163.9
2016,2,19,9,30,565.0,126.0,7.5,14.0,377.0,275.25,208.62
2016,2,19,9,45,418.0,171.5,7.55,14.0,366.5,298.71,235.94
2016,2,19,10,0,271.0,217.0,7.6,14.0,356.0,303.21,244.55
2016,2,19,10,15,210.0,238.0,7.5,14.0,349.5,308.19,250.48
2016,2,19,10,30,149.0,259.0,7.4,14.0,343.0,311.13,253.54
2016,2,19,10,45,146.0,271.0,7.35,14.0,356.5,332.86,271.6
2016,2,19,11,0,143.0,283.0,7.3,14.0,370.0,354.24,289.11
2016,2,19,11,15,165.0,292.0,7.1,14.0,395.0,389.3,317.84
2016,2,19,11,30,187.0,301.0,6.9,14.0,420.0,426.24,347.88
2016,2,19,11,45,191.0,306.0,6.75,14.0,429.0,447.0,364.54
2016,2,19,12,0,195.0,311.0,6.6,14.0,438.0,467.61,381.01
2016,2,19,12,15,186.0,312.5,6.35,13.5,434.0,473.36,385.94
2016,2,19,12,30,177.0,314.0,6.1,13.0,430.0,477.9,389.89
2016,2,19,12,45,93.0,264.0,5.9,13.0,325.0,338.87,276.94
2016,2,19,13,0,9.0,214.0,5.7,13.0,220.0,197.37,159.13
2016,2,19,13,15,11.5,218.0,5.4,13.0,225.0,204.97,165.7
2016,2,19,13,30,14.0,222.0,5.1,13.0,230.0,212.94,172.42
2016,2,19,13,45,26.0,232.5,4.85,13.0,248.0,237.37,193.05
2016,2,19,14,0,38.0,243.0,4.6,13.0,266.0,284.32,231.82
2016,2,19,14,15,48.0,237.5,4.35,13.0,265.0,291.79,238.45
2016,2,19,14,30,58.0,232.0,4.1,13.0,264.0,299.48,245.36
2016,2,19,14,45,29.0,179.0,3.95,13.0,195.0,209.59,171.36
2016,2,19,15,0,0.0,126.0,3.8,13.0,126.0,110.33,87.97
2016,2,19,15,15,80.5,151.5,3.75,12.5,185.0,232.11,193.91
2016,2,19,15,30,161.0,177.0,3.7,12.0,244.0,365.3,306.35
2016,2,19,15,45,147.5,160.0,3.7,12.0,216.5,332.56,279.41
2016,2,19,16,0,134.0,143.0,3.7,12.0,189.0,299.93,252.69
2016,2,19,16,15,122.0,122.5,3.65,11.5,159.5,263.51,222.71
2016,2,19,16,30,110.0,102.0,3.6,11.0,130.0,227.08,191.92
2016,2,19,16,45,89.0,81.0,3.55,11.0,100.5,182.6,152.86
2016,2,19,17,0,68.0,60.0,3.5,11.0,71.0,138.53,113.44
2016,2,19,17,15,34.0,40.5,3.45,11.0,46.0,75.62,57.22
2016,2,19,17,30,0.0,21.0,3.4,11.0,21.0,19.52,3.34
2016,2,19,17,45,0.0,10.5,3.4,11.0,10.5,8.96,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,97.5,19.0,3.6,8.0,29.0,14.73,0.0
2016,2,20,7,30,195.0,38.0,3.6,8.0,58.0,29.19,19.34
2016,2,20,7,45,253.0,54.5,3.6,8.5,96.0,41.33,31.28
2016,2,20,8,0,311.0,71.0,3.6,9.0,134.0,53.14,42.4
2016,2,20,8,15,349.0,86.0,3.45,9.5,174.0,63.42,51.92
2016,2,20,8,30,387.0,101.0,3.3,10.0,214.0,83.23,60.53
2016,2,20,8,45,426.0,109.0,3.15,10.5,252.5,123.18,83.19
2016,2,20,9,0,465.0,117.0,3.0,11.0,291.0,168.01,117.15
2016,2,20,9,15,495.0,127.0,2.85,11.0,331.5,217.2,159.2
2016,2,20,9,30,525.0,137.0,2.7,11.0,372.0,269.95,205.72
2016,2,20,9,45,607.0,126.0,2.55,11.5,420.5,329.85,256.68
2016,2,20,10,0,689.0,115.0,2.4,12.0,469.0,394.59,311.48
2016,2,20,10,15,683.0,126.5,2.25,12.0,495.5,447.04,356.84
2016,2,20,10,30,677.0,138.0,2.1,12.0,522.0,497.75,399.15
2016,2,20,10,45,659.5,152.0,1.95,12.0,540.0,542.25,435.01
2016,2,20,11,0,642.0,166.0,1.8,12.0,558.0,583.5,466.99
2016,2,20,11,15,609.5,183.5,1.65,12.0,564.5,614.5,489.91
2016,2,20,11,30,577.0,201.0,1.5,12.0,571.0,635.66,504.81
2016,2,20,11,45,470.0,242.0,1.4,12.5,546.5,624.04,492.96
2016,2,20,12,0,363.0,283.0,1.3,13.0,522.0,589.03,463.99
2016,2,20,12,15,371.5,282.0,1.3,13.0,527.0,613.51,482.85
2016,2,20,12,30,380.0,281.0,1.3,13.0,532.0,637.09,500.37
2016,2,20,12,45,645.0,188.0,1.35,13.5,610.0,818.95,635.68
2016,2,20,13,0,910.0,95.0,1.4,14.0,688.0,965.97,733.49
2016,2,20,13,15,906.0,94.0,1.5,14.0,674.5,981.91,744.19
2016,2,20,13,30,902.0,93.0,1.6,14.0,661.0,993.95,754.23
2016,2,20,13,45,895.0,92.0,1.7,14.0,640.0,999.17,759.9
2016,2,20,14,0,888.0,91.0,1.8,14.0,619.0,1000.44,763.16
2016,2,20,14,15,877.5,89.0,1.9,14.0,590.5,1004.55,768.52
2016,2,20,14,30,867.0,87.0,2.0,14.0,562.0,993.36,763.6
2016,2,20,14,45,855.5,83.5,2.15,14.0,527.5,975.43,754.86
2016,2,20,15,0,844.0,80.0,2.3,14.0,493.0,953.84,743.47
2016,2,20,15,15,823.0,77.5,2.4,14.0,452.0,920.94,723.38
2016,2,20,15,30,802.0,75.0,2.5,14.0,411.0,885.05,700.81
2016,2,20,15,45,774.5,70.5,2.6,14.0,366.0,837.9,669.44
2016,2,20,16,0,747.0,66.0,2.7,14.0,321.0,788.72,635.58
2016,2,20,16,15,703.0,61.0,2.65,13.5,272.5,722.88,588.0
2016,2,20,16,30,659.0,56.0,2.6,13.0,224.0,656.75,538.16
2016,2,20,16,45,591.0,49.5,2.55,12.5,176.0,577.78,475.6
2016,2,20,17,0,523.0,43.0,2.5,12.0,128.0,494.99,406.52
2016,2,20,17,15,404.5,32.5,2.5,11.5,84.5,375.04,301.82
2016,2,20,17,30,286.0,22.0,2.5,11.0,41.0,255.15,133.74
2016,2,20,17,45,143.0,11.0,2.55,11.0,20.5,98.72,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,3.2,10.0,39.5,12.91,0.0
2016,2,21,7,30,426.0,32.0,3.3,10.0,79.0,26.44,17.03
2016,2,21,7,45,520.0,40.0,3.45,10.5,126.5,32.63,23.39
2016,2,21,8,0,614.0,48.0,3.6,11.0,174.0,42.27,32.38
2016,2,21,8,15,670.0,53.5,3.6,11.0,224.0,46.52,36.45
2016,2,21,8,30,726.0,59.0,3.6,11.0,274.0,67.23,40.91
2016,2,21,8,45,765.5,62.5,3.6,11.5,322.5,124.36,69.94
2016,2,21,9,0,805.0,66.0,3.6,12.0,371.0,186.32,116.95
2016,2,21,9,15,830.5,69.0,3.55,12.0,415.5,249.24,172.24
2016,2,21,9,30,856.0,72.0,3.5,12.0,460.0,314.6,231.95
2016,2,21,9,45,875.5,74.0,3.5,12.5,500.0,380.16,291.54
2016,2,21,10,0,895.0,76.0,3.5,13.0,540.0,444.87,349.13
2016,2,21,10,15,908.0,77.5,3.45,13.0,573.0,506.73,403.44
2016,2,21,10,30,921.0,79.0,3.4,13.0,606.0,568.19,455.7
2016,2,21,10,45,930.0,80.0,3.4,13.5,632.5,626.17,502.87
2016,2,21,11,0,939.0,81.0,3.4,14.0,659.0,682.75,547.4
2016,2,21,11,15,944.5,82.0,3.4,14.0,677.5,735.29,588.61
2016,2,21,11,30,950.0,83.0,3.4,14.0,696.0,785.59,625.78
2016,2,21,11,45,952.5,83.5,3.4,14.0,706.5,830.58,657.78
2016,2,21,12,0,955.0,84.0,3.4,14.0,717.0,872.62,687.45
2016,2,21,12,15,955.5,84.5,3.5,14.0,719.5,909.85,714.17
2016,2,21,12,30,956.0,85.0,3.6,14.0,722.0,943.66,738.49
2016,2,21,12,45,953.5,85.0,3.7,14.5,715.5,970.61,756.64
2016,2,21,13,0,951.0,85.0,3.8,15.0,709.0,993.71,772.19
2016,2,21,13,15,946.0,84.5,3.9,15.0,695.0,1009.92,784.52
2016,2,21,13,30,941.0,84.0,4.0,15.0,681.0,1022.06,794.24
2016,2,21,13,45,930.0,84.5,4.15,15.0,658.0,1025.48,798.43
2016,2,21,14,0,919.0,85.0,4.3,15.0,635.0,1024.78,799.94
2016,2,21,14,15,907.0,83.5,4.45,15.0,605.5,1016.55,796.93
2016,2,21,14,30,895.0,82.0,4.6,15.0,576.0,1004.38,791.24
2016,2,21,14,45,681.5,125.5,4.75,15.0,488.0,863.78,692.14
2016,2,21,15,0,468.0,169.0,4.9,15.0,400.0,693.56,566.06
2016,2,21,15,15,585.0,126.5,4.95,14.5,390.5,759.55,621.15
2016,2,21,15,30,702.0,84.0,5.0,14.0,381.0,808.7,661.18
2016,2,21,15,45,725.0,75.5,5.05,14.0,353.5,799.12,655.31
2016,2,21,16,0,748.0,67.0,5.1,14.0,326.0,791.59,650.95
2016,2,21,16,15,702.5,62.5,4.95,13.5,277.0,724.92,600.37
2016,2,21,16,30,657.0,58.0,4.8,13.0,228.0,665.28,553.68
2016,2,21,16,45,586.5,51.0,4.65,12.5,179.0,576.53,481.43
2016,2,21,17,0,516.0,44.0,4.5,12.0,130.0,491.15,408.63
2016,2,21,17,15,397.5,34.0,4.4,11.5,86.5,371.88,303.23
2016,2,21,17,30,279.0,24.0,4.3,11.0,43.0,254.46,149.99
2016,2,21,17,45,139.5,12.0,4.25,11.0,21.5,97.43,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
