Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,227.5,16.0,2.95,10.5,42.0,12.89,1.28
2016,2,22,7,30,455.0,32.0,3.0,11.0,84.0,26.44,17.11
2016,2,22,7,45,542.0,39.5,3.1,11.5,131.5,35.1,25.53
2016,2,22,8,0,629.0,47.0,3.2,12.0,179.0,41.37,31.48
2016,2,22,8,15,683.0,52.0,3.15,12.0,229.0,45.24,35.17
2016,2,22,8,30,737.0,57.0,3.1,12.0,279.0,66.41,39.5
2016,2,22,8,45,772.5,61.0,3.05,12.5,327.0,124.36,69.22
2016,2,22,9,0,808.0,65.0,3.0,13.0,375.0,186.63,116.52
2016,2,22,9,15,833.0,68.0,3.0,13.0,419.5,249.68,171.71
2016,2,22,9,30,858.0,71.0,3.0,13.0,464.0,315.11,231.17
2016,2,22,9,45,875.0,73.5,3.0,13.5,503.0,380.49,290.24
2016,2,22,10,0,892.0,76.0,3.0,14.0,542.0,444.65,346.96
2016,2,22,10,15,905.0,77.5,2.95,14.0,575.5,506.39,400.65
2016,2,22,10,30,918.0,79.0,2.9,14.0,609.0,567.74,452.27
2016,2,22,10,45,926.0,81.0,2.9,14.5,635.0,626.01,499.12
2016,2,22,11,0,934.0,83.0,2.9,15.0,661.0,682.83,543.25
2016,2,22,11,15,940.0,83.5,2.9,15.0,680.0,735.02,583.71
2016,2,22,11,30,946.0,84.0,2.9,15.0,699.0,785.01,620.18
2016,2,22,11,45,948.5,85.0,2.95,15.5,710.0,830.4,651.15
2016,2,22,12,0,951.0,86.0,3.0,16.0,721.0,872.88,679.76
2016,2,22,12,15,952.0,86.5,3.05,16.0,723.5,910.44,706.01
2016,2,22,12,30,953.0,87.0,3.1,16.0,726.0,944.61,729.9
2016,2,22,12,45,947.5,88.5,3.2,16.5,719.5,970.51,747.08
2016,2,22,13,0,942.0,90.0,3.3,17.0,713.0,992.46,761.67
2016,2,22,13,15,813.0,126.5,3.35,17.0,656.5,943.91,728.73
2016,2,22,13,30,684.0,163.0,3.4,17.0,600.0,883.84,687.9
2016,2,22,13,45,665.0,162.5,3.45,17.0,575.5,876.39,684.17
2016,2,22,14,0,646.0,162.0,3.5,17.0,551.0,865.36,677.59
2016,2,22,14,15,775.0,122.5,3.45,17.0,568.0,952.55,740.2
2016,2,22,14,30,904.0,83.0,3.4,17.0,585.0,1015.66,784.35
2016,2,22,14,45,889.0,81.0,3.4,17.0,549.5,996.02,771.75
2016,2,22,15,0,874.0,79.0,3.4,17.0,514.0,983.81,765.12
2016,2,22,15,15,853.5,76.5,3.2,16.5,472.0,950.86,743.79
2016,2,22,15,30,833.0,74.0,3.0,16.0,430.0,914.82,720.17
2016,2,22,15,45,802.0,71.0,2.9,16.0,383.5,865.56,686.07
2016,2,22,16,0,771.0,68.0,2.8,16.0,337.0,814.28,649.82
2016,2,22,16,15,727.5,63.0,2.65,15.5,287.5,747.96,602.14
2016,2,22,16,30,684.0,58.0,2.5,15.0,238.0,681.22,552.27
2016,2,22,16,45,614.0,51.5,2.45,14.5,188.0,599.53,488.87
2016,2,22,17,0,544.0,45.0,2.4,14.0,138.0,513.97,418.95
2016,2,22,17,15,426.5,35.0,2.35,13.5,93.0,393.99,316.66
2016,2,22,17,30,309.0,25.0,2.3,13.0,48.0,277.72,174.85
2016,2,22,17,45,154.5,12.5,2.25,13.0,24.0,107.28,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,2,23,7,0,0.0,9.0,2.0,12.0,9.0,7.68,0.0
2016,2,23,7,15,100.0,25.5,2.15,12.0,37.0,20.04,6.78
2016,2,23,7,30,200.0,42.0,2.3,12.0,65.0,32.12,22.05
2016,2,23,7,45,246.0,59.0,2.5,12.5,102.0,44.46,33.73
2016,2,23,8,0,292.0,76.0,2.7,13.0,139.0,56.43,44.77
2016,2,23,8,15,319.0,92.5,2.85,13.0,176.5,67.53,54.93
2016,2,23,8,30,346.0,109.0,3.0,13.0,214.0,88.41,64.36
2016,2,23,8,45,370.5,122.0,3.15,13.0,251.5,128.31,88.74
2016,2,23,9,0,395.0,135.0,3.3,13.0,289.0,171.5,122.28
2016,2,23,9,15,418.0,148.0,3.25,13.5,327.5,217.54,161.1
2016,2,23,9,30,441.0,161.0,3.2,14.0,366.0,266.45,203.33
2016,2,23,9,45,675.0,120.0,3.15,14.5,462.5,350.03,269.21
2016,2,23,10,0,909.0,79.0,3.1,15.0,559.0,455.48,354.17
2016,2,23,10,15,922.0,81.0,2.9,15.0,593.0,518.81,408.33
2016,2,23,10,30,935.0,83.0,2.7,15.0,627.0,581.73,460.3
2016,2,23,10,45,943.5,84.5,2.5,15.5,654.0,640.84,506.44
2016,2,23,11,0,952.0,86.0,2.3,16.0,681.0,698.48,549.45
2016,2,23,11,15,957.5,87.0,2.15,16.0,699.5,751.82,588.91
2016,2,23,11,30,963.0,88.0,2.0,16.0,718.0,802.87,623.97
2016,2,23,11,45,963.5,89.5,1.9,16.5,728.0,848.08,652.53
2016,2,23,12,0,964.0,91.0,1.8,17.0,738.0,890.16,678.37
2016,2,23,12,15,964.0,91.0,1.7,17.0,740.0,926.88,701.41
2016,2,23,12,30,964.0,91.0,1.6,17.0,742.0,960.09,721.82
2016,2,23,12,45,959.0,92.0,1.55,17.5,735.0,986.23,736.74
2016,2,23,13,0,954.0,93.0,1.5,18.0,728.0,1008.4,749.04
2016,2,23,13,15,949.5,92.0,1.45,18.0,713.5,1024.67,758.99
2016,2,23,13,30,945.0,91.0,1.4,18.0,699.0,1036.85,766.44
2016,2,23,13,45,935.5,90.5,1.35,18.0,676.0,1040.61,768.66
2016,2,23,14,0,926.0,90.0,1.3,18.0,653.0,1040.2,768.47
2016,2,23,14,15,915.0,88.5,1.35,18.0,623.0,1032.99,765.96
2016,2,23,14,30,904.0,87.0,1.4,18.0,593.0,1021.79,761.07
2016,2,23,14,45,887.0,85.0,1.45,18.0,556.0,1011.52,756.91
2016,2,23,15,0,870.0,83.0,1.5,18.0,519.0,986.06,742.76
2016,2,23,15,15,822.5,76.5,1.5,17.5,462.0,921.73,703.08
2016,2,23,15,30,775.0,70.0,1.5,17.0,405.0,855.17,661.18
2016,2,23,15,45,720.0,75.5,1.5,17.0,360.5,795.85,621.9
2016,2,23,16,0,665.0,81.0,1.5,17.0,316.0,742.72,585.79
2016,2,23,16,15,623.5,74.5,1.5,16.5,269.5,679.49,541.93
2016,2,23,16,30,582.0,68.0,1.5,16.0,223.0,616.26,496.09
2016,2,23,16,45,502.0,61.5,1.55,16.0,175.5,522.46,423.82
2016,2,23,17,0,422.0,55.0,1.6,16.0,128.0,432.05,350.75
2016,2,23,17,15,324.0,41.5,1.65,15.5,86.5,326.83,261.33
2016,2,23,17,30,226.0,28.0,1.7,15.0,45.0,226.26,148.88
2016,2,23,17,45,113.0,14.0,1.75,15.0,22.5,82.63,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,11.0,12.0,10.24,0.0
2016,2,24,7,15,177.0,25.0,1.3,11.0,47.0,19.43,7.7
2016,2,24,7,30,354.0,38.0,1.4,11.0,82.0,31.1,21.43
2016,2,24,7,45,447.0,47.5,1.55,11.5,128.5,38.27,28.48
2016,2,24,8,0,540.0,57.0,1.7,12.0,175.0,45.39,35.16
2016,2,24,8,15,596.0,63.5,1.65,12.0,223.5,49.75,39.27
2016,2,24,8,30,652.0,70.0,1.6,12.0,272.0,71.26,44.35
2016,2,24,8,45,694.5,74.0,1.6,12.5,319.5,125.21,72.76
2016,2,24,9,0,737.0,78.0,1.6,13.0,367.0,187.84,120.3
2016,2,24,9,15,763.5,81.5,1.5,13.5,410.5,247.48,171.46
2016,2,24,9,30,790.0,85.0,1.4,14.0,454.0,309.79,226.41
2016,2,24,9,45,810.5,87.5,1.3,14.5,493.0,371.44,280.48
2016,2,24,10,0,831.0,90.0,1.2,15.0,532.0,434.39,333.91
2016,2,24,10,15,844.0,92.0,1.15,15.0,564.5,494.3,384.0
2016,2,24,10,30,857.0,94.0,1.1,15.0,597.0,554.0,432.07
2016,2,24,10,45,866.0,95.5,1.05,15.5,622.5,610.38,475.05
2016,2,24,11,0,875.0,97.0,1.0,16.0,648.0,661.76,512.82
2016,2,24,11,15,881.0,98.0,0.95,16.0,666.0,711.9,549.24
2016,2,24,11,30,887.0,99.0,0.9,16.0,684.0,760.02,582.4
2016,2,24,11,45,889.5,100.0,0.9,16.5,694.0,803.18,609.86
2016,2,24,12,0,892.0,101.0,0.9,17.0,704.0,843.6,635.14
2016,2,24,12,15,892.0,101.0,1.0,17.0,706.0,877.93,658.98
2016,2,24,12,30,892.0,101.0,1.1,17.0,708.0,908.98,680.76
2016,2,24,12,45,892.5,99.5,1.2,17.5,703.0,935.43,698.29
2016,2,24,13,0,893.0,98.0,1.3,18.0,698.0,958.35,713.59
2016,2,24,13,15,888.5,97.5,1.4,18.0,683.5,974.02,725.62
2016,2,24,13,30,884.0,97.0,1.5,18.0,669.0,985.85,735.38
2016,2,24,13,45,876.0,95.5,1.65,18.0,647.5,989.2,740.5
2016,2,24,14,0,868.0,94.0,1.8,18.0,626.0,1000.2,750.85
2016,2,24,14,15,856.5,92.5,1.85,17.5,597.0,992.36,748.8
2016,2,24,14,30,845.0,91.0,1.9,17.0,568.0,980.66,744.49
2016,2,24,14,45,828.0,89.0,1.95,17.0,532.5,959.14,732.25
2016,2,24,15,0,811.0,87.0,2.0,17.0,497.0,934.15,717.68
2016,2,24,15,15,789.5,84.0,2.0,17.0,456.0,900.27,696.3
2016,2,24,15,30,768.0,81.0,2.0,17.0,415.0,863.53,672.71
2016,2,24,15,45,694.5,81.5,2.05,17.0,359.5,786.7,620.5
2016,2,24,16,0,621.0,82.0,2.1,17.0,304.0,704.68,563.04
2016,2,24,16,15,619.5,72.0,2.05,16.5,267.0,673.05,541.56
2016,2,24,16,30,618.0,62.0,2.0,16.0,230.0,638.97,516.53
2016,2,24,16,45,551.5,55.0,1.95,15.5,182.0,554.44,451.19
2016,2,24,17,0,485.0,48.0,1.9,15.0,134.0,472.98,385.22
2016,2,24,17,15,378.5,37.0,1.9,14.5,91.0,361.84,291.51
2016,2,24,17,30,272.0,26.0,1.9,14.0,48.0,257.99,178.45
2016,2,24,17,45,136.0,13.0,1.95,14.0,24.0,96.2,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.2,12.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.2,13.0,13.0,10.24,0.0
2016,2,25,7,15,189.5,27.5,0.25,13.0,48.0,21.35,9.97
2016,2,25,7,30,314.0,43.0,0.3,13.0,83.0,33.23,23.26
2016,2,25,7,45,395.5,54.5,0.35,13.0,128.0,43.87,33.36
2016,2,25,8,0,477.0,66.0,0.4,13.0,173.0,52.32,41.26
2016,2,25,8,15,534.0,74.0,0.45,13.0,220.5,57.54,46.1
2016,2,25,8,30,591.0,82.0,0.5,13.0,268.0,79.24,51.69
2016,2,25,8,45,631.0,87.5,0.55,13.5,314.0,130.41,79.1
2016,2,25,9,0,671.0,93.0,0.6,14.0,360.0,186.66,121.16
2016,2,25,9,15,699.0,97.5,0.65,14.5,403.0,244.15,169.58
2016,2,25,9,30,727.0,102.0,0.7,15.0,446.0,304.61,221.87
2016,2,25,9,45,753.0,103.5,0.75,15.5,485.0,364.37,273.37
2016,2,25,10,0,779.0,105.0,0.8,16.0,524.0,427.6,326.3
2016,2,25,10,15,699.0,135.0,0.8,16.0,528.0,465.82,359.7
2016,2,25,10,30,619.0,165.0,0.8,16.0,532.0,495.07,384.38
2016,2,25,10,45,482.5,219.0,0.8,16.5,512.5,498.57,387.19
2016,2,25,11,0,346.0,273.0,0.8,17.0,493.0,482.77,374.45
2016,2,25,11,15,453.5,245.0,0.75,17.0,541.5,563.51,435.24
2016,2,25,11,30,561.0,217.0,0.7,17.0,590.0,642.58,492.67
2016,2,25,11,45,562.0,220.5,0.65,17.5,599.0,676.43,514.49
2016,2,25,12,0,563.0,224.0,0.6,18.0,608.0,708.47,535.02
2016,2,25,12,15,515.0,244.0,0.45,18.0,596.0,713.64,535.28
2016,2,25,12,30,467.0,264.0,0.3,18.0,584.0,713.75,532.24
2016,2,25,12,45,670.0,184.5,0.2,18.5,639.5,842.3,619.49
2016,2,25,13,0,873.0,105.0,0.1,19.0,695.0,948.66,682.56
2016,2,25,13,15,868.5,104.5,0.2,19.0,681.5,975.09,699.35
2016,2,25,13,30,864.0,104.0,0.3,19.0,668.0,987.07,709.08
2016,2,25,13,45,853.0,104.0,0.4,19.0,646.0,989.36,713.38
2016,2,25,14,0,842.0,104.0,0.5,19.0,624.0,987.67,715.59
2016,2,25,14,15,831.0,102.0,0.7,19.0,595.5,979.66,716.25
2016,2,25,14,30,820.0,100.0,0.9,19.0,567.0,967.84,714.32
2016,2,25,14,45,800.0,99.0,1.1,19.0,531.0,944.63,704.6
2016,2,25,15,0,780.0,98.0,1.3,19.0,495.0,918.01,692.14
2016,2,25,15,15,757.5,94.5,1.55,18.5,455.0,889.37,679.6
2016,2,25,15,30,735.0,91.0,1.8,18.0,415.0,851.86,659.91
2016,2,25,15,45,705.0,86.0,2.05,17.5,370.0,803.03,631.0
2016,2,25,16,0,675.0,81.0,2.3,17.0,325.0,752.6,599.34
2016,2,25,16,15,631.0,75.0,2.25,16.5,277.5,687.39,553.05
2016,2,25,16,30,587.0,69.0,2.2,16.0,230.0,622.31,505.03
2016,2,25,16,45,531.0,60.0,2.15,15.5,183.5,544.51,444.79
2016,2,25,17,0,475.0,51.0,2.1,15.0,137.0,469.03,383.3
2016,2,25,17,15,371.0,39.5,2.0,14.5,93.5,359.29,290.4
2016,2,25,17,30,267.0,28.0,1.9,14.0,50.0,258.65,184.76
2016,2,25,17,45,133.5,14.0,1.85,14.0,25.0,95.52,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,1.3,13.0,12.0,10.24,0.0
2016,2,26,7,15,71.0,30.0,1.4,13.0,39.5,23.36,12.19
2016,2,26,7,30,142.0,48.0,1.5,13.0,67.0,36.84,26.42
2016,2,26,7,45,178.5,67.5,1.65,13.5,101.5,50.92,39.47
2016,2,26,8,0,215.0,87.0,1.8,14.0,136.0,64.62,51.95
2016,2,26,8,15,238.5,106.0,1.85,14.0,172.5,77.51,63.59
2016,2,26,8,30,262.0,125.0,1.9,14.0,209.0,99.0,73.99
2016,2,26,8,45,285.5,140.0,1.95,14.0,244.0,134.37,96.62
2016,2,26,9,0,309.0,155.0,2.0,14.0,279.0,172.91,126.43
2016,2,26,9,15,290.0,177.0,2.0,14.0,304.0,210.13,159.1
2016,2,26,9,30,271.0,199.0,2.0,14.0,329.0,245.36,190.4
2016,2,26,9,45,264.0,218.0,2.05,14.5,353.0,280.42,220.39
2016,2,26,10,0,257.0,237.0,2.1,15.0,377.0,314.8,249.11
2016,2,26,10,15,332.0,237.0,2.05,15.0,428.5,371.06,294.39
2016,2,26,10,30,407.0,237.0,2.0,15.0,480.0,435.0,345.34
2016,2,26,10,45,386.0,254.0,2.0,15.5,492.0,465.4,368.86
2016,2,26,11,0,365.0,271.0,2.0,16.0,504.0,493.18,389.74
2016,2,26,11,15,362.0,280.5,2.0,16.0,517.0,523.61,413.08
2016,2,26,11,30,359.0,290.0,2.0,16.0,530.0,552.96,435.18
2016,2,26,11,45,332.0,301.5,2.05,16.0,526.0,564.54,443.61
2016,2,26,12,0,305.0,313.0,2.1,16.0,522.0,573.14,449.76
2016,2,26,12,15,327.5,308.5,2.15,16.0,534.0,604.52,473.93
2016,2,26,12,30,350.0,304.0,2.2,16.0,546.0,635.92,497.87
2016,2,26,12,45,268.5,315.5,2.3,16.0,500.0,589.41,462.26
2016,2,26,13,0,187.0,327.0,2.4,16.0,454.0,518.59,408.56
2016,2,26,13,15,245.0,311.5,2.45,16.0,474.5,565.47,446.53
2016,2,26,13,30,303.0,296.0,2.5,16.0,495.0,633.97,499.1
2016,2,26,13,45,269.5,291.0,2.65,16.0,464.0,603.9,476.87
2016,2,26,14,0,236.0,286.0,2.8,16.0,433.0,550.16,437.62
2016,2,26,14,15,179.5,274.5,2.85,15.5,383.0,485.64,389.01
2016,2,26,14,30,123.0,263.0,2.9,15.0,333.0,420.09,338.42
2016,2,26,14,45,104.5,244.0,2.95,15.0,301.5,361.23,293.05
2016,2,26,15,0,86.0,225.0,3.0,15.0,270.0,323.51,263.48
2016,2,26,15,15,53.0,195.5,3.05,15.0,222.5,257.86,210.33
2016,2,26,15,30,20.0,166.0,3.1,15.0,175.0,175.4,142.29
2016,2,26,15,45,10.0,143.5,3.15,15.0,148.0,143.71,116.1
2016,2,26,16,0,0.0,121.0,3.2,15.0,121.0,112.3,89.67
2016,2,26,16,15,300.0,93.0,3.1,14.5,176.5,411.93,346.86
2016,2,26,16,30,600.0,65.0,3.0,14.0,232.0,628.29,518.92
2016,2,26,16,45,534.0,58.0,2.9,14.0,184.5,544.55,450.15
2016,2,26,17,0,468.0,51.0,2.8,14.0,137.0,463.82,382.9
2016,2,26,17,15,363.5,40.0,2.55,13.5,94.5,354.48,289.28
2016,2,26,17,30,259.0,29.0,2.3,13.0,52.0,254.43,187.4
2016,2,26,17,45,129.5,14.5,2.05,13.0,26.0,93.46,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,11.5,10.5,8.96,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,17.92,0.0
2016,2,27,7,15,220.0,30.0,2.1,12.0,60.0,23.3,12.8
2016,2,27,7,30,440.0,39.0,2.2,12.0,99.0,31.91,22.31
2016,2,27,7,45,525.5,46.0,2.3,12.5,147.0,37.07,27.41
2016,2,27,8,0,611.0,53.0,2.4,13.0,195.0,42.27,32.3
2016,2,27,8,15,661.5,58.0,2.35,13.0,244.5,49.71,39.09
2016,2,27,8,30,712.0,63.0,2.3,13.0,294.0,73.77,44.02
2016,2,27,8,45,746.5,67.0,2.3,13.5,341.5,130.45,74.36
2016,2,27,9,0,781.0,71.0,2.3,14.0,389.0,191.35,120.98
2016,2,27,9,15,805.5,74.0,2.25,14.0,433.0,253.01,174.71
2016,2,27,9,30,830.0,77.0,2.2,14.0,477.0,317.0,232.24
2016,2,27,9,45,845.0,80.0,2.15,14.5,515.5,379.65,288.15
2016,2,27,10,0,860.0,83.0,2.1,15.0,554.0,442.87,342.94
2016,2,27,10,15,872.5,84.5,2.05,15.0,586.5,503.19,394.34
2016,2,27,10,30,885.0,86.0,2.0,15.0,619.0,562.79,443.43
2016,2,27,10,45,723.5,146.5,1.95,15.5,594.0,579.67,456.65
2016,2,27,11,0,562.0,207.0,1.9,16.0,569.0,570.21,448.63
2016,2,27,11,15,593.5,203.0,1.9,16.0,594.5,621.24,488.03
2016,2,27,11,30,625.0,199.0,1.9,16.0,620.0,678.84,530.87
2016,2,27,11,45,613.5,207.0,1.95,16.0,625.5,709.87,553.58
2016,2,27,12,0,602.0,215.0,2.0,16.0,631.0,737.86,574.02
2016,2,27,12,15,594.0,218.5,2.05,16.0,630.0,756.09,587.63
2016,2,27,12,30,586.0,222.0,2.1,16.0,629.0,776.96,602.97
2016,2,27,12,45,431.5,269.5,2.2,16.0,568.0,706.65,550.05
2016,2,27,13,0,277.0,317.0,2.3,16.0,507.0,611.14,478.17
2016,2,27,13,15,418.5,266.5,2.35,16.0,546.5,720.98,563.54
2016,2,27,13,30,560.0,216.0,2.4,16.0,586.0,816.13,635.52
2016,2,27,13,45,569.5,204.5,2.45,16.0,570.5,823.32,641.43
2016,2,27,14,0,579.0,193.0,2.5,16.0,555.0,827.66,646.1
2016,2,27,14,15,597.5,176.5,2.5,16.0,535.5,841.06,656.6
2016,2,27,14,30,616.0,160.0,2.5,16.0,516.0,843.52,659.42
2016,2,27,14,45,510.0,178.0,2.5,16.0,461.0,749.36,592.63
2016,2,27,15,0,404.0,196.0,2.5,16.0,406.0,663.86,529.31
2016,2,27,15,15,598.5,138.0,2.5,15.5,420.5,788.9,627.35
2016,2,27,15,30,793.0,80.0,2.5,15.0,435.0,888.03,700.36
2016,2,27,15,45,769.0,75.0,2.5,15.0,390.0,843.17,668.94
2016,2,27,16,0,745.0,70.0,2.5,15.0,345.0,796.14,636.62
2016,2,27,16,15,703.5,65.5,2.45,14.5,296.5,732.55,591.75
2016,2,27,16,30,662.0,61.0,2.4,14.0,248.0,675.25,549.88
2016,2,27,16,45,604.5,54.0,2.35,14.0,199.0,596.11,488.04
2016,2,27,17,0,547.0,47.0,2.3,14.0,150.0,519.35,425.14
2016,2,27,17,15,441.5,37.5,2.4,13.5,104.5,407.79,332.11
2016,2,27,17,30,336.0,28.0,2.5,13.0,59.0,305.38,229.76
2016,2,27,17,45,168.0,14.0,2.6,13.0,29.5,145.96,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,2.0,2.75,10.5,2.0,1.71,0.0
2016,2,28,7,0,0.0,4.0,2.8,11.0,4.0,3.28,0.0
2016,2,28,7,15,0.0,11.5,2.85,11.5,11.5,9.45,2.04
2016,2,28,7,30,0.0,19.0,2.9,12.0,19.0,15.64,8.11
2016,2,28,7,45,0.0,28.5,3.0,12.5,28.5,23.5,15.36
2016,2,28,8,0,0.0,38.0,3.1,13.0,38.0,31.38,22.57
2016,2,28,8,15,0.0,47.5,3.05,13.0,47.5,39.28,29.75
2016,2,28,8,30,0.0,57.0,3.0,13.0,57.0,47.19,35.07
2016,2,28,8,45,0.0,66.0,2.95,13.5,66.0,54.7,41.36
2016,2,28,9,0,0.0,75.0,2.9,14.0,75.0,62.22,47.57
2016,2,28,9,15,84.5,145.0,2.8,14.0,186.0,138.19,108.01
2016,2,28,9,30,169.0,215.0,2.7,14.0,297.0,226.02,178.14
2016,2,28,9,45,192.5,231.5,2.65,14.0,332.0,262.84,208.47
2016,2,28,10,0,216.0,248.0,2.6,14.0,367.0,302.63,241.24
2016,2,28,10,15,271.5,254.5,2.55,14.0,413.0,357.59,285.66
2016,2,28,10,30,327.0,261.0,2.5,14.0,459.0,414.1,331.02
2016,2,28,10,45,409.0,248.5,2.5,14.5,507.0,474.45,378.71
2016,2,28,11,0,491.0,236.0,2.5,15.0,555.0,551.91,438.55
2016,2,28,11,15,468.5,252.5,2.55,15.0,564.0,581.97,461.4
2016,2,28,11,30,446.0,269.0,2.6,15.0,573.0,608.85,481.65
2016,2,28,11,45,460.5,267.0,2.65,15.5,584.5,644.05,507.69
2016,2,28,12,0,475.0,265.0,2.7,16.0,596.0,678.61,532.85
2016,2,28,12,15,384.0,294.0,2.75,16.0,562.0,637.87,501.5
2016,2,28,12,30,293.0,323.0,2.8,16.0,528.0,605.55,475.96
2016,2,28,12,45,336.0,309.0,2.9,16.0,542.5,644.05,506.62
2016,2,28,13,0,379.0,295.0,3.0,16.0,557.0,682.82,536.96
2016,2,28,13,15,466.0,257.5,3.05,16.0,572.5,757.54,594.15
2016,2,28,13,30,553.0,220.0,3.1,16.0,588.0,814.21,637.95
2016,2,28,13,45,478.0,237.5,3.15,16.0,548.5,769.98,604.88
2016,2,28,14,0,403.0,255.0,3.2,16.0,509.0,701.41,554.77
2016,2,28,14,15,426.5,236.0,3.2,15.5,494.0,729.49,578.36
2016,2,28,14,30,450.0,217.0,3.2,15.0,479.0,734.6,585.07
2016,2,28,14,45,241.5,212.0,3.25,15.0,351.5,499.89,404.79
2016,2,28,15,0,33.0,207.0,3.3,15.0,224.0,247.01,199.68
2016,2,28,15,15,67.5,201.0,3.3,15.0,232.5,277.77,227.25
2016,2,28,15,30,102.0,195.0,3.3,15.0,241.0,308.08,253.6
2016,2,28,15,45,190.5,169.5,3.3,15.0,244.5,379.97,315.13
2016,2,28,16,0,279.0,144.0,3.3,15.0,248.0,445.78,370.61
2016,2,28,16,15,249.0,129.5,3.3,14.5,213.0,396.5,331.28
2016,2,28,16,30,219.0,115.0,3.3,14.0,178.0,348.44,292.28
2016,2,28,16,45,194.5,95.0,3.3,14.0,142.5,297.98,249.78
2016,2,28,17,0,170.0,75.0,3.3,14.0,107.0,248.45,206.73
2016,2,28,17,15,126.0,55.0,3.3,13.5,74.5,185.85,151.45
2016,2,28,17,30,82.0,35.0,3.3,13.0,42.0,125.71,93.81
2016,2,28,17,45,41.0,17.5,3.3,13.0,21.0,59.33,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,2.35,10.5,13.0,7.68,0.0
2016,2,29,7,0,183.0,18.0,2.4,11.0,26.0,14.76,0.0
2016,2,29,7,15,315.5,29.5,2.45,11.0,66.5,24.08,14.62
2016,2,29,7,30,448.0,41.0,2.5,11.0,107.0,33.29,23.85
2016,2,29,7,45,535.0,47.5,2.6,11.5,156.5,38.04,28.51
2016,2,29,8,0,622.0,54.0,2.7,12.0,206.0,42.85,33.01
2016,2,29,8,15,671.0,59.5,2.7,12.5,255.5,50.73,40.11
2016,2,29,8,30,720.0,65.0,2.7,13.0,305.0,77.96,46.07
2016,2,29,8,45,752.5,69.0,2.7,13.5,353.0,135.2,77.67
2016,2,29,9,0,785.0,73.0,2.7,14.0,401.0,196.41,125.06
2016,2,29,9,15,808.0,76.5,2.65,14.5,445.0,258.62,179.22
2016,2,29,9,30,831.0,80.0,2.6,15.0,489.0,323.0,236.71
2016,2,29,9,45,842.0,84.5,2.55,15.5,526.5,385.82,292.7
2016,2,29,10,0,853.0,89.0,2.5,16.0,564.0,448.79,347.18
2016,2,29,10,15,865.5,90.5,2.4,16.0,596.5,509.49,398.62
2016,2,29,10,30,878.0,92.0,2.3,16.0,629.0,568.24,446.8
2016,2,29,10,45,889.0,92.5,2.25,16.5,655.0,625.12,491.22
2016,2,29,11,0,900.0,93.0,2.2,17.0,681.0,680.87,533.19
2016,2,29,11,15,906.0,93.5,2.1,17.0,699.5,731.74,570.93
2016,2,29,11,30,912.0,94.0,2.0,17.0,718.0,780.47,604.66
2016,2,29,11,45,920.0,92.5,1.95,17.5,729.5,826.32,634.28
2016,2,29,12,0,928.0,91.0,1.9,18.0,741.0,869.66,661.68
2016,2,29,12,15,929.0,91.0,1.9,18.0,743.0,905.88,685.7
2016,2,29,12,30,930.0,91.0,1.9,18.0,745.0,938.74,707.44
2016,2,29,12,45,930.5,90.0,1.9,18.0,739.5,966.52,725.78
2016,2,29,13,0,931.0,89.0,1.9,18.0,734.0,990.62,741.76
2016,2,29,13,15,800.5,135.0,1.85,18.0,682.0,949.16,713.78
2016,2,29,13,30,670.0,181.0,1.8,18.0,630.0,895.9,678.43
2016,2,29,13,45,639.5,183.5,1.8,18.5,601.0,879.76,667.55
2016,2,29,14,0,609.0,186.0,1.8,19.0,572.0,859.79,653.76
2016,2,29,14,15,743.5,136.0,1.75,19.0,586.5,943.67,711.2
2016,2,29,14,30,878.0,86.0,1.7,19.0,601.0,1000.79,748.74
2016,2,29,14,45,856.0,86.5,1.65,19.0,563.5,988.5,740.73
2016,2,29,15,0,834.0,87.0,1.6,19.0,526.0,961.13,723.69
2016,2,29,15,15,813.5,84.0,1.5,19.0,484.5,927.5,701.88
2016,2,29,15,30,793.0,81.0,1.4,19.0,443.0,890.9,677.98
2016,2,29,15,45,760.5,78.0,1.3,19.0,396.5,840.4,644.29
2016,2,29,16,0,728.0,75.0,1.2,19.0,350.0,788.1,608.85
2016,2,29,16,15,687.0,70.5,1.1,18.5,301.5,731.51,570.54
2016,2,29,16,30,646.0,66.0,1.0,18.0,253.0,668.96,526.48
2016,2,29,16,45,577.0,59.5,0.95,18.0,203.0,581.43,461.62
2016,2,29,17,0,508.0,53.0,0.9,18.0,153.0,497.06,396.23
2016,2,29,17,15,408.5,42.5,0.85,17.5,108.0,389.76,310.27
2016,2,29,17,30,309.0,32.0,0.8,17.0,63.0,290.83,221.14
2016,2,29,17,45,154.5,16.0,0.8,17.0,31.5,143.71,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,12.5,15.0,12.8,0.0
2016,3,1,7,0,0.0,30.0,2.3,13.0,30.0,23.02,0.8
2016,3,1,7,15,236.5,36.0,2.35,13.0,72.0,27.8,17.83
2016,3,1,7,30,473.0,42.0,2.4,13.0,114.0,34.13,24.44
2016,3,1,7,45,553.5,49.0,2.5,13.5,164.0,39.26,29.39
2016,3,1,8,0,634.0,56.0,2.6,14.0,214.0,44.41,34.14
2016,3,1,8,15,682.0,61.5,2.5,14.0,264.0,52.4,41.35
2016,3,1,8,30,730.0,67.0,2.4,14.0,314.0,80.81,47.62
2016,3,1,8,45,639.5,93.0,2.35,14.5,332.5,139.38,85.42
2016,3,1,9,0,549.0,119.0,2.3,15.0,351.0,191.01,130.32
2016,3,1,9,15,516.5,143.0,2.35,15.0,379.0,239.86,174.34
2016,3,1,9,30,484.0,167.0,2.4,15.0,407.0,287.29,217.59
2016,3,1,9,45,558.0,157.5,2.45,15.5,455.5,341.83,263.18
2016,3,1,10,0,632.0,148.0,2.5,16.0,504.0,407.65,317.57
2016,3,1,10,15,771.5,115.0,2.5,16.0,574.0,488.1,383.04
2016,3,1,10,30,911.0,82.0,2.5,16.0,644.0,577.74,454.9
2016,3,1,10,45,921.5,82.5,2.55,16.5,670.5,635.93,500.68
2016,3,1,11,0,932.0,83.0,2.6,17.0,697.0,692.84,544.22
2016,3,1,11,15,937.5,83.5,2.55,17.0,715.5,744.74,583.33
2016,3,1,11,30,943.0,84.0,2.5,17.0,734.0,794.36,617.87
2016,3,1,11,45,948.5,83.5,2.5,17.0,745.0,840.41,649.54
2016,3,1,12,0,954.0,83.0,2.5,17.0,756.0,883.69,679.02
2016,3,1,12,15,954.5,83.0,2.5,17.0,758.0,920.24,703.69
2016,3,1,12,30,955.0,83.0,2.5,17.0,760.0,953.31,725.94
2016,3,1,12,45,953.5,82.5,2.5,17.0,754.0,980.33,744.1
2016,3,1,13,0,952.0,82.0,2.5,17.0,748.0,1003.49,759.76
2016,3,1,13,15,947.5,81.5,2.5,17.0,733.0,1019.81,770.97
2016,3,1,13,30,943.0,81.0,2.5,17.0,718.0,1032.02,779.65
2016,3,1,13,45,936.5,80.0,2.55,17.0,695.5,1037.51,784.61
2016,3,1,14,0,930.0,79.0,2.6,17.0,673.0,1038.84,787.04
2016,3,1,14,15,919.0,77.5,2.6,16.5,642.5,1030.92,784.42
2016,3,1,14,30,908.0,76.0,2.6,16.0,612.0,1018.97,779.31
2016,3,1,14,45,894.0,74.0,2.6,16.0,575.5,999.49,767.76
2016,3,1,15,0,880.0,72.0,2.6,16.0,539.0,976.34,753.8
2016,3,1,15,15,860.0,70.0,2.55,16.0,496.5,943.9,732.93
2016,3,1,15,30,840.0,68.0,2.5,16.0,454.0,908.51,709.89
2016,3,1,15,45,811.0,65.5,2.5,16.0,407.5,871.52,685.87
2016,3,1,16,0,782.0,63.0,2.5,16.0,361.0,821.99,652.26
2016,3,1,16,15,743.0,59.0,2.3,15.5,311.5,760.02,608.38
2016,3,1,16,30,704.0,55.0,2.1,15.0,262.0,697.57,562.7
2016,3,1,16,45,640.5,50.0,1.95,14.5,211.5,613.96,499.29
2016,3,1,17,0,577.0,45.0,1.8,14.0,161.0,532.71,434.77
2016,3,1,17,15,480.0,37.0,1.7,13.5,114.5,434.08,353.3
2016,3,1,17,30,383.0,29.0,1.6,13.0,68.0,337.2,264.12
2016,3,1,17,45,191.5,14.5,1.55,13.0,34.0,165.46,28.62
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,13.5,10.0,2.05,12.5,11.0,8.54,0.0
2016,3,2,7,0,27.0,20.0,2.2,13.0,22.0,16.23,1.61
2016,3,2,7,15,79.5,38.5,2.3,13.0,50.0,30.38,20.22
2016,3,2,7,30,132.0,57.0,2.4,13.0,78.0,43.34,32.6
2016,3,2,7,45,153.0,77.5,2.5,13.5,110.0,57.77,45.84
2016,3,2,8,0,174.0,98.0,2.6,14.0,142.0,71.74,58.43
2016,3,2,8,15,191.0,117.5,2.5,14.0,175.5,84.59,69.91
2016,3,2,8,30,208.0,137.0,2.4,14.0,209.0,106.79,80.75
2016,3,2,8,45,493.5,105.5,2.3,14.5,308.0,132.49,85.65
2016,3,2,9,0,779.0,74.0,2.2,15.0,407.0,198.12,126.14
2016,3,2,9,15,802.5,77.0,2.2,15.0,451.0,259.76,179.88
2016,3,2,9,30,826.0,80.0,2.2,15.0,495.0,323.6,237.07
2016,3,2,9,45,574.0,159.5,2.25,15.5,458.5,349.95,268.85
2016,3,2,10,0,322.0,239.0,2.3,16.0,422.0,344.75,270.76
2016,3,2,10,15,323.0,254.5,2.35,16.0,446.5,382.95,302.47
2016,3,2,10,30,324.0,270.0,2.4,16.0,471.0,421.07,333.25
2016,3,2,10,45,275.0,291.0,2.5,16.5,466.5,434.2,343.29
2016,3,2,11,0,226.0,312.0,2.6,17.0,462.0,432.73,341.66
2016,3,2,11,15,264.0,314.5,2.7,17.0,494.0,488.48,385.12
2016,3,2,11,30,302.0,317.0,2.8,17.0,526.0,537.6,423.04
2016,3,2,11,45,200.5,327.0,2.95,17.0,467.0,473.24,373.07
2016,3,2,12,0,99.0,337.0,3.1,17.0,408.0,397.61,313.57
2016,3,2,12,15,151.0,341.0,3.2,17.0,449.0,469.91,370.7
2016,3,2,12,30,203.0,345.0,3.3,17.0,490.0,530.58,417.96
2016,3,2,12,45,220.0,340.0,3.4,17.0,496.0,551.78,434.64
2016,3,2,13,0,237.0,335.0,3.5,17.0,502.0,572.82,451.43
2016,3,2,13,15,227.5,334.5,3.5,16.5,492.0,572.93,452.41
2016,3,2,13,30,218.0,334.0,3.5,16.0,482.0,571.87,452.67
2016,3,2,13,45,122.5,293.0,3.5,16.0,375.5,436.95,348.17
2016,3,2,14,0,27.0,252.0,3.5,16.0,269.0,256.85,204.82
2016,3,2,14,15,34.0,249.0,3.45,16.0,269.5,284.6,227.97
2016,3,2,14,30,41.0,246.0,3.4,16.0,270.0,291.97,234.47
2016,3,2,14,45,91.0,243.5,3.4,16.0,293.5,343.33,277.8
2016,3,2,15,0,141.0,241.0,3.4,16.0,317.0,415.57,336.79
2016,3,2,15,15,86.5,211.5,3.35,15.5,257.0,307.23,250.43
2016,3,2,15,30,32.0,182.0,3.3,15.0,197.0,221.09,179.92
2016,3,2,15,45,118.5,170.0,3.3,15.0,217.0,310.81,257.06
2016,3,2,16,0,205.0,158.0,3.3,15.0,237.0,376.42,313.18
2016,3,2,16,15,184.5,140.0,3.15,14.5,204.0,333.98,279.03
2016,3,2,16,30,164.0,122.0,3.0,14.0,171.0,292.22,244.99
2016,3,2,16,45,150.5,100.5,2.95,14.0,139.0,251.55,210.81
2016,3,2,17,0,137.0,79.0,2.9,14.0,107.0,210.89,175.63
2016,3,2,17,15,105.0,58.5,2.8,13.5,76.0,158.44,129.47
2016,3,2,17,30,73.0,38.0,2.7,13.0,45.0,107.05,82.51
2016,3,2,17,45,36.5,19.0,2.6,13.0,22.5,50.3,11.65
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
