Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,2.2,13.0,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,2.2,13.0,21.0,17.18,4.07
2016,3,3,7,15,37.0,40.0,2.3,13.0,46.0,31.82,21.64
2016,3,3,7,30,74.0,59.0,2.4,13.0,71.0,45.49,34.56
2016,3,3,7,45,93.5,80.0,2.5,13.5,101.0,60.5,48.3
2016,3,3,8,0,113.0,101.0,2.6,14.0,131.0,75.14,61.46
2016,3,3,8,15,126.0,122.0,2.5,14.0,161.5,89.34,74.1
2016,3,3,8,30,139.0,143.0,2.4,14.0,192.0,110.41,85.22
2016,3,3,8,45,69.5,130.0,2.3,14.0,154.5,109.75,84.71
2016,3,3,9,0,0.0,117.0,2.2,14.0,117.0,95.41,75.42
2016,3,3,9,15,0.0,90.0,2.1,14.0,90.0,74.58,57.74
2016,3,3,9,30,0.0,63.0,2.0,14.0,63.0,52.24,38.77
2016,3,3,9,45,5.5,130.5,1.95,14.5,134.0,109.96,86.73
2016,3,3,10,0,11.0,198.0,1.9,15.0,205.0,168.47,134.16
2016,3,3,10,15,9.5,202.0,1.9,15.0,208.0,172.78,137.31
2016,3,3,10,30,8.0,206.0,1.9,15.0,211.0,176.82,140.36
2016,3,3,10,45,38.5,254.0,1.95,15.0,279.5,244.25,194.59
2016,3,3,11,0,69.0,302.0,2.0,15.0,348.0,312.45,248.45
2016,3,3,11,15,93.5,318.0,2.2,15.0,382.5,351.32,279.15
2016,3,3,11,30,118.0,334.0,2.4,15.0,417.0,404.8,321.05
2016,3,3,11,45,120.0,337.0,2.6,15.0,422.5,419.56,332.6
2016,3,3,12,0,122.0,340.0,2.8,15.0,428.0,434.09,344.17
2016,3,3,12,15,76.0,314.5,2.7,15.0,369.5,361.52,287.11
2016,3,3,12,30,30.0,289.0,2.6,15.0,311.0,299.64,237.65
2016,3,3,12,45,110.0,316.0,2.55,15.0,394.0,424.15,337.12
2016,3,3,13,0,190.0,343.0,2.5,15.0,477.0,536.78,424.13
2016,3,3,13,15,192.5,334.0,2.4,15.0,467.5,538.14,424.73
2016,3,3,13,30,195.0,325.0,2.3,15.0,458.0,538.52,425.35
2016,3,3,13,45,110.0,288.0,2.25,15.0,363.0,418.31,332.44
2016,3,3,14,0,25.0,251.0,2.2,15.0,268.0,253.49,201.91
2016,3,3,14,15,25.0,240.5,2.1,15.0,256.5,244.89,195.93
2016,3,3,14,30,25.0,230.0,2.0,15.0,245.0,236.25,189.38
2016,3,3,14,45,168.5,227.5,1.95,15.0,319.5,422.22,341.7
2016,3,3,15,0,312.0,225.0,1.9,15.0,394.0,586.28,469.79
2016,3,3,15,15,156.0,186.0,1.9,15.0,270.5,362.83,294.99
2016,3,3,15,30,0.0,147.0,1.9,15.0,147.0,132.62,105.33
2016,3,3,15,45,9.5,145.5,1.9,15.0,149.5,142.73,114.92
2016,3,3,16,0,19.0,144.0,1.9,15.0,152.0,153.47,124.51
2016,3,3,16,15,13.5,126.0,1.75,14.5,131.0,131.57,106.46
2016,3,3,16,30,8.0,108.0,1.6,14.0,110.0,109.95,88.39
2016,3,3,16,45,4.0,88.0,1.5,14.0,89.0,87.25,68.99
2016,3,3,17,0,0.0,68.0,1.4,14.0,68.0,64.47,49.25
2016,3,3,17,15,0.0,48.5,1.3,14.0,48.5,44.98,32.26
2016,3,3,17,30,0.0,29.0,1.2,14.0,29.0,24.47,14.29
2016,3,3,17,45,0.0,14.5,1.2,14.0,14.5,11.95,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,1.75,13.5,10.0,8.54,0.0
2016,3,4,7,0,0.0,20.0,1.9,14.0,20.0,16.52,5.04
2016,3,4,7,15,12.5,39.5,2.05,14.0,41.5,31.56,21.47
2016,3,4,7,30,25.0,59.0,2.2,14.0,63.0,46.19,35.11
2016,3,4,7,45,36.0,80.0,2.35,14.0,88.5,61.52,49.15
2016,3,4,8,0,47.0,101.0,2.5,14.0,114.0,76.56,62.73
2016,3,4,8,15,55.5,121.5,2.65,14.0,139.5,90.98,75.55
2016,3,4,8,30,64.0,142.0,2.8,14.0,165.0,109.21,85.91
2016,3,4,8,45,38.5,150.0,2.95,14.5,164.5,120.25,94.66
2016,3,4,9,0,13.0,158.0,3.1,15.0,164.0,128.7,102.33
2016,3,4,9,15,6.5,132.0,3.3,15.0,135.0,109.53,86.45
2016,3,4,9,30,0.0,106.0,3.5,15.0,106.0,87.74,68.33
2016,3,4,9,45,0.0,138.0,3.7,15.5,138.0,114.05,89.88
2016,3,4,10,0,0.0,170.0,3.9,16.0,170.0,140.8,111.44
2016,3,4,10,15,0.0,153.0,3.9,16.0,153.0,127.33,100.14
2016,3,4,10,30,0.0,136.0,3.9,16.0,136.0,113.44,88.59
2016,3,4,10,45,0.0,89.0,3.95,16.0,89.0,74.09,56.07
2016,3,4,11,0,0.0,42.0,4.0,16.0,42.0,34.87,23.48
2016,3,4,11,15,0.0,39.0,4.0,15.5,39.0,32.38,21.44
2016,3,4,11,30,0.0,36.0,4.0,15.0,36.0,29.89,19.39
2016,3,4,11,45,1.5,109.5,4.05,15.0,111.0,92.77,71.59
2016,3,4,12,0,3.0,183.0,4.1,15.0,186.0,158.43,125.25
2016,3,4,12,15,1.5,166.0,4.2,15.0,167.5,142.48,112.13
2016,3,4,12,30,0.0,149.0,4.3,15.0,149.0,126.36,98.95
2016,3,4,12,45,15.0,218.0,4.4,15.0,228.5,203.39,162.19
2016,3,4,13,0,30.0,287.0,4.5,15.0,308.0,304.48,243.49
2016,3,4,13,15,30.5,280.5,4.45,15.0,302.0,301.54,241.12
2016,3,4,13,30,31.0,274.0,4.4,15.0,296.0,298.42,238.91
2016,3,4,13,45,136.5,288.5,4.35,15.0,378.5,444.91,358.39
2016,3,4,14,0,242.0,303.0,4.3,15.0,461.0,573.47,460.46
2016,3,4,14,15,168.0,288.5,4.1,15.0,396.0,487.23,391.79
2016,3,4,14,30,94.0,274.0,3.9,15.0,331.0,378.05,305.11
2016,3,4,14,45,60.0,241.5,3.75,15.0,277.5,308.64,249.81
2016,3,4,15,0,26.0,209.0,3.6,15.0,224.0,219.6,177.47
2016,3,4,15,15,13.0,108.5,3.55,15.0,116.0,105.09,83.39
2016,3,4,15,30,0.0,8.0,3.5,15.0,8.0,6.6,0.0
2016,3,4,15,45,0.0,7.0,3.5,15.0,7.0,5.77,0.0
2016,3,4,16,0,0.0,6.0,3.5,15.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,3.8,15.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,3.9,15.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,4.05,14.5,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,4.2,14.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.35,14.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,5.65,14.5,3.5,2.99,0.0
2016,3,5,7,0,0.0,7.0,6.0,15.0,7.0,5.74,0.0
2016,3,5,7,15,0.0,15.0,6.25,15.0,15.0,12.34,4.95
2016,3,5,7,30,0.0,23.0,6.5,15.0,23.0,18.95,11.04
2016,3,5,7,45,0.0,32.0,6.75,15.0,32.0,26.4,17.85
2016,3,5,8,0,0.0,41.0,7.0,15.0,41.0,33.87,24.62
2016,3,5,8,15,0.0,50.5,7.0,15.0,50.5,41.77,31.69
2016,3,5,8,30,0.0,60.0,7.0,15.0,60.0,49.69,36.84
2016,3,5,8,45,0.0,38.5,7.0,15.0,38.5,31.81,21.52
2016,3,5,9,0,0.0,17.0,7.0,15.0,17.0,14.02,6.31
2016,3,5,9,15,0.0,75.5,7.0,15.0,75.5,62.66,47.49
2016,3,5,9,30,0.0,134.0,7.0,15.0,134.0,110.28,87.26
2016,3,5,9,45,8.0,172.0,7.05,15.5,177.0,144.51,115.09
2016,3,5,10,0,16.0,210.0,7.1,16.0,220.0,180.39,144.07
2016,3,5,10,15,15.5,217.5,7.3,16.0,227.5,188.54,150.56
2016,3,5,10,30,15.0,225.0,7.5,16.0,235.0,196.6,156.98
2016,3,5,10,45,7.5,184.5,7.75,16.5,189.5,159.33,126.1
2016,3,5,11,0,0.0,144.0,8.0,17.0,144.0,120.68,94.05
2016,3,5,11,15,11.5,207.5,8.1,17.0,215.5,183.97,145.82
2016,3,5,11,30,23.0,271.0,8.2,17.0,287.0,250.41,199.59
2016,3,5,11,45,16.5,251.0,8.3,17.0,263.0,229.3,182.34
2016,3,5,12,0,10.0,231.0,8.4,17.0,239.0,207.32,164.41
2016,3,5,12,15,149.0,286.0,8.5,16.5,395.0,411.17,332.62
2016,3,5,12,30,288.0,341.0,8.6,16.0,551.0,619.38,499.87
2016,3,5,12,45,144.0,206.0,8.7,16.0,311.0,339.77,276.99
2016,3,5,13,0,0.0,71.0,8.8,16.0,71.0,59.1,43.42
2016,3,5,13,15,0.0,70.0,9.25,16.0,70.0,58.25,42.81
2016,3,5,13,30,0.0,69.0,9.7,16.0,69.0,57.4,42.14
2016,3,5,13,45,0.0,62.5,10.15,16.0,62.5,51.96,37.67
2016,3,5,14,0,0.0,56.0,10.6,16.0,56.0,46.51,33.2
2016,3,5,14,15,0.0,51.5,11.15,15.5,51.5,42.75,30.18
2016,3,5,14,30,0.0,47.0,11.7,15.0,47.0,38.98,27.14
2016,3,5,14,45,0.0,32.0,12.3,15.0,32.0,26.49,16.7
2016,3,5,15,0,0.0,17.0,12.9,15.0,17.0,14.05,6.23
2016,3,5,15,15,0.0,21.0,13.1,15.0,21.0,17.35,9.06
2016,3,5,15,30,0.0,25.0,13.3,15.0,25.0,20.65,11.9
2016,3,5,15,45,0.0,15.5,13.5,15.0,15.5,12.78,5.24
2016,3,5,16,0,0.0,6.0,13.7,15.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.0,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,13.6,15.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,13.6,15.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.0,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,16.5,4.8,12.0,21.0,14.08,0.0
2016,3,6,7,0,117.0,33.0,4.8,12.0,42.0,25.56,13.6
2016,3,6,7,15,231.0,49.0,4.95,12.0,84.0,37.36,26.91
2016,3,6,7,30,345.0,65.0,5.1,12.0,126.0,49.2,38.16
2016,3,6,7,45,420.0,76.5,5.25,12.5,174.5,57.39,45.83
2016,3,6,8,0,495.0,88.0,5.4,13.0,223.0,65.45,53.13
2016,3,6,8,15,548.0,95.5,5.45,13.0,272.5,72.59,59.53
2016,3,6,8,30,601.0,103.0,5.5,13.0,322.0,102.65,67.21
2016,3,6,8,45,636.0,110.0,5.6,13.5,369.5,156.14,99.54
2016,3,6,9,0,671.0,117.0,5.7,14.0,417.0,214.16,145.34
2016,3,6,9,15,697.5,121.5,5.65,14.0,460.5,272.33,196.4
2016,3,6,9,30,724.0,126.0,5.6,14.0,504.0,333.3,251.33
2016,3,6,9,45,744.5,129.0,5.6,14.0,542.5,393.27,305.57
2016,3,6,10,0,765.0,132.0,5.6,14.0,581.0,454.66,360.05
2016,3,6,10,15,779.5,134.5,5.5,14.0,613.5,513.76,411.35
2016,3,6,10,30,794.0,137.0,5.4,14.0,646.0,572.94,461.29
2016,3,6,10,45,808.0,137.5,5.35,14.0,672.5,628.92,507.57
2016,3,6,11,0,822.0,138.0,5.3,14.0,699.0,684.4,552.31
2016,3,6,11,15,828.5,139.0,5.35,14.0,717.0,734.17,592.02
2016,3,6,11,30,835.0,140.0,5.4,14.0,735.0,782.03,629.59
2016,3,6,11,45,680.5,199.5,5.45,14.0,689.0,762.11,612.42
2016,3,6,12,0,526.0,259.0,5.5,14.0,643.0,718.39,576.99
2016,3,6,12,15,302.5,300.0,5.65,14.0,521.0,574.45,463.28
2016,3,6,12,30,79.0,341.0,5.8,14.0,399.0,396.54,318.68
2016,3,6,12,45,49.0,302.0,5.95,14.0,338.0,333.47,268.5
2016,3,6,13,0,19.0,263.0,6.1,14.0,277.0,250.99,201.59
2016,3,6,13,15,18.0,258.0,6.25,14.0,271.5,246.91,198.59
2016,3,6,13,30,17.0,253.0,6.4,14.0,266.0,242.75,195.43
2016,3,6,13,45,100.0,283.5,6.55,14.0,350.5,380.73,310.28
2016,3,6,14,0,183.0,314.0,6.7,14.0,435.0,526.16,428.39
2016,3,6,14,15,115.5,286.5,6.8,14.0,361.5,430.78,351.24
2016,3,6,14,30,48.0,259.0,6.9,14.0,288.0,312.32,254.46
2016,3,6,14,45,36.0,234.5,7.05,14.0,256.0,274.97,224.41
2016,3,6,15,0,24.0,210.0,7.2,14.0,224.0,217.93,177.73
2016,3,6,15,15,12.0,175.0,7.3,13.5,182.0,170.94,139.03
2016,3,6,15,30,0.0,140.0,7.4,13.0,140.0,124.54,100.18
2016,3,6,15,45,0.0,118.0,7.5,13.0,118.0,103.59,82.78
2016,3,6,16,0,0.0,96.0,7.6,13.0,96.0,82.69,65.23
2016,3,6,16,15,0.0,83.0,7.65,13.0,83.0,70.91,55.33
2016,3,6,16,30,0.0,70.0,7.7,13.0,70.0,59.12,45.29
2016,3,6,16,45,0.0,56.0,7.8,13.0,56.0,46.38,34.3
2016,3,6,17,0,0.0,42.0,7.9,13.0,42.0,34.72,24.14
2016,3,6,17,15,0.0,30.0,7.95,12.5,30.0,24.76,15.4
2016,3,6,17,30,0.0,18.0,8.0,12.0,18.0,14.82,6.63
2016,3,6,17,45,0.0,9.0,8.1,12.0,9.0,7.39,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.5,4.8,10.0,11.5,9.82,0.0
2016,3,7,7,0,0.0,23.0,5.0,10.0,23.0,19.0,9.36
2016,3,7,7,15,1.5,43.0,5.2,10.0,43.0,34.57,24.81
2016,3,7,7,30,3.0,63.0,5.4,10.0,63.0,49.9,39.16
2016,3,7,7,45,11.0,83.0,5.65,10.0,85.5,65.13,53.29
2016,3,7,8,0,19.0,103.0,5.9,10.0,108.0,80.24,67.11
2016,3,7,8,15,25.5,122.5,5.95,10.0,131.0,91.94,77.64
2016,3,7,8,30,32.0,142.0,6.0,10.0,154.0,108.61,87.51
2016,3,7,8,45,402.5,114.0,6.05,10.5,295.0,131.35,89.69
2016,3,7,9,0,773.0,86.0,6.1,11.0,436.0,212.22,141.01
2016,3,7,9,15,796.0,89.0,6.1,11.0,480.0,273.78,196.48
2016,3,7,9,30,819.0,92.0,6.1,11.0,524.0,337.49,255.49
2016,3,7,9,45,453.0,179.5,6.1,11.0,421.0,324.73,258.56
2016,3,7,10,0,87.0,267.0,6.1,11.0,318.0,259.88,211.57
2016,3,7,10,15,56.0,258.5,6.2,11.0,292.5,246.24,200.77
2016,3,7,10,30,25.0,250.0,6.3,11.0,267.0,223.1,181.55
2016,3,7,10,45,18.5,241.0,6.4,11.5,254.0,214.17,173.7
2016,3,7,11,0,12.0,232.0,6.5,12.0,241.0,204.15,164.93
2016,3,7,11,15,40.5,280.0,6.65,12.0,309.5,277.76,225.64
2016,3,7,11,30,69.0,328.0,6.8,12.0,378.0,349.35,284.06
2016,3,7,11,45,171.0,337.5,6.95,12.0,463.0,459.44,374.91
2016,3,7,12,0,273.0,347.0,7.1,12.0,548.0,580.5,473.06
2016,3,7,12,15,238.0,353.5,7.25,12.0,528.5,556.89,453.97
2016,3,7,12,30,203.0,360.0,7.4,12.0,509.0,545.03,444.12
2016,3,7,12,45,402.0,296.0,7.6,12.0,588.5,708.81,578.96
2016,3,7,13,0,601.0,232.0,7.8,12.0,668.0,847.68,692.32
2016,3,7,13,15,565.0,238.5,7.85,12.0,642.0,836.33,683.16
2016,3,7,13,30,529.0,245.0,7.9,12.0,616.0,821.15,671.56
2016,3,7,13,45,307.5,275.5,7.95,12.5,490.0,621.96,510.76
2016,3,7,14,0,86.0,306.0,8.0,13.0,364.0,396.66,324.13
2016,3,7,14,15,48.0,256.5,8.0,13.0,288.5,305.04,249.48
2016,3,7,14,30,10.0,207.0,8.0,13.0,213.0,196.06,158.93
2016,3,7,14,45,5.0,109.5,8.05,13.0,112.5,97.4,76.91
2016,3,7,15,0,0.0,12.0,8.1,13.0,12.0,9.92,2.79
2016,3,7,15,15,20.5,103.5,8.0,13.0,113.5,116.21,94.05
2016,3,7,15,30,41.0,195.0,7.9,13.0,215.0,243.23,201.38
2016,3,7,15,45,366.0,144.0,7.85,13.0,293.5,549.97,465.45
2016,3,7,16,0,691.0,93.0,7.8,13.0,372.0,784.81,657.37
2016,3,7,16,15,648.5,87.5,7.7,12.5,322.5,720.06,607.28
2016,3,7,16,30,606.0,82.0,7.6,12.0,273.0,655.24,556.65
2016,3,7,16,45,544.5,74.0,7.5,12.0,223.0,572.46,488.48
2016,3,7,17,0,483.0,66.0,7.4,12.0,173.0,492.16,420.1
2016,3,7,17,15,387.0,55.0,7.35,11.5,126.0,386.86,328.18
2016,3,7,17,30,291.0,44.0,7.3,11.0,79.0,289.74,239.4
2016,3,7,17,45,159.0,27.5,7.3,11.0,45.0,168.88,110.13
2016,3,7,18,0,27.0,11.0,7.3,11.0,11.0,24.91,0.0
2016,3,7,18,15,13.5,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,139.5,15.5,4.0,10.5,27.5,12.7,0.0
2016,3,8,7,0,279.0,31.0,4.0,11.0,55.0,25.61,15.1
2016,3,8,7,15,389.5,41.5,3.95,11.0,100.5,33.73,24.07
2016,3,8,7,30,500.0,52.0,3.9,11.0,146.0,41.77,31.82
2016,3,8,7,45,556.5,61.5,3.9,11.5,195.5,48.54,38.15
2016,3,8,8,0,613.0,71.0,3.9,12.0,245.0,55.13,44.12
2016,3,8,8,15,657.0,77.0,3.8,12.0,295.0,58.75,47.36
2016,3,8,8,30,701.0,83.0,3.7,12.0,345.0,93.63,56.26
2016,3,8,8,45,719.5,90.5,3.65,12.0,390.5,152.07,92.59
2016,3,8,9,0,738.0,98.0,3.6,12.0,436.0,212.77,141.88
2016,3,8,9,15,668.0,122.5,3.5,12.0,450.5,267.59,194.2
2016,3,8,9,30,598.0,147.0,3.4,12.0,465.0,313.37,238.92
2016,3,8,9,45,528.5,184.0,3.3,12.0,480.5,357.09,280.11
2016,3,8,10,0,459.0,221.0,3.2,12.0,496.0,395.22,314.6
2016,3,8,10,15,469.5,230.5,3.15,12.0,524.5,441.81,353.8
2016,3,8,10,30,480.0,240.0,3.1,12.0,553.0,488.88,392.42
2016,3,8,10,45,376.0,281.0,3.05,12.5,531.5,486.8,390.44
2016,3,8,11,0,272.0,322.0,3.0,13.0,510.0,481.1,384.52
2016,3,8,11,15,253.0,334.0,2.9,12.5,512.5,498.77,398.68
2016,3,8,11,30,234.0,346.0,2.8,12.0,515.0,502.26,401.76
2016,3,8,11,45,124.0,298.0,2.75,12.0,388.0,383.45,308.1
2016,3,8,12,0,14.0,250.0,2.7,12.0,261.0,227.6,182.03
2016,3,8,12,15,160.0,297.0,2.7,12.0,415.5,431.41,348.09
2016,3,8,12,30,306.0,344.0,2.7,12.0,570.0,638.37,507.26
2016,3,8,12,45,319.5,337.0,2.75,12.0,571.5,658.25,521.56
2016,3,8,13,0,333.0,330.0,2.8,12.0,573.0,677.12,536.5
2016,3,8,13,15,181.5,306.5,2.9,12.0,439.0,495.39,397.19
2016,3,8,13,30,30.0,283.0,3.0,12.0,305.0,305.66,245.37
2016,3,8,13,45,37.0,283.0,3.2,12.0,309.0,316.23,255.19
2016,3,8,14,0,44.0,283.0,3.4,12.0,313.0,327.11,264.64
2016,3,8,14,15,81.5,285.0,3.3,12.0,337.0,371.6,301.86
2016,3,8,14,30,119.0,287.0,3.2,12.0,361.0,438.52,356.05
2016,3,8,14,45,69.0,247.0,3.15,12.0,289.5,322.06,262.76
2016,3,8,15,0,19.0,207.0,3.1,12.0,218.0,209.0,170.03
2016,3,8,15,15,20.0,195.0,2.8,11.5,206.0,199.71,163.36
2016,3,8,15,30,21.0,183.0,2.5,11.0,194.0,190.46,156.43
2016,3,8,15,45,10.5,141.0,2.25,11.0,146.5,137.2,111.88
2016,3,8,16,0,0.0,99.0,2.0,11.0,99.0,85.45,67.93
2016,3,8,16,15,0.0,86.0,1.65,11.0,86.0,73.7,58.1
2016,3,8,16,30,0.0,73.0,1.3,11.0,73.0,61.94,48.09
2016,3,8,16,45,0.0,60.0,1.0,11.0,60.0,50.15,37.92
2016,3,8,17,0,0.0,47.0,0.7,11.0,47.0,38.89,28.07
2016,3,8,17,15,0.0,34.5,1.05,10.5,34.5,28.5,18.88
2016,3,8,17,30,0.0,22.0,1.4,10.0,22.0,18.13,9.63
2016,3,8,17,45,0.0,12.5,1.75,10.0,12.5,10.28,1.65
2016,3,8,18,0,0.0,3.0,2.1,10.0,3.0,2.56,0.0
2016,3,8,18,15,0.0,1.5,2.2,10.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,4.35,12.0,4.0,3.28,0.0
2016,3,9,7,0,0.0,8.0,4.4,12.0,8.0,6.56,0.0
2016,3,9,7,15,0.0,14.5,4.4,12.0,14.5,11.92,4.86
2016,3,9,7,30,0.0,21.0,4.4,12.0,21.0,17.29,9.85
2016,3,9,7,45,0.0,28.0,4.4,12.5,28.0,23.08,15.16
2016,3,9,8,0,0.0,35.0,4.4,13.0,35.0,28.88,20.4
2016,3,9,8,15,0.0,42.0,4.3,13.0,42.0,34.7,25.62
2016,3,9,8,30,0.0,49.0,4.2,13.0,49.0,40.53,29.27
2016,3,9,8,45,24.5,118.5,4.1,13.0,130.0,97.35,76.47
2016,3,9,9,0,49.0,188.0,4.0,13.0,211.0,155.61,123.93
2016,3,9,9,15,28.5,185.0,3.9,13.0,198.5,155.14,124.2
2016,3,9,9,30,8.0,182.0,3.8,13.0,186.0,150.85,121.12
2016,3,9,9,45,6.0,183.5,3.75,13.5,187.0,153.03,122.5
2016,3,9,10,0,4.0,185.0,3.7,14.0,188.0,154.74,123.45
2016,3,9,10,15,2.5,181.0,3.7,14.0,183.0,151.73,120.76
2016,3,9,10,30,1.0,177.0,3.7,14.0,178.0,148.33,117.76
2016,3,9,10,45,0.5,166.0,3.7,14.5,166.5,139.28,109.97
2016,3,9,11,0,0.0,155.0,3.7,15.0,155.0,129.99,102.03
2016,3,9,11,15,0.0,159.0,3.7,15.0,159.5,133.71,104.97
2016,3,9,11,30,0.0,163.0,3.7,15.0,164.0,137.46,107.93
2016,3,9,11,45,0.0,160.5,3.75,15.5,161.0,135.59,106.13
2016,3,9,12,0,0.0,158.0,3.8,16.0,158.0,133.68,104.34
2016,3,9,12,15,16.5,231.5,3.8,16.0,244.0,214.19,169.75
2016,3,9,12,30,33.0,305.0,3.8,16.0,330.0,316.72,251.13
2016,3,9,12,45,57.0,324.0,3.85,16.0,366.5,362.87,287.81
2016,3,9,13,0,81.0,343.0,3.9,16.0,403.0,411.16,326.04
2016,3,9,13,15,100.5,342.0,3.9,16.0,414.5,434.8,345.08
2016,3,9,13,30,120.0,341.0,3.9,16.0,426.0,479.84,380.4
2016,3,9,13,45,109.5,327.5,3.9,16.0,403.5,438.88,349.24
2016,3,9,14,0,99.0,314.0,3.9,16.0,381.0,417.99,333.5
2016,3,9,14,15,124.0,303.0,3.9,16.0,383.0,457.36,365.41
2016,3,9,14,30,149.0,292.0,3.9,16.0,385.0,474.35,380.04
2016,3,9,14,45,184.0,272.0,3.9,16.0,380.5,489.44,393.87
2016,3,9,15,0,219.0,252.0,3.9,16.0,376.0,502.83,406.46
2016,3,9,15,15,135.5,227.5,3.85,15.5,302.5,392.01,318.94
2016,3,9,15,30,52.0,203.0,3.8,15.0,229.0,262.74,214.16
2016,3,9,15,45,60.0,186.0,3.8,15.0,213.0,253.15,207.67
2016,3,9,16,0,68.0,169.0,3.8,15.0,197.0,243.03,200.34
2016,3,9,16,15,60.5,149.0,3.65,15.0,171.5,214.48,177.0
2016,3,9,16,30,53.0,129.0,3.5,15.0,146.0,186.11,153.49
2016,3,9,16,45,46.0,107.5,3.35,15.0,120.5,156.16,128.23
2016,3,9,17,0,39.0,86.0,3.2,15.0,95.0,126.2,102.48
2016,3,9,17,15,25.0,65.0,3.15,14.5,70.0,91.75,72.46
2016,3,9,17,30,11.0,44.0,3.1,14.0,45.0,50.59,36.61
2016,3,9,17,45,5.5,26.0,3.1,14.0,26.5,27.86,14.59
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,6.83,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.5,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,51.5,17.5,6.05,13.5,22.5,13.92,0.0
2016,3,10,7,0,103.0,35.0,6.2,14.0,45.0,27.22,16.95
2016,3,10,7,15,157.0,54.0,6.3,14.0,80.0,41.29,30.48
2016,3,10,7,30,211.0,73.0,6.4,14.0,115.0,55.04,43.23
2016,3,10,7,45,240.5,92.5,6.5,14.5,153.0,68.61,55.53
2016,3,10,8,0,270.0,112.0,6.6,15.0,191.0,81.77,67.2
2016,3,10,8,15,299.0,127.0,6.8,15.0,230.0,91.71,75.95
2016,3,10,8,30,328.0,142.0,7.0,15.0,269.0,119.26,86.57
2016,3,10,8,45,164.0,144.5,7.2,15.0,208.0,130.79,97.86
2016,3,10,9,0,0.0,147.0,7.4,15.0,147.0,118.64,94.56
2016,3,10,9,15,0.0,142.0,7.4,15.0,142.0,115.96,92.06
2016,3,10,9,30,0.0,137.0,7.4,15.0,137.0,112.75,89.13
2016,3,10,9,45,0.0,106.5,7.4,15.5,106.5,88.4,68.49
2016,3,10,10,0,0.0,76.0,7.4,16.0,76.0,63.16,47.22
2016,3,10,10,15,0.0,83.5,7.3,16.0,83.5,69.46,52.36
2016,3,10,10,30,0.0,91.0,7.2,16.0,91.0,75.77,57.48
2016,3,10,10,45,0.0,53.5,7.1,16.0,53.5,44.46,31.42
2016,3,10,11,0,0.0,16.0,7.0,16.0,16.0,13.27,5.42
2016,3,10,11,15,0.0,61.5,6.85,16.0,61.5,51.17,36.91
2016,3,10,11,30,0.0,107.0,6.7,16.0,107.0,89.42,68.43
2016,3,10,11,45,0.0,108.0,6.6,16.0,108.0,90.33,69.12
2016,3,10,12,0,0.0,109.0,6.5,16.0,109.0,91.24,69.83
2016,3,10,12,15,0.0,75.5,6.35,16.0,75.5,62.91,46.51
2016,3,10,12,30,0.0,42.0,6.2,16.0,42.0,34.93,23.38
2016,3,10,12,45,1.0,109.0,6.05,16.0,110.0,92.3,70.78
2016,3,10,13,0,2.0,176.0,5.9,16.0,178.0,152.84,120.28
2016,3,10,13,15,1.0,124.0,5.65,15.5,125.0,105.56,81.84
2016,3,10,13,30,0.0,72.0,5.4,15.0,72.0,59.94,44.34
2016,3,10,13,45,0.0,50.5,5.2,15.0,50.5,41.97,29.46
2016,3,10,14,0,0.0,29.0,5.0,15.0,29.0,24.06,14.53
2016,3,10,14,15,0.0,29.5,4.8,15.0,29.5,24.46,14.91
2016,3,10,14,30,0.0,30.0,4.6,15.0,30.0,24.86,15.28
2016,3,10,14,45,0.0,24.5,4.45,15.0,24.5,20.28,11.47
2016,3,10,15,0,0.0,19.0,4.3,15.0,19.0,15.71,7.65
2016,3,10,15,15,0.0,30.0,4.2,15.0,30.0,24.81,15.39
2016,3,10,15,30,0.0,41.0,4.1,15.0,41.0,33.92,23.18
2016,3,10,15,45,0.0,37.5,4.05,15.0,37.5,31.0,20.77
2016,3,10,16,0,0.0,34.0,4.0,15.0,34.0,28.08,18.36
2016,3,10,16,15,0.0,29.5,4.0,15.0,29.5,24.34,15.21
2016,3,10,16,30,0.0,25.0,4.0,15.0,25.0,20.61,12.04
2016,3,10,16,45,0.0,20.5,4.0,15.0,20.5,16.88,8.84
2016,3,10,17,0,0.0,16.0,4.0,15.0,16.0,13.16,5.61
2016,3,10,17,15,0.0,11.5,4.2,14.5,11.5,9.45,2.37
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,5.74,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.28,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,12.5,10.85,13.0,12.5,10.3,0.0
2016,3,11,7,0,0.0,25.0,10.9,13.0,25.0,20.65,11.74
2016,3,11,7,15,0.0,43.0,10.5,13.0,43.0,35.03,25.18
2016,3,11,7,30,0.0,61.0,10.1,13.0,61.0,49.06,38.12
2016,3,11,7,45,0.0,80.5,9.75,13.0,80.5,64.0,51.76
2016,3,11,8,0,0.0,100.0,9.4,13.0,100.0,78.77,65.07
2016,3,11,8,15,3.5,118.0,9.25,13.0,119.5,92.42,77.19
2016,3,11,8,30,7.0,136.0,9.1,13.0,139.0,107.25,85.97
2016,3,11,8,45,3.5,142.0,8.95,13.0,143.5,113.78,91.31
2016,3,11,9,0,0.0,148.0,8.8,13.0,148.0,119.45,95.99
2016,3,11,9,15,12.5,179.0,8.55,13.0,186.5,147.68,118.94
2016,3,11,9,30,25.0,210.0,8.3,13.0,225.0,178.09,143.75
2016,3,11,9,45,26.0,224.0,8.05,13.0,240.0,192.9,155.86
2016,3,11,10,0,27.0,238.0,7.8,13.0,255.0,207.91,168.09
2016,3,11,10,15,13.5,180.0,7.75,13.0,188.5,156.35,125.4
2016,3,11,10,30,0.0,122.0,7.7,13.0,122.0,101.68,79.77
2016,3,11,10,45,98.5,232.0,7.7,13.5,302.0,267.8,217.69
2016,3,11,11,0,197.0,342.0,7.7,14.0,482.0,440.57,357.21
2016,3,11,11,15,231.5,346.0,7.7,14.0,514.0,484.02,392.36
2016,3,11,11,30,266.0,350.0,7.7,14.0,546.0,541.84,438.75
2016,3,11,11,45,363.5,324.0,7.7,14.0,595.0,612.78,496.94
2016,3,11,12,0,461.0,298.0,7.7,14.0,644.0,703.25,569.53
2016,3,11,12,15,250.0,308.5,7.75,14.0,496.5,537.1,435.92
2016,3,11,12,30,39.0,319.0,7.8,14.0,349.0,335.76,270.17
2016,3,11,12,45,20.0,242.0,7.9,14.0,258.0,229.64,184.49
2016,3,11,13,0,1.0,165.0,8.0,14.0,167.0,141.89,112.2
2016,3,11,13,15,115.5,255.0,8.15,13.5,339.0,374.49,306.56
2016,3,11,13,30,230.0,345.0,8.3,13.0,511.0,592.67,483.83
2016,3,11,13,45,284.0,322.5,8.5,13.0,521.0,650.72,531.57
2016,3,11,14,0,338.0,300.0,8.7,13.0,531.0,686.66,562.71
2016,3,11,14,15,244.5,298.5,8.65,12.5,461.5,595.6,489.87
2016,3,11,14,30,151.0,297.0,8.6,12.0,392.0,481.22,397.29
2016,3,11,14,45,84.0,252.5,8.6,12.0,305.5,342.11,283.22
2016,3,11,15,0,17.0,208.0,8.6,12.0,219.0,207.08,169.62
2016,3,11,15,15,8.5,122.0,8.55,12.0,127.5,113.08,90.94
2016,3,11,15,30,0.0,36.0,8.5,12.0,36.0,29.78,19.88
2016,3,11,15,45,0.0,51.0,8.5,12.0,51.0,42.22,30.64
2016,3,11,16,0,0.0,66.0,8.5,12.0,66.0,54.7,41.46
2016,3,11,16,15,0.0,57.5,8.45,11.5,57.5,47.61,35.54
2016,3,11,16,30,0.0,49.0,8.4,11.0,49.0,40.52,29.55
2016,3,11,16,45,0.0,40.0,8.4,11.0,40.0,33.04,23.06
2016,3,11,17,0,0.0,31.0,8.4,11.0,31.0,25.57,16.5
2016,3,11,17,15,0.0,23.0,8.35,11.0,23.0,18.94,10.63
2016,3,11,17,30,0.0,15.0,8.3,11.0,15.0,12.33,4.74
2016,3,11,17,45,0.0,8.5,8.25,11.0,8.5,6.98,0.0
2016,3,11,18,0,0.0,2.0,8.2,11.0,2.0,1.71,0.0
2016,3,11,18,15,0.0,1.0,8.2,11.0,1.0,0.85,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,5.05,11.5,6.5,5.33,0.0
2016,3,12,7,0,0.0,13.0,5.3,12.0,13.0,10.69,3.48
2016,3,12,7,15,0.0,23.0,5.6,12.0,23.0,18.95,11.15
2016,3,12,7,30,0.0,33.0,5.9,12.0,33.0,27.23,18.81
2016,3,12,7,45,0.0,44.5,6.2,12.0,44.5,36.78,27.56
2016,3,12,8,0,0.0,56.0,6.5,12.0,56.0,46.36,36.23
2016,3,12,8,15,0.0,67.5,6.7,12.0,67.5,55.95,44.81
2016,3,12,8,30,0.0,79.0,6.9,12.0,79.0,65.32,50.64
2016,3,12,8,45,13.5,131.0,7.1,12.5,137.5,107.05,85.28
2016,3,12,9,0,27.0,183.0,7.3,13.0,196.0,148.44,119.09
2016,3,12,9,15,38.0,206.5,7.4,13.0,226.5,173.55,139.5
2016,3,12,9,30,49.0,230.0,7.5,13.0,257.0,200.69,161.73
2016,3,12,9,45,32.5,226.0,7.65,13.0,244.5,197.8,159.7
2016,3,12,10,0,16.0,222.0,7.8,13.0,232.0,190.1,153.41
2016,3,12,10,15,26.5,249.0,7.8,13.0,267.0,219.89,177.77
2016,3,12,10,30,37.0,276.0,7.8,13.0,302.0,256.4,207.56
2016,3,12,10,45,24.0,254.5,7.8,13.0,271.5,228.76,184.7
2016,3,12,11,0,11.0,233.0,7.8,13.0,241.0,204.02,164.12
2016,3,12,11,15,27.5,275.5,7.8,13.0,296.0,263.45,212.87
2016,3,12,11,30,44.0,318.0,7.8,13.0,351.0,319.63,258.55
2016,3,12,11,45,24.0,251.0,7.8,13.0,269.0,245.01,197.61
2016,3,12,12,0,4.0,184.0,7.8,13.0,187.0,159.79,127.33
2016,3,12,12,15,9.0,221.5,7.8,13.0,228.5,198.32,159.15
2016,3,12,12,30,14.0,259.0,7.8,13.0,270.0,238.34,191.94
2016,3,12,12,45,7.0,187.0,7.85,13.5,192.5,166.91,133.12
2016,3,12,13,0,0.0,115.0,7.9,14.0,115.0,96.62,74.83
2016,3,12,13,15,1.0,146.0,7.9,14.0,147.0,125.08,98.48
2016,3,12,13,30,2.0,177.0,7.9,14.0,179.0,154.55,122.87
2016,3,12,13,45,1.0,152.5,7.9,14.0,153.5,131.47,103.93
2016,3,12,14,0,0.0,128.0,7.9,14.0,128.0,108.47,85.0
2016,3,12,14,15,11.0,183.5,7.8,14.0,190.5,171.74,138.02
2016,3,12,14,30,22.0,239.0,7.7,14.0,253.0,239.75,194.53
2016,3,12,14,45,18.5,222.5,7.65,14.0,234.0,221.24,179.54
2016,3,12,15,0,15.0,206.0,7.6,14.0,215.0,202.66,164.53
2016,3,12,15,15,7.5,163.0,7.45,14.0,167.5,152.53,123.05
2016,3,12,15,30,0.0,120.0,7.3,14.0,120.0,103.52,82.0
2016,3,12,15,45,0.0,95.0,7.15,14.0,95.0,80.21,62.59
2016,3,12,16,0,0.0,70.0,7.0,14.0,70.0,58.04,43.96
2016,3,12,16,15,0.0,61.0,6.9,13.5,61.0,50.52,37.74
2016,3,12,16,30,0.0,52.0,6.8,13.0,52.0,43.02,31.45
2016,3,12,16,45,0.0,42.5,6.7,13.0,42.5,35.11,24.65
2016,3,12,17,0,0.0,33.0,6.6,13.0,33.0,27.23,17.79
2016,3,12,17,15,0.0,24.0,6.45,13.0,24.0,19.77,11.24
2016,3,12,17,30,0.0,15.0,6.3,13.0,15.0,12.33,4.69
2016,3,12,17,45,0.0,8.5,6.15,13.0,8.5,6.98,0.0
2016,3,12,18,0,0.0,2.0,6.0,13.0,2.0,1.64,0.0
2016,3,12,18,15,0.0,1.0,6.0,13.0,1.0,0.85,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.5,5.6,13.5,5.5,4.51,0.0
2016,3,13,7,0,0.0,11.0,5.8,14.0,11.0,9.03,2.06
2016,3,13,7,15,0.0,19.0,5.9,14.0,19.0,15.64,8.14
2016,3,13,7,30,0.0,27.0,6.0,14.0,27.0,22.25,14.22
2016,3,13,7,45,0.0,36.0,6.1,14.0,36.0,29.71,21.01
2016,3,13,8,0,0.0,45.0,6.2,14.0,45.0,37.19,27.73
2016,3,13,8,15,0.0,54.0,6.25,14.0,54.0,44.69,34.39
2016,3,13,8,30,0.0,63.0,6.3,14.0,63.0,52.2,39.04
2016,3,13,8,45,0.0,83.5,6.35,14.0,83.5,69.19,53.36
2016,3,13,9,0,0.0,104.0,6.4,14.0,104.0,85.66,67.09
2016,3,13,9,15,0.0,91.0,6.45,14.0,91.0,75.55,58.38
2016,3,13,9,30,0.0,78.0,6.5,14.0,78.0,64.79,49.17
2016,3,13,9,45,0.0,75.5,6.55,14.0,75.5,62.73,47.31
2016,3,13,10,0,0.0,73.0,6.6,14.0,73.0,60.67,45.46
2016,3,13,10,15,0.0,113.0,6.6,14.0,113.0,94.05,73.22
2016,3,13,10,30,0.0,153.0,6.6,14.0,153.0,127.6,100.86
2016,3,13,10,45,0.0,123.0,6.6,14.0,123.0,102.67,80.08
2016,3,13,11,0,0.0,93.0,6.6,14.0,93.0,77.52,59.15
2016,3,13,11,15,0.0,115.5,6.6,14.0,115.5,96.57,74.87
2016,3,13,11,30,0.0,138.0,6.6,14.0,138.0,115.87,90.73
2016,3,13,11,45,8.0,202.5,6.6,14.0,208.5,178.62,142.36
