Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,16.0,267.0,6.6,14.0,279.0,244.16,195.66
2016,3,13,12,15,11.5,238.5,6.6,14.0,247.0,215.82,172.54
2016,3,13,12,30,7.0,210.0,6.6,14.0,215.0,186.95,148.99
2016,3,13,12,45,3.5,184.0,6.65,14.0,187.0,160.88,127.67
2016,3,13,13,0,0.0,158.0,6.7,14.0,159.0,134.58,106.05
2016,3,13,13,15,0.0,134.5,6.65,14.0,135.0,113.84,89.07
2016,3,13,13,30,0.0,111.0,6.6,14.0,111.0,93.19,72.1
2016,3,13,13,45,3.5,159.5,6.6,14.0,162.0,140.34,111.31
2016,3,13,14,0,7.0,208.0,6.6,14.0,213.0,190.2,152.51
2016,3,13,14,15,7.5,206.5,6.5,14.0,211.5,190.38,152.87
2016,3,13,14,30,8.0,205.0,6.4,14.0,210.0,190.71,153.45
2016,3,13,14,45,4.0,175.0,6.3,14.0,177.5,158.2,126.8
2016,3,13,15,0,0.0,145.0,6.2,14.0,145.0,125.89,100.13
2016,3,13,15,15,0.0,121.0,6.1,14.0,121.0,103.61,81.8
2016,3,13,15,30,0.0,97.0,6.0,14.0,97.0,81.54,63.49
2016,3,13,15,45,0.0,68.5,5.95,14.0,68.5,56.81,42.76
2016,3,13,16,0,0.0,40.0,5.9,14.0,40.0,33.06,22.66
2016,3,13,16,15,0.0,34.5,5.85,14.0,34.5,28.49,18.81
2016,3,13,16,30,0.0,29.0,5.8,14.0,29.0,23.92,14.93
2016,3,13,16,45,0.0,24.0,5.75,14.0,24.0,19.77,11.38
2016,3,13,17,0,0.0,19.0,5.7,14.0,19.0,15.64,7.78
2016,3,13,17,15,0.0,14.0,5.55,13.5,14.0,11.51,4.17
2016,3,13,17,30,0.0,9.0,5.4,13.0,9.0,7.39,0.55
2016,3,13,17,45,0.0,5.0,5.3,13.0,5.0,4.1,0.0
2016,3,13,18,0,0.0,1.0,5.2,13.0,1.0,0.82,0.0
2016,3,13,18,15,0.0,0.5,5.05,13.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,72.0,24.0,4.35,10.5,32.5,18.92,6.71
2016,3,14,7,0,144.0,48.0,4.4,11.0,65.0,36.69,26.19
2016,3,14,7,15,216.5,66.0,4.4,11.0,106.0,50.0,38.92
2016,3,14,7,30,289.0,84.0,4.4,11.0,147.0,62.01,50.19
2016,3,14,7,45,336.5,100.5,4.4,11.5,192.5,73.05,60.24
2016,3,14,8,0,384.0,117.0,4.4,12.0,238.0,83.71,69.7
2016,3,14,8,15,454.0,116.5,4.35,12.0,283.0,82.84,68.82
2016,3,14,8,30,524.0,116.0,4.3,12.0,328.0,112.32,74.7
2016,3,14,8,45,468.0,146.5,4.25,12.0,353.0,166.75,115.29
2016,3,14,9,0,412.0,177.0,4.2,12.0,378.0,214.64,157.59
2016,3,14,9,15,310.0,214.5,4.1,12.0,373.5,248.75,191.78
2016,3,14,9,30,208.0,252.0,4.0,12.0,369.0,269.02,213.21
2016,3,14,9,45,280.5,258.0,3.95,12.5,427.0,321.77,255.68
2016,3,14,10,0,353.0,264.0,3.9,13.0,485.0,381.98,304.3
2016,3,14,10,15,411.5,260.0,3.85,13.0,530.5,439.66,351.44
2016,3,14,10,30,470.0,256.0,3.8,13.0,576.0,499.51,399.91
2016,3,14,10,45,459.5,270.5,3.8,13.0,593.0,537.94,430.72
2016,3,14,11,0,449.0,285.0,3.8,13.0,610.0,574.44,459.4
2016,3,14,11,15,495.0,273.5,3.8,13.0,639.5,626.23,500.2
2016,3,14,11,30,541.0,262.0,3.8,13.0,669.0,680.11,542.0
2016,3,14,11,45,525.5,271.5,3.85,13.5,670.5,706.09,560.43
2016,3,14,12,0,510.0,281.0,3.9,14.0,672.0,729.12,576.51
2016,3,14,12,15,693.0,206.0,3.95,14.0,738.0,846.37,667.04
2016,3,14,12,30,876.0,131.0,4.0,14.0,804.0,956.43,745.51
2016,3,14,12,45,575.0,244.5,4.05,14.0,685.0,819.53,645.01
2016,3,14,13,0,274.0,358.0,4.1,14.0,566.0,649.37,512.88
2016,3,14,13,15,383.0,314.5,4.25,14.0,598.5,720.4,571.32
2016,3,14,13,30,492.0,271.0,4.4,14.0,631.0,813.08,643.48
2016,3,14,13,45,653.5,205.0,4.55,14.0,667.5,922.36,727.8
2016,3,14,14,0,815.0,139.0,4.7,14.0,704.0,1012.99,794.01
2016,3,14,14,15,803.0,137.0,4.8,14.0,673.5,1002.93,788.32
2016,3,14,14,30,791.0,135.0,4.9,14.0,643.0,997.09,786.49
2016,3,14,14,45,774.0,132.0,5.05,14.0,606.0,973.68,772.48
2016,3,14,15,0,757.0,129.0,5.2,14.0,569.0,946.9,756.03
2016,3,14,15,15,734.5,125.0,5.25,13.5,526.5,910.38,732.95
2016,3,14,15,30,712.0,121.0,5.3,13.0,484.0,871.2,707.57
2016,3,14,15,45,683.0,115.5,5.4,13.0,437.5,821.74,672.89
2016,3,14,16,0,654.0,110.0,5.5,13.0,391.0,770.61,636.23
2016,3,14,16,15,612.5,103.5,5.4,12.5,341.0,705.97,588.41
2016,3,14,16,30,571.0,97.0,5.3,12.0,291.0,641.24,539.21
2016,3,14,16,45,511.0,88.5,5.25,12.0,240.5,559.69,473.93
2016,3,14,17,0,451.0,80.0,5.2,12.0,190.0,477.78,405.84
2016,3,14,17,15,364.5,67.5,5.15,11.5,142.5,380.99,322.71
2016,3,14,17,30,278.0,55.0,5.1,11.0,95.0,291.78,243.23
2016,3,14,17,45,139.0,37.5,5.05,11.0,57.5,157.34,121.42
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,20.01,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.0,10.0,8.54,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,3.4,9.0,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,3.4,9.0,11.0,8.54,0.0
2016,3,15,6,45,190.5,25.0,3.4,9.5,46.0,19.45,8.33
2016,3,15,7,0,338.0,40.0,3.4,10.0,81.0,32.67,22.96
2016,3,15,7,15,431.0,50.0,3.4,10.5,129.0,40.12,30.28
2016,3,15,7,30,524.0,60.0,3.4,11.0,177.0,47.47,37.21
2016,3,15,7,45,590.0,66.0,3.4,11.5,229.0,51.34,40.79
2016,3,15,8,0,656.0,72.0,3.4,12.0,281.0,55.24,44.23
2016,3,15,8,15,695.5,76.5,3.4,12.0,332.0,57.76,46.41
2016,3,15,8,30,735.0,81.0,3.4,12.0,383.0,106.04,62.51
2016,3,15,8,45,765.0,84.5,3.4,12.5,431.5,164.62,99.99
2016,3,15,9,0,795.0,88.0,3.4,13.0,480.0,226.8,150.6
2016,3,15,9,15,814.5,90.5,3.35,13.0,523.5,288.73,205.95
2016,3,15,9,30,834.0,93.0,3.3,13.0,567.0,352.3,263.63
2016,3,15,9,45,850.0,95.0,3.3,13.5,605.5,415.41,319.86
2016,3,15,10,0,866.0,97.0,3.3,14.0,644.0,479.59,375.32
2016,3,15,10,15,876.5,99.0,3.25,14.0,676.0,539.79,426.59
2016,3,15,10,30,887.0,101.0,3.2,14.0,708.0,599.3,475.68
2016,3,15,10,45,895.0,101.5,3.2,14.5,733.0,654.93,519.56
2016,3,15,11,0,903.0,102.0,3.2,15.0,758.0,709.03,560.89
2016,3,15,11,15,908.0,103.0,3.2,15.0,775.5,759.68,599.55
2016,3,15,11,30,913.0,104.0,3.2,15.0,793.0,808.05,633.84
2016,3,15,11,45,916.0,104.0,3.2,15.5,802.5,851.32,662.82
2016,3,15,12,0,919.0,104.0,3.2,16.0,812.0,891.68,689.45
2016,3,15,12,15,919.5,104.0,3.25,16.0,813.0,926.76,713.86
2016,3,15,12,30,920.0,104.0,3.3,16.0,814.0,958.44,735.93
2016,3,15,12,45,922.0,101.5,3.35,16.0,808.0,985.29,754.72
2016,3,15,13,0,924.0,99.0,3.4,16.0,802.0,1008.44,771.1
2016,3,15,13,15,920.5,98.5,3.5,16.0,787.0,1024.62,783.26
2016,3,15,13,30,917.0,98.0,3.6,16.0,772.0,1036.78,792.91
2016,3,15,13,45,911.0,96.5,3.7,16.0,749.0,1041.25,797.5
2016,3,15,14,0,905.0,95.0,3.8,16.0,726.0,1041.61,799.51
2016,3,15,14,15,896.0,93.5,3.9,16.0,696.0,1034.87,796.85
2016,3,15,14,30,887.0,92.0,4.0,16.0,666.0,1024.17,791.62
2016,3,15,14,45,874.0,90.0,4.15,16.0,629.0,1004.98,780.93
2016,3,15,15,0,861.0,88.0,4.3,16.0,592.0,982.18,767.65
2016,3,15,15,15,843.0,85.5,4.4,15.5,549.5,961.66,757.57
2016,3,15,15,30,825.0,83.0,4.5,15.0,507.0,926.48,736.73
2016,3,15,15,45,801.5,79.5,4.65,15.0,460.0,882.0,707.67
2016,3,15,16,0,778.0,76.0,4.8,15.0,413.0,835.28,676.24
2016,3,15,16,15,744.0,72.0,4.8,14.5,362.5,776.75,635.31
2016,3,15,16,30,710.0,68.0,4.8,14.0,312.0,717.38,592.43
2016,3,15,16,45,660.5,62.5,4.85,14.0,260.5,648.84,539.79
2016,3,15,17,0,611.0,57.0,4.9,14.0,209.0,576.8,482.14
2016,3,15,17,15,532.0,49.0,4.85,13.5,159.0,482.31,404.13
2016,3,15,17,30,453.0,41.0,4.8,13.0,109.0,393.64,326.4
2016,3,15,17,45,318.0,29.5,4.8,12.5,67.5,272.87,214.46
2016,3,15,18,0,183.0,18.0,4.8,12.0,26.0,150.33,0.0
2016,3,15,18,15,91.5,9.0,4.75,12.0,13.0,55.07,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,41.5,5.5,1.35,10.5,6.5,0.0,0.0
2016,3,16,6,30,83.0,11.0,1.3,11.0,13.0,9.39,0.0
2016,3,16,6,45,233.0,24.5,1.3,11.5,50.0,19.95,9.5
2016,3,16,7,0,383.0,38.0,1.3,12.0,87.0,30.93,21.4
2016,3,16,7,15,473.0,47.5,1.35,12.0,136.0,38.08,28.37
2016,3,16,7,30,563.0,57.0,1.4,12.0,185.0,45.15,35.03
2016,3,16,7,45,621.0,63.0,1.45,12.5,237.0,49.12,38.67
2016,3,16,8,0,679.0,69.0,1.5,13.0,289.0,53.08,42.13
2016,3,16,8,15,717.0,73.5,1.6,13.5,340.0,60.71,48.76
2016,3,16,8,30,755.0,78.0,1.7,14.0,391.0,105.98,60.82
2016,3,16,8,45,783.5,81.0,1.85,14.5,440.0,165.3,98.63
2016,3,16,9,0,812.0,84.0,2.0,15.0,489.0,227.97,149.24
2016,3,16,9,15,831.5,87.0,2.05,15.0,533.0,291.38,205.15
2016,3,16,9,30,851.0,90.0,2.1,15.0,577.0,356.39,263.23
2016,3,16,9,45,866.0,91.5,2.2,15.5,615.5,421.28,320.05
2016,3,16,10,0,881.0,93.0,2.3,16.0,654.0,484.04,373.65
2016,3,16,10,15,891.0,94.5,2.35,16.0,686.0,544.32,424.29
2016,3,16,10,30,901.0,96.0,2.4,16.0,718.0,603.8,472.74
2016,3,16,10,45,909.0,97.0,2.45,16.5,743.5,660.52,516.74
2016,3,16,11,0,917.0,98.0,2.5,17.0,769.0,715.69,558.2
2016,3,16,11,15,921.0,99.0,2.5,17.0,786.0,766.19,595.8
2016,3,16,11,30,925.0,100.0,2.5,17.0,803.0,814.26,628.97
2016,3,16,11,45,928.0,100.0,2.55,17.0,812.0,857.91,659.1
2016,3,16,12,0,931.0,100.0,2.6,17.0,821.0,898.6,687.05
2016,3,16,12,15,931.0,99.5,2.65,17.0,821.5,933.01,710.61
2016,3,16,12,30,931.0,99.0,2.7,17.0,822.0,963.91,731.82
2016,3,16,12,45,932.5,97.0,2.75,17.5,815.5,990.96,749.08
2016,3,16,13,0,934.0,95.0,2.8,18.0,809.0,1014.26,763.86
2016,3,16,13,15,930.0,94.0,2.85,18.0,793.0,1029.43,774.77
2016,3,16,13,30,926.0,93.0,2.9,18.0,777.0,1040.51,783.19
2016,3,16,13,45,919.5,92.0,2.95,18.0,754.0,1044.97,787.4
2016,3,16,14,0,913.0,91.0,3.0,18.0,731.0,1045.31,789.1
2016,3,16,14,15,903.5,89.5,3.05,18.0,700.5,1037.92,785.82
2016,3,16,14,30,894.0,88.0,3.1,18.0,670.0,1026.54,780.07
2016,3,16,14,45,881.0,86.0,3.2,18.0,632.5,1007.14,769.43
2016,3,16,15,0,868.0,84.0,3.3,18.0,595.0,984.11,756.34
2016,3,16,15,15,850.5,81.5,3.3,17.5,552.5,952.58,737.95
2016,3,16,15,30,833.0,79.0,3.3,17.0,510.0,928.78,724.89
2016,3,16,15,45,809.0,76.0,3.35,17.0,462.5,884.23,695.79
2016,3,16,16,0,785.0,73.0,3.4,17.0,415.0,837.47,664.68
2016,3,16,16,15,752.0,69.0,3.35,16.5,365.0,779.6,625.29
2016,3,16,16,30,719.0,65.0,3.3,16.0,315.0,720.86,584.03
2016,3,16,16,45,670.5,60.0,3.25,16.0,263.5,647.86,529.22
2016,3,16,17,0,622.0,55.0,3.2,16.0,212.0,581.88,477.7
2016,3,16,17,15,546.0,47.5,3.2,15.5,162.0,489.77,403.88
2016,3,16,17,30,470.0,40.0,3.2,15.0,112.0,403.25,330.03
2016,3,16,17,45,338.0,29.0,3.25,14.5,70.0,284.08,222.37
2016,3,16,18,0,206.0,18.0,3.3,14.0,28.0,164.41,19.53
2016,3,16,18,15,103.0,9.0,3.35,13.5,14.0,60.9,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.0,6.0,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,138.0,12.0,2.8,12.0,17.0,10.24,0.0
2016,3,17,6,45,288.5,24.5,2.95,12.5,56.0,19.98,10.06
2016,3,17,7,0,439.0,37.0,3.1,13.0,95.0,30.16,20.69
2016,3,17,7,15,524.5,45.0,3.05,13.0,145.5,36.18,26.57
2016,3,17,7,30,610.0,53.0,3.0,13.0,196.0,42.16,32.21
2016,3,17,7,45,664.5,58.5,2.95,13.5,248.5,49.98,39.26
2016,3,17,8,0,719.0,64.0,2.9,14.0,301.0,54.03,42.78
2016,3,17,8,15,755.0,68.5,2.75,14.5,353.0,57.05,45.3
2016,3,17,8,30,791.0,73.0,2.6,15.0,405.0,105.48,58.6
2016,3,17,8,45,817.0,76.0,2.5,15.5,454.0,166.83,98.04
2016,3,17,9,0,843.0,79.0,2.4,16.0,503.0,231.15,150.18
2016,3,17,9,15,861.5,81.5,2.35,16.0,547.5,299.33,210.03
2016,3,17,9,30,880.0,84.0,2.3,16.0,592.0,364.58,268.27
2016,3,17,9,45,893.5,86.0,2.25,16.5,631.0,428.51,324.12
2016,3,17,10,0,907.0,88.0,2.2,17.0,670.0,492.56,378.21
2016,3,17,10,15,916.5,89.5,2.1,17.0,702.5,553.99,428.9
2016,3,17,10,30,926.0,91.0,2.0,17.0,735.0,614.5,476.98
2016,3,17,10,45,932.5,92.0,1.95,17.5,759.5,671.52,520.05
2016,3,17,11,0,939.0,93.0,1.9,18.0,784.0,726.76,560.21
2016,3,17,11,15,943.5,94.0,1.85,18.0,801.5,778.55,597.25
2016,3,17,11,30,948.0,95.0,1.8,18.0,819.0,827.89,629.98
2016,3,17,11,45,949.5,95.5,1.75,18.5,828.0,871.65,657.2
2016,3,17,12,0,951.0,96.0,1.7,19.0,837.0,912.28,681.91
2016,3,17,12,15,951.0,96.0,1.65,19.0,837.5,947.77,704.2
2016,3,17,12,30,951.0,96.0,1.6,19.0,838.0,979.7,724.03
2016,3,17,12,45,948.5,95.5,1.55,19.5,830.5,1005.03,738.1
2016,3,17,13,0,946.0,95.0,1.5,20.0,823.0,1026.41,749.63
2016,3,17,13,15,942.0,94.5,1.5,20.0,807.5,1042.29,759.97
2016,3,17,13,30,938.0,94.0,1.5,20.0,792.0,1054.06,767.91
2016,3,17,13,45,931.5,93.0,1.5,20.5,768.0,1058.58,770.0
2016,3,17,14,0,925.0,92.0,1.5,21.0,744.0,1058.93,769.71
2016,3,17,14,15,915.5,90.5,1.55,20.5,713.5,1051.51,768.5
2016,3,17,14,30,906.0,89.0,1.6,20.0,683.0,1040.04,764.91
2016,3,17,14,45,893.0,87.5,1.65,20.0,645.0,1021.12,755.17
2016,3,17,15,0,880.0,86.0,1.7,20.0,607.0,998.53,743.13
2016,3,17,15,15,862.5,83.5,1.75,20.0,564.0,966.77,725.01
2016,3,17,15,30,845.0,81.0,1.8,20.0,521.0,942.73,711.94
2016,3,17,15,45,821.5,78.0,1.9,20.0,473.0,898.31,685.31
2016,3,17,16,0,798.0,75.0,2.0,20.0,425.0,851.58,656.56
2016,3,17,16,15,765.0,71.0,1.95,19.5,374.0,793.23,618.52
2016,3,17,16,30,732.0,67.0,1.9,19.0,323.0,733.94,578.64
2016,3,17,16,45,683.0,61.5,1.9,18.5,270.5,659.33,526.16
2016,3,17,17,0,634.0,56.0,1.9,18.0,218.0,591.83,476.51
2016,3,17,17,15,558.0,48.5,1.95,17.5,167.0,499.15,404.74
2016,3,17,17,30,482.0,41.0,2.0,17.0,116.0,411.99,332.54
2016,3,17,17,45,350.0,30.0,2.05,16.5,73.0,292.18,227.28
2016,3,17,18,0,218.0,19.0,2.1,16.0,30.0,173.31,43.95
2016,3,17,18,15,109.0,9.5,2.2,15.5,15.0,64.3,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,3.15,11.0,10.0,6.4,0.0
2016,3,18,6,30,143.0,15.0,3.2,11.0,20.0,12.25,0.0
2016,3,18,6,45,284.0,28.0,3.25,11.5,59.5,22.92,12.95
2016,3,18,7,0,425.0,41.0,3.3,12.0,99.0,33.41,23.71
2016,3,18,7,15,510.5,49.5,3.2,12.0,149.5,39.69,29.86
2016,3,18,7,30,596.0,58.0,3.1,12.0,200.0,45.92,35.74
2016,3,18,7,45,298.0,62.0,3.05,12.0,133.0,45.5,35.47
2016,3,18,8,0,0.0,66.0,3.0,12.0,66.0,54.7,43.73
2016,3,18,8,15,46.5,122.5,3.0,12.0,142.5,93.96,78.64
2016,3,18,8,30,93.0,179.0,3.0,12.0,219.0,138.56,109.43
2016,3,18,8,45,46.5,166.0,3.0,12.5,186.0,134.71,106.56
2016,3,18,9,0,0.0,153.0,3.0,13.0,153.0,123.66,98.92
2016,3,18,9,15,68.0,209.5,3.0,13.0,249.0,184.16,146.32
2016,3,18,9,30,136.0,266.0,3.0,13.0,345.0,256.77,203.81
2016,3,18,9,45,98.5,275.0,3.0,13.5,334.5,261.57,208.46
2016,3,18,10,0,61.0,284.0,3.0,14.0,324.0,261.87,208.89
2016,3,18,10,15,48.0,285.0,2.95,14.0,317.5,263.42,210.14
2016,3,18,10,30,35.0,286.0,2.9,14.0,311.0,263.02,209.64
2016,3,18,10,45,42.0,304.5,2.9,14.0,335.0,288.5,229.79
2016,3,18,11,0,49.0,323.0,2.9,14.0,359.0,315.18,250.71
2016,3,18,11,15,49.0,330.0,2.85,14.0,367.0,327.46,260.12
2016,3,18,11,30,49.0,337.0,2.8,14.0,375.0,339.74,269.53
2016,3,18,11,45,150.0,357.5,2.75,14.0,475.0,459.65,364.41
2016,3,18,12,0,251.0,378.0,2.7,14.0,575.0,590.77,464.45
2016,3,18,12,15,250.0,379.5,2.65,14.0,575.5,607.23,475.8
2016,3,18,12,30,249.0,381.0,2.6,14.0,576.0,622.54,486.98
2016,3,18,12,45,338.0,351.0,2.6,14.5,613.5,688.71,537.31
2016,3,18,13,0,427.0,321.0,2.6,15.0,651.0,773.97,599.69
2016,3,18,13,15,521.5,277.5,2.65,15.0,672.5,836.67,647.12
2016,3,18,13,30,616.0,234.0,2.7,15.0,694.0,903.83,697.29
2016,3,18,13,45,748.5,175.0,2.8,15.0,717.0,986.75,756.32
2016,3,18,14,0,881.0,116.0,2.9,15.0,740.0,1054.9,803.77
2016,3,18,14,15,756.5,150.5,2.95,14.5,670.5,979.54,754.79
2016,3,18,14,30,632.0,185.0,3.0,14.0,601.0,892.34,697.58
2016,3,18,14,45,664.5,161.5,3.15,14.0,577.0,897.25,704.34
2016,3,18,15,0,697.0,138.0,3.3,14.0,553.0,897.13,706.83
2016,3,18,15,15,575.0,161.5,3.3,14.0,487.5,794.25,633.96
2016,3,18,15,30,453.0,185.0,3.3,14.0,422.0,685.95,553.92
2016,3,18,15,45,440.0,168.5,3.35,14.0,381.5,645.34,525.67
2016,3,18,16,0,427.0,152.0,3.4,14.0,341.0,603.21,495.23
2016,3,18,16,15,396.0,141.0,3.3,13.5,300.0,550.64,455.86
2016,3,18,16,30,365.0,130.0,3.2,13.0,259.0,498.49,415.8
2016,3,18,16,45,339.5,111.5,3.15,13.0,217.0,442.47,371.08
2016,3,18,17,0,314.0,93.0,3.1,13.0,175.0,387.11,325.4
2016,3,18,17,15,270.0,75.0,2.95,12.5,134.0,320.09,268.54
2016,3,18,17,30,226.0,57.0,2.8,12.0,93.0,256.33,212.43
2016,3,18,17,45,148.0,39.0,2.65,12.0,59.0,160.59,126.91
2016,3,18,18,0,70.0,21.0,2.5,12.0,25.0,78.37,25.9
2016,3,18,18,15,35.0,10.5,2.45,11.5,12.5,26.97,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.9,12.0,7.0,5.97,0.0
2016,3,19,6,30,0.0,14.0,2.0,12.0,14.0,11.55,0.0
2016,3,19,6,45,46.5,32.5,2.15,12.0,39.5,25.81,15.71
2016,3,19,7,0,93.0,51.0,2.3,12.0,65.0,39.81,29.42
2016,3,19,7,15,117.0,72.5,2.35,12.0,97.0,55.39,43.89
2016,3,19,7,30,141.0,94.0,2.4,12.0,129.0,70.61,57.84
2016,3,19,7,45,159.5,115.0,2.5,12.5,163.0,85.1,70.77
2016,3,19,8,0,178.0,136.0,2.6,13.0,197.0,99.23,83.09
2016,3,19,8,15,90.5,140.5,2.6,13.0,172.0,102.11,85.43
2016,3,19,8,30,3.0,145.0,2.6,13.0,147.0,114.56,91.76
2016,3,19,8,45,41.5,183.0,2.65,13.5,205.0,145.67,115.44
2016,3,19,9,0,80.0,221.0,2.7,14.0,263.0,186.25,146.65
2016,3,19,9,15,450.0,157.5,2.75,14.0,419.0,245.04,182.26
2016,3,19,9,30,820.0,94.0,2.8,14.0,575.0,353.24,263.81
2016,3,19,9,45,831.0,97.5,2.85,14.5,612.0,414.83,318.15
2016,3,19,10,0,842.0,101.0,2.9,15.0,649.0,476.46,371.07
2016,3,19,10,15,852.5,102.5,2.9,15.0,680.5,535.21,420.71
2016,3,19,10,30,863.0,104.0,2.9,15.0,712.0,592.83,467.96
2016,3,19,10,45,868.5,106.0,2.95,15.0,736.0,646.87,511.3
2016,3,19,11,0,874.0,108.0,3.0,15.0,760.0,699.22,552.24
2016,3,19,11,15,879.5,109.0,2.95,15.0,777.0,748.72,589.65
2016,3,19,11,30,885.0,110.0,2.9,15.0,794.0,796.06,622.93
2016,3,19,11,45,684.0,206.5,2.9,15.0,739.0,779.38,608.41
2016,3,19,12,0,483.0,303.0,2.9,15.0,684.0,728.22,567.37
2016,3,19,12,15,488.0,301.5,2.85,15.0,686.5,754.95,587.31
2016,3,19,12,30,493.0,300.0,2.8,15.0,689.0,779.83,605.17
2016,3,19,12,45,486.0,299.5,2.8,15.0,680.0,792.38,614.26
2016,3,19,13,0,479.0,299.0,2.8,15.0,671.0,802.25,621.56
2016,3,19,13,15,360.0,330.0,2.8,15.0,606.5,713.53,555.7
2016,3,19,13,30,241.0,361.0,2.8,15.0,542.0,618.04,483.93
2016,3,19,13,45,320.0,330.0,2.8,15.0,563.0,692.53,542.11
2016,3,19,14,0,399.0,299.0,2.8,15.0,584.0,744.86,582.86
2016,3,19,14,15,323.5,302.0,2.8,15.0,526.5,676.51,531.78
2016,3,19,14,30,248.0,305.0,2.8,15.0,469.0,606.9,479.67
2016,3,19,14,45,553.0,196.5,2.85,15.0,536.0,814.22,642.48
2016,3,19,15,0,858.0,88.0,2.9,15.0,603.0,978.71,759.14
2016,3,19,15,15,841.5,85.5,2.95,14.5,561.0,959.37,747.78
2016,3,19,15,30,825.0,83.0,3.0,14.0,519.0,925.39,727.8
2016,3,19,15,45,624.5,118.5,3.15,14.0,431.0,768.49,617.27
2016,3,19,16,0,424.0,154.0,3.3,14.0,343.0,602.33,493.26
2016,3,19,16,15,406.0,138.5,3.3,13.5,302.5,555.85,460.13
2016,3,19,16,30,388.0,123.0,3.3,13.0,262.0,508.8,424.78
2016,3,19,16,45,372.5,104.5,3.3,13.0,221.0,459.7,385.95
2016,3,19,17,0,357.0,86.0,3.3,13.0,180.0,410.23,345.39
2016,3,19,17,15,316.5,69.5,3.1,12.5,139.0,345.37,290.36
2016,3,19,17,30,276.0,53.0,2.9,12.0,98.0,283.28,235.59
2016,3,19,17,45,204.0,37.0,2.7,12.0,63.5,205.79,164.37
2016,3,19,18,0,132.0,21.0,2.5,12.0,29.0,125.41,55.39
2016,3,19,18,15,66.0,10.5,2.4,11.5,14.5,42.84,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.2,13.0,10.5,8.96,0.0
2016,3,20,6,30,0.0,21.0,4.4,13.0,21.0,16.85,0.0
2016,3,20,6,45,130.0,35.0,4.6,13.5,54.5,27.32,17.13
2016,3,20,7,0,260.0,49.0,4.8,14.0,88.0,37.29,27.03
2016,3,20,7,15,310.5,65.0,4.9,14.0,129.5,48.74,37.69
2016,3,20,7,30,361.0,81.0,5.0,14.0,171.0,59.84,47.85
2016,3,20,7,45,395.0,94.5,5.1,14.5,213.5,68.69,55.73
2016,3,20,8,0,429.0,108.0,5.2,15.0,256.0,77.23,63.13
2016,3,20,8,15,368.0,139.0,5.25,15.0,279.5,95.91,79.44
2016,3,20,8,30,307.0,170.0,5.3,15.0,303.0,141.66,103.67
2016,3,20,8,45,288.0,194.5,5.35,15.0,331.0,181.69,133.89
2016,3,20,9,0,269.0,219.0,5.4,15.0,359.0,219.84,166.27
2016,3,20,9,15,134.5,189.5,5.45,15.0,259.5,187.03,145.67
2016,3,20,9,30,0.0,160.0,5.5,15.0,160.0,131.22,103.93
2016,3,20,9,45,6.5,192.0,5.6,15.5,196.5,160.14,127.18
2016,3,20,10,0,13.0,224.0,5.7,16.0,233.0,190.37,151.25
2016,3,20,10,15,6.5,165.5,5.8,16.0,170.0,140.84,110.77
2016,3,20,10,30,0.0,107.0,5.9,16.0,107.0,89.19,68.29
2016,3,20,10,45,3.0,156.5,6.0,16.0,159.0,132.66,103.88
2016,3,20,11,0,6.0,206.0,6.1,16.0,211.0,177.19,139.95
2016,3,20,11,15,6.5,210.0,6.15,16.0,215.5,181.91,143.63
2016,3,20,11,30,7.0,214.0,6.2,16.0,220.0,186.68,147.42
2016,3,20,11,45,3.5,180.0,6.3,16.0,183.0,155.09,121.73
2016,3,20,12,0,0.0,146.0,6.4,16.0,146.0,123.07,95.59
2016,3,20,12,15,4.0,183.0,6.35,16.0,186.5,159.17,125.07
2016,3,20,12,30,8.0,220.0,6.3,16.0,227.0,196.42,155.28
2016,3,20,12,45,5.5,196.0,6.3,16.0,200.5,173.22,136.49
2016,3,20,13,0,3.0,172.0,6.3,16.0,174.0,149.78,117.5
2016,3,20,13,15,27.5,252.5,6.2,16.0,273.5,264.62,211.1
2016,3,20,13,30,52.0,333.0,6.1,16.0,373.0,376.83,300.67
2016,3,20,13,45,26.0,182.5,6.05,16.0,202.5,196.21,156.38
2016,3,20,14,0,0.0,32.0,6.0,16.0,32.0,26.57,16.47
2016,3,20,14,15,7.0,132.5,5.85,15.5,137.5,119.65,94.03
2016,3,20,14,30,14.0,233.0,5.7,15.0,243.0,223.37,179.34
2016,3,20,14,45,10.0,211.5,5.6,15.0,218.5,199.33,159.84
2016,3,20,15,0,6.0,190.0,5.5,15.0,194.0,175.25,140.36
2016,3,20,15,15,18.0,198.5,5.35,15.0,208.5,197.65,159.67
2016,3,20,15,30,30.0,207.0,5.2,15.0,223.0,239.94,195.16
2016,3,20,15,45,15.0,165.0,5.1,15.0,173.0,163.82,132.43
2016,3,20,16,0,0.0,123.0,5.0,15.0,123.0,108.06,85.73
2016,3,20,16,15,0.0,104.5,4.8,14.5,104.5,90.89,71.72
2016,3,20,16,30,0.0,86.0,4.6,14.0,86.0,73.7,57.45
2016,3,20,16,45,0.0,72.0,4.45,14.0,72.0,61.03,46.74
2016,3,20,17,0,0.0,58.0,4.3,14.0,58.0,48.33,35.85
2016,3,20,17,15,0.0,45.0,4.1,14.0,45.0,37.22,26.19
2016,3,20,17,30,0.0,32.0,3.9,14.0,32.0,26.42,16.7
2016,3,20,17,45,0.0,20.5,3.75,14.0,20.5,16.89,8.2
2016,3,20,18,0,0.0,9.0,3.6,14.0,9.0,7.39,0.0
2016,3,20,18,15,0.0,4.5,3.5,13.5,4.5,3.84,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,4.15,12.0,9.5,8.11,0.0
2016,3,21,6,30,0.0,19.0,4.3,12.0,19.0,15.53,0.0
2016,3,21,6,45,66.0,39.0,4.5,12.5,49.0,30.55,20.21
2016,3,21,7,0,132.0,59.0,4.7,13.0,79.0,44.67,33.7
2016,3,21,7,15,172.0,79.5,4.9,13.0,116.5,59.2,47.18
2016,3,21,7,30,212.0,100.0,5.1,13.0,154.0,73.33,60.1
2016,3,21,7,45,255.0,114.5,5.3,13.5,194.0,83.28,68.93
2016,3,21,8,0,298.0,129.0,5.5,14.0,234.0,92.96,77.3
2016,3,21,8,15,237.0,158.0,5.6,14.0,249.0,109.99,92.12
2016,3,21,8,30,176.0,187.0,5.7,14.0,264.0,147.1,112.88
2016,3,21,8,45,91.0,180.5,5.85,14.0,221.0,151.23,117.87
2016,3,21,9,0,6.0,174.0,6.0,14.0,178.0,140.83,112.7
2016,3,21,9,15,82.0,224.0,6.1,14.0,273.5,198.86,157.84
2016,3,21,9,30,158.0,274.0,6.2,14.0,369.0,270.33,214.74
2016,3,21,9,45,150.0,292.5,6.3,14.5,387.0,296.86,236.83
2016,3,21,10,0,142.0,311.0,6.4,15.0,405.0,322.62,257.88
2016,3,21,10,15,73.5,256.0,6.5,15.0,305.0,252.4,202.08
2016,3,21,10,30,5.0,201.0,6.6,15.0,205.0,170.38,135.14
2016,3,21,10,45,33.0,270.5,6.75,15.0,296.0,253.0,202.41
2016,3,21,11,0,61.0,340.0,6.9,15.0,387.0,337.82,270.52
2016,3,21,11,15,46.5,328.5,7.0,15.0,364.5,323.62,258.82
2016,3,21,11,30,32.0,317.0,7.1,15.0,342.0,307.35,245.51
2016,3,21,11,45,16.0,191.0,7.2,15.0,203.5,174.78,138.61
2016,3,21,12,0,0.0,65.0,7.3,15.0,65.0,54.19,39.33
2016,3,21,12,15,0.0,65.0,7.25,15.0,65.0,54.19,39.35
2016,3,21,12,30,0.0,65.0,7.2,15.0,65.0,54.19,39.36
2016,3,21,12,45,7.0,163.5,7.2,15.5,169.0,145.62,114.59
2016,3,21,13,0,14.0,262.0,7.2,16.0,273.0,242.76,193.03
2016,3,21,13,15,13.5,257.0,7.1,15.5,267.5,238.91,190.31
2016,3,21,13,30,13.0,252.0,7.0,15.0,262.0,234.98,187.65
2016,3,21,13,45,23.0,272.0,6.9,15.0,289.0,265.92,213.21
2016,3,21,14,0,33.0,292.0,6.8,15.0,316.0,320.01,257.16
2016,3,21,14,15,24.0,264.0,6.7,15.0,281.5,262.71,211.16
2016,3,21,14,30,15.0,236.0,6.6,15.0,247.0,227.17,182.46
2016,3,21,14,45,7.5,165.5,6.55,15.0,171.0,151.54,120.76
2016,3,21,15,0,0.0,95.0,6.5,15.0,95.0,79.19,60.77
2016,3,21,15,15,0.0,58.0,6.4,14.5,58.0,48.11,34.99
2016,3,21,15,30,0.0,21.0,6.3,14.0,21.0,17.36,9.11
2016,3,21,15,45,0.5,84.0,6.25,14.0,84.5,70.24,54.08
2016,3,21,16,0,1.0,147.0,6.2,14.0,148.0,133.85,107.88
2016,3,21,16,15,241.0,137.0,6.0,13.5,225.0,386.28,326.91
2016,3,21,16,30,481.0,127.0,5.8,13.0,302.0,591.19,498.71
2016,3,21,16,45,473.0,107.0,5.65,13.0,257.0,542.69,459.03
2016,3,21,17,0,465.0,87.0,5.5,13.0,212.0,492.76,417.67
2016,3,21,17,15,386.5,75.0,5.3,12.5,163.5,401.75,340.13
2016,3,21,17,30,308.0,63.0,5.1,12.0,115.0,317.39,265.81
2016,3,21,17,45,218.5,45.0,4.9,12.0,75.0,225.55,182.37
2016,3,21,18,0,129.0,27.0,4.7,12.0,35.0,135.37,76.55
2016,3,21,18,15,64.5,13.5,4.75,12.0,17.5,44.48,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,77.0,11.5,4.15,10.5,15.5,9.82,0.0
2016,3,22,6,30,154.0,23.0,4.3,11.0,31.0,17.89,2.43
2016,3,22,6,45,291.0,35.5,4.45,11.5,73.5,28.99,19.19
2016,3,22,7,0,428.0,48.0,4.6,12.0,116.0,38.84,28.77
2016,3,22,7,15,508.5,56.5,4.6,12.0,167.0,44.9,34.65
2016,3,22,7,30,589.0,65.0,4.6,12.0,218.0,50.9,40.27
2016,3,22,7,45,647.0,70.0,4.7,12.0,271.5,53.94,43.06
2016,3,22,8,0,705.0,75.0,4.8,12.0,325.0,57.03,45.77
2016,3,22,8,15,740.0,79.5,4.75,12.0,377.0,64.89,52.69
2016,3,22,8,30,775.0,84.0,4.7,12.0,429.0,119.08,69.15
2016,3,22,8,45,806.0,85.0,4.7,12.5,479.0,178.72,109.36
2016,3,22,9,0,837.0,86.0,4.7,13.0,529.0,241.94,162.01
2016,3,22,9,15,855.0,89.0,4.75,13.0,573.0,306.6,220.52
2016,3,22,9,30,873.0,92.0,4.8,13.0,617.0,375.28,283.06
2016,3,22,9,45,890.0,92.0,4.85,13.0,656.5,438.52,340.58
2016,3,22,10,0,907.0,92.0,4.9,13.0,696.0,502.19,397.16
2016,3,22,10,15,916.5,93.5,4.95,13.0,727.5,563.49,450.38
2016,3,22,10,30,926.0,95.0,5.0,13.0,759.0,623.86,501.34
2016,3,22,10,45,933.0,95.5,5.05,13.5,784.0,680.54,547.09
2016,3,22,11,0,940.0,96.0,5.1,14.0,809.0,735.47,590.16
2016,3,22,11,15,944.0,96.5,5.1,14.0,826.0,786.2,629.31
2016,3,22,11,30,948.0,97.0,5.1,14.0,843.0,834.42,664.34
2016,3,22,11,45,949.5,98.0,5.2,14.0,851.5,878.36,696.57
2016,3,22,12,0,951.0,99.0,5.3,14.0,860.0,919.18,726.48
2016,3,22,12,15,951.0,99.0,5.4,14.0,860.0,954.35,752.28
2016,3,22,12,30,951.0,99.0,5.5,14.0,860.0,985.94,775.58
2016,3,22,12,45,947.0,99.5,5.6,14.0,852.0,1010.58,793.99
2016,3,22,13,0,943.0,100.0,5.7,14.0,844.0,1031.23,809.73
2016,3,22,13,15,939.0,99.0,5.8,14.0,828.0,1046.18,821.57
2016,3,22,13,30,935.0,98.0,5.9,14.0,812.0,1057.0,830.67
2016,3,22,13,45,929.5,96.5,6.05,14.0,788.0,1061.59,835.89
2016,3,22,14,0,924.0,95.0,6.2,14.0,764.0,1062.0,838.31
2016,3,22,14,15,915.0,94.0,6.25,14.0,733.0,1055.3,835.11
2016,3,22,14,30,906.0,93.0,6.3,14.0,702.0,1044.58,829.2
2016,3,22,14,45,895.5,90.0,6.35,14.0,665.0,1026.01,817.73
2016,3,22,15,0,885.0,87.0,6.4,14.0,628.0,1003.66,803.59
2016,3,22,15,15,869.0,85.0,6.35,13.5,584.5,973.56,784.67
2016,3,22,15,30,853.0,83.0,6.3,13.0,541.0,951.13,771.4
2016,3,22,15,45,831.0,79.5,6.25,13.0,493.0,906.96,740.18
2016,3,22,16,0,809.0,76.0,6.2,13.0,445.0,860.4,706.87
2016,3,22,16,15,777.5,72.5,6.1,13.0,394.0,803.44,664.73
2016,3,22,16,30,746.0,69.0,6.0,13.0,343.0,745.42,620.92
2016,3,22,16,45,701.5,64.0,5.95,13.0,290.0,674.41,565.72
2016,3,22,17,0,657.0,59.0,5.9,13.0,237.0,609.86,513.84
2016,3,22,17,15,585.0,52.0,5.7,12.5,185.0,519.65,439.3
2016,3,22,17,30,513.0,45.0,5.5,12.0,133.0,434.43,364.82
2016,3,22,17,45,392.0,34.5,5.35,12.0,88.0,320.47,261.7
2016,3,22,18,0,271.0,24.0,5.2,12.0,43.0,213.62,133.02
2016,3,22,18,15,135.5,12.0,5.15,11.5,21.5,79.33,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,56.5,11.0,3.1,9.5,14.5,9.39,0.0
2016,3,23,6,30,113.0,22.0,3.1,10.0,29.0,17.02,4.2
2016,3,23,6,45,192.5,39.0,3.1,10.5,64.5,29.84,20.21
2016,3,23,7,0,272.0,56.0,3.1,11.0,100.0,42.36,32.11
2016,3,23,7,15,317.5,72.5,3.05,11.0,142.5,53.99,43.0
2016,3,23,7,30,363.0,89.0,3.0,11.0,185.0,65.22,53.34
2016,3,23,7,45,402.5,100.5,3.0,11.5,228.0,72.58,59.87
2016,3,23,8,0,442.0,112.0,3.0,12.0,271.0,79.69,66.0
2016,3,23,8,15,452.5,129.5,2.95,12.5,313.0,90.14,74.96
2016,3,23,8,30,463.0,147.0,2.9,13.0,355.0,136.24,93.67
2016,3,23,8,45,487.0,159.5,2.9,13.5,400.0,184.61,127.58
2016,3,23,9,0,511.0,172.0,2.9,14.0,445.0,236.17,169.42
2016,3,23,9,15,692.5,132.5,2.8,14.0,534.5,295.28,214.74
2016,3,23,9,30,874.0,93.0,2.7,14.0,624.0,377.67,281.8
2016,3,23,9,45,889.0,94.5,2.65,14.5,663.0,441.42,337.65
2016,3,23,10,0,904.0,96.0,2.6,15.0,702.0,505.44,391.95
2016,3,23,10,15,913.0,97.5,2.5,15.0,733.5,566.33,442.57
2016,3,23,10,30,922.0,99.0,2.4,15.0,765.0,626.23,490.59
2016,3,23,10,45,929.5,99.5,2.35,15.5,790.0,683.03,533.91
2016,3,23,11,0,937.0,100.0,2.3,16.0,815.0,738.13,574.43
2016,3,23,11,15,941.0,101.0,2.4,16.0,832.0,789.2,612.43
2016,3,23,11,30,945.0,102.0,2.5,16.0,849.0,837.77,646.49
2016,3,23,11,45,945.0,103.5,2.6,16.0,857.0,880.86,676.54
2016,3,23,12,0,945.0,105.0,2.7,16.0,865.0,920.74,704.31
2016,3,23,12,15,799.0,175.0,2.85,16.0,818.0,905.98,694.86
2016,3,23,12,30,653.0,245.0,3.0,16.0,771.0,877.53,674.95
2016,3,23,12,45,787.5,179.5,3.2,16.0,808.0,962.26,737.04
2016,3,23,13,0,922.0,114.0,3.4,16.0,845.0,1026.15,781.93
2016,3,23,13,15,793.5,167.0,3.5,16.0,787.5,987.82,756.4
2016,3,23,13,30,665.0,220.0,3.6,16.0,730.0,939.18,724.37
