Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,777.0,167.5,3.75,16.0,746.0,1007.15,773.78
2016,3,23,14,0,889.0,115.0,3.9,16.0,762.0,1049.06,804.12
2016,3,23,14,15,700.0,175.0,4.0,16.0,671.5,949.1,736.21
2016,3,23,14,30,511.0,235.0,4.1,16.0,581.0,814.82,640.57
2016,3,23,14,45,674.5,171.5,4.2,16.0,602.0,917.13,719.22
2016,3,23,15,0,838.0,108.0,4.3,16.0,623.0,993.74,774.96
2016,3,23,15,15,819.5,105.0,4.35,15.5,579.5,960.38,754.61
2016,3,23,15,30,801.0,102.0,4.4,15.0,536.0,923.95,732.62
2016,3,23,15,45,697.0,110.5,4.5,15.0,463.5,824.89,663.12
2016,3,23,16,0,593.0,119.0,4.6,15.0,391.0,721.38,588.28
2016,3,23,16,15,543.5,118.0,4.6,14.5,345.5,657.35,542.23
2016,3,23,16,30,494.0,117.0,4.6,14.0,300.0,588.29,490.55
2016,3,23,16,45,457.0,103.5,4.65,14.0,252.5,523.79,439.64
2016,3,23,17,0,420.0,90.0,4.7,14.0,205.0,460.7,388.03
2016,3,23,17,15,363.5,75.5,4.55,13.5,159.5,384.24,323.58
2016,3,23,17,30,307.0,61.0,4.4,13.0,114.0,312.23,260.59
2016,3,23,17,45,216.5,44.0,4.3,12.5,75.0,220.86,179.07
2016,3,23,18,0,126.0,27.0,4.2,12.0,36.0,134.62,86.39
2016,3,23,18,15,63.0,13.5,4.1,12.0,18.0,43.57,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.0,4.95,11.0,17.5,10.24,0.0
2016,3,24,6,30,162.0,24.0,5.1,11.0,35.0,18.64,6.67
2016,3,24,6,45,274.5,38.5,5.3,11.5,76.5,29.74,20.14
2016,3,24,7,0,387.0,53.0,5.5,12.0,118.0,42.59,32.22
2016,3,24,7,15,462.5,62.5,5.5,12.0,167.5,49.23,38.59
2016,3,24,7,30,538.0,72.0,5.5,12.0,217.0,55.76,44.65
2016,3,24,7,45,579.5,76.5,5.5,12.5,262.5,57.98,46.58
2016,3,24,8,0,621.0,81.0,5.5,13.0,308.0,60.24,48.43
2016,3,24,8,15,656.5,92.5,5.5,13.5,363.5,67.43,54.59
2016,3,24,8,30,692.0,104.0,5.5,14.0,419.0,124.84,75.59
2016,3,24,8,45,694.5,117.5,5.5,14.5,462.5,185.49,119.02
2016,3,24,9,0,697.0,131.0,5.5,15.0,506.0,246.48,170.52
2016,3,24,9,15,718.5,135.5,5.4,15.0,549.5,305.65,223.0
2016,3,24,9,30,740.0,140.0,5.3,15.0,593.0,366.89,277.8
2016,3,24,9,45,755.0,144.0,5.25,15.0,630.5,426.91,331.21
2016,3,24,10,0,770.0,148.0,5.2,15.0,668.0,487.61,383.96
2016,3,24,10,15,782.5,150.0,5.1,15.0,699.0,545.69,433.2
2016,3,24,10,30,795.0,152.0,5.0,15.0,730.0,603.41,480.74
2016,3,24,10,45,816.5,147.0,4.95,15.5,757.5,659.34,524.95
2016,3,24,11,0,838.0,142.0,4.9,16.0,785.0,715.11,567.8
2016,3,24,11,15,843.5,143.5,4.85,16.0,802.5,764.81,605.9
2016,3,24,11,30,849.0,145.0,4.8,16.0,820.0,812.44,641.32
2016,3,24,11,45,845.0,149.5,4.8,16.0,827.5,852.91,670.18
2016,3,24,12,0,841.0,154.0,4.8,16.0,835.0,890.21,696.63
2016,3,24,12,15,842.0,154.0,4.85,16.0,835.5,924.2,721.0
2016,3,24,12,30,843.0,154.0,4.9,16.0,836.0,954.96,743.1
2016,3,24,12,45,864.0,141.0,4.95,16.5,834.5,987.85,765.28
2016,3,24,13,0,885.0,128.0,5.0,17.0,833.0,1005.06,776.41
2016,3,24,13,15,880.5,127.5,5.05,17.0,817.5,1019.31,787.21
2016,3,24,13,30,876.0,127.0,5.1,17.0,802.0,1042.83,804.67
2016,3,24,13,45,869.0,125.5,5.15,17.0,778.0,1045.83,807.91
2016,3,24,14,0,862.0,124.0,5.2,17.0,754.0,1044.75,808.61
2016,3,24,14,15,852.0,122.0,5.25,16.5,723.5,1036.02,805.71
2016,3,24,14,30,842.0,120.0,5.3,16.0,693.0,1023.35,800.19
2016,3,24,14,45,819.0,121.5,5.35,16.0,653.5,997.75,784.01
2016,3,24,15,0,796.0,123.0,5.4,16.0,614.0,968.69,765.37
2016,3,24,15,15,777.0,119.5,5.4,16.0,571.0,941.9,748.0
2016,3,24,15,30,758.0,116.0,5.4,16.0,528.0,905.35,723.4
2016,3,24,15,45,723.0,114.5,5.45,16.0,479.5,853.65,687.61
2016,3,24,16,0,688.0,113.0,5.5,16.0,431.0,800.43,650.11
2016,3,24,16,15,652.0,106.5,5.55,15.5,380.5,739.34,606.92
2016,3,24,16,30,616.0,100.0,5.6,15.0,330.0,677.83,562.11
2016,3,24,16,45,576.5,89.5,5.7,14.5,279.5,609.06,510.05
2016,3,24,17,0,537.0,79.0,5.8,14.0,229.0,541.25,456.67
2016,3,24,17,15,465.5,68.5,5.7,13.5,178.5,451.92,381.88
2016,3,24,17,30,394.0,58.0,5.6,13.0,128.0,365.28,306.44
2016,3,24,17,45,292.0,43.0,5.5,13.0,85.0,264.95,216.32
2016,3,24,18,0,190.0,28.0,5.4,13.0,42.0,172.91,116.96
2016,3,24,18,15,95.0,14.0,5.35,12.5,21.0,60.16,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,14.0,4.7,11.0,20.5,11.95,0.0
2016,3,25,6,30,190.0,28.0,4.9,11.0,41.0,21.74,10.02
2016,3,25,6,45,301.0,42.0,5.1,11.5,84.5,32.43,22.6
2016,3,25,7,0,412.0,56.0,5.3,12.0,128.0,45.13,34.53
2016,3,25,7,15,486.5,65.0,5.4,12.0,178.0,51.29,40.46
2016,3,25,7,30,561.0,74.0,5.5,12.0,228.0,57.37,46.1
2016,3,25,7,45,620.0,78.5,5.6,12.5,281.5,59.73,48.14
2016,3,25,8,0,679.0,83.0,5.7,13.0,335.0,62.19,50.15
2016,3,25,8,15,713.0,87.5,5.8,13.0,385.5,64.39,51.97
2016,3,25,8,30,747.0,92.0,5.9,13.0,436.0,121.38,70.64
2016,3,25,8,45,777.0,94.0,6.0,13.5,485.0,185.31,115.65
2016,3,25,9,0,807.0,96.0,6.1,14.0,534.0,247.41,167.68
2016,3,25,9,15,824.5,98.5,6.05,14.0,577.5,309.69,224.17
2016,3,25,9,30,842.0,101.0,6.0,14.0,621.0,373.29,282.43
2016,3,25,9,45,856.5,103.0,5.95,14.5,659.0,436.29,338.93
2016,3,25,10,0,871.0,105.0,5.9,15.0,697.0,500.1,394.51
2016,3,25,10,15,880.5,106.5,5.8,15.0,728.5,559.39,445.62
2016,3,25,10,30,890.0,108.0,5.7,15.0,760.0,617.8,494.51
2016,3,25,10,45,894.5,110.5,5.65,15.5,784.0,672.82,538.49
2016,3,25,11,0,899.0,113.0,5.6,16.0,808.0,725.97,579.67
2016,3,25,11,15,903.5,114.0,5.5,16.0,824.5,775.65,618.08
2016,3,25,11,30,908.0,115.0,5.4,16.0,841.0,822.98,652.01
2016,3,25,11,45,910.5,115.5,5.35,16.0,849.5,865.65,682.44
2016,3,25,12,0,913.0,116.0,5.3,16.0,858.0,905.39,710.55
2016,3,25,12,15,913.0,116.0,5.25,16.0,858.5,939.31,734.32
2016,3,25,12,30,913.0,116.0,5.2,16.0,859.0,969.79,755.59
2016,3,25,12,45,918.5,111.5,5.2,16.0,852.5,997.27,775.09
2016,3,25,13,0,924.0,107.0,5.2,16.0,846.0,1021.12,792.11
2016,3,25,13,15,920.0,106.0,5.25,16.0,830.0,1035.59,803.08
2016,3,25,13,30,916.0,105.0,5.3,16.0,814.0,1046.01,811.42
2016,3,25,13,45,909.5,104.0,5.35,16.5,790.0,1049.83,813.75
2016,3,25,14,0,903.0,103.0,5.4,17.0,766.0,1049.56,813.43
2016,3,25,14,15,893.5,101.0,5.5,16.5,735.0,1041.04,811.05
2016,3,25,14,30,884.0,99.0,5.6,16.0,704.0,1028.56,805.99
2016,3,25,14,45,870.5,97.5,5.75,16.0,666.0,1008.8,794.6
2016,3,25,15,0,857.0,96.0,5.9,16.0,628.0,997.24,789.17
2016,3,25,15,15,839.5,93.5,6.0,15.5,584.5,965.03,769.84
2016,3,25,15,30,822.0,91.0,6.1,15.0,541.0,929.73,748.05
2016,3,25,15,45,793.0,89.0,6.25,15.0,492.0,881.41,714.95
2016,3,25,16,0,764.0,87.0,6.4,15.0,443.0,831.14,679.76
2016,3,25,16,15,731.0,83.0,6.45,14.5,392.0,773.37,638.81
2016,3,25,16,30,698.0,79.0,6.5,14.0,341.0,720.5,600.56
2016,3,25,16,45,644.0,74.0,6.6,14.0,288.0,643.93,541.07
2016,3,25,17,0,590.0,69.0,6.7,14.0,235.0,569.31,481.16
2016,3,25,17,15,518.0,61.0,6.6,13.5,184.5,480.62,407.49
2016,3,25,17,30,446.0,53.0,6.5,13.0,134.0,396.83,333.99
2016,3,25,17,45,324.5,41.0,6.45,13.0,89.5,284.08,233.09
2016,3,25,18,0,203.0,29.0,6.4,13.0,45.0,182.39,127.81
2016,3,25,18,15,101.5,14.5,6.35,12.5,22.5,63.76,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,12.5,4.1,11.5,23.0,10.67,0.0
2016,3,26,6,30,279.0,25.0,4.2,12.0,46.0,20.49,9.93
2016,3,26,6,45,391.5,35.0,4.3,12.5,90.5,28.36,19.08
2016,3,26,7,0,504.0,45.0,4.4,13.0,135.0,36.15,26.5
2016,3,26,7,15,571.0,51.5,4.35,13.0,186.0,40.77,30.94
2016,3,26,7,30,638.0,58.0,4.3,13.0,237.0,45.37,35.19
2016,3,26,7,45,682.5,63.0,4.3,13.5,289.0,52.89,41.85
2016,3,26,8,0,727.0,68.0,4.3,14.0,341.0,56.35,44.76
2016,3,26,8,15,757.0,71.5,4.25,14.5,391.0,59.29,47.14
2016,3,26,8,30,787.0,75.0,4.2,15.0,441.0,117.78,65.22
2016,3,26,8,45,809.0,77.5,4.2,15.5,488.5,178.04,107.05
2016,3,26,9,0,831.0,80.0,4.2,16.0,536.0,245.38,163.29
2016,3,26,9,15,847.0,82.5,4.15,16.0,578.5,307.71,219.2
2016,3,26,9,30,863.0,85.0,4.1,16.0,621.0,371.01,276.4
2016,3,26,9,45,872.0,88.0,4.1,16.0,657.5,432.65,331.6
2016,3,26,10,0,881.0,91.0,4.1,16.0,694.0,493.89,385.0
2016,3,26,10,15,889.5,92.5,4.1,16.0,724.5,552.92,435.1
2016,3,26,10,30,898.0,94.0,4.1,16.0,755.0,610.95,482.91
2016,3,26,10,45,903.0,95.5,4.2,16.5,778.5,665.51,526.01
2016,3,26,11,0,908.0,97.0,4.3,17.0,802.0,718.2,566.57
2016,3,26,11,15,911.5,97.5,4.35,17.0,817.5,766.76,603.41
2016,3,26,11,30,915.0,98.0,4.4,17.0,833.0,812.84,636.47
2016,3,26,11,45,916.5,98.5,4.5,17.0,841.0,854.6,666.57
2016,3,26,12,0,918.0,99.0,4.6,17.0,849.0,893.34,694.47
2016,3,26,12,15,917.5,99.0,4.7,17.0,849.0,926.59,718.48
2016,3,26,12,30,917.0,99.0,4.8,17.0,849.0,956.35,740.11
2016,3,26,12,45,901.5,106.5,4.9,17.0,837.5,976.19,754.87
2016,3,26,13,0,886.0,114.0,5.0,17.0,826.0,991.8,766.85
2016,3,26,13,15,881.5,113.0,5.05,17.0,810.0,1005.11,777.02
2016,3,26,13,30,877.0,112.0,5.1,17.0,794.0,1014.52,784.62
2016,3,26,13,45,856.0,118.0,5.2,17.0,767.5,1010.96,783.71
2016,3,26,14,0,835.0,124.0,5.3,17.0,741.0,1016.85,789.69
2016,3,26,14,15,825.0,122.0,5.4,17.0,710.5,1007.92,785.31
2016,3,26,14,30,815.0,120.0,5.5,17.0,680.0,995.18,778.41
2016,3,26,14,45,791.5,121.5,5.6,17.0,641.0,969.15,762.06
2016,3,26,15,0,768.0,123.0,5.7,17.0,602.0,939.79,743.3
2016,3,26,15,15,556.0,172.5,5.7,16.5,507.0,775.33,624.64
2016,3,26,15,30,344.0,222.0,5.7,16.0,412.0,598.62,487.82
2016,3,26,15,45,269.5,211.0,5.75,16.0,352.0,510.51,419.02
2016,3,26,16,0,195.0,200.0,5.8,16.0,292.0,405.85,335.25
2016,3,26,16,15,250.0,171.0,5.7,15.5,275.0,434.64,361.8
2016,3,26,16,30,305.0,142.0,5.6,15.0,258.0,438.63,368.07
2016,3,26,16,45,276.0,125.0,5.6,15.0,218.5,385.21,324.33
2016,3,26,17,0,247.0,108.0,5.6,15.0,179.0,333.25,280.84
2016,3,26,17,15,210.5,88.5,5.45,14.5,140.0,274.15,230.46
2016,3,26,17,30,174.0,69.0,5.3,14.0,101.0,217.68,180.93
2016,3,26,17,45,118.5,49.0,5.15,13.5,68.0,151.46,121.88
2016,3,26,18,0,63.0,29.0,5.0,13.0,35.0,78.24,53.19
2016,3,26,18,15,31.5,14.5,4.85,13.0,17.5,28.28,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,12.38,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,23.84,13.25
2016,3,27,6,45,357.0,41.0,4.55,11.5,94.0,33.25,23.54
2016,3,27,7,0,468.0,53.0,4.7,12.0,139.0,42.49,32.3
2016,3,27,7,15,539.5,61.0,4.7,12.0,191.0,48.02,37.59
2016,3,27,7,30,611.0,69.0,4.7,12.0,243.0,53.5,42.64
2016,3,27,7,45,651.0,76.5,4.7,12.5,295.0,58.2,46.76
2016,3,27,8,0,691.0,84.0,4.7,13.0,347.0,62.74,50.62
2016,3,27,8,15,531.0,129.5,4.8,13.0,348.0,92.17,76.57
2016,3,27,8,30,371.0,175.0,4.9,13.0,349.0,153.92,111.03
2016,3,27,8,45,361.5,198.0,5.0,13.0,382.0,198.04,144.65
2016,3,27,9,0,352.0,221.0,5.1,13.0,415.0,241.43,181.59
2016,3,27,9,15,595.5,164.5,5.25,13.0,524.0,296.99,221.68
2016,3,27,9,30,839.0,108.0,5.4,13.0,633.0,380.31,288.85
2016,3,27,9,45,852.0,110.5,5.55,13.5,671.0,443.0,345.14
2016,3,27,10,0,865.0,113.0,5.7,14.0,709.0,505.87,400.17
2016,3,27,10,15,875.0,115.0,5.8,14.0,741.0,566.63,452.74
2016,3,27,10,30,885.0,117.0,5.9,14.0,773.0,624.51,501.75
2016,3,27,10,45,892.0,118.5,6.0,14.0,797.5,679.96,547.69
2016,3,27,11,0,899.0,120.0,6.1,14.0,822.0,733.77,591.36
2016,3,27,11,15,904.0,121.0,6.1,14.0,839.0,783.79,630.93
2016,3,27,11,30,909.0,122.0,6.1,14.0,856.0,831.49,666.24
2016,3,27,11,45,911.0,123.0,6.15,14.5,865.0,874.23,696.42
2016,3,27,12,0,913.0,124.0,6.2,15.0,874.0,914.01,724.22
2016,3,27,12,15,914.0,124.0,6.2,15.0,875.0,948.8,749.39
2016,3,27,12,30,915.0,124.0,6.2,15.0,876.0,980.21,772.1
2016,3,27,12,45,916.0,122.5,6.25,15.0,869.0,1006.58,791.52
2016,3,27,13,0,917.0,121.0,6.3,15.0,862.0,1029.25,808.4
2016,3,27,13,15,913.0,120.5,6.4,15.0,846.0,1044.21,820.22
2016,3,27,13,30,909.0,120.0,6.5,15.0,830.0,1055.17,829.37
2016,3,27,13,45,701.5,196.0,6.6,15.0,734.5,961.08,762.48
2016,3,27,14,0,494.0,272.0,6.7,15.0,639.0,830.23,663.53
2016,3,27,14,15,679.5,195.5,6.8,14.5,677.5,949.12,759.33
2016,3,27,14,30,865.0,119.0,6.9,14.0,716.0,1044.52,832.46
2016,3,27,14,45,743.0,146.0,7.0,14.0,639.5,955.5,768.41
2016,3,27,15,0,621.0,173.0,7.1,14.0,563.0,857.22,696.83
2016,3,27,15,15,570.0,175.5,7.15,13.5,514.0,792.02,650.28
2016,3,27,15,30,519.0,178.0,7.2,13.0,465.0,736.28,609.59
2016,3,27,15,45,442.5,177.5,7.25,13.0,407.0,652.89,544.1
2016,3,27,16,0,366.0,177.0,7.3,13.0,349.0,551.32,463.15
2016,3,27,16,15,358.5,156.5,7.25,12.5,310.0,510.61,432.42
2016,3,27,16,30,351.0,136.0,7.2,12.0,271.0,487.92,415.23
2016,3,27,16,45,301.0,125.0,7.15,12.0,228.5,404.46,345.81
2016,3,27,17,0,251.0,114.0,7.1,12.0,186.0,343.8,293.73
2016,3,27,17,15,214.5,93.5,7.1,12.0,146.5,283.42,241.16
2016,3,27,17,30,178.0,73.0,7.1,12.0,107.0,225.62,189.55
2016,3,27,17,45,121.0,52.5,7.1,12.0,72.0,157.98,128.42
2016,3,27,18,0,64.0,32.0,7.1,12.0,37.0,83.79,58.81
2016,3,27,18,15,32.0,16.0,7.15,11.5,18.5,29.78,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,158.5,14.5,8.5,9.0,28.5,11.82,0.0
2016,3,28,6,30,317.0,29.0,8.6,9.0,57.0,23.88,13.91
2016,3,28,6,45,436.0,38.5,8.7,9.5,105.0,31.29,22.06
2016,3,28,7,0,555.0,48.0,8.8,10.0,153.0,38.68,29.16
2016,3,28,7,15,621.0,54.5,8.75,10.0,206.5,43.28,33.62
2016,3,28,7,30,687.0,61.0,8.7,10.0,260.0,52.11,41.72
2016,3,28,7,45,731.0,65.5,8.7,10.5,314.5,55.19,44.4
2016,3,28,8,0,775.0,70.0,8.7,11.0,369.0,58.25,46.97
2016,3,28,8,15,805.0,73.5,8.6,11.0,421.0,64.01,51.99
2016,3,28,8,30,835.0,77.0,8.5,11.0,473.0,125.74,70.59
2016,3,28,8,45,856.0,80.0,8.4,11.5,522.0,189.44,116.46
2016,3,28,9,0,877.0,83.0,8.3,12.0,571.0,260.08,177.24
2016,3,28,9,15,893.0,85.0,8.25,12.0,615.5,324.97,237.29
2016,3,28,9,30,909.0,87.0,8.2,12.0,660.0,390.76,298.8
2016,3,28,9,45,920.5,89.0,8.15,12.0,698.5,455.34,358.68
2016,3,28,10,0,932.0,91.0,8.1,12.0,737.0,519.71,417.0
2016,3,28,10,15,940.5,92.5,8.05,12.0,768.5,581.59,471.79
2016,3,28,10,30,949.0,94.0,8.0,12.0,800.0,642.35,524.17
2016,3,28,10,45,954.0,95.0,7.95,12.5,824.5,699.04,570.93
2016,3,28,11,0,959.0,96.0,7.9,13.0,849.0,753.71,614.76
2016,3,28,11,15,962.5,97.0,7.9,13.0,865.5,805.01,655.27
2016,3,28,11,30,966.0,98.0,7.9,13.0,882.0,853.69,691.93
2016,3,28,11,45,967.0,98.5,7.9,13.0,889.5,897.0,724.32
2016,3,28,12,0,968.0,99.0,7.9,13.0,897.0,937.06,754.16
2016,3,28,12,15,967.5,99.0,7.85,13.0,897.0,971.87,779.8
2016,3,28,12,30,967.0,99.0,7.8,13.0,897.0,1002.99,802.68
2016,3,28,12,45,948.5,107.5,7.75,13.0,883.5,1022.15,816.75
2016,3,28,13,0,930.0,116.0,7.7,13.0,870.0,1036.74,827.6
2016,3,28,13,15,925.0,115.0,7.65,13.0,853.0,1050.25,837.81
2016,3,28,13,30,920.0,114.0,7.6,13.0,836.0,1059.65,845.14
2016,3,28,13,45,912.5,113.0,7.6,13.0,811.5,1062.4,848.04
2016,3,28,14,0,905.0,112.0,7.6,13.0,787.0,1061.04,848.13
2016,3,28,14,15,895.0,110.5,7.5,13.0,754.5,1052.5,842.62
2016,3,28,14,30,885.0,109.0,7.4,13.0,722.0,1040.01,834.39
2016,3,28,14,45,870.0,107.0,7.35,13.0,683.5,1030.46,828.77
2016,3,28,15,0,855.0,105.0,7.3,13.0,645.0,1004.63,811.18
2016,3,28,15,15,837.0,102.5,7.2,13.0,600.5,971.8,788.2
2016,3,28,15,30,819.0,100.0,7.1,13.0,556.0,935.86,762.87
2016,3,28,15,45,795.5,96.0,7.0,13.0,507.5,890.15,729.94
2016,3,28,16,0,772.0,92.0,6.9,13.0,459.0,842.2,695.01
2016,3,28,16,15,739.0,87.5,6.7,12.5,407.0,789.04,656.39
2016,3,28,16,30,706.0,83.0,6.5,12.0,355.0,729.86,612.18
2016,3,28,16,45,660.5,77.0,6.35,12.0,302.0,658.45,556.06
2016,3,28,17,0,615.0,71.0,6.2,12.0,249.0,588.31,499.35
2016,3,28,17,15,544.0,63.0,6.05,11.5,197.0,499.28,425.57
2016,3,28,17,30,473.0,55.0,5.9,11.0,145.0,415.03,351.79
2016,3,28,17,45,360.5,43.0,5.75,11.0,99.0,306.66,254.61
2016,3,28,18,0,248.0,31.0,5.6,11.0,53.0,209.95,158.3
2016,3,28,18,15,124.0,15.5,5.5,11.0,26.5,96.37,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,156.0,15.0,2.3,9.5,29.5,12.17,0.0
2016,3,29,6,30,312.0,30.0,2.3,10.0,59.0,24.62,14.9
2016,3,29,6,45,430.5,39.0,2.35,10.5,107.0,31.57,22.35
2016,3,29,7,0,549.0,48.0,2.4,11.0,155.0,38.53,29.01
2016,3,29,7,15,614.0,54.5,2.55,11.0,208.0,43.13,33.41
2016,3,29,7,30,679.0,61.0,2.7,11.0,261.0,51.93,41.43
2016,3,29,7,45,727.5,64.5,2.9,11.5,316.0,54.24,43.4
2016,3,29,8,0,776.0,68.0,3.1,12.0,371.0,56.62,45.33
2016,3,29,8,15,805.5,71.5,3.1,12.0,423.5,63.79,51.58
2016,3,29,8,30,835.0,75.0,3.1,12.0,476.0,125.48,69.55
2016,3,29,8,45,858.5,77.0,3.1,12.5,525.0,194.27,119.19
2016,3,29,9,0,882.0,79.0,3.1,13.0,574.0,259.33,174.24
2016,3,29,9,15,897.5,81.0,2.85,13.0,618.5,324.27,232.77
2016,3,29,9,30,913.0,83.0,2.6,13.0,663.0,390.03,292.02
2016,3,29,9,45,924.5,85.0,2.4,13.5,701.5,454.73,348.52
2016,3,29,10,0,936.0,87.0,2.2,14.0,740.0,519.2,402.59
2016,3,29,10,15,944.5,88.0,2.0,14.0,771.5,580.73,452.86
2016,3,29,10,30,953.0,89.0,1.8,14.0,803.0,641.11,500.04
2016,3,29,10,45,958.0,90.5,1.65,14.0,827.0,698.31,543.13
2016,3,29,11,0,963.0,92.0,1.5,14.0,851.0,753.49,582.96
2016,3,29,11,15,966.5,92.5,1.6,14.0,867.5,804.36,619.84
2016,3,29,11,30,970.0,93.0,1.7,14.0,884.0,852.57,653.32
2016,3,29,11,45,970.5,94.0,1.8,14.5,892.0,895.95,682.06
2016,3,29,12,0,971.0,95.0,1.9,15.0,900.0,936.05,708.4
2016,3,29,12,15,970.5,95.0,2.1,15.0,899.5,970.79,733.57
2016,3,29,12,30,970.0,95.0,2.3,15.0,899.0,1001.84,756.35
2016,3,29,12,45,966.5,95.5,2.55,15.0,889.5,1026.76,775.66
2016,3,29,13,0,963.0,96.0,2.8,15.0,880.0,1047.64,792.36
2016,3,29,13,15,958.5,95.0,2.95,15.0,863.0,1061.77,803.67
2016,3,29,13,30,954.0,94.0,3.1,15.0,846.0,1071.69,812.35
2016,3,29,13,45,945.0,94.5,3.3,15.0,821.0,1074.51,816.91
2016,3,29,14,0,936.0,95.0,3.5,15.0,796.0,1073.11,818.77
2016,3,29,14,15,927.0,93.5,3.6,14.5,764.0,1065.25,817.05
2016,3,29,14,30,918.0,92.0,3.7,14.0,732.0,1053.31,812.69
2016,3,29,14,45,902.0,91.5,3.8,14.0,692.5,1031.55,800.11
2016,3,29,15,0,886.0,91.0,3.9,14.0,653.0,1006.19,785.07
2016,3,29,15,15,869.5,88.5,3.95,14.0,609.0,974.53,765.2
2016,3,29,15,30,853.0,86.0,4.0,14.0,565.0,950.53,750.71
2016,3,29,15,45,827.5,84.0,4.05,14.0,515.5,904.62,720.23
2016,3,29,16,0,802.0,82.0,4.1,14.0,466.0,856.53,687.8
2016,3,29,16,15,771.0,78.0,4.1,13.5,414.0,799.32,648.86
2016,3,29,16,30,740.0,74.0,4.1,13.0,362.0,741.09,608.05
2016,3,29,16,45,694.0,69.5,4.1,13.0,308.5,674.53,558.33
2016,3,29,17,0,648.0,65.0,4.1,13.0,255.0,604.79,504.34
2016,3,29,17,15,581.0,58.0,3.9,12.5,202.5,518.63,435.33
2016,3,29,17,30,514.0,51.0,3.7,12.0,150.0,436.94,365.59
2016,3,29,17,45,402.0,40.5,3.55,11.5,103.5,328.76,271.01
2016,3,29,18,0,290.0,30.0,3.4,11.0,57.0,232.05,176.87
2016,3,29,18,15,145.0,15.0,3.35,10.5,28.5,109.37,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,14.5,2.65,10.0,14.5,11.96,0.0
2016,3,30,6,30,0.0,29.0,2.7,10.0,29.0,23.73,14.44
2016,3,30,6,45,9.5,50.0,2.8,10.5,52.0,39.98,29.86
2016,3,30,7,0,19.0,71.0,2.9,11.0,75.0,55.13,43.89
2016,3,30,7,15,29.0,93.0,2.8,11.0,101.0,70.99,58.45
2016,3,30,7,30,39.0,115.0,2.7,11.0,127.0,86.55,72.48
2016,3,30,7,45,48.0,136.5,2.65,11.0,154.0,101.49,85.72
2016,3,30,8,0,57.0,158.0,2.6,11.0,181.0,116.13,98.46
2016,3,30,8,15,48.0,175.0,2.6,11.0,196.5,128.46,109.0
2016,3,30,8,30,39.0,192.0,2.6,11.0,212.0,146.4,117.37
2016,3,30,8,45,40.5,211.0,2.65,11.5,233.5,166.2,132.85
2016,3,30,9,0,42.0,230.0,2.7,12.0,255.0,186.48,148.97
2016,3,30,9,15,128.5,262.0,2.8,12.0,343.5,239.04,189.0
2016,3,30,9,30,215.0,294.0,2.9,12.0,432.0,305.9,241.53
2016,3,30,9,45,126.0,291.0,3.0,12.5,373.0,286.72,228.27
2016,3,30,10,0,37.0,288.0,3.1,13.0,314.0,253.51,202.36
2016,3,30,10,15,56.0,318.0,3.15,13.0,359.0,293.54,234.3
2016,3,30,10,30,75.0,348.0,3.2,13.0,404.0,336.6,268.28
2016,3,30,10,45,182.0,361.0,3.3,13.0,504.0,430.17,342.66
2016,3,30,11,0,289.0,374.0,3.4,13.0,604.0,537.57,426.45
2016,3,30,11,15,289.0,382.5,3.4,13.0,616.0,566.5,448.14
2016,3,30,11,30,289.0,391.0,3.4,13.0,628.0,594.71,469.44
2016,3,30,11,45,294.0,391.5,3.45,13.5,634.5,618.78,486.93
2016,3,30,12,0,299.0,392.0,3.5,14.0,641.0,642.04,503.68
2016,3,30,12,15,603.5,256.5,3.5,14.0,759.0,818.46,640.67
2016,3,30,12,30,908.0,121.0,3.5,14.0,877.0,971.27,750.19
2016,3,30,12,45,911.0,118.0,3.5,14.0,870.0,997.53,767.27
2016,3,30,13,0,914.0,115.0,3.5,14.0,863.0,1020.13,782.98
2016,3,30,13,15,910.0,114.0,3.55,14.0,846.5,1034.15,793.32
2016,3,30,13,30,906.0,113.0,3.6,14.0,830.0,1044.15,801.15
2016,3,30,13,45,900.0,111.5,3.65,14.0,806.5,1047.56,804.66
2016,3,30,14,0,894.0,110.0,3.7,14.0,783.0,1046.91,805.62
2016,3,30,14,15,885.0,108.5,3.75,14.0,751.5,1039.19,801.91
2016,3,30,14,30,876.0,107.0,3.8,14.0,720.0,1027.56,795.7
2016,3,30,14,45,863.5,104.5,3.9,14.0,682.0,1019.71,792.64
2016,3,30,15,0,851.0,102.0,4.0,14.0,644.0,995.71,778.3
2016,3,30,15,15,669.5,147.0,4.1,13.5,555.5,865.28,688.74
2016,3,30,15,30,488.0,192.0,4.2,13.0,467.0,720.55,583.9
2016,3,30,15,45,629.0,141.0,4.3,13.0,464.0,792.0,642.55
2016,3,30,16,0,770.0,90.0,4.4,13.0,461.0,836.39,677.95
2016,3,30,16,15,738.5,85.5,4.45,12.5,409.5,779.03,638.01
2016,3,30,16,30,707.0,81.0,4.5,12.0,358.0,726.21,601.03
2016,3,30,16,45,662.0,75.5,4.6,12.0,305.5,655.86,548.05
2016,3,30,17,0,617.0,70.0,4.7,12.0,253.0,586.77,494.14
2016,3,30,17,15,550.0,62.0,4.6,11.5,201.0,500.67,424.09
2016,3,30,17,30,483.0,54.0,4.5,11.0,149.0,419.09,353.71
2016,3,30,17,45,375.0,43.0,4.4,11.0,103.0,314.34,260.73
2016,3,30,18,0,267.0,32.0,4.3,11.0,57.0,220.54,170.13
2016,3,30,18,15,133.5,16.0,4.2,11.0,28.5,102.32,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,18.0,2.65,11.0,32.0,14.04,0.0
2016,3,31,6,30,279.0,36.0,2.7,11.0,64.0,29.57,19.54
2016,3,31,6,45,379.5,47.5,2.75,11.0,111.0,38.34,28.41
2016,3,31,7,0,480.0,59.0,2.8,11.0,158.0,46.95,36.62
2016,3,31,7,15,240.0,73.0,2.75,11.0,122.5,53.17,42.48
2016,3,31,7,30,0.0,87.0,2.7,11.0,87.0,69.88,57.58
2016,3,31,7,45,0.0,105.0,2.65,11.5,105.0,83.68,69.71
2016,3,31,8,0,0.0,123.0,2.6,12.0,123.0,97.35,81.5
2016,3,31,8,15,3.5,144.0,2.55,12.0,146.0,113.17,90.92
2016,3,31,8,30,7.0,165.0,2.5,12.0,169.0,130.62,104.97
2016,3,31,8,45,19.5,194.5,2.5,12.5,206.0,156.29,125.08
2016,3,31,9,0,32.0,224.0,2.5,13.0,243.0,180.3,143.68
2016,3,31,9,15,72.5,260.5,2.55,13.0,306.5,223.75,177.55
2016,3,31,9,30,113.0,297.0,2.6,13.0,370.0,273.45,216.72
2016,3,31,9,45,91.5,307.5,2.7,13.0,369.0,284.38,226.16
2016,3,31,10,0,70.0,318.0,2.8,13.0,368.0,292.5,233.01
2016,3,31,10,15,97.5,342.0,2.85,13.0,414.5,334.7,266.46
2016,3,31,10,30,125.0,366.0,2.9,13.0,461.0,385.01,305.96
2016,3,31,10,45,164.5,378.5,3.0,13.5,507.5,433.66,343.57
2016,3,31,11,0,204.0,391.0,3.1,14.0,554.0,486.29,383.89
2016,3,31,11,15,171.0,399.5,3.15,14.0,538.0,485.73,382.89
2016,3,31,11,30,138.0,408.0,3.2,14.0,522.0,481.75,379.33
2016,3,31,11,45,140.0,410.0,3.3,14.0,526.5,497.33,391.5
2016,3,31,12,0,142.0,412.0,3.4,14.0,531.0,512.47,403.24
2016,3,31,12,15,281.5,380.0,3.55,14.0,615.5,631.72,496.86
2016,3,31,12,30,421.0,348.0,3.7,14.0,700.0,758.34,593.31
2016,3,31,12,45,416.5,348.5,3.85,14.5,694.5,772.42,602.48
2016,3,31,13,0,412.0,349.0,4.0,15.0,689.0,784.15,610.71
2016,3,31,13,15,420.0,338.5,4.15,14.5,678.5,795.13,621.27
2016,3,31,13,30,428.0,328.0,4.3,14.0,668.0,803.81,630.52
2016,3,31,13,45,677.5,212.0,4.45,14.0,732.0,952.11,745.54
2016,3,31,14,0,927.0,96.0,4.6,14.0,796.0,1064.36,825.79
2016,3,31,14,15,918.5,94.5,4.65,14.0,764.5,1056.86,821.44
2016,3,31,14,30,910.0,93.0,4.7,14.0,733.0,1045.32,815.33
2016,3,31,14,45,582.5,190.5,4.8,14.0,592.5,840.71,670.48
2016,3,31,15,0,255.0,288.0,4.9,14.0,452.0,589.78,475.48
2016,3,31,15,15,146.0,257.5,4.95,14.0,350.0,425.02,346.44
2016,3,31,15,30,37.0,227.0,5.0,14.0,248.0,264.79,215.33
2016,3,31,15,45,22.5,196.0,5.05,14.0,208.5,200.61,163.19
2016,3,31,16,0,8.0,165.0,5.1,14.0,169.0,156.75,126.82
2016,3,31,16,15,4.5,148.5,5.05,13.5,150.5,138.73,112.27
2016,3,31,16,30,1.0,132.0,5.0,13.0,132.0,120.95,97.68
2016,3,31,16,45,333.0,98.0,5.0,13.0,197.5,410.81,349.46
2016,3,31,17,0,665.0,64.0,5.0,13.0,263.0,614.37,516.4
2016,3,31,17,15,601.5,57.5,4.85,12.5,210.5,530.69,447.74
2016,3,31,17,30,538.0,51.0,4.7,12.0,158.0,451.12,379.44
2016,3,31,17,45,430.5,41.5,4.55,12.0,110.5,345.85,286.25
2016,3,31,18,0,323.0,32.0,4.4,12.0,63.0,251.19,195.24
2016,3,31,18,15,161.5,16.0,4.25,11.5,31.5,120.02,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,10.5,3.45,11.0,10.5,8.63,0.0
2016,4,1,6,30,0.0,21.0,3.5,11.0,21.0,17.31,9.23
2016,4,1,6,45,0.0,35.0,3.55,11.0,35.0,28.93,20.12
2016,4,1,7,0,0.0,49.0,3.6,11.0,49.0,40.43,30.81
2016,4,1,7,15,0.0,64.5,3.55,11.0,64.5,52.74,42.1
2016,4,1,7,30,0.0,80.0,3.5,11.0,80.0,64.93,53.13
2016,4,1,7,45,0.0,95.5,3.45,11.5,95.5,77.03,63.77
2016,4,1,8,0,0.0,111.0,3.4,12.0,111.0,89.02,74.13
2016,4,1,8,15,3.5,139.5,3.35,12.0,141.5,110.22,88.46
2016,4,1,8,30,7.0,168.0,3.3,12.0,172.0,132.86,106.89
2016,4,1,8,45,10.5,185.0,3.3,12.5,191.5,148.24,118.9
2016,4,1,9,0,14.0,202.0,3.3,13.0,211.0,164.24,131.39
2016,4,1,9,15,17.0,220.5,3.25,13.0,232.0,181.83,145.43
2016,4,1,9,30,20.0,239.0,3.2,13.0,253.0,200.01,159.92
2016,4,1,9,45,47.0,281.0,3.15,13.0,314.5,246.05,196.51
2016,4,1,10,0,74.0,323.0,3.1,13.0,376.0,298.25,237.83
2016,4,1,10,15,66.5,332.0,3.05,13.0,381.5,310.21,247.16
2016,4,1,10,30,59.0,341.0,3.0,13.0,387.0,321.2,255.67
2016,4,1,10,45,178.0,358.5,2.95,13.5,500.5,425.28,337.64
2016,4,1,11,0,297.0,376.0,2.9,14.0,614.0,544.49,428.84
2016,4,1,11,15,301.5,380.0,2.85,14.0,626.0,573.05,449.88
2016,4,1,11,30,306.0,384.0,2.8,14.0,638.0,601.08,470.79
2016,4,1,11,45,623.5,244.0,2.75,14.0,766.5,767.5,599.69
2016,4,1,12,0,941.0,104.0,2.7,14.0,895.0,920.22,708.92
2016,4,1,12,15,941.0,104.0,2.7,14.0,894.5,954.28,730.87
2016,4,1,12,30,941.0,104.0,2.7,14.0,894.0,984.78,751.48
2016,4,1,12,45,941.0,102.5,2.75,14.0,886.0,1010.06,769.05
2016,4,1,13,0,941.0,101.0,2.8,14.0,878.0,1031.49,784.15
2016,4,1,13,15,937.5,100.5,2.9,14.0,861.5,1046.6,795.65
2016,4,1,13,30,934.0,100.0,3.0,14.0,845.0,1057.61,804.61
2016,4,1,13,45,929.0,98.5,3.1,14.0,821.5,1061.89,809.22
2016,4,1,14,0,924.0,97.0,3.2,14.0,798.0,1062.01,811.25
2016,4,1,14,15,915.5,95.5,3.3,14.0,766.5,1054.45,808.24
2016,4,1,14,30,907.0,94.0,3.4,14.0,735.0,1042.86,802.66
2016,4,1,14,45,896.0,92.0,3.5,14.0,697.0,1024.25,792.34
2016,4,1,15,0,885.0,90.0,3.6,14.0,659.0,1001.93,779.51
2016,4,1,15,15,869.5,87.5,3.7,14.0,615.5,971.07,760.63
2016,4,1,15,30,854.0,85.0,3.8,14.0,572.0,937.06,739.39
2016,4,1,15,45,832.5,82.5,3.9,14.0,523.5,904.8,719.15
2016,4,1,16,0,811.0,80.0,4.0,14.0,475.0,859.5,689.04
2016,4,1,16,15,782.0,76.0,4.0,13.5,423.5,803.71,651.3
2016,4,1,16,30,753.0,72.0,4.0,13.0,372.0,746.8,611.69
2016,4,1,16,45,710.0,68.0,4.05,13.0,318.5,677.93,560.61
2016,4,1,17,0,667.0,64.0,4.1,13.0,265.0,614.85,512.3
2016,4,1,17,15,605.0,57.0,3.95,12.5,213.0,531.54,446.07
2016,4,1,17,30,543.0,50.0,3.8,12.0,161.0,452.26,378.9
2016,4,1,17,45,439.0,41.0,3.7,12.0,113.0,349.64,288.81
2016,4,1,18,0,335.0,32.0,3.6,12.0,65.0,257.25,201.09
2016,4,1,18,15,167.5,16.0,3.5,11.5,32.5,123.54,4.09
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,149.0,19.0,1.4,10.0,36.0,14.8,2.9
2016,4,2,6,30,298.0,38.0,1.3,10.0,72.0,31.07,21.35
2016,4,2,6,45,380.0,51.5,1.25,10.5,118.0,41.45,31.41
2016,4,2,7,0,462.0,65.0,1.2,11.0,164.0,51.52,40.82
2016,4,2,7,15,231.0,74.5,1.1,11.0,124.0,56.63,45.64
2016,4,2,7,30,0.0,84.0,1.0,11.0,84.0,67.93,55.82
2016,4,2,7,45,0.0,100.0,0.9,11.0,100.0,80.35,66.8
2016,4,2,8,0,0.0,116.0,0.8,11.0,116.0,92.66,77.51
2016,4,2,8,15,31.0,161.5,0.75,11.0,177.5,120.92,97.18
2016,4,2,8,30,62.0,207.0,0.7,11.0,239.0,158.5,125.76
2016,4,2,8,45,63.0,227.5,0.7,11.5,262.5,181.02,142.95
2016,4,2,9,0,64.0,248.0,0.7,12.0,286.0,204.02,160.95
2016,4,2,9,15,66.0,268.0,0.75,12.0,309.5,227.42,179.67
2016,4,2,9,30,68.0,288.0,0.8,12.0,333.0,251.41,198.8
2016,4,2,9,45,139.5,313.5,0.9,12.5,411.5,309.16,243.05
2016,4,2,10,0,211.0,339.0,1.0,13.0,490.0,376.84,294.83
2016,4,2,10,15,144.5,347.0,1.15,13.0,452.5,366.46,287.66
2016,4,2,10,30,78.0,355.0,1.3,13.0,415.0,343.78,270.52
2016,4,2,10,45,466.5,250.0,1.45,13.5,624.0,529.46,416.45
2016,4,2,11,0,855.0,145.0,1.6,14.0,833.0,734.68,570.05
2016,4,2,11,15,859.5,145.5,1.75,14.0,848.5,782.93,604.95
2016,4,2,11,30,864.0,146.0,1.9,14.0,864.0,828.92,638.64
2016,4,2,11,45,873.5,142.0,2.05,14.5,874.0,872.19,668.09
2016,4,2,12,0,883.0,138.0,2.2,15.0,884.0,902.93,688.78
2016,4,2,12,15,883.0,138.0,2.35,15.0,883.0,935.54,712.15
2016,4,2,12,30,883.0,138.0,2.5,15.0,882.0,964.82,733.27
2016,4,2,12,45,887.5,133.5,2.65,15.0,875.0,990.52,752.07
2016,4,2,13,0,892.0,129.0,2.8,15.0,868.0,1012.66,768.59
2016,4,2,13,15,732.5,202.0,2.9,15.0,801.5,971.67,741.93
2016,4,2,13,30,573.0,275.0,3.0,15.0,735.0,894.36,687.87
2016,4,2,13,45,573.5,264.0,3.15,15.0,712.5,892.93,689.73
2016,4,2,14,0,574.0,253.0,3.3,15.0,690.0,888.38,688.78
2016,4,2,14,15,374.5,296.5,3.3,15.0,577.5,714.48,560.55
