Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,175.0,340.0,3.3,15.0,465.0,541.63,428.26
2016,4,2,14,45,176.0,320.0,3.35,15.0,440.0,522.82,416.21
2016,4,2,15,0,177.0,300.0,3.4,15.0,415.0,502.87,402.4
2016,4,2,15,15,102.0,259.5,3.4,14.5,325.0,362.11,292.77
2016,4,2,15,30,27.0,219.0,3.4,14.0,235.0,226.23,182.9
2016,4,2,15,45,13.5,180.5,3.4,14.0,188.5,175.28,141.54
2016,4,2,16,0,0.0,142.0,3.4,14.0,142.0,125.26,100.04
2016,4,2,16,15,0.0,123.5,3.4,13.5,123.5,108.29,86.39
2016,4,2,16,30,0.0,105.0,3.4,13.0,105.0,91.28,72.45
2016,4,2,16,45,0.0,89.5,3.4,13.0,89.5,77.27,60.73
2016,4,2,17,0,0.0,74.0,3.4,13.0,74.0,63.22,48.8
2016,4,2,17,15,0.0,59.0,3.3,12.5,59.0,49.63,37.17
2016,4,2,17,30,0.0,44.0,3.2,12.0,44.0,36.4,25.66
2016,4,2,17,45,0.0,31.0,3.15,12.0,31.0,25.6,16.07
2016,4,2,18,0,0.0,18.0,3.1,12.0,18.0,14.83,6.39
2016,4,2,18,15,0.0,9.0,3.0,12.0,9.0,7.4,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,41.0,21.0,2.1,9.0,26.0,17.15,5.73
2016,4,3,6,30,82.0,42.0,2.1,9.0,52.0,33.05,23.3
2016,4,3,6,45,112.0,63.5,2.15,9.5,84.0,48.82,38.16
2016,4,3,7,0,142.0,85.0,2.2,10.0,116.0,64.25,52.43
2016,4,3,7,15,160.5,107.5,2.15,10.0,151.5,79.86,66.71
2016,4,3,7,30,179.0,130.0,2.1,10.0,187.0,95.05,80.34
2016,4,3,7,45,198.5,149.0,2.1,10.5,223.0,107.84,91.41
2016,4,3,8,0,218.0,168.0,2.1,11.0,259.0,115.63,97.84
2016,4,3,8,15,498.0,132.5,2.1,11.0,374.0,99.09,73.63
2016,4,3,8,30,778.0,97.0,2.1,11.0,489.0,143.18,85.22
2016,4,3,8,45,801.0,100.0,2.15,11.5,537.0,203.58,129.42
2016,4,3,9,0,824.0,103.0,2.2,12.0,585.0,266.52,182.83
2016,4,3,9,15,840.5,106.0,2.25,12.0,628.5,329.85,239.64
2016,4,3,9,30,857.0,109.0,2.3,12.0,672.0,394.31,297.43
2016,4,3,9,45,869.0,111.0,2.35,12.5,709.5,456.93,352.14
2016,4,3,10,0,881.0,113.0,2.4,13.0,747.0,519.9,405.35
2016,4,3,10,15,686.5,199.5,2.45,13.0,706.0,543.4,427.04
2016,4,3,10,30,492.0,286.0,2.5,13.0,665.0,542.92,427.85
2016,4,3,10,45,459.0,310.5,2.55,13.5,672.5,575.6,452.68
2016,4,3,11,0,426.0,335.0,2.6,14.0,680.0,604.26,473.45
2016,4,3,11,15,431.0,338.0,2.65,14.0,692.5,638.88,499.75
2016,4,3,11,30,436.0,341.0,2.7,14.0,705.0,672.56,524.99
2016,4,3,11,45,279.0,380.5,2.75,14.0,614.0,594.98,465.17
2016,4,3,12,0,122.0,420.0,2.8,14.0,523.0,501.71,392.38
2016,4,3,12,15,122.5,419.0,2.9,14.0,523.0,511.52,400.66
2016,4,3,12,30,123.0,418.0,3.0,14.0,523.0,520.68,407.93
2016,4,3,12,45,236.5,399.0,3.15,14.5,597.5,618.32,483.95
2016,4,3,13,0,350.0,380.0,3.3,15.0,672.0,738.26,573.67
2016,4,3,13,15,621.0,255.0,3.4,15.0,760.0,913.68,706.42
2016,4,3,13,30,892.0,130.0,3.5,15.0,848.0,1046.74,799.63
2016,4,3,13,45,880.0,131.5,3.65,15.0,822.5,1060.81,810.06
2016,4,3,14,0,868.0,133.0,3.8,15.0,797.0,1057.35,809.79
2016,4,3,14,15,858.0,131.0,3.9,14.5,765.0,1047.97,806.86
2016,4,3,14,30,848.0,129.0,4.0,14.0,733.0,1034.64,801.34
2016,4,3,14,45,834.0,126.5,4.1,14.0,695.0,1012.9,788.53
2016,4,3,15,0,820.0,124.0,4.2,14.0,657.0,987.57,773.24
2016,4,3,15,15,802.0,121.0,4.25,14.0,613.0,954.37,751.96
2016,4,3,15,30,784.0,118.0,4.3,14.0,569.0,924.87,733.49
2016,4,3,15,45,763.5,112.5,4.35,14.0,521.0,880.84,704.2
2016,4,3,16,0,743.0,107.0,4.4,14.0,473.0,834.62,672.9
2016,4,3,16,15,711.0,101.5,4.35,13.5,421.5,776.49,632.58
2016,4,3,16,30,679.0,96.0,4.3,13.0,370.0,717.63,590.73
2016,4,3,16,45,638.5,88.5,4.3,13.0,317.5,649.32,539.4
2016,4,3,17,0,598.0,81.0,4.3,13.0,265.0,581.89,487.11
2016,4,3,17,15,532.5,72.0,4.15,12.5,213.0,496.43,417.69
2016,4,3,17,30,467.0,63.0,4.0,12.0,161.0,415.22,348.66
2016,4,3,17,45,369.0,50.5,3.85,12.0,114.0,315.78,261.48
2016,4,3,18,0,271.0,38.0,3.7,12.0,67.0,225.88,178.38
2016,4,3,18,15,135.5,19.0,3.6,11.5,33.5,109.24,31.74
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,9.39,0.0
2016,4,4,6,15,158.5,27.0,5.6,11.0,46.5,20.9,9.3
2016,4,4,6,30,317.0,43.0,5.7,11.0,82.0,33.24,23.34
2016,4,4,6,45,417.5,53.5,5.8,11.5,131.5,43.01,32.71
2016,4,4,7,0,518.0,64.0,5.9,12.0,181.0,50.68,39.91
2016,4,4,7,15,581.0,71.5,5.85,12.0,234.5,55.53,44.45
2016,4,4,7,30,644.0,79.0,5.8,12.0,288.0,60.32,48.77
2016,4,4,7,45,688.5,84.0,5.75,12.5,342.5,62.98,50.95
2016,4,4,8,0,733.0,89.0,5.7,13.0,397.0,65.62,53.05
2016,4,4,8,15,763.0,93.5,5.8,13.0,449.0,86.52,58.81
2016,4,4,8,30,793.0,98.0,5.9,13.0,501.0,146.43,86.73
2016,4,4,8,45,816.0,101.0,6.0,13.5,549.5,207.8,132.05
2016,4,4,9,0,839.0,104.0,6.1,14.0,598.0,271.7,186.86
2016,4,4,9,15,855.0,106.5,6.1,14.0,641.5,335.41,244.84
2016,4,4,9,30,871.0,109.0,6.1,14.0,685.0,400.15,303.98
2016,4,4,9,45,882.5,111.5,6.15,14.5,723.0,463.78,360.8
2016,4,4,10,0,894.0,114.0,6.2,15.0,761.0,527.67,416.23
2016,4,4,10,15,903.0,115.5,6.05,15.0,792.0,587.5,467.33
2016,4,4,10,30,912.0,117.0,5.9,15.0,823.0,646.3,516.07
2016,4,4,10,45,916.5,119.0,5.8,15.0,846.5,701.38,560.65
2016,4,4,11,0,921.0,121.0,5.7,15.0,870.0,754.48,602.52
2016,4,4,11,15,925.0,121.5,5.65,15.0,885.5,803.69,640.45
2016,4,4,11,30,929.0,122.0,5.6,15.0,901.0,850.41,674.14
2016,4,4,11,45,928.5,123.5,5.6,15.0,908.0,891.65,703.82
2016,4,4,12,0,928.0,125.0,5.6,15.0,915.0,929.7,731.06
2016,4,4,12,15,928.0,125.0,5.5,15.0,914.0,963.42,754.46
2016,4,4,12,30,928.0,125.0,5.4,15.0,913.0,993.65,775.26
2016,4,4,12,45,927.5,123.0,5.35,15.5,904.5,1017.79,790.54
2016,4,4,13,0,927.0,121.0,5.3,16.0,896.0,1038.09,803.13
2016,4,4,13,15,922.5,120.5,5.3,16.0,879.0,1052.05,813.33
2016,4,4,13,30,918.0,120.0,5.3,16.0,862.0,1061.96,820.88
2016,4,4,13,45,908.5,120.0,5.35,16.0,836.0,1063.27,823.03
2016,4,4,14,0,899.0,120.0,5.4,16.0,810.0,1060.49,822.55
2016,4,4,14,15,888.5,118.0,5.75,15.5,777.5,1050.49,821.09
2016,4,4,14,30,878.0,116.0,6.1,15.0,745.0,1049.46,825.94
2016,4,4,14,45,862.0,115.0,6.5,15.0,705.5,1027.1,814.02
2016,4,4,15,0,846.0,114.0,6.9,15.0,666.0,1001.14,799.22
2016,4,4,15,15,828.0,111.0,7.05,14.5,621.5,967.51,778.65
2016,4,4,15,30,810.0,108.0,7.2,14.0,577.0,930.83,755.5
2016,4,4,15,45,783.5,105.0,7.4,14.0,527.5,883.44,722.59
2016,4,4,16,0,757.0,102.0,7.6,14.0,478.0,840.0,692.19
2016,4,4,16,15,724.5,97.5,7.4,13.5,426.5,782.27,650.02
2016,4,4,16,30,692.0,93.0,7.2,13.0,375.0,723.82,606.48
2016,4,4,16,45,645.5,87.0,7.0,13.0,321.5,652.11,550.12
2016,4,4,17,0,599.0,81.0,6.8,13.0,268.0,581.71,493.43
2016,4,4,17,15,531.5,72.5,6.4,12.5,215.5,495.43,421.43
2016,4,4,17,30,464.0,64.0,6.0,12.0,163.0,413.55,350.31
2016,4,4,17,45,359.5,52.0,5.6,12.0,115.5,308.52,257.19
2016,4,4,18,0,255.0,40.0,5.2,12.0,68.0,219.02,174.22
2016,4,4,18,15,127.5,20.0,4.95,12.0,34.0,107.2,40.91
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,10.24,0.0
2016,4,5,6,15,229.0,25.5,2.65,11.5,51.0,20.83,10.12
2016,4,5,6,30,380.0,39.0,2.6,12.0,88.0,31.78,22.12
2016,4,5,6,45,470.5,49.0,2.55,12.5,138.0,39.31,29.38
2016,4,5,7,0,561.0,59.0,2.5,13.0,188.0,46.71,36.27
2016,4,5,7,15,620.0,65.5,2.4,13.0,241.5,50.99,40.24
2016,4,5,7,30,679.0,72.0,2.3,13.0,295.0,55.22,44.03
2016,4,5,7,45,723.0,75.5,2.2,13.5,349.5,62.21,50.07
2016,4,5,8,0,767.0,79.0,2.1,14.0,404.0,64.23,51.6
2016,4,5,8,15,795.0,83.0,2.15,14.5,456.0,80.59,52.15
2016,4,5,8,30,823.0,87.0,2.2,15.0,508.0,141.95,80.62
2016,4,5,8,45,846.0,88.5,2.25,15.5,557.0,203.97,125.79
2016,4,5,9,0,869.0,90.0,2.3,16.0,606.0,273.29,183.96
2016,4,5,9,15,884.0,92.5,2.4,16.0,649.5,337.51,241.11
2016,4,5,9,30,899.0,95.0,2.5,16.0,693.0,402.48,298.94
2016,4,5,9,45,908.5,97.0,2.7,16.5,730.5,465.24,353.62
2016,4,5,10,0,918.0,99.0,2.9,17.0,768.0,527.53,406.3
2016,4,5,10,15,926.0,100.5,2.95,17.0,798.5,587.87,456.22
2016,4,5,10,30,934.0,102.0,3.0,17.0,829.0,647.02,503.73
2016,4,5,10,45,938.5,103.5,3.15,17.5,852.0,702.49,546.56
2016,4,5,11,0,943.0,105.0,3.3,18.0,875.0,755.92,586.71
2016,4,5,11,15,946.0,105.5,3.3,18.0,890.5,805.06,622.43
2016,4,5,11,30,949.0,106.0,3.3,18.0,906.0,851.55,654.48
2016,4,5,11,45,950.5,106.5,3.35,18.5,913.0,893.97,682.44
2016,4,5,12,0,952.0,107.0,3.4,19.0,920.0,933.23,708.0
2016,4,5,12,15,951.5,107.0,3.35,19.0,919.5,966.89,730.26
2016,4,5,12,30,951.0,107.0,3.3,19.0,919.0,996.94,750.02
2016,4,5,12,45,950.0,106.0,3.3,19.0,910.0,1021.76,766.66
2016,4,5,13,0,949.0,105.0,3.3,19.0,901.0,1042.66,780.79
2016,4,5,13,15,945.0,104.0,3.3,19.0,883.5,1056.61,790.42
2016,4,5,13,30,941.0,103.0,3.3,19.0,866.0,1066.41,797.49
2016,4,5,13,45,934.0,102.0,3.3,19.5,841.0,1069.01,798.47
2016,4,5,14,0,927.0,101.0,3.3,20.0,816.0,1067.44,796.9
2016,4,5,14,15,918.0,99.5,3.3,20.0,784.0,1059.14,792.61
2016,4,5,14,30,909.0,98.0,3.3,20.0,752.0,1046.82,785.84
2016,4,5,14,45,896.0,96.5,3.35,20.0,713.0,1026.58,774.33
2016,4,5,15,0,883.0,95.0,3.4,20.0,674.0,1002.69,760.44
2016,4,5,15,15,867.0,92.5,3.45,19.5,629.5,971.23,742.79
2016,4,5,15,30,851.0,90.0,3.5,19.0,585.0,947.42,730.31
2016,4,5,15,45,828.0,87.5,3.6,19.0,536.0,903.01,702.08
2016,4,5,16,0,805.0,85.0,3.7,19.0,487.0,856.33,671.85
2016,4,5,16,15,776.0,81.0,3.7,18.5,435.0,800.66,635.14
2016,4,5,16,30,747.0,77.0,3.7,18.0,383.0,743.87,596.63
2016,4,5,16,45,704.0,72.5,3.7,17.5,329.5,679.19,550.86
2016,4,5,17,0,661.0,68.0,3.7,17.0,276.0,611.36,500.93
2016,4,5,17,15,599.5,61.0,3.55,16.5,223.0,528.79,436.74
2016,4,5,17,30,538.0,54.0,3.4,16.0,170.0,450.2,371.53
2016,4,5,17,45,439.0,44.5,3.25,15.5,121.5,350.54,286.46
2016,4,5,18,0,340.0,35.0,3.1,15.0,73.0,260.47,205.24
2016,4,5,18,15,170.0,17.5,2.95,14.5,36.5,128.75,58.89
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,91.0,12.0,3.3,14.0,15.0,10.24,0.0
2016,4,6,6,15,234.5,26.0,3.4,14.5,52.5,21.16,10.82
2016,4,6,6,30,378.0,40.0,3.5,15.0,90.0,32.5,22.52
2016,4,6,6,45,467.5,49.5,3.6,15.5,140.0,39.58,29.27
2016,4,6,7,0,557.0,59.0,3.7,16.0,190.0,46.55,35.68
2016,4,6,7,15,614.5,66.0,3.65,16.0,243.5,51.2,39.93
2016,4,6,7,30,672.0,73.0,3.6,16.0,297.0,55.77,43.97
2016,4,6,7,45,712.0,78.0,3.55,16.5,351.0,58.61,46.28
2016,4,6,8,0,752.0,83.0,3.5,17.0,405.0,66.99,53.38
2016,4,6,8,15,780.0,86.5,3.45,17.5,456.5,83.87,53.61
2016,4,6,8,30,808.0,90.0,3.4,18.0,508.0,143.87,81.68
2016,4,6,8,45,828.5,93.5,3.4,18.5,556.5,206.06,127.04
2016,4,6,9,0,849.0,97.0,3.4,19.0,605.0,270.43,181.0
2016,4,6,9,15,864.5,99.5,3.4,19.0,648.5,334.41,237.51
2016,4,6,9,30,880.0,102.0,3.4,19.0,692.0,402.22,296.99
2016,4,6,9,45,890.5,104.5,3.45,19.5,729.0,464.69,350.73
2016,4,6,10,0,901.0,107.0,3.5,20.0,766.0,526.84,402.54
2016,4,6,10,15,909.0,108.5,3.4,20.5,796.5,586.25,450.18
2016,4,6,10,30,917.0,110.0,3.3,21.0,827.0,644.51,495.15
2016,4,6,10,45,921.5,112.0,3.25,21.5,850.0,699.55,536.31
2016,4,6,11,0,926.0,114.0,3.2,22.0,873.0,752.61,574.67
2016,4,6,11,15,929.0,114.5,3.1,22.0,888.0,801.01,609.03
2016,4,6,11,30,932.0,115.0,3.0,22.0,903.0,846.81,639.42
2016,4,6,11,45,932.0,116.0,2.9,22.5,909.5,887.82,664.86
2016,4,6,12,0,932.0,117.0,2.8,23.0,916.0,925.64,687.76
2016,4,6,12,15,931.0,117.0,2.65,23.0,915.0,958.27,707.83
2016,4,6,12,30,930.0,117.0,2.5,23.0,914.0,987.34,725.32
2016,4,6,12,45,922.5,119.0,2.45,23.5,903.0,1008.56,737.14
2016,4,6,13,0,915.0,121.0,2.4,24.0,892.0,1025.76,746.43
2016,4,6,13,15,910.0,120.0,2.25,24.0,874.0,1038.34,753.13
2016,4,6,13,30,905.0,119.0,2.1,24.0,856.0,1046.88,757.26
2016,4,6,13,45,755.0,183.0,1.95,24.5,785.5,996.54,722.54
2016,4,6,14,0,605.0,247.0,1.8,25.0,715.0,916.64,668.15
2016,4,6,14,15,736.0,181.0,1.7,25.0,728.0,985.17,714.14
2016,4,6,14,30,867.0,115.0,1.6,25.0,741.0,1035.54,745.06
2016,4,6,14,45,743.5,150.0,1.5,25.0,667.0,953.51,692.31
2016,4,6,15,0,620.0,185.0,1.4,25.0,593.0,862.17,634.07
2016,4,6,15,15,630.0,166.5,1.3,25.0,557.5,842.77,622.6
2016,4,6,15,30,640.0,148.0,1.2,25.0,522.0,819.56,607.8
2016,4,6,15,45,602.5,144.0,1.1,25.0,473.0,764.71,571.74
2016,4,6,16,0,565.0,140.0,1.0,25.0,424.0,708.96,534.88
2016,4,6,16,15,461.0,144.0,0.85,24.5,359.5,596.99,457.25
2016,4,6,16,30,357.0,148.0,0.7,24.0,295.0,480.5,373.61
2016,4,6,16,45,323.0,134.0,0.55,24.0,253.0,424.98,332.88
2016,4,6,17,0,289.0,120.0,0.4,24.0,211.0,371.36,291.96
2016,4,6,17,15,257.0,100.0,0.35,23.5,170.5,313.33,247.7
2016,4,6,17,30,225.0,80.0,0.3,23.0,130.0,257.37,203.37
2016,4,6,17,45,175.5,60.5,0.3,23.0,93.0,193.9,151.15
2016,4,6,18,0,126.0,41.0,0.3,23.0,56.0,134.67,100.63
2016,4,6,18,15,63.0,20.5,0.45,22.5,28.0,65.7,30.06
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.0,6.5,5.55,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,10.73,0.0
2016,4,7,6,15,88.0,32.0,3.45,14.0,44.0,24.93,14.32
2016,4,7,6,30,176.0,51.0,3.6,14.0,75.0,39.19,28.51
2016,4,7,6,45,231.0,69.5,3.75,14.5,116.0,52.71,41.01
2016,4,7,7,0,286.0,88.0,3.9,15.0,157.0,64.43,51.68
2016,4,7,7,15,346.0,97.5,3.9,15.0,201.0,70.52,57.22
2016,4,7,7,30,406.0,107.0,3.9,15.0,245.0,76.49,62.47
2016,4,7,7,45,391.0,130.5,3.95,15.0,281.0,90.73,74.87
2016,4,7,8,0,376.0,154.0,4.0,15.0,317.0,104.18,86.41
2016,4,7,8,15,407.5,168.5,3.9,15.0,365.0,122.15,91.0
2016,4,7,8,30,439.0,183.0,3.8,15.0,413.0,167.71,116.82
2016,4,7,8,45,441.0,202.5,3.75,15.5,451.0,216.17,153.68
2016,4,7,9,0,443.0,222.0,3.7,16.0,489.0,265.18,194.41
2016,4,7,9,15,500.5,217.5,3.6,16.0,539.0,313.57,234.41
2016,4,7,9,30,558.0,213.0,3.5,16.0,589.0,368.25,280.21
2016,4,7,9,45,577.5,221.5,3.45,16.0,629.0,423.07,326.59
2016,4,7,10,0,597.0,230.0,3.4,16.0,669.0,481.17,374.5
2016,4,7,10,15,720.0,184.0,3.3,16.0,734.5,549.83,429.74
2016,4,7,10,30,843.0,138.0,3.2,16.0,800.0,627.77,491.41
2016,4,7,10,45,691.0,219.0,3.15,16.0,772.5,649.93,507.6
2016,4,7,11,0,539.0,300.0,3.1,16.0,745.0,652.72,508.26
2016,4,7,11,15,550.5,304.0,3.05,16.0,765.0,697.45,541.66
2016,4,7,11,30,562.0,308.0,3.0,16.0,785.0,741.53,573.73
2016,4,7,11,45,573.5,299.5,2.95,16.5,790.0,773.35,595.73
2016,4,7,12,0,585.0,291.0,2.9,17.0,795.0,803.47,616.25
2016,4,7,12,15,558.5,308.5,2.9,16.5,789.0,822.44,630.17
2016,4,7,12,30,532.0,326.0,2.9,16.0,783.0,837.73,641.51
2016,4,7,12,45,528.5,322.0,2.9,16.0,772.5,850.63,650.92
2016,4,7,13,0,525.0,318.0,2.9,16.0,762.0,860.71,658.39
2016,4,7,13,15,658.0,243.5,2.9,16.0,789.0,937.35,715.95
2016,4,7,13,30,791.0,169.0,2.9,16.0,816.0,997.93,757.73
2016,4,7,13,45,642.5,228.5,2.95,16.0,744.0,929.64,711.58
2016,4,7,14,0,494.0,288.0,3.0,16.0,672.0,840.76,647.53
2016,4,7,14,15,383.0,311.5,3.0,16.0,602.0,736.27,572.41
2016,4,7,14,30,272.0,335.0,3.0,16.0,532.0,652.47,509.91
2016,4,7,14,45,228.0,321.5,3.0,16.0,481.0,573.12,452.08
2016,4,7,15,0,184.0,308.0,3.0,16.0,430.0,515.35,408.9
2016,4,7,15,15,161.5,287.0,2.95,15.5,389.0,470.13,375.86
2016,4,7,15,30,139.0,266.0,2.9,15.0,348.0,424.79,342.08
2016,4,7,15,45,110.5,240.5,2.9,15.0,302.5,349.22,283.37
2016,4,7,16,0,82.0,215.0,2.9,15.0,257.0,294.64,240.09
2016,4,7,16,15,53.5,185.0,2.8,15.0,211.5,235.7,192.33
2016,4,7,16,30,25.0,155.0,2.7,15.0,166.0,164.14,133.25
2016,4,7,16,45,18.5,135.0,2.6,15.0,142.5,139.81,113.24
2016,4,7,17,0,12.0,115.0,2.5,15.0,119.0,115.88,93.17
2016,4,7,17,15,6.0,94.0,2.35,14.5,96.0,91.53,72.59
2016,4,7,17,30,0.0,73.0,2.2,14.0,73.0,67.45,51.89
2016,4,7,17,45,0.0,52.5,2.1,14.0,52.5,47.72,34.7
2016,4,7,18,0,0.0,32.0,2.0,14.0,32.0,27.26,16.8
2016,4,7,18,15,0.0,16.0,1.9,14.0,16.0,13.19,2.39
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,19.0,1.6,13.0,19.0,15.66,7.23
2016,4,8,6,30,0.0,32.0,1.6,13.0,32.0,26.44,17.6
2016,4,8,6,45,0.0,49.0,1.65,13.5,49.0,40.18,30.17
2016,4,8,7,0,0.0,66.0,1.7,14.0,66.0,53.55,42.27
2016,4,8,7,15,0.0,84.0,1.6,14.0,84.0,67.51,54.78
2016,4,8,7,30,0.0,102.0,1.5,14.0,102.0,81.33,66.96
2016,4,8,7,45,0.0,114.5,1.45,14.0,114.5,91.2,75.47
2016,4,8,8,0,0.0,127.0,1.4,14.0,127.0,100.98,83.77
2016,4,8,8,15,0.0,135.0,1.35,14.0,135.0,107.77,85.4
2016,4,8,8,30,0.0,143.0,1.3,14.0,143.0,114.99,91.07
2016,4,8,8,45,21.0,195.5,1.3,14.5,208.5,158.29,125.1
2016,4,8,9,0,42.0,248.0,1.3,15.0,274.0,199.86,157.1
2016,4,8,9,15,49.5,271.0,1.3,15.0,303.5,225.27,176.89
2016,4,8,9,30,57.0,294.0,1.3,15.0,333.0,252.14,197.86
2016,4,8,9,45,46.5,299.0,1.3,15.0,332.0,259.37,203.61
2016,4,8,10,0,36.0,304.0,1.3,15.0,331.0,265.0,207.98
2016,4,8,10,15,18.0,200.5,1.3,15.0,214.0,177.11,138.78
2016,4,8,10,30,0.0,97.0,1.3,15.0,97.0,80.95,61.22
2016,4,8,10,45,50.5,249.0,1.35,15.0,291.5,244.12,192.8
2016,4,8,11,0,101.0,401.0,1.4,15.0,486.0,415.01,323.36
2016,4,8,11,15,140.0,414.0,1.45,15.0,533.0,473.34,366.51
2016,4,8,11,30,179.0,427.0,1.5,15.0,580.0,528.31,407.52
2016,4,8,11,45,148.0,428.0,1.55,15.0,555.5,517.58,398.91
2016,4,8,12,0,117.0,429.0,1.6,15.0,531.0,503.77,388.39
2016,4,8,12,15,119.0,429.0,1.65,15.0,532.5,515.77,397.7
2016,4,8,12,30,121.0,429.0,1.7,15.0,534.0,527.24,406.46
2016,4,8,12,45,214.0,415.5,1.75,15.0,598.5,611.09,470.61
2016,4,8,13,0,307.0,402.0,1.8,15.0,663.0,716.08,547.65
2016,4,8,13,15,312.5,389.0,1.85,15.0,650.0,719.52,550.33
2016,4,8,13,30,318.0,376.0,1.9,15.0,637.0,721.09,552.72
2016,4,8,13,45,313.0,368.0,2.0,15.0,618.5,715.5,550.14
2016,4,8,14,0,308.0,360.0,2.1,15.0,600.0,708.06,546.31
2016,4,8,14,15,272.0,351.5,2.1,15.0,557.5,666.79,516.82
2016,4,8,14,30,236.0,343.0,2.1,15.0,515.0,602.44,470.77
2016,4,8,14,45,231.5,324.0,2.15,15.0,486.0,578.72,455.1
2016,4,8,15,0,227.0,305.0,2.2,15.0,457.0,553.75,438.05
2016,4,8,15,15,177.0,286.0,2.15,15.0,399.5,483.29,384.76
2016,4,8,15,30,127.0,267.0,2.1,15.0,342.0,413.76,331.35
2016,4,8,15,45,151.5,244.0,2.1,15.0,326.0,410.23,330.97
2016,4,8,16,0,176.0,221.0,2.1,15.0,310.0,404.52,328.47
2016,4,8,16,15,220.5,193.0,2.0,14.5,293.0,407.49,333.72
2016,4,8,16,30,265.0,165.0,1.9,14.0,276.0,423.5,348.68
2016,4,8,16,45,221.0,153.0,1.85,14.0,237.0,366.8,303.11
2016,4,8,17,0,177.0,141.0,1.8,14.0,198.0,298.83,247.95
2016,4,8,17,15,146.0,117.5,1.7,14.0,159.0,244.05,202.47
2016,4,8,17,30,115.0,94.0,1.6,14.0,120.0,191.45,157.63
2016,4,8,17,45,83.0,69.5,1.5,14.0,86.0,138.84,111.92
2016,4,8,18,0,51.0,45.0,1.4,14.0,52.0,87.85,67.02
2016,4,8,18,15,25.5,24.5,1.3,14.0,28.0,45.8,24.11
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.41,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.8,13.0,3.5,2.99,0.0
2016,4,9,6,0,0.0,7.0,1.8,13.0,7.0,5.75,0.0
2016,4,9,6,15,0.0,19.5,1.85,13.0,19.5,16.08,7.76
2016,4,9,6,30,0.0,32.0,1.9,13.0,32.0,26.44,17.64
2016,4,9,6,45,0.0,48.0,2.0,13.0,48.0,39.51,29.67
2016,4,9,7,0,0.0,64.0,2.1,13.0,64.0,52.17,41.23
2016,4,9,7,15,0.0,81.5,2.05,13.0,81.5,65.81,53.5
2016,4,9,7,30,0.0,99.0,2.0,13.0,99.0,79.32,65.44
2016,4,9,7,45,0.0,90.0,2.0,13.5,90.0,73.57,60.06
2016,4,9,8,0,0.0,81.0,2.0,14.0,81.0,67.21,54.15
2016,4,9,8,15,2.5,126.5,1.95,14.0,128.0,101.84,80.5
2016,4,9,8,30,5.0,172.0,1.9,14.0,175.0,136.48,108.7
2016,4,9,8,45,14.5,201.0,1.9,14.0,210.0,161.26,128.15
2016,4,9,9,0,24.0,230.0,1.9,14.0,245.0,187.75,148.92
2016,4,9,9,15,34.5,258.0,1.85,14.0,281.5,211.72,167.59
2016,4,9,9,30,45.0,286.0,1.8,14.0,318.0,242.05,191.36
2016,4,9,9,45,54.0,309.5,1.8,14.0,349.0,270.4,213.53
2016,4,9,10,0,63.0,333.0,1.8,14.0,380.0,300.38,236.87
2016,4,9,10,15,37.5,292.0,1.75,14.0,320.5,261.84,206.59
2016,4,9,10,30,12.0,251.0,1.7,14.0,261.0,215.47,169.82
2016,4,9,10,45,6.0,196.5,1.7,14.5,201.5,167.89,131.63
2016,4,9,11,0,0.0,142.0,1.7,15.0,142.0,118.78,91.83
2016,4,9,11,15,10.0,225.0,1.65,15.0,234.0,196.68,154.43
2016,4,9,11,30,20.0,308.0,1.6,15.0,326.0,277.22,217.31
2016,4,9,11,45,28.0,336.0,1.6,15.0,360.5,321.78,251.39
2016,4,9,12,0,36.0,364.0,1.6,15.0,395.0,359.04,279.72
2016,4,9,12,15,25.5,325.0,1.55,15.0,347.0,317.32,247.48
2016,4,9,12,30,15.0,286.0,1.5,15.0,299.0,260.74,203.81
2016,4,9,12,45,125.0,353.0,1.5,15.0,460.0,463.6,361.83
2016,4,9,13,0,235.0,420.0,1.5,15.0,621.0,645.64,495.14
2016,4,9,13,15,172.0,410.5,1.55,15.0,556.0,582.96,447.71
2016,4,9,13,30,109.0,401.0,1.6,15.0,491.0,496.97,384.56
2016,4,9,13,45,105.5,387.5,1.65,15.0,473.0,484.21,376.44
2016,4,9,14,0,102.0,374.0,1.7,15.0,455.0,470.71,367.2
2016,4,9,14,15,77.0,345.5,1.7,15.0,405.0,418.12,327.74
2016,4,9,14,30,52.0,317.0,1.7,15.0,355.0,364.82,287.3
2016,4,9,14,45,26.0,226.5,1.75,15.0,245.5,243.02,192.81
2016,4,9,15,0,0.0,136.0,1.8,15.0,136.0,115.78,90.27
2016,4,9,15,15,0.0,126.5,1.8,15.0,126.5,107.41,83.86
2016,4,9,15,30,0.0,117.0,1.8,15.0,117.0,99.04,77.21
2016,4,9,15,45,0.0,79.0,1.85,15.0,79.0,65.63,49.66
2016,4,9,16,0,0.0,41.0,1.9,15.0,41.0,33.93,23.16
2016,4,9,16,15,48.5,108.0,1.85,14.5,128.5,142.8,116.8
2016,4,9,16,30,97.0,175.0,1.8,14.0,216.0,261.93,216.23
2016,4,9,16,45,87.5,152.5,1.8,14.0,186.0,228.2,188.46
2016,4,9,17,0,78.0,130.0,1.8,14.0,156.0,194.81,161.01
2016,4,9,17,15,66.0,107.5,1.7,14.0,126.5,160.02,131.67
2016,4,9,17,30,54.0,85.0,1.6,14.0,97.0,125.81,102.22
2016,4,9,17,45,35.0,63.5,1.55,14.0,70.5,89.28,70.24
2016,4,9,18,0,16.0,42.0,1.5,14.0,44.0,53.61,38.84
2016,4,9,18,15,8.0,24.0,1.4,13.5,25.0,28.58,13.85
2016,4,9,18,30,0.0,6.0,1.3,13.0,6.0,5.12,0.0
2016,4,9,18,45,0.0,3.0,1.25,13.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,2.9,13.0,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,7.5,3.1,13.0,7.5,6.15,0.0
2016,4,10,6,30,0.0,12.0,3.2,13.0,12.0,9.86,3.05
2016,4,10,6,45,0.0,18.0,3.3,13.0,18.0,14.81,7.62
2016,4,10,7,0,0.0,24.0,3.4,13.0,24.0,19.77,12.17
2016,4,10,7,15,0.0,30.5,3.45,13.0,30.5,25.16,17.06
2016,4,10,7,30,0.0,37.0,3.5,13.0,37.0,30.55,21.89
2016,4,10,7,45,0.0,47.0,3.6,13.0,47.0,38.87,29.28
2016,4,10,8,0,0.0,57.0,3.7,13.0,57.0,47.21,36.6
2016,4,10,8,15,0.0,55.5,3.7,13.0,55.5,45.98,33.67
2016,4,10,8,30,0.0,54.0,3.7,13.0,54.0,44.76,32.51
2016,4,10,8,45,0.0,81.5,3.75,13.0,81.5,67.73,51.79
2016,4,10,9,0,0.0,109.0,3.8,13.0,109.0,90.2,70.43
2016,4,10,9,15,0.0,118.5,3.85,13.0,118.5,98.02,76.72
2016,4,10,9,30,0.0,128.0,3.9,13.0,128.0,105.9,83.07
2016,4,10,9,45,6.5,186.5,3.95,13.5,191.5,156.02,123.79
2016,4,10,10,0,13.0,245.0,4.0,14.0,255.0,207.25,164.75
2016,4,10,10,15,8.5,212.5,4.05,14.0,219.5,180.41,142.86
2016,4,10,10,30,4.0,180.0,4.1,14.0,184.0,152.16,119.85
2016,4,10,10,45,3.0,169.5,4.2,14.0,172.5,143.43,112.67
2016,4,10,11,0,2.0,159.0,4.3,14.0,161.0,134.43,105.26
2016,4,10,11,15,3.5,171.0,4.35,14.0,174.5,146.07,114.7
2016,4,10,11,30,5.0,183.0,4.4,14.0,188.0,157.96,124.31
2016,4,10,11,45,5.5,186.5,4.5,14.0,191.5,161.96,127.53
2016,4,10,12,0,6.0,190.0,4.6,14.0,195.0,166.0,130.81
2016,4,10,12,15,7.5,206.5,4.6,14.0,213.0,182.3,144.01
2016,4,10,12,30,9.0,223.0,4.6,14.0,231.0,198.91,157.43
2016,4,10,12,45,11.0,245.0,4.7,14.0,255.0,221.24,175.47
2016,4,10,13,0,13.0,267.0,4.8,14.0,279.0,244.1,193.9
2016,4,10,13,15,11.5,248.5,4.8,14.0,258.5,226.77,180.11
2016,4,10,13,30,10.0,230.0,4.8,14.0,238.0,209.18,166.16
2016,4,10,13,45,15.5,260.0,4.8,14.0,272.5,243.43,194.08
2016,4,10,14,0,21.0,290.0,4.8,14.0,307.0,278.88,222.77
2016,4,10,14,15,40.5,307.5,4.75,13.5,338.0,339.23,272.18
2016,4,10,14,30,60.0,325.0,4.7,13.0,369.0,381.26,306.93
2016,4,10,14,45,54.5,304.0,4.7,13.0,342.5,355.61,287.01
2016,4,10,15,0,49.0,283.0,4.7,13.0,316.0,329.61,266.86
2016,4,10,15,15,28.0,237.0,4.65,13.0,255.5,260.04,210.81
2016,4,10,15,30,7.0,191.0,4.6,13.0,195.0,176.36,142.21
2016,4,10,15,45,32.5,201.5,4.55,13.0,218.5,229.17,187.31
2016,4,10,16,0,58.0,212.0,4.5,13.0,242.0,267.49,220.12
2016,4,10,16,15,37.5,182.5,4.4,13.0,201.5,217.09,178.46
2016,4,10,16,30,17.0,153.0,4.3,13.0,161.0,154.24,125.94
2016,4,10,16,45,11.0,133.5,4.2,13.0,138.5,131.13,106.67
2016,4,10,17,0,5.0,114.0,4.1,13.0,116.0,108.43,87.44
2016,4,10,17,15,2.5,93.0,3.95,12.5,94.0,86.86,69.15
2016,4,10,17,30,0.0,72.0,3.8,12.0,72.0,65.25,50.5
2016,4,10,17,45,0.0,52.0,3.65,12.0,52.0,46.18,33.77
2016,4,10,18,0,0.0,32.0,3.5,12.0,32.0,26.58,16.56
2016,4,10,18,15,0.0,18.0,3.4,12.0,18.0,14.85,4.88
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.41,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,10.5,1.05,11.5,13.0,8.96,0.0
2016,4,11,6,0,79.0,21.0,1.0,12.0,26.0,16.63,0.73
2016,4,11,6,15,187.0,38.0,1.05,12.0,64.0,29.13,19.23
2016,4,11,6,30,295.0,55.0,1.1,12.0,102.0,41.81,31.43
2016,4,11,6,45,147.5,58.0,1.15,12.5,81.5,44.47,34.24
2016,4,11,7,0,0.0,61.0,1.2,13.0,61.0,50.1,39.43
2016,4,11,7,15,0.0,76.5,1.3,13.0,76.5,62.33,50.41
2016,4,11,7,30,0.0,92.0,1.4,13.0,92.0,74.46,61.11
2016,4,11,7,45,6.5,126.0,1.5,13.0,129.0,99.59,83.1
2016,4,11,8,0,13.0,160.0,1.6,13.0,166.0,123.93,104.05
2016,4,11,8,15,41.0,194.0,1.65,13.0,216.0,143.0,114.11
2016,4,11,8,30,69.0,228.0,1.7,13.0,266.0,174.48,137.48
2016,4,11,8,45,78.5,252.0,1.8,13.5,298.5,201.24,157.82
2016,4,11,9,0,88.0,276.0,1.9,14.0,331.0,229.74,180.0
2016,4,11,9,15,67.5,283.5,1.9,14.0,327.5,239.58,188.68
2016,4,11,9,30,47.0,291.0,1.9,14.0,324.0,246.43,194.68
2016,4,11,9,45,102.5,326.5,1.95,14.0,402.5,303.5,239.06
2016,4,11,10,0,158.0,362.0,2.0,14.0,481.0,368.89,289.73
2016,4,11,10,15,151.5,377.0,2.05,14.0,494.5,392.75,308.3
2016,4,11,10,30,145.0,392.0,2.1,14.0,508.0,415.9,326.22
2016,4,11,10,45,117.5,397.0,2.15,14.5,493.0,416.6,326.0
2016,4,11,11,0,90.0,402.0,2.2,15.0,478.0,407.53,318.26
2016,4,11,11,15,65.0,385.0,2.2,15.0,440.0,382.97,299.24
2016,4,11,11,30,40.0,368.0,2.2,15.0,402.0,355.12,277.53
2016,4,11,11,45,64.0,395.5,2.25,15.0,451.0,405.61,316.73
2016,4,11,12,0,88.0,423.0,2.3,15.0,500.0,458.78,357.19
2016,4,11,12,15,152.0,429.0,2.3,15.0,562.0,543.88,421.91
2016,4,11,12,30,216.0,435.0,2.3,15.0,624.0,619.41,478.42
2016,4,11,12,45,228.0,428.5,2.35,15.0,626.0,635.77,490.66
2016,4,11,13,0,240.0,422.0,2.4,15.0,628.0,651.34,502.83
2016,4,11,13,15,153.0,402.0,2.4,15.0,532.5,554.17,430.09
2016,4,11,13,30,66.0,382.0,2.4,15.0,437.0,432.76,337.95
2016,4,11,13,45,56.5,361.5,2.4,15.0,408.0,405.83,318.33
2016,4,11,14,0,47.0,341.0,2.4,15.0,379.0,378.09,297.46
2016,4,11,14,15,423.5,239.5,2.35,15.0,553.0,717.93,563.52
2016,4,11,14,30,800.0,138.0,2.3,15.0,727.0,989.28,754.9
2016,4,11,14,45,790.5,133.0,2.3,15.0,690.0,969.34,739.85
2016,4,11,15,0,781.0,128.0,2.3,15.0,653.0,945.92,725.67
2016,4,11,15,15,763.5,124.5,2.25,15.0,610.5,913.07,704.52
2016,4,11,15,30,746.0,121.0,2.2,15.0,568.0,883.8,685.86
2016,4,11,15,45,725.5,116.0,2.2,15.0,521.5,841.19,658.12
2016,4,11,16,0,705.0,111.0,2.2,15.0,475.0,796.57,628.66
2016,4,11,16,15,674.0,106.0,2.2,14.5,425.0,741.19,591.91
2016,4,11,16,30,643.0,101.0,2.2,14.0,375.0,685.18,553.74
2016,4,11,16,45,606.5,93.0,2.2,14.0,324.5,621.1,507.22
2016,4,11,17,0,570.0,85.0,2.2,14.0,274.0,557.77,459.63
2016,4,11,17,15,510.5,76.5,2.2,13.5,223.0,478.97,397.63
2016,4,11,17,30,451.0,68.0,2.2,13.0,172.0,403.98,336.04
2016,4,11,17,45,369.0,55.5,2.2,13.0,126.5,312.18,257.71
2016,4,11,18,0,287.0,43.0,2.2,13.0,81.0,233.82,187.91
2016,4,11,18,15,167.0,27.0,2.3,12.5,47.0,140.05,95.86
2016,4,11,18,30,47.0,11.0,2.4,12.0,13.0,29.55,0.0
2016,4,11,18,45,23.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,2.13,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,4.1,0.0
2016,4,12,6,15,0.0,13.0,3.95,12.0,13.0,10.69,3.53
2016,4,12,6,30,0.0,21.0,4.0,12.0,21.0,17.29,9.72
2016,4,12,6,45,0.0,31.0,4.1,12.0,31.0,25.57,17.36
2016,4,12,7,0,0.0,41.0,4.2,12.0,41.0,33.87,24.97
2016,4,12,7,15,0.0,51.5,4.2,12.0,51.5,42.6,32.87
2016,4,12,7,30,0.0,62.0,4.2,12.0,62.0,51.36,40.68
2016,4,12,7,45,30.5,123.5,4.25,12.5,137.5,95.03,79.34
2016,4,12,8,0,61.0,185.0,4.3,13.0,213.0,134.06,113.15
2016,4,12,8,15,51.0,201.0,4.35,13.0,226.5,147.75,118.17
2016,4,12,8,30,41.0,217.0,4.4,13.0,240.0,165.05,131.39
2016,4,12,8,45,20.5,166.5,4.45,13.0,178.0,134.04,106.15
2016,4,12,9,0,0.0,116.0,4.5,13.0,116.0,95.79,75.01
2016,4,12,9,15,9.0,182.0,4.55,13.0,188.5,150.69,120.04
2016,4,12,9,30,18.0,248.0,4.6,13.0,261.0,206.65,165.32
2016,4,12,9,45,37.5,290.5,4.65,13.5,318.5,249.03,198.73
2016,4,12,10,0,57.0,333.0,4.7,14.0,376.0,297.28,236.64
2016,4,12,10,15,37.5,308.0,4.8,14.0,337.0,274.4,218.39
2016,4,12,10,30,18.0,283.0,4.9,14.0,298.0,245.22,194.93
2016,4,12,10,45,46.0,338.5,5.0,14.0,377.5,316.2,251.71
2016,4,12,11,0,74.0,394.0,5.1,14.0,457.0,389.29,309.35
2016,4,12,11,15,52.0,371.5,5.1,14.0,416.5,361.2,286.8
2016,4,12,11,30,30.0,349.0,5.1,14.0,376.0,329.97,261.79
2016,4,12,11,45,31.5,351.0,5.2,14.5,379.0,337.68,267.52
2016,4,12,12,0,33.0,353.0,5.3,15.0,382.0,345.36,273.15
2016,4,12,12,15,452.5,246.0,5.3,15.0,642.0,665.38,531.59
2016,4,12,12,30,872.0,139.0,5.3,15.0,902.0,952.89,746.27
2016,4,12,12,45,843.0,154.5,5.35,15.0,886.5,978.49,763.38
2016,4,12,13,0,814.0,170.0,5.4,15.0,871.0,987.33,770.26
2016,4,12,13,15,810.0,169.0,5.45,15.0,854.5,999.83,780.0
2016,4,12,13,30,806.0,168.0,5.5,15.0,838.0,1008.57,787.18
2016,4,12,13,45,802.0,164.5,5.6,15.0,815.5,1010.97,790.4
2016,4,12,14,0,798.0,161.0,5.7,15.0,793.0,1009.54,791.08
2016,4,12,14,15,788.0,158.5,5.75,14.5,762.0,999.26,786.74
2016,4,12,14,30,778.0,156.0,5.8,14.0,731.0,985.29,779.88
2016,4,12,14,45,710.5,169.0,5.9,14.0,673.5,936.31,746.3
2016,4,12,15,0,643.0,182.0,6.0,14.0,616.0,876.3,704.24
2016,4,12,15,15,624.5,172.5,6.0,14.0,572.0,838.25,677.67
2016,4,12,15,30,606.0,163.0,6.0,14.0,528.0,797.86,649.0
2016,4,12,15,45,471.5,183.0,6.05,14.0,453.0,672.77,552.86
2016,4,12,16,0,337.0,203.0,6.1,14.0,378.0,543.07,449.74
2016,4,12,16,15,385.5,172.0,6.0,13.5,352.5,558.57,465.61
2016,4,12,16,30,434.0,141.0,5.9,13.0,327.0,549.59,461.68
2016,4,12,16,45,378.5,135.0,5.8,13.0,282.0,482.24,406.72
2016,4,12,17,0,323.0,129.0,5.7,13.0,237.0,402.86,341.14
2016,4,12,17,15,282.0,110.5,5.55,12.5,193.0,339.43,288.04
2016,4,12,17,30,241.0,92.0,5.4,12.0,149.0,279.1,236.01
2016,4,12,17,45,185.0,72.0,5.25,12.0,109.5,211.18,175.76
2016,4,12,18,0,129.0,52.0,5.1,12.0,70.0,148.5,119.23
