Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,64.5,31.5,5.0,12.0,40.5,76.28,51.44
2016,4,12,18,30,0.0,11.0,4.9,12.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,4.8,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,48.5,12.5,3.05,11.5,15.5,10.67,0.0
2016,4,13,6,0,97.0,25.0,3.1,12.0,31.0,19.67,6.34
2016,4,13,6,15,206.0,42.0,3.25,12.0,71.0,32.13,22.08
2016,4,13,6,30,315.0,59.0,3.4,12.0,111.0,44.76,34.11
2016,4,13,6,45,405.0,69.0,3.55,12.5,161.0,52.02,40.99
2016,4,13,7,0,495.0,79.0,3.7,13.0,211.0,61.24,49.37
2016,4,13,7,15,549.5,87.0,3.7,13.0,263.5,65.96,53.62
2016,4,13,7,30,604.0,95.0,3.7,13.0,316.0,70.57,57.64
2016,4,13,7,45,642.5,101.5,3.7,13.0,368.5,73.76,60.31
2016,4,13,8,0,681.0,108.0,3.7,13.0,421.0,76.84,62.83
2016,4,13,8,15,709.5,113.0,3.65,13.0,471.0,100.78,65.56
2016,4,13,8,30,738.0,118.0,3.6,13.0,521.0,158.11,96.52
2016,4,13,8,45,760.0,121.5,3.55,13.5,568.0,216.77,141.16
2016,4,13,9,0,782.0,125.0,3.5,14.0,615.0,282.68,197.23
2016,4,13,9,15,797.5,128.0,3.4,14.0,656.5,342.74,250.89
2016,4,13,9,30,813.0,131.0,3.3,14.0,698.0,403.84,305.24
2016,4,13,9,45,837.0,127.5,3.2,14.5,737.0,463.98,357.02
2016,4,13,10,0,861.0,124.0,3.1,15.0,776.0,525.39,408.19
2016,4,13,10,15,869.0,125.5,3.1,15.0,805.5,582.24,455.34
2016,4,13,10,30,877.0,127.0,3.1,15.0,835.0,637.92,500.18
2016,4,13,10,45,882.0,128.5,3.1,15.0,857.0,690.34,541.32
2016,4,13,11,0,887.0,130.0,3.1,15.0,879.0,740.91,580.02
2016,4,13,11,15,890.5,131.0,3.05,15.0,894.0,787.87,614.94
2016,4,13,11,30,894.0,132.0,3.0,15.0,909.0,832.42,645.73
2016,4,13,11,45,892.0,134.5,3.0,15.5,914.5,871.18,671.17
2016,4,13,12,0,890.0,137.0,3.0,16.0,920.0,906.79,694.2
2016,4,13,12,15,889.5,137.0,3.0,16.0,919.0,938.2,715.52
2016,4,13,12,30,889.0,137.0,3.0,16.0,918.0,966.24,734.53
2016,4,13,12,45,884.5,137.5,3.05,16.0,908.0,987.49,749.39
2016,4,13,13,0,880.0,138.0,3.1,16.0,898.0,1005.0,761.87
2016,4,13,13,15,876.0,137.5,3.15,15.5,881.5,1018.23,773.05
2016,4,13,13,30,872.0,137.0,3.2,15.0,865.0,1027.63,781.86
2016,4,13,13,45,859.0,138.5,3.3,15.0,838.5,1040.25,792.03
2016,4,13,14,0,846.0,140.0,3.4,15.0,812.0,1035.03,790.21
2016,4,13,14,15,837.0,138.0,3.4,15.0,781.0,1026.12,785.34
2016,4,13,14,30,828.0,136.0,3.4,15.0,750.0,1013.38,778.02
2016,4,13,14,45,807.5,137.0,3.45,15.0,710.5,988.71,762.98
2016,4,13,15,0,787.0,138.0,3.5,15.0,671.0,960.69,745.68
2016,4,13,15,15,769.5,134.5,3.55,14.5,628.0,934.96,731.3
2016,4,13,15,30,752.0,131.0,3.6,14.0,585.0,899.25,709.63
2016,4,13,15,45,725.5,127.5,3.65,14.0,536.5,852.69,678.53
2016,4,13,16,0,699.0,124.0,3.7,14.0,488.0,804.37,645.7
2016,4,13,16,15,667.5,118.0,3.75,13.5,437.5,747.46,606.92
2016,4,13,16,30,636.0,112.0,3.8,13.0,387.0,689.92,566.63
2016,4,13,16,45,589.0,105.5,3.9,13.0,334.5,619.39,514.07
2016,4,13,17,0,542.0,99.0,4.0,13.0,282.0,550.26,459.99
2016,4,13,17,15,481.5,89.0,3.9,12.5,230.5,465.6,391.71
2016,4,13,17,30,421.0,79.0,3.8,12.0,179.0,391.68,329.59
2016,4,13,17,45,322.5,66.0,3.75,12.0,131.5,296.58,247.09
2016,4,13,18,0,224.0,53.0,3.7,12.0,84.0,211.67,171.49
2016,4,13,18,15,124.5,33.0,3.6,11.5,49.0,116.67,83.15
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,21.75,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,5.55,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,53.5,14.0,4.0,10.5,17.5,11.95,0.0
2016,4,14,6,0,107.0,28.0,4.1,11.0,35.0,21.89,9.21
2016,4,14,6,15,222.5,44.5,4.2,11.0,77.0,34.03,23.94
2016,4,14,6,30,338.0,61.0,4.3,11.0,119.0,46.3,35.67
2016,4,14,6,45,412.5,73.0,4.45,11.5,168.5,54.89,43.75
2016,4,14,7,0,487.0,85.0,4.6,12.0,218.0,63.31,51.42
2016,4,14,7,15,394.5,110.0,4.6,12.0,232.5,78.85,65.36
2016,4,14,7,30,302.0,135.0,4.6,12.0,247.0,96.74,81.18
2016,4,14,7,45,482.0,116.5,4.6,12.5,326.0,81.71,67.46
2016,4,14,8,0,662.0,98.0,4.6,13.0,405.0,69.43,56.26
2016,4,14,8,15,707.0,98.5,4.6,13.0,459.0,91.56,57.35
2016,4,14,8,30,752.0,99.0,4.6,13.0,513.0,152.44,91.19
2016,4,14,8,45,599.0,167.0,4.6,13.5,514.5,222.91,153.49
2016,4,14,9,0,446.0,235.0,4.6,14.0,516.0,277.28,205.92
2016,4,14,9,15,616.0,192.5,4.65,14.0,608.5,333.67,249.75
2016,4,14,9,30,786.0,150.0,4.7,14.0,701.0,406.12,309.2
2016,4,14,9,45,813.5,144.5,4.8,14.0,740.5,468.3,363.8
2016,4,14,10,0,841.0,139.0,4.9,14.0,780.0,528.61,415.99
2016,4,14,10,15,849.5,141.0,4.95,14.0,809.0,586.28,464.82
2016,4,14,10,30,858.0,143.0,5.0,14.0,838.0,643.03,511.65
2016,4,14,10,45,849.5,152.5,5.1,14.5,857.0,694.16,551.97
2016,4,14,11,0,841.0,162.0,5.2,15.0,876.0,742.36,588.99
2016,4,14,11,15,845.0,163.0,5.3,15.0,890.5,789.28,625.64
2016,4,14,11,30,849.0,164.0,5.4,15.0,905.0,833.96,659.9
2016,4,14,11,45,834.5,175.0,5.5,15.0,907.5,870.04,686.36
2016,4,14,12,0,820.0,186.0,5.6,15.0,910.0,902.25,710.04
2016,4,14,12,15,819.5,185.5,5.7,15.0,908.5,932.58,732.41
2016,4,14,12,30,819.0,185.0,5.8,15.0,907.0,959.65,752.49
2016,4,14,12,45,849.0,164.5,5.95,15.0,906.0,992.94,777.46
2016,4,14,13,0,879.0,144.0,6.1,15.0,905.0,1009.14,790.24
2016,4,14,13,15,874.5,143.0,6.2,15.0,888.0,1021.4,800.12
2016,4,14,13,30,870.0,142.0,6.3,15.0,871.0,1043.98,817.57
2016,4,14,13,45,854.5,145.5,6.4,15.0,844.0,1042.35,817.8
2016,4,14,14,0,839.0,149.0,6.5,15.0,817.0,1036.67,815.38
2016,4,14,14,15,829.0,146.5,6.55,14.5,785.0,1026.23,810.93
2016,4,14,14,30,819.0,144.0,6.6,14.0,753.0,1011.97,803.82
2016,4,14,14,45,806.5,141.0,6.7,14.0,715.0,990.98,790.61
2016,4,14,15,0,794.0,138.0,6.8,14.0,677.0,966.51,774.86
2016,4,14,15,15,776.0,134.0,6.85,14.0,633.5,939.49,756.95
2016,4,14,15,30,758.0,130.0,6.9,14.0,590.0,902.56,731.53
2016,4,14,15,45,743.0,122.5,7.0,14.0,543.5,861.72,703.16
2016,4,14,16,0,728.0,115.0,7.1,14.0,497.0,818.5,672.59
2016,4,14,16,15,697.0,110.0,7.1,13.5,445.5,762.39,632.37
2016,4,14,16,30,666.0,105.0,7.1,13.0,394.0,705.56,590.73
2016,4,14,16,45,625.0,98.0,7.1,13.0,341.5,638.26,538.52
2016,4,14,17,0,584.0,91.0,7.1,13.0,289.0,571.95,485.41
2016,4,14,17,15,524.0,82.5,7.0,12.5,237.5,492.22,419.3
2016,4,14,17,30,464.0,74.0,6.9,12.0,186.0,416.17,354.07
2016,4,14,17,45,376.5,62.0,6.8,12.0,138.0,322.54,271.39
2016,4,14,18,0,289.0,50.0,6.7,12.0,90.0,241.89,198.0
2016,4,14,18,15,169.5,33.0,6.55,11.5,53.5,148.79,109.33
2016,4,14,18,30,50.0,16.0,6.4,11.0,17.0,46.06,0.0
2016,4,14,18,45,25.0,8.0,6.3,11.0,8.5,6.83,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,105.5,13.0,4.4,9.5,21.0,11.1,0.0
2016,4,15,6,0,211.0,26.0,4.4,10.0,42.0,21.34,9.93
2016,4,15,6,15,330.5,38.5,4.45,10.0,86.0,31.28,21.76
2016,4,15,6,30,450.0,51.0,4.5,10.0,130.0,41.02,31.15
2016,4,15,6,45,522.5,60.0,4.55,10.5,181.5,47.4,37.21
2016,4,15,7,0,595.0,69.0,4.6,11.0,233.0,53.65,42.94
2016,4,15,7,15,645.0,75.0,4.7,11.5,287.0,57.26,46.12
2016,4,15,7,30,695.0,81.0,4.8,12.0,341.0,60.82,49.13
2016,4,15,7,45,726.5,87.5,4.9,12.5,394.5,64.43,52.1
2016,4,15,8,0,758.0,94.0,5.0,13.0,448.0,67.87,54.87
2016,4,15,8,15,783.5,98.0,4.95,13.0,499.5,101.59,63.69
2016,4,15,8,30,809.0,102.0,4.9,13.0,551.0,161.76,96.41
2016,4,15,8,45,827.0,105.5,4.85,13.5,598.0,223.29,143.89
2016,4,15,9,0,845.0,109.0,4.8,14.0,645.0,286.63,198.79
2016,4,15,9,15,859.5,111.5,4.65,14.0,688.0,349.65,255.76
2016,4,15,9,30,874.0,114.0,4.5,14.0,731.0,413.46,313.13
2016,4,15,9,45,892.0,113.0,4.4,14.5,769.5,478.14,369.29
2016,4,15,10,0,910.0,112.0,4.3,15.0,808.0,540.55,421.93
2016,4,15,10,15,917.5,113.0,4.25,15.0,838.0,599.03,470.82
2016,4,15,10,30,925.0,114.0,4.2,15.0,868.0,656.24,517.2
2016,4,15,10,45,932.5,114.0,4.2,15.5,891.0,711.1,559.63
2016,4,15,11,0,940.0,114.0,4.2,16.0,914.0,764.18,599.55
2016,4,15,11,15,943.0,114.5,4.3,16.0,928.5,812.33,635.78
2016,4,15,11,30,946.0,115.0,4.4,16.0,943.0,857.85,668.49
2016,4,15,11,45,948.5,114.5,4.55,16.0,950.0,899.21,698.5
2016,4,15,12,0,951.0,114.0,4.7,16.0,957.0,937.49,726.33
2016,4,15,12,15,950.0,114.0,4.85,16.0,955.0,969.86,750.03
2016,4,15,12,30,949.0,114.0,5.0,16.0,953.0,998.62,771.32
2016,4,15,12,45,949.5,112.0,5.15,16.5,944.0,1023.08,788.2
2016,4,15,13,0,950.0,110.0,5.3,17.0,935.0,1043.69,802.47
2016,4,15,13,15,945.5,109.0,5.4,17.0,917.0,1056.45,812.58
2016,4,15,13,30,941.0,108.0,5.5,17.0,899.0,1065.08,820.03
2016,4,15,13,45,935.0,106.5,5.65,17.0,873.0,1067.51,823.74
2016,4,15,14,0,929.0,105.0,5.8,17.0,847.0,1065.8,824.71
2016,4,15,14,15,920.0,103.5,5.8,17.0,814.5,1056.94,819.7
2016,4,15,14,30,911.0,102.0,5.8,17.0,782.0,1044.09,812.06
2016,4,15,14,45,898.5,100.5,5.85,17.0,742.5,1023.88,799.69
2016,4,15,15,0,886.0,99.0,5.9,17.0,703.0,1000.04,784.8
2016,4,15,15,15,870.5,96.5,5.85,17.0,658.5,968.71,763.89
2016,4,15,15,30,855.0,94.0,5.8,17.0,614.0,944.89,748.45
2016,4,15,15,45,833.0,91.5,5.75,17.0,565.0,901.14,718.34
2016,4,15,16,0,811.0,89.0,5.7,17.0,516.0,855.12,686.36
2016,4,15,16,15,784.0,85.0,5.6,16.5,464.0,801.05,648.91
2016,4,15,16,30,757.0,81.0,5.5,16.0,412.0,745.75,609.79
2016,4,15,16,45,720.0,76.0,5.45,15.5,358.5,680.59,562.19
2016,4,15,17,0,683.0,71.0,5.4,15.0,305.0,620.24,516.95
2016,4,15,17,15,629.0,65.0,5.3,14.5,252.0,543.8,456.41
2016,4,15,17,30,575.0,59.0,5.2,14.0,199.0,470.51,394.95
2016,4,15,17,45,492.5,50.0,5.15,14.0,149.0,380.44,316.62
2016,4,15,18,0,410.0,41.0,5.1,14.0,99.0,297.93,242.25
2016,4,15,18,15,274.5,28.0,5.05,13.5,60.0,194.28,144.61
2016,4,15,18,30,139.0,15.0,5.0,13.0,21.0,91.87,0.0
2016,4,15,18,45,69.5,7.5,4.95,13.0,10.5,32.0,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.5,13.0,1.4,12.5,22.5,11.1,0.0
2016,4,16,6,0,239.0,26.0,1.3,13.0,45.0,21.28,10.51
2016,4,16,6,15,350.0,38.0,1.3,13.0,89.0,30.79,21.19
2016,4,16,6,30,461.0,50.0,1.3,13.0,133.0,40.1,30.05
2016,4,16,6,45,529.5,59.0,1.3,13.5,184.0,46.5,36.03
2016,4,16,7,0,598.0,68.0,1.3,14.0,235.0,52.76,41.67
2016,4,16,7,15,646.0,74.0,1.3,14.0,289.0,56.39,44.91
2016,4,16,7,30,694.0,80.0,1.3,14.0,343.0,59.96,47.98
2016,4,16,7,45,724.5,86.0,1.3,14.5,395.5,63.23,50.61
2016,4,16,8,0,755.0,92.0,1.3,15.0,448.0,72.53,58.48
2016,4,16,8,15,780.0,96.0,1.35,15.5,499.0,100.81,61.85
2016,4,16,8,30,805.0,100.0,1.4,16.0,550.0,160.64,93.92
2016,4,16,8,45,821.0,104.5,1.5,16.5,596.5,222.24,140.56
2016,4,16,9,0,837.0,109.0,1.6,17.0,643.0,285.41,193.92
2016,4,16,9,15,851.5,111.5,1.6,17.5,685.5,347.85,248.13
2016,4,16,9,30,866.0,114.0,1.6,18.0,728.0,411.08,302.36
2016,4,16,9,45,876.0,117.0,1.65,18.5,764.0,474.91,355.72
2016,4,16,10,0,886.0,120.0,1.7,19.0,800.0,535.65,405.01
2016,4,16,10,15,893.5,121.5,1.75,19.0,829.5,593.22,451.14
2016,4,16,10,30,901.0,123.0,1.8,19.0,859.0,649.57,494.98
2016,4,16,10,45,913.0,120.0,1.85,19.5,883.5,703.65,535.03
2016,4,16,11,0,925.0,117.0,1.9,20.0,908.0,756.32,572.92
2016,4,16,11,15,928.5,117.5,1.95,20.0,922.0,804.1,606.95
2016,4,16,11,30,932.0,118.0,2.0,20.0,936.0,849.34,637.39
2016,4,16,11,45,938.5,115.0,2.05,20.0,944.5,891.11,665.31
2016,4,16,12,0,945.0,112.0,2.1,20.0,953.0,930.05,691.22
2016,4,16,12,15,944.5,112.0,2.15,20.0,951.0,962.54,712.8
2016,4,16,12,30,944.0,112.0,2.2,20.0,949.0,991.48,732.12
2016,4,16,12,45,942.5,111.0,2.25,20.0,939.5,1014.8,747.83
2016,4,16,13,0,941.0,110.0,2.3,20.0,930.0,1034.24,761.18
2016,4,16,13,15,936.5,109.0,2.35,20.0,912.0,1046.78,770.21
2016,4,16,13,30,932.0,108.0,2.4,20.0,894.0,1055.22,776.8
2016,4,16,13,45,927.0,106.5,2.5,20.5,869.0,1058.52,779.33
2016,4,16,14,0,922.0,105.0,2.6,21.0,844.0,1057.72,779.37
2016,4,16,14,15,913.5,103.5,2.65,20.5,811.5,1049.32,777.07
2016,4,16,14,30,905.0,102.0,2.7,20.0,779.0,1036.96,772.34
2016,4,16,14,45,895.0,99.5,2.8,20.0,741.0,1018.11,762.43
2016,4,16,15,0,885.0,97.0,2.9,20.0,703.0,995.57,750.09
2016,4,16,15,15,870.5,94.5,2.95,19.5,659.0,965.17,733.34
2016,4,16,15,30,856.0,92.0,3.0,19.0,615.0,931.65,714.31
2016,4,16,15,45,835.0,89.5,3.05,19.0,566.5,899.28,694.5
2016,4,16,16,0,814.0,87.0,3.1,19.0,518.0,854.12,665.37
2016,4,16,16,15,787.5,83.5,3.05,18.5,466.5,801.02,630.69
2016,4,16,16,30,761.0,80.0,3.0,18.0,415.0,746.66,594.31
2016,4,16,16,45,712.0,78.0,3.0,18.0,360.0,679.75,546.68
2016,4,16,17,0,663.0,76.0,3.0,18.0,305.0,610.62,495.94
2016,4,16,17,15,610.0,69.5,2.8,17.5,252.5,535.13,437.83
2016,4,16,17,30,557.0,63.0,2.6,17.0,200.0,462.68,379.1
2016,4,16,17,45,453.0,55.5,2.4,16.5,149.0,362.39,295.56
2016,4,16,18,0,349.0,48.0,2.2,16.0,98.0,271.25,217.05
2016,4,16,18,15,174.5,35.0,2.1,15.5,60.0,152.25,112.21
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,22.22,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,9.39,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,14.0,0.95,13.5,23.0,11.95,0.0
2016,4,17,6,0,216.0,28.0,1.0,14.0,46.0,21.77,11.39
2016,4,17,6,15,320.5,41.5,1.1,14.0,89.5,33.59,23.61
2016,4,17,6,30,425.0,55.0,1.2,14.0,133.0,44.01,33.41
2016,4,17,6,45,495.0,64.0,1.3,14.5,183.5,50.21,39.18
2016,4,17,7,0,565.0,73.0,1.4,15.0,234.0,56.29,44.63
2016,4,17,7,15,613.0,80.0,1.35,15.0,286.5,60.48,48.33
2016,4,17,7,30,661.0,87.0,1.3,15.0,339.0,64.57,51.83
2016,4,17,7,45,697.0,91.5,1.3,15.5,392.0,66.61,53.36
2016,4,17,8,0,733.0,96.0,1.3,16.0,445.0,68.61,54.81
2016,4,17,8,15,758.5,100.5,1.3,16.0,495.0,104.0,64.36
2016,4,17,8,30,784.0,105.0,1.3,16.0,545.0,162.84,96.4
2016,4,17,8,45,805.0,107.5,1.3,16.5,592.0,222.43,141.25
2016,4,17,9,0,826.0,110.0,1.3,17.0,639.0,284.19,193.05
2016,4,17,9,15,840.5,112.5,1.35,17.5,681.0,345.87,246.49
2016,4,17,9,30,855.0,115.0,1.4,18.0,723.0,408.35,300.0
2016,4,17,9,45,870.0,114.5,1.5,19.0,760.0,470.87,351.64
2016,4,17,10,0,885.0,114.0,1.6,20.0,797.0,530.78,399.6
2016,4,17,10,15,893.0,116.0,1.65,20.0,826.5,588.77,445.8
2016,4,17,10,30,901.0,118.0,1.7,20.0,856.0,645.62,489.76
2016,4,17,10,45,906.5,118.5,1.75,20.5,878.5,698.23,528.49
2016,4,17,11,0,912.0,119.0,1.8,21.0,901.0,748.94,564.73
2016,4,17,11,15,915.5,120.0,1.8,21.0,915.5,796.48,598.12
2016,4,17,11,30,919.0,121.0,1.8,21.0,930.0,841.54,627.8
2016,4,17,11,45,921.0,121.0,1.8,21.5,937.0,881.79,652.74
2016,4,17,12,0,923.0,121.0,1.8,22.0,944.0,919.04,675.46
2016,4,17,12,15,922.5,121.0,1.7,22.0,942.5,950.89,694.55
2016,4,17,12,30,922.0,121.0,1.6,22.0,941.0,979.27,711.21
2016,4,17,12,45,922.0,119.0,1.55,22.5,932.0,1002.58,723.83
2016,4,17,13,0,922.0,117.0,1.5,23.0,923.0,1022.13,734.06
2016,4,17,13,15,918.0,116.0,1.35,23.0,905.5,1034.9,739.83
2016,4,17,13,30,914.0,115.0,1.2,23.0,888.0,1043.68,743.04
2016,4,17,13,45,910.5,112.5,1.1,23.5,864.0,1047.35,742.6
2016,4,17,14,0,907.0,110.0,1.0,24.0,840.0,1046.98,739.8
2016,4,17,14,15,899.0,108.5,1.05,24.0,808.0,1039.12,737.09
2016,4,17,14,30,891.0,107.0,1.1,24.0,776.0,1027.36,732.17
2016,4,17,14,45,882.0,103.5,1.15,24.0,738.5,1008.55,722.97
2016,4,17,15,0,873.0,100.0,1.2,24.0,701.0,986.05,711.53
2016,4,17,15,15,858.5,97.5,1.3,23.5,657.5,955.88,697.31
2016,4,17,15,30,844.0,95.0,1.4,23.0,614.0,933.21,687.7
2016,4,17,15,45,826.5,91.5,1.5,23.0,566.0,892.65,664.61
2016,4,17,16,0,809.0,88.0,1.6,23.0,518.0,849.63,639.46
2016,4,17,16,15,783.5,84.0,1.7,22.5,467.0,796.96,608.15
2016,4,17,16,30,758.0,80.0,1.8,22.0,416.0,742.99,574.83
2016,4,17,16,45,722.5,75.5,1.9,21.5,362.5,679.68,533.41
2016,4,17,17,0,687.0,71.0,2.0,21.0,309.0,620.83,493.51
2016,4,17,17,15,636.0,64.5,1.95,20.0,256.5,545.78,439.0
2016,4,17,17,30,585.0,58.0,1.9,19.0,204.0,473.66,383.01
2016,4,17,17,45,505.5,49.5,1.85,18.5,154.0,385.71,311.02
2016,4,17,18,0,426.0,41.0,1.8,18.0,104.0,304.99,241.92
2016,4,17,18,15,301.0,28.5,1.7,17.5,64.0,206.2,153.05
2016,4,17,18,30,176.0,16.0,1.6,17.0,24.0,109.55,0.0
2016,4,17,18,45,88.0,8.0,1.55,16.5,12.0,38.98,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,128.0,14.5,0.35,14.5,25.5,11.79,0.0
2016,4,18,6,0,256.0,29.0,0.4,15.0,51.0,23.76,13.38
2016,4,18,6,15,362.5,41.0,0.5,15.0,96.5,33.19,23.27
2016,4,18,6,30,469.0,53.0,0.6,15.0,142.0,42.41,31.94
2016,4,18,6,45,537.0,61.5,0.75,15.5,193.5,48.33,37.4
2016,4,18,7,0,605.0,70.0,0.9,16.0,245.0,54.14,42.56
2016,4,18,7,15,652.0,76.5,0.95,16.0,299.0,58.1,46.03
2016,4,18,7,30,699.0,83.0,1.0,16.0,353.0,61.96,49.32
2016,4,18,7,45,731.0,88.5,1.1,16.5,406.0,64.82,51.56
2016,4,18,8,0,763.0,94.0,1.2,17.0,459.0,73.87,59.14
2016,4,18,8,15,787.5,98.0,1.25,17.5,510.0,104.33,63.11
2016,4,18,8,30,812.0,102.0,1.3,18.0,561.0,164.51,95.69
2016,4,18,8,45,832.0,104.5,1.4,18.5,609.0,225.64,141.62
2016,4,18,9,0,852.0,107.0,1.5,19.0,657.0,288.79,194.48
2016,4,18,9,15,866.0,109.0,1.55,19.0,699.0,351.44,249.03
2016,4,18,9,30,880.0,111.0,1.6,19.0,741.0,417.71,305.92
2016,4,18,9,45,896.0,110.0,1.7,19.5,778.5,478.89,357.25
2016,4,18,10,0,912.0,109.0,1.8,20.0,816.0,540.23,407.11
2016,4,18,10,15,919.0,110.5,1.85,20.5,845.5,598.61,452.93
2016,4,18,10,30,926.0,112.0,1.9,21.0,875.0,655.68,496.18
2016,4,18,10,45,932.0,112.5,2.0,21.5,897.5,709.71,536.19
2016,4,18,11,0,938.0,113.0,2.1,22.0,920.0,761.81,573.72
2016,4,18,11,15,941.0,113.5,2.1,22.0,934.0,809.55,607.02
2016,4,18,11,30,944.0,114.0,2.1,22.0,948.0,854.66,636.76
2016,4,18,11,45,944.0,114.5,2.15,22.5,954.0,894.48,661.91
2016,4,18,12,0,944.0,115.0,2.2,23.0,960.0,931.1,684.76
2016,4,18,12,15,943.0,115.5,2.15,23.0,958.0,963.46,705.02
2016,4,18,12,30,942.0,116.0,2.1,23.0,956.0,992.27,722.89
2016,4,18,12,45,934.5,118.5,2.1,23.0,944.5,1013.21,736.28
2016,4,18,13,0,927.0,121.0,2.1,23.0,933.0,1030.16,747.27
2016,4,18,13,15,922.5,120.0,2.1,22.5,915.0,1042.53,756.94
2016,4,18,13,30,918.0,119.0,2.1,22.0,897.0,1050.87,764.26
2016,4,18,13,45,904.0,122.0,2.1,22.0,870.0,1049.79,764.28
2016,4,18,14,0,890.0,125.0,2.1,22.0,843.0,1044.72,762.01
2016,4,18,14,15,880.5,123.5,2.1,21.5,810.5,1035.56,758.75
2016,4,18,14,30,871.0,122.0,2.1,21.0,778.0,1035.49,761.55
2016,4,18,14,45,849.5,124.0,2.15,21.0,737.5,1010.54,747.38
2016,4,18,15,0,828.0,126.0,2.2,21.0,697.0,982.19,731.19
2016,4,18,15,15,811.5,122.5,2.25,20.5,653.0,949.42,713.33
2016,4,18,15,30,795.0,119.0,2.3,20.0,609.0,913.66,693.19
2016,4,18,15,45,768.5,117.0,2.35,20.0,560.0,873.59,668.47
2016,4,18,16,0,742.0,115.0,2.4,20.0,511.0,826.05,638.14
2016,4,18,16,15,712.5,109.5,2.45,19.5,460.0,770.29,602.51
2016,4,18,16,30,683.0,104.0,2.5,19.0,409.0,713.71,565.26
2016,4,18,16,45,639.5,98.5,2.55,18.5,355.5,645.79,518.27
2016,4,18,17,0,596.0,93.0,2.6,18.0,302.0,578.97,469.89
2016,4,18,17,15,540.5,84.0,2.6,17.5,250.0,501.63,410.33
2016,4,18,17,30,485.0,75.0,2.6,17.0,198.0,427.64,350.93
2016,4,18,17,45,403.0,63.5,2.65,16.5,149.0,336.36,275.18
2016,4,18,18,0,321.0,52.0,2.7,16.0,100.0,258.08,207.4
2016,4,18,18,15,160.5,37.5,2.65,15.5,61.5,147.34,110.43
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,22.84,0.0
2016,4,18,18,45,0.0,11.5,2.6,14.5,11.5,9.82,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,0.65,13.5,26.5,12.1,0.0
2016,4,19,6,0,239.0,31.0,0.6,14.0,53.0,24.08,14.05
2016,4,19,6,15,342.5,43.5,0.6,14.0,97.5,35.14,25.13
2016,4,19,6,30,446.0,56.0,0.6,14.0,142.0,44.68,34.11
2016,4,19,6,45,524.5,63.5,0.6,14.5,194.5,49.74,38.83
2016,4,19,7,0,603.0,71.0,0.6,15.0,247.0,54.78,43.32
2016,4,19,7,15,649.0,77.0,0.65,15.0,300.5,58.32,46.42
2016,4,19,7,30,695.0,83.0,0.7,15.0,354.0,61.8,49.37
2016,4,19,7,45,728.0,87.5,0.75,15.5,407.0,63.97,51.01
2016,4,19,8,0,761.0,92.0,0.8,16.0,460.0,72.22,57.91
2016,4,19,8,15,785.0,96.0,0.9,16.5,510.5,103.53,62.28
2016,4,19,8,30,809.0,100.0,1.0,17.0,561.0,163.42,95.08
2016,4,19,8,45,820.0,106.5,1.15,17.5,606.5,225.69,142.53
2016,4,19,9,0,831.0,113.0,1.3,18.0,652.0,288.92,195.86
2016,4,19,9,15,744.5,154.0,1.3,18.0,660.0,345.29,248.0
2016,4,19,9,30,658.0,195.0,1.3,18.0,668.0,395.61,293.42
2016,4,19,9,45,761.5,163.0,1.35,18.5,736.0,459.76,344.46
2016,4,19,10,0,865.0,131.0,1.4,19.0,804.0,535.01,403.14
2016,4,19,10,15,771.5,184.0,1.4,19.0,800.5,579.59,438.47
2016,4,19,10,30,678.0,237.0,1.4,19.0,797.0,614.45,464.92
2016,4,19,10,45,780.5,189.5,1.45,19.5,850.5,682.23,515.13
2016,4,19,11,0,883.0,142.0,1.5,20.0,904.0,747.71,562.79
2016,4,19,11,15,677.5,249.0,1.5,20.0,839.0,742.57,556.01
2016,4,19,11,30,472.0,356.0,1.5,20.0,774.0,708.33,528.99
2016,4,19,11,45,444.0,369.0,1.5,20.0,765.0,723.23,539.39
2016,4,19,12,0,416.0,382.0,1.5,20.0,756.0,734.62,546.72
2016,4,19,12,15,472.5,364.5,1.6,20.0,788.0,790.89,587.35
2016,4,19,12,30,529.0,347.0,1.7,20.0,820.0,847.67,627.56
2016,4,19,12,45,543.5,336.0,1.8,20.0,818.0,870.67,644.28
2016,4,19,13,0,558.0,325.0,1.9,20.0,816.0,891.31,659.83
2016,4,19,13,15,445.5,359.0,1.95,20.0,746.0,828.26,615.7
2016,4,19,13,30,333.0,393.0,2.0,20.0,676.0,745.39,558.05
2016,4,19,13,45,220.5,391.5,2.15,20.0,577.0,618.6,469.1
2016,4,19,14,0,108.0,390.0,2.3,20.0,478.0,488.12,373.66
2016,4,19,14,15,98.5,371.0,2.4,19.5,449.0,462.01,356.53
2016,4,19,14,30,89.0,352.0,2.5,19.0,420.0,435.22,338.01
2016,4,19,14,45,95.0,335.5,2.6,19.0,404.5,426.15,332.52
2016,4,19,15,0,101.0,319.0,2.7,19.0,389.0,416.43,326.45
2016,4,19,15,15,107.5,299.5,2.75,18.5,370.0,403.08,318.18
2016,4,19,15,30,114.0,280.0,2.8,18.0,351.0,408.6,324.17
2016,4,19,15,45,82.5,249.5,2.9,18.0,299.0,326.18,260.48
2016,4,19,16,0,51.0,219.0,3.0,18.0,247.0,264.53,211.89
2016,4,19,16,15,273.0,177.0,3.0,17.5,302.0,442.44,360.45
2016,4,19,16,30,495.0,135.0,3.0,17.0,357.0,585.74,476.56
2016,4,19,16,45,455.0,128.5,3.0,16.5,312.5,527.89,432.16
2016,4,19,17,0,415.0,122.0,3.0,16.0,268.0,471.76,388.96
2016,4,19,17,15,461.0,98.0,2.9,15.5,235.5,456.43,378.03
2016,4,19,17,30,507.0,74.0,2.8,15.0,203.0,439.92,364.2
2016,4,19,17,45,448.0,61.0,2.7,15.0,155.0,362.89,298.41
2016,4,19,18,0,389.0,48.0,2.6,15.0,107.0,291.07,234.95
2016,4,19,18,15,265.0,33.5,2.5,15.0,67.0,192.96,146.88
2016,4,19,18,30,141.0,19.0,2.4,15.0,27.0,96.69,15.5
2016,4,19,18,45,70.5,9.5,2.35,15.0,13.5,33.68,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,142.0,15.5,2.0,13.5,29.0,12.53,0.0
2016,4,20,6,0,284.0,31.0,2.1,14.0,58.0,25.37,15.34
2016,4,20,6,15,386.5,42.0,2.15,14.0,103.5,33.91,24.06
2016,4,20,6,30,489.0,53.0,2.2,14.0,149.0,42.28,31.97
2016,4,20,6,45,557.0,60.0,2.3,14.5,201.0,47.04,36.41
2016,4,20,7,0,625.0,67.0,2.4,15.0,253.0,51.77,40.62
2016,4,20,7,15,669.0,72.5,2.3,15.0,306.5,55.08,43.52
2016,4,20,7,30,713.0,78.0,2.2,15.0,360.0,58.33,46.29
2016,4,20,7,45,746.0,82.0,2.15,15.5,412.5,65.8,52.61
2016,4,20,8,0,779.0,86.0,2.1,16.0,465.0,67.92,54.17
2016,4,20,8,15,712.0,112.5,2.1,16.0,487.0,105.82,65.7
2016,4,20,8,30,645.0,139.0,2.1,16.0,509.0,167.13,105.5
2016,4,20,8,45,754.5,117.5,2.1,16.5,584.5,222.87,144.2
2016,4,20,9,0,864.0,96.0,2.1,17.0,660.0,289.76,197.01
2016,4,20,9,15,739.0,155.0,2.1,17.0,658.5,344.7,250.02
2016,4,20,9,30,614.0,214.0,2.1,17.0,657.0,394.0,295.91
2016,4,20,9,45,588.0,239.0,2.1,17.5,680.0,443.65,337.38
2016,4,20,10,0,562.0,264.0,2.1,18.0,703.0,490.76,375.19
2016,4,20,10,15,588.5,266.5,2.1,18.0,741.5,545.41,417.99
2016,4,20,10,30,615.0,269.0,2.1,18.0,780.0,602.06,461.24
2016,4,20,10,45,563.0,300.5,2.15,18.5,777.0,632.28,482.97
2016,4,20,11,0,511.0,332.0,2.2,19.0,774.0,656.95,499.95
2016,4,20,11,15,718.5,225.0,2.2,19.0,858.0,751.97,571.78
2016,4,20,11,30,926.0,118.0,2.2,19.0,942.0,843.4,637.66
2016,4,20,11,45,918.0,124.5,2.2,19.0,946.0,881.18,662.25
2016,4,20,12,0,910.0,131.0,2.2,19.0,950.0,915.4,684.79
2016,4,20,12,15,909.0,131.0,2.2,19.0,948.0,946.3,705.05
2016,4,20,12,30,908.0,131.0,2.2,19.0,946.0,973.76,723.03
2016,4,20,12,45,905.0,130.5,2.25,19.0,936.0,995.31,737.71
2016,4,20,13,0,902.0,130.0,2.3,19.0,926.0,1013.1,750.09
2016,4,20,13,15,897.5,129.5,2.3,19.0,908.0,1025.6,758.58
2016,4,20,13,30,893.0,129.0,2.3,19.0,890.0,1034.18,764.71
2016,4,20,13,45,884.5,128.5,2.35,19.0,864.0,1034.84,766.43
2016,4,20,14,0,876.0,128.0,2.4,19.0,838.0,1031.56,765.8
2016,4,20,14,15,866.5,126.0,2.4,18.5,806.0,1021.84,762.01
2016,4,20,14,30,857.0,124.0,2.4,18.0,774.0,1021.33,764.49
2016,4,20,14,45,845.0,121.0,2.45,18.0,735.5,1000.23,752.45
2016,4,20,15,0,833.0,118.0,2.5,18.0,697.0,975.59,738.23
2016,4,20,15,15,816.5,115.0,2.45,17.5,653.0,943.28,719.17
2016,4,20,15,30,800.0,112.0,2.4,17.0,609.0,908.0,697.98
2016,4,20,15,45,726.0,118.0,2.4,17.0,542.5,833.29,648.03
2016,4,20,16,0,652.0,124.0,2.4,17.0,476.0,754.31,594.14
2016,4,20,16,15,661.5,107.5,2.35,17.0,434.5,721.86,572.74
2016,4,20,16,30,671.0,91.0,2.3,17.0,393.0,685.72,547.9
2016,4,20,16,45,614.5,93.0,2.3,17.0,343.0,617.66,498.85
2016,4,20,17,0,558.0,95.0,2.3,17.0,293.0,551.21,448.85
2016,4,20,17,15,546.5,80.5,2.25,16.5,248.5,500.07,409.84
2016,4,20,17,30,535.0,66.0,2.2,16.0,204.0,448.25,368.23
2016,4,20,17,45,460.5,56.0,2.15,15.5,155.5,364.2,298.25
2016,4,20,18,0,386.0,46.0,2.1,15.0,107.0,286.86,231.33
2016,4,20,18,15,268.0,33.0,2.05,14.5,67.5,193.39,148.12
2016,4,20,18,30,150.0,20.0,2.0,14.0,28.0,102.17,27.98
2016,4,20,18,45,75.0,10.0,1.95,14.0,14.0,35.64,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,47.0,18.0,1.2,14.5,22.5,14.31,0.0
2016,4,21,6,0,94.0,36.0,1.3,15.0,45.0,27.93,17.64
2016,4,21,6,15,147.0,55.5,1.45,15.0,80.5,42.3,31.33
2016,4,21,6,30,200.0,75.0,1.6,15.0,116.0,56.34,44.26
2016,4,21,6,45,235.0,94.5,1.75,15.0,156.0,69.91,56.57
2016,4,21,7,0,270.0,114.0,1.9,15.0,196.0,83.08,68.29
2016,4,21,7,15,308.5,127.5,1.95,15.0,238.0,92.13,76.16
2016,4,21,7,30,347.0,141.0,2.0,15.0,280.0,100.9,83.64
2016,4,21,7,45,203.5,171.0,2.15,15.5,255.5,122.54,101.98
2016,4,21,8,0,60.0,201.0,2.3,16.0,231.0,144.44,120.22
2016,4,21,8,15,96.0,229.5,2.4,16.0,282.5,168.73,131.96
2016,4,21,8,30,132.0,258.0,2.5,16.0,334.0,196.2,150.47
2016,4,21,8,45,137.0,280.5,2.6,16.0,365.0,226.35,173.78
2016,4,21,9,0,142.0,303.0,2.7,16.0,396.0,257.58,198.74
2016,4,21,9,15,335.0,274.0,2.75,16.0,512.0,308.97,234.7
2016,4,21,9,30,528.0,245.0,2.8,16.0,628.0,384.41,292.36
2016,4,21,9,45,573.5,244.0,2.85,16.5,678.5,441.23,338.51
2016,4,21,10,0,619.0,243.0,2.9,17.0,729.0,502.93,387.68
2016,4,21,10,15,425.5,324.5,2.9,17.0,664.0,501.66,388.59
2016,4,21,10,30,232.0,406.0,2.9,17.0,599.0,476.61,369.41
2016,4,21,10,45,346.0,377.0,2.95,17.0,673.0,549.39,426.0
2016,4,21,11,0,460.0,348.0,3.0,17.0,747.0,634.06,490.36
2016,4,21,11,15,285.5,395.0,3.0,17.0,644.0,567.34,438.71
2016,4,21,11,30,111.0,442.0,3.0,17.0,541.0,474.16,366.43
2016,4,21,11,45,116.0,441.5,3.05,17.0,546.0,497.77,384.71
2016,4,21,12,0,121.0,441.0,3.1,17.0,551.0,512.33,395.76
2016,4,21,12,15,225.5,432.5,3.15,17.0,636.5,607.83,469.1
2016,4,21,12,30,330.0,424.0,3.2,17.0,722.0,722.85,554.36
2016,4,21,12,45,269.5,433.0,3.3,17.0,674.5,689.41,528.82
2016,4,21,13,0,209.0,442.0,3.4,17.0,627.0,635.03,488.98
2016,4,21,13,15,554.0,277.0,3.5,17.0,754.0,852.37,656.24
2016,4,21,13,30,899.0,112.0,3.6,17.0,881.0,1021.77,775.84
2016,4,21,13,45,899.5,107.5,3.7,17.0,858.0,1026.94,779.43
2016,4,21,14,0,900.0,103.0,3.8,17.0,835.0,1028.07,781.86
2016,4,21,14,15,665.0,203.0,3.85,17.0,733.0,922.49,710.35
2016,4,21,14,30,430.0,303.0,3.9,17.0,631.0,783.68,608.26
2016,4,21,14,45,277.5,314.5,3.95,17.0,522.5,624.66,490.73
2016,4,21,15,0,125.0,326.0,4.0,17.0,414.0,467.12,369.33
2016,4,21,15,15,221.5,294.5,4.0,17.0,437.5,525.9,419.19
2016,4,21,15,30,318.0,263.0,4.0,17.0,461.0,599.57,478.54
2016,4,21,15,45,249.0,250.0,4.0,17.0,398.0,516.24,414.35
2016,4,21,16,0,180.0,237.0,4.0,17.0,335.0,416.99,337.28
2016,4,21,16,15,261.5,202.5,4.0,16.5,329.0,461.33,376.41
2016,4,21,16,30,343.0,168.0,4.0,16.0,323.0,479.76,394.73
2016,4,21,16,45,212.0,155.0,4.0,16.0,247.0,351.32,290.28
2016,4,21,17,0,81.0,142.0,4.0,16.0,171.0,204.6,168.18
2016,4,21,17,15,71.0,120.0,3.9,15.5,142.5,172.16,141.58
2016,4,21,17,30,61.0,98.0,3.8,15.0,114.0,140.24,114.57
2016,4,21,17,45,47.5,76.5,3.75,15.0,87.5,107.41,86.0
2016,4,21,18,0,34.0,55.0,3.7,15.0,61.0,75.29,57.74
2016,4,21,18,15,17.0,36.0,3.6,14.5,39.0,45.51,31.28
2016,4,21,18,30,0.0,17.0,3.5,14.0,17.0,14.03,0.29
2016,4,21,18,45,0.0,8.5,3.45,14.0,8.5,7.26,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,101.5,19.0,5.95,14.0,29.5,14.74,0.0
2016,4,22,6,0,203.0,38.0,6.0,14.0,59.0,29.2,18.92
2016,4,22,6,15,302.5,51.0,6.05,14.0,102.5,38.93,28.51
2016,4,22,6,30,402.0,64.0,6.1,14.0,146.0,48.53,37.53
2016,4,22,6,45,480.0,71.5,6.2,14.0,197.5,55.5,44.01
2016,4,22,7,0,558.0,79.0,6.3,14.0,249.0,60.24,48.32
2016,4,22,7,15,279.0,71.0,6.4,14.0,156.0,50.58,39.65
2016,4,22,7,30,0.0,63.0,6.5,14.0,63.0,52.2,40.99
2016,4,22,7,45,184.0,123.5,6.6,14.5,214.5,87.43,71.88
2016,4,22,8,0,368.0,184.0,6.7,15.0,366.0,126.23,105.35
2016,4,22,8,15,184.0,150.5,6.8,15.0,241.5,112.58,84.3
2016,4,22,8,30,0.0,117.0,6.9,15.0,117.0,96.0,74.94
2016,4,22,8,45,0.0,126.0,7.05,15.0,126.0,103.43,80.88
2016,4,22,9,0,0.0,135.0,7.2,15.0,135.0,110.9,86.84
2016,4,22,9,15,7.5,192.5,7.3,15.0,198.5,158.59,125.59
2016,4,22,9,30,15.0,250.0,7.4,15.0,262.0,207.32,164.87
2016,4,22,9,45,13.0,245.0,7.5,15.0,255.5,205.08,162.87
2016,4,22,10,0,11.0,240.0,7.6,15.0,249.0,202.21,160.4
2016,4,22,10,15,128.5,322.5,7.75,15.0,430.0,336.09,268.33
2016,4,22,10,30,246.0,405.0,7.9,15.0,611.0,486.15,387.63
2016,4,22,10,45,128.0,316.5,8.05,15.0,424.0,354.23,283.31
2016,4,22,11,0,10.0,228.0,8.2,15.0,237.0,197.67,156.19
2016,4,22,11,15,6.0,190.5,8.25,14.5,196.5,164.25,129.37
2016,4,22,11,30,2.0,153.0,8.3,14.0,156.0,130.04,101.6
2016,4,22,11,45,2.5,155.5,8.4,14.0,158.5,132.89,103.93
2016,4,22,12,0,3.0,158.0,8.5,14.0,161.0,135.78,106.3
2016,4,22,12,15,11.5,241.5,8.4,14.0,252.5,215.98,171.68
2016,4,22,12,30,20.0,325.0,8.3,14.0,344.0,298.98,238.47
2016,4,22,12,45,440.5,235.5,8.25,14.0,626.5,672.39,545.89
2016,4,22,13,0,861.0,146.0,8.2,14.0,909.0,986.98,788.0
2016,4,22,13,15,858.0,145.0,8.05,14.0,893.0,999.95,796.36
2016,4,22,13,30,855.0,144.0,7.9,14.0,877.0,1023.42,813.66
2016,4,22,13,45,849.5,142.5,7.8,14.0,853.5,1025.97,815.84
2016,4,22,14,0,844.0,141.0,7.7,14.0,830.0,1024.62,815.38
2016,4,22,14,15,836.0,139.0,7.65,14.0,799.5,1016.36,810.24
2016,4,22,14,30,828.0,137.0,7.6,14.0,769.0,1004.31,802.48
2016,4,22,14,45,832.0,127.5,7.6,14.0,736.0,992.19,795.05
2016,4,22,15,0,836.0,118.0,7.6,14.0,703.0,976.02,784.73
2016,4,22,15,15,821.5,115.0,7.55,14.0,660.0,945.56,763.6
2016,4,22,15,30,807.0,112.0,7.5,14.0,617.0,912.07,740.19
2016,4,22,15,45,795.0,106.0,7.45,14.0,571.5,874.64,713.7
2016,4,22,16,0,783.0,100.0,7.4,14.0,526.0,834.51,684.97
