Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,756.5,96.0,7.2,13.5,475.0,781.89,646.97
2016,4,22,16,30,730.0,92.0,7.0,13.0,424.0,732.73,611.13
2016,4,22,16,45,688.0,88.0,6.85,13.0,370.5,666.43,559.89
2016,4,22,17,0,646.0,84.0,6.7,13.0,317.0,601.09,508.37
2016,4,22,17,15,592.0,77.5,6.45,13.0,264.5,525.98,445.82
2016,4,22,17,30,538.0,71.0,6.2,13.0,212.0,453.97,384.05
2016,4,22,17,45,446.0,62.5,5.95,13.0,162.0,361.11,303.03
2016,4,22,18,0,354.0,54.0,5.7,13.0,112.0,274.72,225.94
2016,4,22,18,15,232.5,39.5,5.5,12.5,72.0,181.01,141.65
2016,4,22,18,30,111.0,25.0,5.3,12.0,32.0,93.86,40.7
2016,4,22,18,45,55.5,12.5,5.15,12.0,16.0,30.59,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,135.0,18.5,3.85,11.5,33.0,14.4,0.94
2016,4,23,6,0,270.0,37.0,4.0,12.0,66.0,28.64,18.82
2016,4,23,6,15,368.0,48.0,4.05,12.0,111.0,38.61,28.55
2016,4,23,6,30,466.0,59.0,4.1,12.0,156.0,46.77,36.31
2016,4,23,6,45,528.0,67.0,4.2,12.5,206.5,52.08,41.24
2016,4,23,7,0,590.0,75.0,4.3,13.0,257.0,57.28,45.87
2016,4,23,7,15,633.5,81.5,4.2,13.0,309.5,61.05,49.17
2016,4,23,7,30,677.0,88.0,4.1,13.0,362.0,64.7,52.3
2016,4,23,7,45,706.5,93.5,4.1,13.5,413.5,67.36,54.37
2016,4,23,8,0,736.0,99.0,4.1,14.0,465.0,69.89,56.29
2016,4,23,8,15,759.0,102.5,4.1,14.0,514.0,109.81,67.36
2016,4,23,8,30,782.0,106.0,4.1,14.0,563.0,167.35,100.64
2016,4,23,8,45,796.0,110.5,4.2,14.0,607.5,226.66,147.49
2016,4,23,9,0,810.0,115.0,4.3,14.0,652.0,287.28,200.6
2016,4,23,9,15,823.5,117.5,4.3,14.0,692.0,347.23,254.76
2016,4,23,9,30,837.0,120.0,4.3,14.0,732.0,407.86,309.25
2016,4,23,9,45,857.5,116.5,4.35,14.5,769.5,468.9,362.37
2016,4,23,10,0,878.0,113.0,4.4,15.0,807.0,527.9,412.51
2016,4,23,10,15,885.0,114.5,4.4,15.0,835.5,583.92,459.59
2016,4,23,10,30,892.0,116.0,4.4,15.0,864.0,638.71,504.36
2016,4,23,10,45,895.0,118.0,4.45,15.5,884.5,689.84,544.35
2016,4,23,11,0,898.0,120.0,4.5,16.0,905.0,738.9,581.69
2016,4,23,11,15,901.5,120.5,4.4,16.0,919.0,784.79,615.86
2016,4,23,11,30,905.0,121.0,4.3,16.0,933.0,828.24,646.02
2016,4,23,11,45,904.0,122.5,4.25,16.0,938.5,866.24,672.39
2016,4,23,12,0,903.0,124.0,4.2,16.0,944.0,901.15,696.51
2016,4,23,12,15,902.5,124.0,4.25,16.0,942.0,931.91,718.14
2016,4,23,12,30,902.0,124.0,4.3,16.0,940.0,959.3,737.43
2016,4,23,12,45,896.5,125.5,4.35,16.0,929.5,979.92,752.25
2016,4,23,13,0,891.0,127.0,4.4,16.0,919.0,996.79,764.63
2016,4,23,13,15,886.5,126.0,4.55,16.0,901.5,1008.38,774.44
2016,4,23,13,30,882.0,125.0,4.7,16.0,884.0,1016.1,781.75
2016,4,23,13,45,871.5,126.0,4.9,16.0,858.0,1016.0,784.19
2016,4,23,14,0,861.0,127.0,5.1,16.0,832.0,1012.05,784.06
2016,4,23,14,15,852.0,125.5,5.2,15.5,800.5,1003.25,781.31
2016,4,23,14,30,843.0,124.0,5.3,15.0,769.0,1003.65,785.24
2016,4,23,14,45,826.5,124.0,5.45,15.0,730.5,981.57,772.0
2016,4,23,15,0,810.0,124.0,5.6,15.0,692.0,956.13,756.39
2016,4,23,15,15,793.5,121.0,5.6,15.0,649.0,924.22,735.02
2016,4,23,15,30,777.0,118.0,5.6,15.0,606.0,889.44,711.47
2016,4,23,15,45,753.5,115.5,5.65,15.0,558.5,846.2,681.73
2016,4,23,16,0,730.0,113.0,5.7,15.0,511.0,806.7,654.46
2016,4,23,16,15,702.0,108.0,5.65,14.5,461.5,753.41,616.99
2016,4,23,16,30,674.0,103.0,5.6,14.0,412.0,699.28,578.14
2016,4,23,16,45,625.5,99.5,5.6,14.0,359.0,630.55,525.93
2016,4,23,17,0,577.0,96.0,5.6,14.0,306.0,563.3,472.68
2016,4,23,17,15,523.5,88.0,5.5,13.5,255.0,489.72,412.96
2016,4,23,17,30,470.0,80.0,5.4,13.0,204.0,414.6,350.1
2016,4,23,17,45,388.0,69.0,5.35,13.0,156.5,330.06,276.61
2016,4,23,18,0,306.0,58.0,5.3,13.0,109.0,253.59,208.34
2016,4,23,18,15,201.5,41.5,5.2,13.0,70.0,168.25,131.56
2016,4,23,18,30,97.0,25.0,5.1,13.0,31.0,79.75,38.18
2016,4,23,18,45,48.5,12.5,5.05,13.0,15.5,28.02,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,78.0,23.0,6.45,11.5,31.5,18.15,4.43
2016,4,24,6,0,156.0,46.0,6.7,12.0,63.0,35.26,24.6
2016,4,24,6,15,246.0,63.0,6.7,12.0,107.5,47.41,36.35
2016,4,24,6,30,336.0,80.0,6.7,12.0,152.0,59.55,47.73
2016,4,24,6,45,420.0,89.5,6.7,12.5,204.0,66.08,53.76
2016,4,24,7,0,504.0,99.0,6.7,13.0,256.0,72.54,59.49
2016,4,24,7,15,552.5,107.0,6.65,13.0,308.5,79.58,65.69
2016,4,24,7,30,601.0,115.0,6.6,13.0,361.0,83.56,69.05
2016,4,24,7,45,654.0,116.0,6.6,13.0,416.0,82.38,67.78
2016,4,24,8,0,707.0,117.0,6.6,13.0,471.0,81.48,66.75
2016,4,24,8,15,733.0,121.5,6.6,13.5,521.0,115.53,72.67
2016,4,24,8,30,759.0,126.0,6.6,14.0,571.0,173.35,106.74
2016,4,24,8,45,788.0,125.0,6.6,14.5,619.5,236.61,156.24
2016,4,24,9,0,817.0,124.0,6.6,15.0,668.0,296.28,207.85
2016,4,24,9,15,831.0,127.0,6.55,15.0,709.0,357.24,263.16
2016,4,24,9,30,845.0,130.0,6.5,15.0,750.0,418.95,318.96
2016,4,24,9,45,859.5,130.0,6.5,15.5,786.5,478.94,371.82
2016,4,24,10,0,874.0,130.0,6.5,16.0,823.0,539.17,423.42
2016,4,24,10,15,881.5,131.5,6.55,16.0,851.5,595.4,471.43
2016,4,24,10,30,889.0,133.0,6.6,16.0,880.0,650.44,517.3
2016,4,24,10,45,891.5,135.5,6.7,16.0,900.5,701.63,559.25
2016,4,24,11,0,894.0,138.0,6.8,16.0,921.0,750.72,598.73
2016,4,24,11,15,896.5,139.0,7.05,16.0,935.0,796.29,635.36
2016,4,24,11,30,899.0,140.0,7.3,16.0,949.0,839.36,668.24
2016,4,24,11,45,892.5,145.0,7.55,16.0,952.5,875.79,695.88
2016,4,24,12,0,886.0,150.0,7.8,16.0,956.0,908.85,721.08
2016,4,24,12,15,783.5,211.5,8.0,16.0,923.5,925.69,734.17
2016,4,24,12,30,681.0,273.0,8.2,16.0,891.0,916.48,726.32
2016,4,24,12,45,760.0,224.0,8.45,16.0,907.0,967.24,766.91
2016,4,24,13,0,839.0,175.0,8.7,16.0,923.0,1006.36,796.93
2016,4,24,13,15,662.0,255.0,8.85,15.5,838.0,938.69,748.23
2016,4,24,13,30,485.0,335.0,9.0,15.0,753.0,850.35,679.41
2016,4,24,13,45,628.5,265.0,9.15,15.0,790.5,936.12,749.94
2016,4,24,14,0,772.0,195.0,9.3,15.0,828.0,1015.66,812.24
2016,4,24,14,15,761.5,192.0,9.35,14.5,796.5,1004.29,806.36
2016,4,24,14,30,751.0,189.0,9.4,14.0,765.0,989.33,798.16
2016,4,24,14,45,737.0,185.0,9.5,14.0,727.5,966.37,782.63
2016,4,24,15,0,723.0,181.0,9.6,14.0,690.0,940.21,764.69
2016,4,24,15,15,704.0,176.5,9.6,14.0,647.0,905.71,740.06
2016,4,24,15,30,685.0,172.0,9.6,14.0,604.0,868.62,713.35
2016,4,24,15,45,681.5,158.0,9.65,14.0,560.0,833.32,688.0
2016,4,24,16,0,678.0,144.0,9.7,14.0,516.0,795.11,660.17
2016,4,24,16,15,647.5,137.5,9.75,13.5,465.5,739.37,619.22
2016,4,24,16,30,617.0,131.0,9.8,13.0,415.0,682.98,576.96
2016,4,24,16,45,585.5,120.5,9.85,13.0,364.0,621.43,527.78
2016,4,24,17,0,554.0,110.0,9.9,13.0,313.0,560.23,477.68
2016,4,24,17,15,499.0,100.0,9.9,12.5,261.0,479.99,410.91
2016,4,24,17,30,444.0,90.0,9.9,12.0,209.0,409.41,350.21
2016,4,24,17,45,366.0,77.0,9.9,12.0,160.5,326.28,276.47
2016,4,24,18,0,288.0,64.0,9.9,12.0,112.0,250.77,208.01
2016,4,24,18,15,189.0,45.5,9.9,11.5,72.5,166.93,132.09
2016,4,24,18,30,90.0,27.0,9.9,11.0,33.0,80.11,42.54
2016,4,24,18,45,45.0,13.5,9.95,11.0,16.5,27.57,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,188.5,17.5,5.8,9.5,39.0,14.01,3.21
2016,4,25,6,0,377.0,35.0,5.9,10.0,78.0,28.64,19.23
2016,4,25,6,15,471.5,44.0,6.0,10.0,126.5,35.48,26.08
2016,4,25,6,30,566.0,53.0,6.1,10.0,175.0,42.25,32.57
2016,4,25,6,45,627.5,58.5,6.2,10.5,228.5,45.95,36.04
2016,4,25,7,0,689.0,64.0,6.3,11.0,282.0,54.07,43.33
2016,4,25,7,15,729.0,69.0,6.3,11.0,336.5,57.43,46.29
2016,4,25,7,30,769.0,74.0,6.3,11.0,391.0,60.72,49.11
2016,4,25,7,45,797.0,78.0,6.3,11.5,444.5,63.02,50.9
2016,4,25,8,0,825.0,82.0,6.3,12.0,498.0,65.24,52.59
2016,4,25,8,15,846.5,85.0,6.2,12.0,549.0,103.25,59.41
2016,4,25,8,30,868.0,88.0,6.1,12.0,600.0,172.68,102.19
2016,4,25,8,45,883.0,90.5,6.05,12.5,646.5,235.09,151.95
2016,4,25,9,0,898.0,93.0,6.0,13.0,693.0,298.65,208.2
2016,4,25,9,15,910.0,95.0,6.0,13.0,735.0,361.8,266.36
2016,4,25,9,30,922.0,97.0,6.0,13.0,777.0,425.2,324.55
2016,4,25,9,45,927.5,100.5,6.05,13.5,812.0,486.98,379.78
2016,4,25,10,0,933.0,104.0,6.1,14.0,847.0,547.77,432.55
2016,4,25,10,15,939.5,105.5,6.15,14.0,876.0,606.25,482.78
2016,4,25,10,30,946.0,107.0,6.2,14.0,905.0,663.31,530.57
2016,4,25,10,45,949.5,108.0,6.3,14.5,926.5,716.36,573.17
2016,4,25,11,0,953.0,109.0,6.4,15.0,948.0,767.21,613.01
2016,4,25,11,15,955.5,110.0,6.45,15.0,961.5,814.91,649.81
2016,4,25,11,30,958.0,111.0,6.5,15.0,975.0,859.94,682.98
2016,4,25,11,45,956.5,112.5,6.6,15.0,980.0,899.27,712.03
2016,4,25,12,0,955.0,114.0,6.7,15.0,985.0,935.3,738.64
2016,4,25,12,15,954.0,113.5,6.75,15.0,982.5,966.46,761.47
2016,4,25,12,30,953.0,113.0,6.8,15.0,980.0,994.02,781.74
2016,4,25,12,45,946.0,115.5,6.85,15.0,968.5,1015.13,797.43
2016,4,25,13,0,939.0,118.0,6.9,15.0,957.0,1032.26,810.38
2016,4,25,13,15,935.0,117.0,6.95,15.0,939.0,1044.84,820.2
2016,4,25,13,30,931.0,116.0,7.0,15.0,921.0,1053.38,827.28
2016,4,25,13,45,924.0,115.0,7.05,15.0,895.0,1054.87,829.46
2016,4,25,14,0,917.0,114.0,7.1,15.0,869.0,1052.29,828.9
2016,4,25,14,15,908.5,112.5,7.15,15.0,836.5,1043.68,824.13
2016,4,25,14,30,900.0,111.0,7.2,15.0,804.0,1031.16,816.68
2016,4,25,14,45,887.5,109.5,7.25,15.0,765.0,1010.9,803.69
2016,4,25,15,0,875.0,108.0,7.3,15.0,726.0,987.1,788.16
2016,4,25,15,15,860.0,105.5,7.35,15.0,682.0,967.55,775.83
2016,4,25,15,30,845.0,103.0,7.4,15.0,638.0,933.37,752.56
2016,4,25,15,45,824.0,100.5,7.45,15.0,589.0,890.87,722.89
2016,4,25,16,0,803.0,98.0,7.5,15.0,540.0,846.09,691.2
2016,4,25,16,15,776.5,94.0,7.5,14.5,488.5,792.96,653.7
2016,4,25,16,30,750.0,90.0,7.5,14.0,437.0,738.61,614.49
2016,4,25,16,45,712.0,85.5,7.5,14.0,383.0,678.37,568.58
2016,4,25,17,0,674.0,81.0,7.5,14.0,329.0,614.6,518.76
2016,4,25,17,15,623.0,74.5,7.35,13.5,276.0,540.62,458.49
2016,4,25,17,30,572.0,68.0,7.2,13.0,223.0,469.49,398.32
2016,4,25,17,45,491.5,60.0,7.1,12.5,172.5,382.81,323.01
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,303.06,251.51
2016,4,25,18,15,293.5,39.0,6.75,11.5,80.0,208.82,166.36
2016,4,25,18,30,176.0,26.0,6.5,11.0,38.0,123.04,72.6
2016,4,25,18,45,88.0,13.0,6.3,11.0,19.0,42.39,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,6.83,0.0
2016,4,26,5,45,65.5,26.0,3.55,10.5,33.5,20.38,8.31
2016,4,26,6,0,131.0,44.0,3.6,11.0,59.0,33.91,23.84
2016,4,26,6,15,181.5,63.0,3.65,11.0,96.0,47.81,37.0
2016,4,26,6,30,232.0,82.0,3.7,11.0,133.0,61.4,49.66
2016,4,26,6,45,259.0,101.5,3.8,11.5,173.0,74.79,61.8
2016,4,26,7,0,286.0,121.0,3.9,12.0,213.0,87.75,73.28
2016,4,26,7,15,323.0,134.0,3.9,12.0,255.0,96.35,80.8
2016,4,26,7,30,360.0,147.0,3.9,12.0,297.0,100.18,83.96
2016,4,26,7,45,494.0,133.5,3.9,12.5,368.0,91.51,75.89
2016,4,26,8,0,628.0,120.0,3.9,13.0,439.0,82.02,67.15
2016,4,26,8,15,650.0,128.0,3.8,13.0,487.0,116.33,75.01
2016,4,26,8,30,672.0,136.0,3.7,13.0,535.0,170.73,108.2
2016,4,26,8,45,553.5,196.0,3.6,13.0,541.5,238.41,167.81
2016,4,26,9,0,435.0,256.0,3.5,13.0,548.0,290.82,217.2
2016,4,26,9,15,416.5,281.5,3.45,13.0,575.0,336.65,257.31
2016,4,26,9,30,398.0,307.0,3.4,13.0,602.0,382.49,296.7
2016,4,26,9,45,448.0,300.0,3.4,13.5,646.0,428.16,333.86
2016,4,26,10,0,498.0,293.0,3.4,14.0,690.0,480.6,375.95
2016,4,26,10,15,475.5,314.0,3.55,14.0,704.5,519.39,407.8
2016,4,26,10,30,453.0,335.0,3.7,14.0,719.0,555.29,436.61
2016,4,26,10,45,385.5,374.5,3.9,14.0,707.0,570.96,448.96
2016,4,26,11,0,318.0,414.0,4.1,14.0,695.0,582.69,457.61
2016,4,26,11,15,268.0,433.0,4.3,14.0,672.5,584.17,458.76
2016,4,26,11,30,218.0,452.0,4.5,14.0,650.0,573.34,450.46
2016,4,26,11,45,262.5,445.0,4.75,14.0,684.5,628.5,493.87
2016,4,26,12,0,307.0,438.0,5.0,14.0,719.0,677.77,532.6
2016,4,26,12,15,400.5,402.0,5.15,14.0,767.5,744.85,585.66
2016,4,26,12,30,494.0,366.0,5.3,14.0,816.0,827.3,649.28
2016,4,26,12,45,499.0,359.0,5.5,14.5,809.5,844.3,661.74
2016,4,26,13,0,504.0,352.0,5.7,15.0,803.0,858.83,672.75
2016,4,26,13,15,658.0,261.0,5.8,15.0,838.5,938.39,736.44
2016,4,26,13,30,812.0,170.0,5.9,15.0,874.0,1003.0,784.87
2016,4,26,13,45,817.0,161.5,6.05,15.0,852.5,1008.72,790.4
2016,4,26,14,0,822.0,153.0,6.2,15.0,831.0,1010.54,793.59
2016,4,26,14,15,812.5,150.5,6.2,14.5,799.5,1000.24,788.81
2016,4,26,14,30,803.0,148.0,6.2,14.0,768.0,986.26,781.5
2016,4,26,14,45,793.0,144.0,6.25,14.0,731.5,966.62,768.97
2016,4,26,15,0,783.0,140.0,6.3,14.0,695.0,943.57,753.98
2016,4,26,15,15,766.0,137.0,6.3,14.0,652.0,911.64,732.16
2016,4,26,15,30,749.0,134.0,6.3,14.0,609.0,883.7,713.29
2016,4,26,15,45,734.5,126.5,6.3,14.0,563.5,843.67,685.18
2016,4,26,16,0,720.0,119.0,6.3,14.0,518.0,801.32,655.08
2016,4,26,16,15,414.0,157.5,6.3,13.5,382.0,553.45,460.91
2016,4,26,16,30,108.0,196.0,6.3,13.0,246.0,301.49,250.64
2016,4,26,16,45,98.5,174.5,6.35,13.0,216.0,253.13,211.44
2016,4,26,17,0,89.0,153.0,6.4,13.0,186.0,221.15,184.88
2016,4,26,17,15,79.0,129.5,6.35,12.5,155.5,186.76,156.07
2016,4,26,17,30,69.0,106.0,6.3,12.0,125.0,152.82,127.04
2016,4,26,17,45,52.5,84.0,6.3,12.0,96.5,117.54,95.96
2016,4,26,18,0,36.0,62.0,6.3,12.0,68.0,83.35,65.57
2016,4,26,18,15,18.0,42.0,6.2,11.5,45.0,52.14,37.77
2016,4,26,18,30,0.0,22.0,6.1,11.0,22.0,18.65,6.98
2016,4,26,18,45,0.0,11.0,6.0,11.0,11.0,9.39,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,14.5,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,29.0,10.0,3.6,11.0,11.0,8.54,0.0
2016,4,27,5,45,151.0,26.0,3.9,11.5,43.5,20.12,8.9
2016,4,27,6,0,273.0,42.0,4.2,12.0,76.0,32.33,22.45
2016,4,27,6,15,364.0,53.5,4.35,12.0,121.5,40.93,30.79
2016,4,27,6,30,455.0,65.0,4.5,12.0,167.0,51.17,40.35
2016,4,27,6,45,227.5,48.5,4.7,12.5,99.5,35.66,26.53
2016,4,27,7,0,0.0,32.0,4.9,13.0,32.0,26.4,18.16
2016,4,27,7,15,0.0,38.5,5.15,13.0,38.5,31.8,22.97
2016,4,27,7,30,0.0,45.0,5.4,13.0,45.0,37.21,27.74
2016,4,27,7,45,15.0,120.0,5.7,13.0,128.0,96.72,80.41
2016,4,27,8,0,30.0,195.0,6.0,13.0,211.0,141.33,119.17
2016,4,27,8,15,15.0,154.5,6.3,13.0,162.5,124.0,98.68
2016,4,27,8,30,0.0,114.0,6.6,13.0,114.0,93.78,73.56
2016,4,27,8,45,272.0,164.0,6.9,13.0,347.0,164.72,120.41
2016,4,27,9,0,544.0,214.0,7.2,13.0,580.0,289.23,213.85
2016,4,27,9,15,280.0,235.0,7.35,13.0,424.0,264.56,205.53
2016,4,27,9,30,16.0,256.0,7.5,13.0,268.0,212.32,169.94
2016,4,27,9,45,431.5,199.0,7.7,13.0,544.0,345.58,274.43
2016,4,27,10,0,847.0,142.0,7.9,13.0,820.0,535.5,427.32
2016,4,27,10,15,856.0,143.5,7.95,13.0,849.5,592.18,476.2
2016,4,27,10,30,865.0,145.0,8.0,13.0,879.0,647.95,523.47
2016,4,27,10,45,864.0,151.0,8.05,13.0,899.5,699.93,566.61
2016,4,27,11,0,863.0,157.0,8.1,13.0,920.0,749.65,607.09
2016,4,27,11,15,867.5,158.0,8.05,13.0,935.0,796.67,644.64
2016,4,27,11,30,872.0,159.0,8.0,13.0,950.0,841.43,679.44
2016,4,27,11,45,869.5,162.0,8.0,13.0,955.5,879.8,708.16
2016,4,27,12,0,867.0,165.0,8.0,13.0,961.0,915.07,734.48
2016,4,27,12,15,867.0,165.0,8.0,13.0,959.0,946.51,757.9
2016,4,27,12,30,867.0,165.0,8.0,13.0,957.0,974.63,778.88
2016,4,27,12,45,862.5,166.0,8.0,13.0,947.0,996.02,794.91
2016,4,27,13,0,858.0,167.0,8.0,13.0,937.0,1013.66,808.29
2016,4,27,13,15,853.0,165.5,8.0,13.0,919.0,1024.51,816.79
2016,4,27,13,30,848.0,164.0,8.0,13.0,901.0,1031.46,822.57
2016,4,27,13,45,845.0,160.0,8.05,13.0,877.0,1033.92,825.45
2016,4,27,14,0,842.0,156.0,8.1,13.0,853.0,1032.45,825.59
2016,4,27,14,15,832.0,154.0,8.1,13.0,820.5,1022.17,819.14
2016,4,27,14,30,822.0,152.0,8.1,13.0,788.0,1008.12,810.06
2016,4,27,14,45,810.0,148.5,8.15,13.0,749.5,986.88,795.93
2016,4,27,15,0,798.0,145.0,8.2,13.0,711.0,962.2,779.27
2016,4,27,15,15,780.0,141.5,8.15,13.0,667.0,935.59,760.79
2016,4,27,15,30,762.0,138.0,8.1,13.0,623.0,899.21,734.86
2016,4,27,15,45,740.5,133.0,8.1,13.0,575.0,855.44,703.29
2016,4,27,16,0,719.0,128.0,8.1,13.0,527.0,809.7,669.91
2016,4,27,16,15,689.5,122.5,8.05,13.0,476.0,754.96,628.9
2016,4,27,16,30,660.0,117.0,8.0,13.0,425.0,699.48,586.73
2016,4,27,16,45,624.5,109.0,8.0,13.0,373.0,636.24,537.56
2016,4,27,17,0,589.0,101.0,8.0,13.0,321.0,573.61,486.77
2016,4,27,17,15,535.0,92.5,7.95,12.5,269.0,498.87,425.17
2016,4,27,17,30,481.0,84.0,7.9,12.0,217.0,422.79,360.66
2016,4,27,17,45,413.0,72.0,7.85,12.0,168.5,344.94,291.99
2016,4,27,18,0,345.0,60.0,7.8,12.0,120.0,273.5,227.29
2016,4,27,18,15,238.0,44.5,7.75,12.0,79.5,186.38,148.65
2016,4,27,18,30,131.0,29.0,7.7,12.0,39.0,109.36,70.01
2016,4,27,18,45,65.5,14.5,7.65,12.0,19.5,35.53,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,21.0,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,42.0,12.0,5.4,10.0,13.0,10.24,0.0
2016,4,28,5,45,167.5,27.5,5.65,10.5,46.5,21.29,10.45
2016,4,28,6,0,293.0,43.0,5.9,11.0,80.0,33.13,23.31
2016,4,28,6,15,383.0,53.5,5.9,11.0,126.0,42.75,32.56
2016,4,28,6,30,473.0,64.0,5.9,11.0,172.0,50.32,39.76
2016,4,28,6,45,538.5,71.0,5.95,11.5,223.5,54.75,43.83
2016,4,28,7,0,604.0,78.0,6.0,12.0,275.0,59.13,47.7
2016,4,28,7,15,646.5,83.5,5.85,12.0,328.0,62.1,50.27
2016,4,28,7,30,689.0,89.0,5.7,12.0,381.0,65.0,52.71
2016,4,28,7,45,723.5,92.5,5.6,12.5,433.5,66.34,53.62
2016,4,28,8,0,758.0,96.0,5.5,13.0,486.0,74.04,60.11
2016,4,28,8,15,781.0,99.5,5.3,13.5,535.5,111.67,66.96
2016,4,28,8,30,804.0,103.0,5.1,14.0,585.0,170.27,101.79
2016,4,28,8,45,822.0,105.5,4.95,14.5,631.0,229.82,148.85
2016,4,28,9,0,840.0,108.0,4.8,15.0,677.0,291.07,202.13
2016,4,28,9,15,853.5,110.0,4.65,15.0,718.0,356.22,260.42
2016,4,28,9,30,867.0,112.0,4.5,15.0,759.0,416.7,314.61
2016,4,28,9,45,886.0,109.0,4.4,15.5,796.5,475.96,366.04
2016,4,28,10,0,905.0,106.0,4.3,16.0,834.0,535.64,416.18
2016,4,28,10,15,912.0,107.5,4.2,16.0,862.5,592.55,463.35
2016,4,28,10,30,919.0,109.0,4.1,16.0,891.0,648.16,508.16
2016,4,28,10,45,920.5,112.0,4.05,16.5,911.5,699.93,547.88
2016,4,28,11,0,922.0,115.0,4.0,17.0,932.0,749.44,584.7
2016,4,28,11,15,925.0,115.5,4.05,17.0,946.0,795.48,619.15
2016,4,28,11,30,928.0,116.0,4.1,17.0,960.0,838.99,649.88
2016,4,28,11,45,926.5,118.5,4.2,17.0,965.5,877.84,677.38
2016,4,28,12,0,925.0,121.0,4.3,17.0,971.0,913.55,702.56
2016,4,28,12,15,925.0,120.5,4.45,17.0,969.0,944.55,725.21
2016,4,28,12,30,925.0,120.0,4.6,17.0,967.0,972.15,745.58
2016,4,28,12,45,926.5,117.5,4.75,17.0,958.5,995.69,763.26
2016,4,28,13,0,928.0,115.0,4.9,17.0,950.0,1015.55,778.54
2016,4,28,13,15,924.5,114.0,5.05,17.0,932.5,1028.23,788.99
2016,4,28,13,30,921.0,113.0,5.2,17.0,915.0,1036.94,796.88
2016,4,28,13,45,914.5,112.5,5.35,17.0,890.5,1039.21,800.44
2016,4,28,14,0,908.0,112.0,5.5,17.0,866.0,1037.48,801.37
2016,4,28,14,15,900.5,110.5,5.65,16.5,834.0,1029.77,799.77
2016,4,28,14,30,893.0,109.0,5.8,16.0,802.0,1018.18,795.51
2016,4,28,14,45,877.5,109.5,5.95,16.0,763.0,997.18,782.99
2016,4,28,15,0,862.0,110.0,6.1,16.0,724.0,972.8,768.04
2016,4,28,15,15,847.5,107.5,6.2,15.5,681.0,953.98,758.26
2016,4,28,15,30,833.0,105.0,6.3,15.0,638.0,920.58,737.61
2016,4,28,15,45,806.0,105.0,6.45,15.0,589.0,875.9,707.14
2016,4,28,16,0,779.0,105.0,6.6,15.0,540.0,829.28,674.76
2016,4,28,16,15,753.0,101.0,6.6,14.5,489.0,777.43,638.46
2016,4,28,16,30,727.0,97.0,6.6,14.0,438.0,729.15,604.24
2016,4,28,16,45,683.5,93.5,6.6,13.5,384.5,662.73,554.77
2016,4,28,17,0,640.0,90.0,6.6,13.0,331.0,597.36,504.35
2016,4,28,17,15,589.5,83.0,6.55,12.5,278.5,524.76,445.28
2016,4,28,17,30,539.0,76.0,6.5,12.0,226.0,454.94,386.51
2016,4,28,17,45,452.5,68.0,6.45,12.0,175.5,366.4,309.31
2016,4,28,18,0,366.0,60.0,6.4,12.0,125.0,283.74,235.5
2016,4,28,18,15,257.5,45.5,6.15,11.5,83.5,196.11,156.95
2016,4,28,18,30,149.0,31.0,5.9,11.0,42.0,119.98,80.02
2016,4,28,18,45,74.5,15.5,5.65,11.0,21.0,39.5,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,4.69,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,9.39,0.0
2016,4,29,5,45,85.0,32.5,3.35,10.5,44.0,25.19,14.02
2016,4,29,6,0,170.0,54.0,3.4,11.0,77.0,41.08,30.37
2016,4,29,6,15,254.0,70.5,3.45,11.0,121.5,52.68,41.47
2016,4,29,6,30,338.0,87.0,3.5,11.0,166.0,64.27,52.3
2016,4,29,6,45,350.5,97.5,3.6,11.0,197.0,70.78,58.35
2016,4,29,7,0,363.0,108.0,3.7,11.0,228.0,76.98,63.91
2016,4,29,7,15,466.5,117.0,3.75,11.0,298.5,82.88,69.07
2016,4,29,7,30,570.0,126.0,3.8,11.0,369.0,90.52,75.66
2016,4,29,7,45,604.0,133.0,3.9,11.5,419.5,93.08,77.52
2016,4,29,8,0,638.0,140.0,4.0,12.0,470.0,95.52,79.25
2016,4,29,8,15,663.5,145.5,4.1,12.0,518.0,130.32,85.94
2016,4,29,8,30,689.0,151.0,4.2,12.0,566.0,184.24,118.9
2016,4,29,8,45,709.5,155.0,4.3,12.0,610.5,239.3,162.61
2016,4,29,9,0,730.0,159.0,4.4,12.0,655.0,296.58,212.53
2016,4,29,9,15,745.5,162.5,4.4,12.0,695.0,353.89,264.04
2016,4,29,9,30,761.0,166.0,4.4,12.0,735.0,412.28,316.22
2016,4,29,9,45,791.5,157.5,4.4,12.0,773.5,471.35,367.93
2016,4,29,10,0,822.0,149.0,4.4,12.0,812.0,528.58,417.23
2016,4,29,10,15,830.0,151.0,4.5,12.0,840.5,583.64,463.97
2016,4,29,10,30,838.0,153.0,4.6,12.0,869.0,637.78,508.83
2016,4,29,10,45,844.0,154.5,4.75,12.5,890.0,689.02,549.65
2016,4,29,11,0,850.0,156.0,4.9,13.0,911.0,738.64,588.3
2016,4,29,11,15,854.0,156.5,5.2,13.0,925.0,784.06,624.93
2016,4,29,11,30,858.0,157.0,5.5,13.0,939.0,827.23,659.15
2016,4,29,11,45,858.5,158.0,5.8,13.5,945.0,865.51,687.22
2016,4,29,12,0,859.0,159.0,6.1,14.0,951.0,900.9,713.12
2016,4,29,12,15,859.5,159.0,6.2,14.0,949.5,932.29,736.43
2016,4,29,12,30,860.0,159.0,6.3,14.0,948.0,960.43,757.45
2016,4,29,12,45,860.0,157.0,6.4,14.0,939.5,982.75,774.33
2016,4,29,13,0,860.0,155.0,6.5,14.0,931.0,1001.45,788.74
2016,4,29,13,15,856.0,153.5,6.55,14.0,913.5,1013.05,797.86
2016,4,29,13,30,852.0,152.0,6.6,14.0,896.0,1020.79,804.37
2016,4,29,13,45,843.0,152.0,6.65,14.5,870.5,1021.23,804.23
2016,4,29,14,0,834.0,152.0,6.7,15.0,845.0,1017.79,801.47
2016,4,29,14,15,824.5,150.0,6.75,15.0,813.5,1007.96,795.77
2016,4,29,14,30,815.0,148.0,6.8,15.0,782.0,994.4,787.5
2016,4,29,14,45,753.5,162.0,6.85,15.0,726.5,951.02,757.41
2016,4,29,15,0,692.0,176.0,6.9,15.0,671.0,898.45,720.34
2016,4,29,15,15,724.5,156.0,6.95,14.5,646.5,896.61,722.44
2016,4,29,15,30,757.0,136.0,7.0,14.0,622.0,889.64,720.62
2016,4,29,15,45,735.0,132.0,7.05,14.0,575.0,846.78,690.23
2016,4,29,16,0,713.0,128.0,7.1,14.0,528.0,801.99,658.17
2016,4,29,16,15,685.5,123.0,7.15,13.5,478.0,749.82,621.1
2016,4,29,16,30,658.0,118.0,7.2,13.0,428.0,696.77,582.56
2016,4,29,16,45,624.5,110.5,7.3,13.0,377.5,635.84,535.64
2016,4,29,17,0,591.0,103.0,7.4,13.0,327.0,575.33,487.02
2016,4,29,17,15,539.5,95.0,7.4,12.5,275.5,502.86,427.67
2016,4,29,17,30,488.0,87.0,7.4,12.0,224.0,429.06,365.43
2016,4,29,17,45,416.5,75.5,7.45,12.0,175.5,349.63,295.76
2016,4,29,18,0,345.0,64.0,7.5,12.0,127.0,276.94,230.28
2016,4,29,18,15,240.5,48.5,7.45,11.5,85.5,191.33,153.5
2016,4,29,18,30,136.0,33.0,7.4,11.0,44.0,108.62,73.89
2016,4,29,18,45,68.0,16.5,7.4,11.0,22.0,38.0,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.0,5.1,11.5,9.0,5.97,0.0
2016,4,30,5,30,108.0,14.0,5.1,12.0,18.0,11.95,0.0
2016,4,30,5,45,246.0,27.0,5.2,12.5,55.0,22.03,11.82
2016,4,30,6,0,384.0,40.0,5.3,13.0,92.0,32.51,22.72
2016,4,30,6,15,470.0,49.0,5.3,13.0,140.5,39.19,29.22
2016,4,30,6,30,556.0,58.0,5.3,13.0,189.0,45.78,35.42
2016,4,30,6,45,614.5,64.0,5.35,13.5,242.0,49.7,38.99
2016,4,30,7,0,673.0,70.0,5.4,14.0,295.0,53.6,42.38
2016,4,30,7,15,711.5,75.0,5.45,14.0,348.5,61.6,49.41
2016,4,30,7,30,750.0,80.0,5.5,14.0,402.0,64.68,51.98
2016,4,30,7,45,778.5,83.5,5.55,14.5,454.5,66.42,53.23
2016,4,30,8,0,807.0,87.0,5.6,15.0,507.0,68.12,54.43
2016,4,30,8,15,827.5,90.0,5.5,15.0,557.0,108.57,62.2
2016,4,30,8,30,848.0,93.0,5.4,15.0,607.0,169.22,98.54
2016,4,30,8,45,863.0,96.0,5.3,15.5,652.5,237.52,152.86
2016,4,30,9,0,878.0,99.0,5.2,16.0,698.0,299.81,207.18
2016,4,30,9,15,890.0,101.0,5.1,16.0,739.0,361.34,262.85
2016,4,30,9,30,902.0,103.0,5.0,16.0,780.0,423.13,318.41
2016,4,30,9,45,915.5,102.0,4.95,16.5,816.0,483.25,370.86
2016,4,30,10,0,929.0,101.0,4.9,17.0,852.0,543.18,421.55
2016,4,30,10,15,934.5,102.0,4.85,17.0,880.0,599.92,469.01
2016,4,30,10,30,940.0,103.0,4.8,17.0,908.0,655.14,513.88
2016,4,30,10,45,944.0,104.0,4.8,17.5,928.5,707.63,554.56
2016,4,30,11,0,948.0,105.0,4.8,18.0,949.0,758.01,592.47
2016,4,30,11,15,950.0,105.5,4.75,18.0,962.5,804.14,626.44
2016,4,30,11,30,952.0,106.0,4.7,18.0,976.0,847.57,656.75
2016,4,30,11,45,952.5,106.0,4.7,18.0,981.0,886.43,683.9
2016,4,30,12,0,953.0,106.0,4.7,18.0,986.0,922.13,708.7
2016,4,30,12,15,952.0,106.0,4.7,18.0,983.5,953.18,730.19
2016,4,30,12,30,951.0,106.0,4.7,18.0,981.0,980.69,749.22
2016,4,30,12,45,944.5,108.0,4.7,18.0,969.5,1001.31,763.53
2016,4,30,13,0,938.0,110.0,4.7,18.0,958.0,1018.01,775.27
2016,4,30,13,15,933.5,109.5,4.7,18.0,939.5,1030.18,784.04
2016,4,30,13,30,929.0,109.0,4.7,18.0,921.0,1038.36,790.22
2016,4,30,13,45,923.0,108.0,4.75,18.5,896.0,1040.53,791.37
2016,4,30,14,0,917.0,107.0,4.8,19.0,871.0,1038.67,789.95
2016,4,30,14,15,908.5,105.5,4.85,19.0,838.5,1029.82,785.45
2016,4,30,14,30,900.0,104.0,4.9,19.0,806.0,1017.1,778.43
2016,4,30,14,45,890.0,101.5,4.95,19.0,768.0,998.04,767.11
2016,4,30,15,0,880.0,99.0,5.0,19.0,730.0,975.37,753.35
2016,4,30,15,15,866.0,97.0,5.0,18.5,686.5,946.06,735.95
2016,4,30,15,30,852.0,95.0,5.0,18.0,643.0,913.7,716.27
2016,4,30,15,45,833.5,92.0,5.05,18.0,595.5,882.92,696.52
2016,4,30,16,0,815.0,89.0,5.1,18.0,548.0,839.69,667.43
2016,4,30,16,15,791.0,85.5,5.1,17.5,497.0,789.16,633.51
2016,4,30,16,30,767.0,82.0,5.1,17.0,446.0,737.28,597.84
2016,4,30,16,45,733.5,78.0,5.15,17.0,393.0,676.52,553.56
2016,4,30,17,0,700.0,74.0,5.2,17.0,340.0,615.9,508.25
2016,4,30,17,15,653.5,68.5,5.15,16.5,287.5,548.94,455.98
2016,4,30,17,30,607.0,63.0,5.1,16.0,235.0,481.03,400.47
2016,4,30,17,45,536.5,56.0,5.1,16.0,185.0,400.35,331.77
2016,4,30,18,0,466.0,49.0,5.1,16.0,135.0,325.65,265.94
2016,4,30,18,15,357.0,38.5,5.0,15.5,91.5,235.71,186.63
2016,4,30,18,30,248.0,28.0,4.9,15.0,48.0,158.07,109.69
2016,4,30,18,45,124.0,14.0,4.85,15.0,24.0,55.44,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,7.5,1.25,13.0,10.0,6.4,0.0
2016,5,1,5,30,121.0,15.0,1.2,13.0,20.0,11.72,0.0
2016,5,1,5,45,253.0,27.5,1.15,13.5,56.5,22.4,12.43
2016,5,1,6,0,385.0,40.0,1.1,14.0,93.0,32.42,22.67
2016,5,1,6,15,469.5,48.5,1.1,14.0,141.0,38.68,28.74
2016,5,1,6,30,554.0,57.0,1.1,14.0,189.0,44.88,34.55
2016,5,1,6,45,606.5,63.5,1.1,14.5,240.5,49.17,38.41
2016,5,1,7,0,659.0,70.0,1.1,15.0,292.0,53.38,42.05
2016,5,1,7,15,697.5,75.0,1.1,15.5,345.0,56.26,44.41
2016,5,1,7,30,736.0,80.0,1.1,16.0,398.0,64.42,51.33
2016,5,1,7,45,762.5,84.5,1.15,16.5,449.5,66.85,53.16
2016,5,1,8,0,789.0,89.0,1.2,17.0,501.0,69.18,54.87
2016,5,1,8,15,809.5,92.0,1.15,17.5,550.5,109.34,62.32
2016,5,1,8,30,830.0,95.0,1.1,18.0,600.0,168.79,97.06
2016,5,1,8,45,845.0,98.0,1.05,18.5,645.0,229.45,143.74
2016,5,1,9,0,860.0,101.0,1.0,19.0,690.0,296.96,199.97
2016,5,1,9,15,872.0,103.0,0.9,19.0,730.5,357.32,251.84
2016,5,1,9,30,884.0,105.0,0.8,19.0,771.0,417.95,303.07
2016,5,1,9,45,893.0,107.0,0.7,19.5,805.5,477.32,351.04
2016,5,1,10,0,902.0,109.0,0.6,20.0,840.0,536.12,396.37
2016,5,1,10,15,908.5,110.0,0.6,20.0,868.5,591.94,439.3
2016,5,1,10,30,915.0,111.0,0.6,20.0,897.0,646.4,479.78
2016,5,1,10,45,919.0,112.5,0.65,20.5,917.5,698.06,516.68
2016,5,1,11,0,923.0,114.0,0.7,21.0,938.0,747.69,551.08
2016,5,1,11,15,926.0,114.5,0.85,21.0,951.5,793.49,584.22
2016,5,1,11,30,929.0,115.0,1.0,21.0,965.0,836.75,613.98
2016,5,1,11,45,929.0,116.0,1.2,21.5,970.5,875.28,640.06
2016,5,1,12,0,929.0,117.0,1.4,22.0,976.0,910.73,664.02
2016,5,1,12,15,928.5,116.5,1.55,21.5,974.0,941.14,686.58
2016,5,1,12,30,928.0,116.0,1.7,21.0,972.0,968.11,707.08
2016,5,1,12,45,925.5,116.0,1.9,21.0,961.5,990.12,723.8
2016,5,1,13,0,923.0,116.0,2.1,21.0,951.0,1008.39,738.17
2016,5,1,13,15,919.0,115.0,2.2,21.0,933.5,1020.39,747.41
2016,5,1,13,30,915.0,114.0,2.3,21.0,916.0,1028.45,754.29
2016,5,1,13,45,907.5,114.0,2.45,21.0,890.5,1030.11,757.74
2016,5,1,14,0,900.0,114.0,2.6,21.0,865.0,1027.84,758.75
2016,5,1,14,15,892.0,112.5,2.65,20.5,833.5,1019.61,756.4
2016,5,1,14,30,884.0,111.0,2.7,20.0,802.0,1007.57,751.68
2016,5,1,14,45,871.0,110.0,2.75,20.0,763.5,987.47,740.25
2016,5,1,15,0,858.0,109.0,2.8,20.0,725.0,963.96,726.61
2016,5,1,15,15,844.0,106.5,2.75,19.5,682.0,945.55,716.96
2016,5,1,15,30,830.0,104.0,2.7,19.0,639.0,912.74,697.4
2016,5,1,15,45,808.5,101.5,2.7,19.0,591.5,870.34,670.2
2016,5,1,16,0,787.0,99.0,2.7,19.0,544.0,825.79,641.22
2016,5,1,16,15,762.0,95.0,2.6,18.5,493.5,774.75,607.66
2016,5,1,16,30,737.0,91.0,2.5,18.0,443.0,722.46,572.55
2016,5,1,16,45,700.0,87.0,2.4,17.5,390.0,664.18,532.16
2016,5,1,17,0,663.0,83.0,2.3,17.0,337.0,602.65,488.06
2016,5,1,17,15,615.5,76.5,2.1,16.5,285.0,532.06,433.74
2016,5,1,17,30,568.0,70.0,1.9,16.0,233.0,464.02,379.53
2016,5,1,17,45,495.5,62.0,1.75,16.0,183.0,382.89,312.35
2016,5,1,18,0,423.0,54.0,1.6,16.0,133.0,307.92,248.17
2016,5,1,18,15,318.0,42.0,1.45,15.5,90.5,220.6,173.05
2016,5,1,18,30,213.0,30.0,1.3,15.0,48.0,143.48,100.32
2016,5,1,18,45,106.5,15.0,1.2,14.5,24.0,63.94,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.25,11.0,6.0,5.12,0.0
2016,5,2,5,30,0.0,12.0,1.3,11.0,12.0,9.89,0.0
2016,5,2,5,45,27.5,31.0,1.4,11.5,35.0,25.03,14.98
2016,5,2,6,0,55.0,50.0,1.5,12.0,58.0,38.88,28.58
2016,5,2,6,15,79.0,72.0,1.5,12.0,88.5,54.72,43.27
2016,5,2,6,30,103.0,94.0,1.5,12.0,119.0,70.19,57.45
2016,5,2,6,45,126.0,114.0,1.55,12.5,151.5,84.1,69.85
2016,5,2,7,0,149.0,134.0,1.6,13.0,184.0,97.7,81.69
2016,5,2,7,15,93.5,150.5,1.55,13.0,184.0,108.05,90.57
2016,5,2,7,30,38.0,167.0,1.5,13.0,184.0,122.63,103.01
2016,5,2,7,45,47.0,191.0,1.5,13.5,214.5,138.26,115.95
2016,5,2,8,0,56.0,215.0,1.5,14.0,245.0,153.49,128.35
2016,5,2,8,15,76.5,243.0,1.45,14.0,287.5,177.73,139.78
2016,5,2,8,30,97.0,271.0,1.4,14.0,330.0,207.71,161.36
2016,5,2,8,45,353.5,233.5,1.4,14.5,472.5,231.74,168.73
2016,5,2,9,0,610.0,196.0,1.4,15.0,615.0,293.48,209.66
2016,5,2,9,15,713.0,165.5,1.3,15.0,683.5,345.86,252.02
2016,5,2,9,30,816.0,135.0,1.2,15.0,752.0,412.36,306.23
2016,5,2,9,45,834.5,132.5,1.2,15.5,788.0,469.74,353.98
2016,5,2,10,0,853.0,130.0,1.2,16.0,824.0,528.03,400.87
2016,5,2,10,15,860.0,131.5,1.2,16.0,852.0,582.02,443.82
2016,5,2,10,30,867.0,133.0,1.2,16.0,880.0,634.83,484.53
2016,5,2,10,45,868.5,136.5,1.2,16.5,899.5,684.25,520.56
2016,5,2,11,0,870.0,140.0,1.2,17.0,919.0,731.57,553.95
2016,5,2,11,15,873.0,140.5,1.2,17.0,932.5,775.3,585.04
2016,5,2,11,30,876.0,141.0,1.2,17.0,946.0,816.67,612.8
2016,5,2,11,45,872.5,144.5,1.3,17.0,950.0,852.72,637.6
2016,5,2,12,0,869.0,148.0,1.4,17.0,954.0,885.71,660.37
2016,5,2,12,15,546.0,299.0,1.55,17.0,805.5,786.05,590.35
2016,5,2,12,30,223.0,450.0,1.7,17.0,657.0,627.68,474.33
2016,5,2,12,45,214.0,452.0,1.9,17.0,649.0,632.28,480.15
2016,5,2,13,0,205.0,454.0,2.1,17.0,641.0,635.46,483.52
2016,5,2,13,15,175.0,445.5,2.25,17.0,603.0,606.42,463.11
2016,5,2,13,30,145.0,437.0,2.4,17.0,565.0,575.37,441.13
2016,5,2,13,45,159.5,424.0,2.55,17.0,561.5,582.22,447.96
2016,5,2,14,0,174.0,411.0,2.7,17.0,558.0,588.07,453.89
