Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,15,172.0,394.5,2.75,16.5,535.0,572.7,444.41
2016,5,2,14,30,170.0,378.0,2.8,16.0,512.0,556.18,434.15
2016,5,2,14,45,137.0,356.0,2.85,16.0,460.5,502.25,394.12
2016,5,2,15,0,104.0,334.0,2.9,16.0,409.0,428.13,338.4
2016,5,2,15,15,111.5,314.5,2.9,15.5,391.0,415.71,331.01
2016,5,2,15,30,119.0,295.0,2.9,15.0,373.0,421.45,337.16
2016,5,2,15,45,121.0,272.5,2.9,15.0,346.5,398.22,320.21
2016,5,2,16,0,123.0,250.0,2.9,15.0,320.0,374.16,302.57
2016,5,2,16,15,163.0,225.0,2.85,14.5,308.5,378.3,308.7
2016,5,2,16,30,203.0,200.0,2.8,14.0,297.0,378.83,311.7
2016,5,2,16,45,101.5,146.0,2.75,14.0,194.5,233.13,192.38
2016,5,2,17,0,0.0,92.0,2.7,14.0,92.0,78.29,61.11
2016,5,2,17,15,0.0,77.5,2.65,13.5,77.5,65.43,50.56
2016,5,2,17,30,0.0,63.0,2.6,13.0,63.0,52.57,39.68
2016,5,2,17,45,0.0,49.5,2.6,13.0,49.5,40.96,29.62
2016,5,2,18,0,0.0,36.0,2.6,13.0,36.0,29.74,19.77
2016,5,2,18,15,0.0,24.5,2.55,12.5,24.5,20.2,11.35
2016,5,2,18,30,0.0,13.0,2.5,12.0,13.0,10.69,2.68
2016,5,2,18,45,0.0,6.5,2.45,12.0,6.5,5.34,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,1.65,11.0,4.5,3.84,0.0
2016,5,3,5,30,0.0,9.0,1.6,11.0,9.0,7.4,0.0
2016,5,3,5,45,0.0,25.5,1.6,11.5,25.5,21.07,11.91
2016,5,3,6,0,0.0,42.0,1.6,12.0,42.0,34.12,24.45
2016,5,3,6,15,2.5,63.0,1.5,12.0,63.5,50.24,39.33
2016,5,3,6,30,5.0,84.0,1.4,12.0,85.0,66.18,53.9
2016,5,3,6,45,14.0,104.0,1.35,12.5,109.0,81.38,67.44
2016,5,3,7,0,23.0,124.0,1.3,13.0,133.0,96.48,80.59
2016,5,3,7,15,39.0,149.0,1.45,13.0,165.5,110.42,92.63
2016,5,3,7,30,55.0,174.0,1.6,13.0,198.0,127.0,106.81
2016,5,3,7,45,28.5,169.0,1.8,13.0,181.5,125.22,104.91
2016,5,3,8,0,2.0,164.0,2.0,13.0,165.0,128.64,107.54
2016,5,3,8,15,102.5,219.0,2.1,13.0,282.0,158.61,124.18
2016,5,3,8,30,203.0,274.0,2.2,13.0,399.0,216.04,164.59
2016,5,3,8,45,229.0,293.0,2.35,13.5,443.5,252.27,191.65
2016,5,3,9,0,255.0,312.0,2.5,14.0,488.0,286.48,218.48
2016,5,3,9,15,241.5,334.5,2.45,14.0,509.0,324.9,250.59
2016,5,3,9,30,228.0,357.0,2.4,14.0,530.0,356.49,276.84
2016,5,3,9,45,161.0,371.5,2.35,14.5,497.0,357.99,279.3
2016,5,3,10,0,94.0,386.0,2.3,15.0,464.0,353.02,275.69
2016,5,3,10,15,166.5,403.0,2.15,15.0,545.5,415.85,323.84
2016,5,3,10,30,239.0,420.0,2.0,15.0,627.0,487.89,378.09
2016,5,3,10,45,333.0,396.5,1.9,15.0,691.5,551.24,425.88
2016,5,3,11,0,427.0,373.0,1.8,15.0,756.0,624.31,480.08
2016,5,3,11,15,359.0,408.5,1.7,15.0,734.0,626.53,479.82
2016,5,3,11,30,291.0,444.0,1.6,15.0,712.0,626.69,478.1
2016,5,3,11,45,309.5,444.5,1.5,15.0,731.0,661.72,502.89
2016,5,3,12,0,328.0,445.0,1.4,15.0,750.0,696.83,527.01
2016,5,3,12,15,451.5,393.5,1.45,15.0,812.0,786.64,592.54
2016,5,3,12,30,575.0,342.0,1.5,15.0,874.0,872.88,654.05
2016,5,3,12,45,522.5,355.0,1.55,15.0,834.5,855.94,641.6
2016,5,3,13,0,470.0,368.0,1.6,15.0,795.0,834.43,627.11
2016,5,3,13,15,504.0,348.5,1.7,15.0,799.0,862.16,648.85
2016,5,3,13,30,538.0,329.0,1.8,15.0,803.0,887.58,668.54
2016,5,3,13,45,487.0,333.0,1.9,15.5,753.0,849.38,641.87
2016,5,3,14,0,436.0,337.0,2.0,16.0,703.0,808.09,613.37
2016,5,3,14,15,373.5,347.0,2.1,16.0,652.0,741.79,567.98
2016,5,3,14,30,311.0,357.0,2.2,16.0,601.0,692.36,533.32
2016,5,3,14,45,240.5,349.0,2.35,16.0,532.5,615.39,478.15
2016,5,3,15,0,170.0,341.0,2.5,16.0,464.0,518.8,407.16
2016,5,3,15,15,122.0,313.0,2.65,15.5,399.0,442.9,351.1
2016,5,3,15,30,74.0,285.0,2.8,15.0,334.0,348.94,279.14
2016,5,3,15,45,64.5,260.0,2.95,15.0,300.5,314.21,252.83
2016,5,3,16,0,55.0,235.0,3.1,15.0,267.0,279.56,225.93
2016,5,3,16,15,54.5,214.0,3.1,15.0,243.0,257.23,208.79
2016,5,3,16,30,54.0,193.0,3.1,15.0,219.0,234.66,191.2
2016,5,3,16,45,73.0,174.5,3.1,15.0,205.5,229.68,188.36
2016,5,3,17,0,92.0,156.0,3.1,15.0,192.0,222.95,183.77
2016,5,3,17,15,76.0,135.5,3.0,14.5,162.0,188.23,155.14
2016,5,3,17,30,60.0,115.0,2.9,14.0,132.0,154.75,127.0
2016,5,3,17,45,46.5,92.5,2.85,14.0,104.0,121.39,98.29
2016,5,3,18,0,33.0,70.0,2.8,14.0,76.0,88.91,69.94
2016,5,3,18,15,16.5,49.0,2.6,13.5,52.0,57.77,42.7
2016,5,3,18,30,0.0,28.0,2.4,13.0,28.0,24.39,13.48
2016,5,3,18,45,0.0,14.0,2.25,13.0,14.0,11.55,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,2.55,12.0,5.0,4.27,0.0
2016,5,4,5,30,0.0,10.0,2.5,12.0,10.0,8.23,0.0
2016,5,4,5,45,1.0,29.5,2.5,12.0,29.5,24.09,14.55
2016,5,4,6,0,2.0,49.0,2.5,12.0,49.0,39.18,28.92
2016,5,4,6,15,15.5,70.5,2.45,12.0,74.0,55.56,44.06
2016,5,4,6,30,29.0,92.0,2.4,12.0,99.0,70.19,57.48
2016,5,4,6,45,45.5,113.0,2.4,12.5,127.0,85.2,70.85
2016,5,4,7,0,62.0,134.0,2.4,13.0,155.0,99.97,83.72
2016,5,4,7,15,68.0,157.0,2.3,13.0,183.5,115.54,97.19
2016,5,4,7,30,74.0,180.0,2.2,13.0,212.0,130.77,110.15
2016,5,4,7,45,81.5,203.5,2.15,13.0,243.5,145.94,122.9
2016,5,4,8,0,89.0,227.0,2.1,13.0,275.0,160.75,135.17
2016,5,4,8,15,126.5,252.5,2.0,13.0,327.5,178.97,139.98
2016,5,4,8,30,164.0,278.0,1.9,13.0,380.0,213.52,163.98
2016,5,4,8,45,197.5,297.5,1.85,13.0,428.5,249.07,190.42
2016,5,4,9,0,231.0,317.0,1.8,13.0,477.0,289.04,221.49
2016,5,4,9,15,161.5,335.0,1.7,13.0,450.5,300.1,233.28
2016,5,4,9,30,92.0,353.0,1.6,13.0,424.0,306.48,240.26
2016,5,4,9,45,80.0,363.5,1.55,13.5,427.0,319.6,250.31
2016,5,4,10,0,68.0,374.0,1.5,14.0,430.0,331.19,258.79
2016,5,4,10,15,108.5,401.0,1.5,14.0,493.5,382.6,298.12
2016,5,4,10,30,149.0,428.0,1.5,14.0,557.0,439.99,341.43
2016,5,4,10,45,129.0,435.5,1.5,14.0,549.5,447.63,346.71
2016,5,4,11,0,109.0,443.0,1.5,14.0,542.0,448.9,347.39
2016,5,4,11,15,153.5,453.5,1.65,14.0,594.5,506.64,391.54
2016,5,4,11,30,198.0,464.0,1.8,14.0,647.0,563.81,434.6
2016,5,4,11,45,251.0,456.0,2.0,14.5,689.0,623.21,478.64
2016,5,4,12,0,304.0,448.0,2.2,15.0,731.0,678.27,519.25
2016,5,4,12,15,359.5,421.5,2.3,15.0,755.5,720.27,551.13
2016,5,4,12,30,415.0,395.0,2.4,15.0,780.0,773.9,590.98
2016,5,4,12,45,425.5,386.0,2.5,15.0,777.5,792.63,605.1
2016,5,4,13,0,436.0,377.0,2.6,15.0,775.0,809.31,618.13
2016,5,4,13,15,422.0,375.0,2.65,15.0,754.0,806.58,616.69
2016,5,4,13,30,408.0,373.0,2.7,15.0,733.0,801.1,613.54
2016,5,4,13,45,448.0,346.0,2.8,15.0,731.0,822.41,631.28
2016,5,4,14,0,488.0,319.0,2.9,15.0,729.0,840.9,646.93
2016,5,4,14,15,459.0,316.5,2.95,15.0,690.5,812.48,627.43
2016,5,4,14,30,430.0,314.0,3.0,15.0,652.0,781.77,606.52
2016,5,4,14,45,405.0,307.5,3.05,15.0,614.5,749.04,584.17
2016,5,4,15,0,380.0,301.0,3.1,15.0,577.0,696.78,547.73
2016,5,4,15,15,492.0,241.5,3.1,15.0,576.5,753.89,594.18
2016,5,4,15,30,604.0,182.0,3.1,15.0,576.0,792.14,626.13
2016,5,4,15,45,575.0,175.0,3.1,15.0,528.0,743.51,591.5
2016,5,4,16,0,546.0,168.0,3.1,15.0,480.0,686.07,550.63
2016,5,4,16,15,417.0,179.5,3.0,14.5,405.5,573.52,465.23
2016,5,4,16,30,288.0,191.0,2.9,14.0,331.0,451.46,370.13
2016,5,4,16,45,226.5,174.0,2.85,14.0,276.5,375.61,310.03
2016,5,4,17,0,165.0,157.0,2.8,14.0,222.0,289.7,240.23
2016,5,4,17,15,143.5,137.5,2.7,13.5,188.0,248.08,206.41
2016,5,4,17,30,122.0,118.0,2.6,13.0,154.0,208.06,172.95
2016,5,4,17,45,100.0,96.0,2.55,13.0,121.5,166.26,136.97
2016,5,4,18,0,78.0,74.0,2.5,13.0,89.0,126.18,101.85
2016,5,4,18,15,48.5,53.0,2.35,13.0,61.5,77.77,59.53
2016,5,4,18,30,19.0,32.0,2.2,13.0,34.0,40.4,26.18
2016,5,4,18,45,9.5,16.0,2.1,13.0,17.0,17.92,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.9,12.0,6.5,5.55,0.0
2016,5,5,5,30,0.0,13.0,2.0,12.0,13.0,10.71,0.0
2016,5,5,5,45,9.0,32.5,2.1,12.5,34.0,26.35,16.58
2016,5,5,6,0,18.0,52.0,2.2,13.0,55.0,40.99,30.44
2016,5,5,6,15,33.5,73.5,2.25,13.0,81.5,56.78,45.0
2016,5,5,6,30,49.0,95.0,2.3,13.0,108.0,72.31,59.15
2016,5,5,6,45,65.5,116.0,2.35,13.5,137.0,87.3,72.44
2016,5,5,7,0,82.0,137.0,2.4,14.0,166.0,102.07,85.23
2016,5,5,7,15,157.5,158.0,2.4,14.0,224.0,113.33,94.88
2016,5,5,7,30,233.0,179.0,2.4,14.0,282.0,122.07,102.18
2016,5,5,7,45,139.5,196.5,2.45,14.0,260.5,136.89,114.67
2016,5,5,8,0,46.0,214.0,2.5,14.0,239.0,153.07,128.17
2016,5,5,8,15,246.0,219.5,2.45,14.0,370.0,159.87,120.49
2016,5,5,8,30,446.0,225.0,2.4,14.0,501.0,203.77,143.61
2016,5,5,8,45,359.0,268.0,2.4,14.5,500.5,254.89,187.52
2016,5,5,9,0,272.0,311.0,2.4,15.0,500.0,289.86,219.57
2016,5,5,9,15,270.0,331.5,2.35,15.0,528.5,326.85,250.23
2016,5,5,9,30,268.0,352.0,2.3,15.0,557.0,363.83,280.56
2016,5,5,9,45,405.5,321.0,2.3,15.0,646.0,422.25,325.64
2016,5,5,10,0,543.0,290.0,2.3,15.0,735.0,497.25,384.03
2016,5,5,10,15,679.0,225.0,2.3,15.0,801.0,557.29,431.8
2016,5,5,10,30,815.0,160.0,2.3,15.0,867.0,626.85,486.68
2016,5,5,10,45,824.0,159.5,2.3,15.5,888.5,676.78,524.11
2016,5,5,11,0,833.0,159.0,2.3,16.0,910.0,725.38,559.61
2016,5,5,11,15,836.5,159.5,2.3,16.0,923.0,769.23,591.83
2016,5,5,11,30,840.0,160.0,2.3,16.0,936.0,810.86,621.85
2016,5,5,11,45,845.5,158.0,2.35,16.0,943.0,849.45,648.46
2016,5,5,12,0,851.0,156.0,2.4,16.0,950.0,885.47,673.22
2016,5,5,12,15,850.5,156.0,2.4,16.0,948.0,915.31,693.25
2016,5,5,12,30,850.0,156.0,2.4,16.0,946.0,941.92,711.11
2016,5,5,12,45,849.0,154.5,2.4,16.0,936.5,963.22,725.43
2016,5,5,13,0,848.0,153.0,2.4,16.0,927.0,980.95,737.46
2016,5,5,13,15,843.5,152.0,2.4,16.0,910.0,992.15,745.25
2016,5,5,13,30,839.0,151.0,2.4,16.0,893.0,999.56,750.71
2016,5,5,13,45,830.5,151.0,2.4,16.0,868.0,1000.27,751.87
2016,5,5,14,0,822.0,151.0,2.4,16.0,843.0,997.2,750.71
2016,5,5,14,15,812.5,149.0,2.4,16.0,812.0,987.33,745.18
2016,5,5,14,30,803.0,147.0,2.4,16.0,781.0,973.84,737.39
2016,5,5,14,45,598.5,223.5,2.4,16.0,684.0,856.79,657.74
2016,5,5,15,0,394.0,300.0,2.4,16.0,587.0,708.23,549.84
2016,5,5,15,15,321.0,296.0,2.35,15.5,520.5,630.64,494.91
2016,5,5,15,30,248.0,292.0,2.3,15.0,454.0,554.55,439.03
2016,5,5,15,45,282.5,262.5,2.25,15.0,434.5,548.83,437.49
2016,5,5,16,0,317.0,233.0,2.2,15.0,415.0,539.6,432.76
2016,5,5,16,15,483.5,175.0,2.2,15.0,423.5,623.34,501.0
2016,5,5,16,30,650.0,117.0,2.2,15.0,432.0,682.95,548.85
2016,5,5,16,45,612.0,111.0,2.2,15.0,381.5,621.05,503.09
2016,5,5,17,0,574.0,105.0,2.2,15.0,331.0,559.95,457.05
2016,5,5,17,15,526.0,97.0,2.25,14.5,280.5,491.22,404.42
2016,5,5,17,30,478.0,89.0,2.3,14.0,230.0,420.24,348.03
2016,5,5,17,45,409.0,78.0,2.35,14.0,182.0,343.83,284.26
2016,5,5,18,0,340.0,67.0,2.4,14.0,134.0,273.81,223.84
2016,5,5,18,15,249.5,52.0,2.25,13.5,93.5,196.0,156.12
2016,5,5,18,30,159.0,37.0,2.1,13.0,53.0,128.42,94.53
2016,5,5,18,45,79.5,18.5,2.0,13.0,26.5,53.95,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,2.7,12.0,0.5,0.43,0.0
2016,5,6,5,30,0.0,1.0,2.7,12.0,1.0,0.82,0.0
2016,5,6,5,45,0.0,4.0,2.7,12.0,4.0,3.28,0.0
2016,5,6,6,0,0.0,7.0,2.7,12.0,7.0,5.74,0.0
2016,5,6,6,15,0.0,11.0,2.65,12.0,11.0,9.04,2.48
2016,5,6,6,30,0.0,15.0,2.6,12.0,15.0,12.34,5.52
2016,5,6,6,45,0.0,19.0,2.55,12.0,19.0,15.64,8.54
2016,5,6,7,0,0.0,23.0,2.5,12.0,23.0,18.96,11.53
2016,5,6,7,15,0.0,40.5,2.45,12.0,40.5,33.47,24.57
2016,5,6,7,30,0.0,58.0,2.4,12.0,58.0,48.04,37.52
2016,5,6,7,45,0.0,78.0,2.4,12.5,78.0,64.75,52.13
2016,5,6,8,0,0.0,98.0,2.4,13.0,98.0,80.9,66.02
2016,5,6,8,15,11.5,163.5,2.35,13.0,171.0,130.73,103.94
2016,5,6,8,30,23.0,229.0,2.3,13.0,244.0,180.78,143.86
2016,5,6,8,45,11.5,157.0,2.3,13.0,164.5,129.66,102.11
2016,5,6,9,0,0.0,85.0,2.3,13.0,85.0,70.79,53.78
2016,5,6,9,15,0.0,113.5,2.3,13.0,113.5,94.15,73.07
2016,5,6,9,30,0.0,142.0,2.3,13.0,142.0,117.25,91.88
2016,5,6,9,45,4.0,175.5,2.3,13.0,178.5,146.19,115.23
2016,5,6,10,0,8.0,209.0,2.3,13.0,215.0,175.8,138.94
2016,5,6,10,15,4.0,174.5,2.3,13.0,177.5,146.78,115.3
2016,5,6,10,30,0.0,140.0,2.3,13.0,140.0,116.61,90.7
2016,5,6,10,45,5.5,189.0,2.3,13.5,194.5,160.96,126.44
2016,5,6,11,0,11.0,238.0,2.3,14.0,249.0,206.26,162.26
2016,5,6,11,15,13.5,270.0,2.3,14.0,283.5,236.21,185.75
2016,5,6,11,30,16.0,302.0,2.3,14.0,318.0,266.82,209.63
2016,5,6,11,45,32.5,359.5,2.35,14.0,390.5,340.43,266.93
2016,5,6,12,0,49.0,417.0,2.4,14.0,463.0,410.88,320.69
2016,5,6,12,15,32.0,353.0,2.4,14.0,383.5,342.69,268.22
2016,5,6,12,30,15.0,289.0,2.4,14.0,304.0,261.02,204.88
2016,5,6,12,45,67.5,372.0,2.4,14.0,434.5,401.24,315.11
2016,5,6,13,0,120.0,455.0,2.4,14.0,565.0,552.66,428.83
2016,5,6,13,15,65.0,341.5,2.35,14.0,401.5,377.44,296.08
2016,5,6,13,30,10.0,228.0,2.3,14.0,238.0,205.62,161.52
2016,5,6,13,45,70.0,320.5,2.3,14.0,380.5,367.62,291.05
2016,5,6,14,0,130.0,413.0,2.3,14.0,523.0,543.71,424.62
2016,5,6,14,15,77.0,355.5,2.25,14.0,420.5,415.23,326.46
2016,5,6,14,30,24.0,298.0,2.2,14.0,318.0,287.28,227.08
2016,5,6,14,45,18.5,269.5,2.15,14.0,284.5,255.83,203.03
2016,5,6,15,0,13.0,241.0,2.1,14.0,251.0,224.32,178.32
2016,5,6,15,15,64.5,270.0,1.95,14.0,313.5,320.76,256.97
2016,5,6,15,30,116.0,299.0,1.8,14.0,376.0,420.6,335.64
2016,5,6,15,45,131.5,277.0,1.7,14.0,358.0,410.2,328.31
2016,5,6,16,0,147.0,255.0,1.6,14.0,340.0,398.21,320.37
2016,5,6,16,15,99.0,225.0,1.4,14.0,280.0,305.64,247.3
2016,5,6,16,30,51.0,195.0,1.2,14.0,220.0,233.23,188.93
2016,5,6,16,45,45.0,174.0,1.0,14.0,194.5,206.4,167.69
2016,5,6,17,0,39.0,153.0,0.8,14.0,169.0,179.84,146.19
2016,5,6,17,15,236.5,125.0,0.7,13.5,198.0,307.37,254.15
2016,5,6,17,30,434.0,97.0,0.6,13.0,227.0,401.54,329.24
2016,5,6,17,45,372.5,84.5,0.5,13.0,180.5,330.0,269.05
2016,5,6,18,0,311.0,72.0,0.4,13.0,134.0,264.12,213.29
2016,5,6,18,15,225.0,55.5,0.45,13.0,93.5,188.39,148.85
2016,5,6,18,30,139.0,39.0,0.5,13.0,53.0,113.4,83.14
2016,5,6,18,45,69.5,19.5,0.55,13.0,26.5,51.91,3.93
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.65,12.0,5.5,4.69,0.0
2016,5,7,5,30,0.0,11.0,1.8,12.0,11.0,9.05,0.0
2016,5,7,5,45,0.0,27.5,2.0,12.5,27.5,22.73,13.75
2016,5,7,6,0,0.0,44.0,2.2,13.0,44.0,35.82,25.99
2016,5,7,6,15,0.0,65.0,2.25,13.0,65.0,51.95,40.78
2016,5,7,6,30,0.0,86.0,2.3,13.0,86.0,67.88,55.24
2016,5,7,6,45,8.0,105.5,2.35,13.0,108.5,82.72,68.52
2016,5,7,7,0,16.0,125.0,2.4,13.0,131.0,97.47,81.49
2016,5,7,7,15,24.0,147.5,2.45,13.0,158.0,114.09,95.89
2016,5,7,7,30,32.0,170.0,2.5,13.0,185.0,124.78,104.92
2016,5,7,7,45,40.0,193.5,2.6,13.0,214.0,140.05,117.82
2016,5,7,8,0,48.0,217.0,2.7,13.0,243.0,154.94,130.25
2016,5,7,8,15,25.0,194.5,2.75,13.0,208.0,146.18,116.17
2016,5,7,8,30,2.0,172.0,2.8,13.0,173.0,137.88,109.69
2016,5,7,8,45,5.0,191.5,2.9,13.5,195.0,154.28,122.5
2016,5,7,9,0,8.0,211.0,3.0,14.0,217.0,171.25,135.65
2016,5,7,9,15,12.5,237.5,2.95,14.0,247.0,194.56,154.05
2016,5,7,9,30,17.0,264.0,2.9,14.0,277.0,218.74,173.06
2016,5,7,9,45,8.5,203.5,2.9,14.5,210.0,170.39,133.95
2016,5,7,10,0,0.0,143.0,2.9,15.0,143.0,118.61,91.88
2016,5,7,10,15,0.0,140.5,2.85,15.0,140.5,116.8,90.35
2016,5,7,10,30,0.0,138.0,2.8,15.0,138.0,114.96,88.75
2016,5,7,10,45,0.0,104.0,2.75,15.0,104.0,86.91,65.88
2016,5,7,11,0,0.0,70.0,2.7,15.0,70.0,58.57,42.69
2016,5,7,11,15,7.5,178.0,2.65,15.0,185.0,154.61,120.73
2016,5,7,11,30,15.0,286.0,2.6,15.0,300.0,252.41,198.03
2016,5,7,11,45,7.5,187.0,2.6,15.0,194.0,163.56,127.44
2016,5,7,12,0,0.0,88.0,2.6,15.0,88.0,73.82,55.0
2016,5,7,12,15,0.0,91.0,2.55,15.0,91.0,76.39,57.18
2016,5,7,12,30,0.0,94.0,2.5,15.0,94.0,78.95,59.27
2016,5,7,12,45,1.5,126.5,2.5,15.5,128.5,108.04,82.82
2016,5,7,13,0,3.0,159.0,2.5,16.0,163.0,137.54,106.44
2016,5,7,13,15,7.0,201.5,2.45,16.0,208.5,178.72,139.45
2016,5,7,13,30,11.0,244.0,2.4,16.0,254.0,220.85,172.89
2016,5,7,13,45,10.0,231.5,2.4,16.0,240.5,209.22,163.77
2016,5,7,14,0,9.0,219.0,2.4,16.0,227.0,197.45,154.67
2016,5,7,14,15,4.5,159.5,2.4,15.5,163.5,140.09,109.18
2016,5,7,14,30,0.0,100.0,2.4,15.0,100.0,83.71,63.59
2016,5,7,14,45,1.5,138.5,2.4,15.0,140.0,118.73,92.49
2016,5,7,15,0,3.0,177.0,2.4,15.0,180.0,154.94,122.11
2016,5,7,15,15,49.5,236.5,2.35,15.0,269.5,270.98,217.13
2016,5,7,15,30,96.0,296.0,2.3,15.0,359.0,379.44,303.46
2016,5,7,15,45,136.0,275.5,2.3,15.0,358.0,411.91,330.18
2016,5,7,16,0,176.0,255.0,2.3,15.0,357.0,422.72,340.63
2016,5,7,16,15,88.0,193.0,2.25,15.0,244.0,260.05,211.16
2016,5,7,16,30,0.0,131.0,2.2,15.0,131.0,113.17,89.37
2016,5,7,16,45,50.0,146.0,2.2,15.0,166.0,178.1,145.34
2016,5,7,17,0,100.0,161.0,2.2,15.0,201.0,246.13,202.41
2016,5,7,17,15,87.0,139.5,2.1,14.5,170.5,198.46,163.35
2016,5,7,17,30,74.0,118.0,2.0,14.0,140.0,165.17,135.71
2016,5,7,17,45,58.5,96.0,1.95,14.0,111.0,130.72,106.22
2016,5,7,18,0,43.0,74.0,1.9,14.0,82.0,97.41,77.26
2016,5,7,18,15,22.5,53.5,1.85,13.5,57.5,64.82,48.82
2016,5,7,18,30,2.0,33.0,1.8,13.0,33.0,30.29,18.81
2016,5,7,18,45,1.0,16.5,1.75,13.0,16.5,13.97,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.0,5.0,4.27,0.0
2016,5,8,5,30,0.0,10.0,1.2,12.0,10.0,8.22,0.0
2016,5,8,5,45,0.0,23.5,1.25,12.5,23.5,19.39,11.0
2016,5,8,6,0,0.0,37.0,1.3,13.0,37.0,30.6,21.44
2016,5,8,6,15,0.0,54.0,1.3,13.0,54.0,44.12,33.86
2016,5,8,6,30,0.0,71.0,1.3,13.0,71.0,57.43,45.96
2016,5,8,6,45,0.0,89.5,1.35,13.5,89.5,71.69,58.61
2016,5,8,7,0,0.0,108.0,1.4,14.0,108.0,85.82,70.88
2016,5,8,7,15,58.5,148.0,1.4,14.0,174.5,110.54,92.32
2016,5,8,7,30,117.0,188.0,1.4,14.0,241.0,131.07,109.78
2016,5,8,7,45,109.5,211.0,1.45,14.0,265.0,144.49,120.91
2016,5,8,8,0,102.0,234.0,1.5,14.0,289.0,165.11,138.09
2016,5,8,8,15,59.5,227.5,1.5,14.0,260.5,168.47,132.54
2016,5,8,8,30,17.0,221.0,1.5,14.0,232.0,174.64,138.16
2016,5,8,8,45,59.0,271.0,1.5,14.5,312.5,212.68,166.13
2016,5,8,9,0,101.0,321.0,1.5,15.0,393.0,264.35,204.84
2016,5,8,9,15,75.5,326.0,1.5,15.0,381.5,271.5,211.31
2016,5,8,9,30,50.0,331.0,1.5,15.0,370.0,275.03,214.74
2016,5,8,9,45,74.0,362.0,1.55,15.0,422.5,315.38,245.76
2016,5,8,10,0,98.0,393.0,1.6,15.0,475.0,359.25,279.22
2016,5,8,10,15,116.0,412.0,1.65,15.0,511.5,393.55,305.32
2016,5,8,10,30,134.0,431.0,1.7,15.0,548.0,431.86,334.33
2016,5,8,10,45,188.5,439.0,1.8,15.5,607.5,487.13,375.7
2016,5,8,11,0,243.0,447.0,1.9,16.0,667.0,550.52,422.45
2016,5,8,11,15,256.5,441.0,2.0,16.0,676.5,574.83,440.75
2016,5,8,11,30,270.0,435.0,2.1,16.0,686.0,599.11,459.25
2016,5,8,11,45,228.5,455.0,2.25,16.0,668.0,593.11,454.71
2016,5,8,12,0,187.0,475.0,2.4,16.0,650.0,590.3,452.35
2016,5,8,12,15,182.5,474.0,2.45,16.0,645.0,597.99,458.25
2016,5,8,12,30,178.0,473.0,2.5,16.0,640.0,604.42,463.18
2016,5,8,12,45,117.0,445.5,2.65,16.0,555.0,531.71,409.49
2016,5,8,13,0,56.0,418.0,2.8,16.0,470.0,438.41,339.54
2016,5,8,13,15,171.5,421.5,2.85,16.0,575.0,575.25,445.66
2016,5,8,13,30,287.0,425.0,2.9,16.0,680.0,715.76,549.99
2016,5,8,13,45,241.0,420.5,3.0,16.0,630.5,673.18,518.32
2016,5,8,14,0,195.0,416.0,3.1,16.0,581.0,609.72,472.5
2016,5,8,14,15,217.0,396.5,3.15,16.0,574.5,614.94,478.47
2016,5,8,14,30,239.0,377.0,3.2,16.0,568.0,618.59,482.95
2016,5,8,14,45,239.0,358.0,3.25,16.0,541.0,599.62,470.2
2016,5,8,15,0,239.0,339.0,3.3,16.0,514.0,579.28,456.5
2016,5,8,15,15,520.0,223.0,3.35,15.5,574.5,756.47,597.67
2016,5,8,15,30,801.0,107.0,3.4,15.0,635.0,880.83,691.39
2016,5,8,15,45,786.0,102.5,3.45,15.0,590.0,842.97,665.33
2016,5,8,16,0,771.0,98.0,3.5,15.0,545.0,802.73,638.53
2016,5,8,16,15,747.5,94.5,3.55,15.0,496.0,754.45,605.39
2016,5,8,16,30,724.0,91.0,3.6,15.0,447.0,704.91,570.71
2016,5,8,16,45,695.0,86.0,3.7,15.0,397.0,652.03,532.89
2016,5,8,17,0,666.0,81.0,3.8,15.0,347.0,595.76,491.15
2016,5,8,17,15,623.0,75.5,3.85,14.5,296.0,529.89,439.96
2016,5,8,17,30,580.0,70.0,3.9,14.0,245.0,466.12,388.52
2016,5,8,17,45,517.0,62.5,3.95,14.0,196.5,391.17,325.25
2016,5,8,18,0,454.0,55.0,4.0,14.0,148.0,321.37,264.26
2016,5,8,18,15,360.0,44.5,3.9,13.5,105.0,239.76,192.58
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,168.27,127.15
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,76.9,23.35
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.0,2.7,11.0,16.0,11.1,0.0
2016,5,9,5,30,94.0,26.0,2.7,11.0,32.0,20.37,6.71
2016,5,9,5,45,198.5,42.0,2.75,11.0,69.5,32.12,22.1
2016,5,9,6,0,303.0,58.0,2.8,11.0,107.0,44.01,33.53
2016,5,9,6,15,151.5,53.0,2.8,11.0,77.5,40.99,31.31
2016,5,9,6,30,0.0,48.0,2.8,11.0,48.0,39.7,30.35
2016,5,9,6,45,0.0,59.5,2.8,11.5,59.5,49.28,38.97
2016,5,9,7,0,0.0,71.0,2.8,12.0,71.0,58.83,47.39
2016,5,9,7,15,0.0,84.0,2.75,12.0,84.0,69.18,56.5
2016,5,9,7,30,0.0,97.0,2.7,12.0,97.0,79.45,65.42
2016,5,9,7,45,0.0,106.5,2.7,12.0,106.5,87.03,71.87
2016,5,9,8,0,0.0,116.0,2.7,12.0,116.0,94.55,78.21
2016,5,9,8,15,0.0,123.5,2.65,12.0,123.5,100.76,79.65
2016,5,9,8,30,0.0,131.0,2.6,12.0,131.0,107.04,84.63
2016,5,9,8,45,3.5,169.0,2.6,12.5,171.5,137.26,109.02
2016,5,9,9,0,7.0,207.0,2.6,13.0,212.0,168.03,133.5
2016,5,9,9,15,13.5,242.5,2.55,13.0,252.5,198.62,157.72
2016,5,9,9,30,20.0,278.0,2.5,13.0,293.0,230.41,182.75
2016,5,9,9,45,18.5,280.5,2.5,13.5,295.0,234.76,185.64
2016,5,9,10,0,17.0,283.0,2.5,14.0,297.0,238.73,188.27
2016,5,9,10,15,14.0,264.5,2.5,14.0,276.5,224.81,177.11
2016,5,9,10,30,11.0,246.0,2.5,14.0,256.0,209.93,165.21
2016,5,9,10,45,23.5,312.5,2.5,14.5,334.5,275.74,216.72
2016,5,9,11,0,36.0,379.0,2.5,15.0,413.0,343.76,268.65
2016,5,9,11,15,35.5,383.5,2.55,15.0,417.0,352.79,275.27
2016,5,9,11,30,35.0,388.0,2.6,15.0,421.0,361.71,282.04
2016,5,9,11,45,86.0,431.0,2.65,15.0,512.0,446.49,347.53
2016,5,9,12,0,137.0,474.0,2.7,15.0,603.0,546.36,422.54
2016,5,9,12,15,91.5,443.0,2.75,15.0,529.0,476.88,369.85
2016,5,9,12,30,46.0,412.0,2.8,15.0,455.0,413.42,321.52
2016,5,9,12,45,81.5,434.5,2.9,15.5,509.5,472.71,367.17
2016,5,9,13,0,117.0,457.0,3.0,16.0,564.0,549.95,424.73
2016,5,9,13,15,128.5,450.0,3.05,16.0,566.0,561.25,433.52
2016,5,9,13,30,140.0,443.0,3.1,16.0,568.0,571.89,442.27
2016,5,9,13,45,149.5,430.5,3.2,16.0,560.5,574.22,445.13
2016,5,9,14,0,159.0,418.0,3.3,16.0,553.0,575.55,447.37
2016,5,9,14,15,141.5,400.0,3.35,16.0,517.5,543.45,423.95
2016,5,9,14,30,124.0,382.0,3.4,16.0,482.0,510.37,399.76
2016,5,9,14,45,85.5,346.0,3.45,16.0,413.5,417.24,329.19
2016,5,9,15,0,47.0,310.0,3.5,16.0,345.0,343.89,272.36
2016,5,9,15,15,49.0,293.5,3.5,15.5,328.0,330.2,263.16
2016,5,9,15,30,51.0,277.0,3.5,15.0,311.0,316.15,253.4
2016,5,9,15,45,30.5,234.0,3.55,15.0,254.0,252.7,202.96
2016,5,9,16,0,10.0,191.0,3.6,15.0,197.0,177.14,141.79
2016,5,9,16,15,5.0,162.0,3.65,15.0,165.0,145.83,116.48
2016,5,9,16,30,0.0,133.0,3.7,15.0,133.0,114.92,91.1
2016,5,9,16,45,0.0,111.5,3.75,15.0,111.5,95.43,75.15
2016,5,9,17,0,0.0,90.0,3.8,15.0,90.0,76.0,59.03
2016,5,9,17,15,0.0,76.5,3.85,14.5,76.5,64.12,49.22
2016,5,9,17,30,0.0,63.0,3.9,14.0,63.0,52.25,39.24
2016,5,9,17,45,216.5,62.5,4.0,14.0,107.0,212.28,177.2
2016,5,9,18,0,433.0,62.0,4.1,14.0,151.0,317.29,261.49
2016,5,9,18,15,336.5,50.0,4.05,13.5,107.5,231.35,186.0
2016,5,9,18,30,240.0,38.0,4.0,13.0,64.0,160.1,121.47
2016,5,9,18,45,120.0,19.0,3.95,12.5,32.0,75.57,28.35
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,58.5,13.0,2.15,11.0,17.0,11.1,0.0
2016,5,10,5,30,117.0,26.0,2.2,11.0,34.0,20.07,7.44
2016,5,10,5,45,230.0,40.0,2.25,11.5,72.5,30.72,20.93
2016,5,10,6,0,343.0,54.0,2.3,12.0,111.0,41.25,31.0
2016,5,10,6,15,171.5,65.5,2.25,12.0,94.0,49.85,39.13
2016,5,10,6,30,0.0,77.0,2.2,12.0,77.0,61.83,50.09
2016,5,10,6,45,0.0,96.0,2.2,12.5,96.0,76.37,63.01
2016,5,10,7,0,0.0,115.0,2.2,13.0,115.0,90.78,75.56
2016,5,10,7,15,11.5,141.0,2.15,13.0,146.5,109.91,92.17
2016,5,10,7,30,23.0,167.0,2.1,13.0,178.0,128.77,108.3
2016,5,10,7,45,101.5,202.0,2.05,13.5,257.0,139.57,117.02
2016,5,10,8,0,180.0,237.0,2.0,14.0,336.0,160.26,134.09
2016,5,10,8,15,123.5,253.5,1.9,14.0,324.5,179.83,139.96
2016,5,10,8,30,67.0,270.0,1.8,14.0,313.0,203.97,159.66
2016,5,10,8,45,58.0,283.5,1.75,14.5,322.5,220.39,172.33
2016,5,10,9,0,49.0,297.0,1.7,15.0,332.0,235.62,184.23
2016,5,10,9,15,82.0,331.5,1.7,15.0,393.5,277.09,215.8
2016,5,10,9,30,115.0,366.0,1.7,15.0,455.0,319.14,247.9
2016,5,10,9,45,149.5,385.5,1.7,15.5,506.5,361.2,279.57
2016,5,10,10,0,184.0,405.0,1.7,16.0,558.0,407.44,314.24
2016,5,10,10,15,197.5,418.0,1.65,16.0,587.5,441.5,339.94
2016,5,10,10,30,211.0,431.0,1.6,16.0,617.0,476.82,366.33
2016,5,10,10,45,246.0,435.0,1.6,16.5,656.0,521.64,399.03
2016,5,10,11,0,281.0,439.0,1.6,17.0,695.0,569.03,433.08
2016,5,10,11,15,238.0,454.0,1.6,17.0,673.0,566.18,430.3
2016,5,10,11,30,195.0,469.0,1.6,17.0,651.0,562.38,426.92
2016,5,10,11,45,188.0,472.5,1.65,17.5,649.0,574.25,434.91
2016,5,10,12,0,181.0,476.0,1.7,18.0,647.0,584.88,441.83
2016,5,10,12,15,169.0,475.0,1.8,18.0,634.0,585.79,442.83
2016,5,10,12,30,157.0,474.0,1.9,18.0,621.0,585.05,442.7
2016,5,10,12,45,151.0,468.0,2.05,18.0,608.5,583.58,442.51
2016,5,10,13,0,145.0,462.0,2.2,18.0,596.0,580.75,441.32
2016,5,10,13,15,155.0,453.5,2.3,18.0,594.5,589.62,448.88
2016,5,10,13,30,165.0,445.0,2.4,18.0,593.0,597.63,455.8
2016,5,10,13,45,167.0,432.0,2.55,18.0,578.0,592.28,453.18
2016,5,10,14,0,169.0,419.0,2.7,18.0,563.0,585.76,449.81
2016,5,10,14,15,134.5,398.0,2.75,17.5,510.0,533.81,412.6
2016,5,10,14,30,100.0,377.0,2.8,17.0,457.0,461.31,359.67
2016,5,10,14,45,100.5,359.0,2.9,17.0,436.5,445.21,348.9
2016,5,10,15,0,101.0,341.0,3.0,17.0,416.0,428.49,337.31
2016,5,10,15,15,79.5,312.0,3.05,17.0,368.5,378.5,299.33
2016,5,10,15,30,58.0,283.0,3.1,17.0,321.0,328.72,261.04
2016,5,10,15,45,44.0,253.0,3.15,17.0,281.0,285.07,227.24
2016,5,10,16,0,30.0,223.0,3.2,17.0,241.0,241.8,193.19
2016,5,10,16,15,21.5,197.5,3.25,16.5,210.0,194.55,155.9
2016,5,10,16,30,13.0,172.0,3.3,16.0,179.0,163.48,131.11
2016,5,10,16,45,6.5,146.0,3.4,16.0,149.5,133.96,107.01
2016,5,10,17,0,0.0,120.0,3.5,16.0,120.0,104.92,82.98
2016,5,10,17,15,0.0,102.5,3.45,15.5,102.5,89.24,70.21
2016,5,10,17,30,0.0,85.0,3.4,15.0,85.0,73.52,57.14
2016,5,10,17,45,223.0,73.0,3.4,14.5,120.0,215.26,179.23
2016,5,10,18,0,446.0,61.0,3.4,14.0,155.0,322.61,265.46
2016,5,10,18,15,352.5,49.5,3.25,13.5,111.0,240.6,193.29
2016,5,10,18,30,259.0,38.0,3.1,13.0,67.0,167.2,127.27
2016,5,10,18,45,129.5,19.0,3.0,13.0,33.5,78.99,34.29
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,93.5,12.5,2.55,11.0,19.0,10.67,0.0
2016,5,11,5,30,187.0,25.0,2.6,11.0,38.0,19.45,7.73
2016,5,11,5,45,298.5,37.0,2.65,11.5,78.0,30.03,20.41
2016,5,11,6,0,410.0,49.0,2.7,12.0,118.0,39.36,29.36
2016,5,11,6,15,205.0,48.0,2.65,12.0,82.5,35.67,26.45
2016,5,11,6,30,0.0,47.0,2.6,12.0,47.0,38.86,29.49
2016,5,11,6,45,0.0,58.5,2.55,12.5,58.5,48.44,38.06
2016,5,11,7,0,0.0,70.0,2.5,13.0,70.0,58.04,46.49
2016,5,11,7,15,0.0,93.5,2.45,13.0,93.5,76.35,62.62
2016,5,11,7,30,0.0,117.0,2.4,13.0,117.0,94.22,78.14
2016,5,11,7,45,0.0,118.5,2.35,13.5,118.5,95.96,79.21
2016,5,11,8,0,0.0,120.0,2.3,14.0,120.0,97.57,80.18
2016,5,11,8,15,0.0,130.0,2.25,14.0,130.0,105.67,83.06
2016,5,11,8,30,0.0,140.0,2.2,14.0,140.0,113.91,89.59
2016,5,11,8,45,68.0,235.0,2.15,14.5,283.0,190.96,148.81
2016,5,11,9,0,136.0,330.0,2.1,15.0,426.0,272.67,210.68
2016,5,11,9,15,93.5,332.0,2.05,15.0,400.0,280.94,218.7
2016,5,11,9,30,51.0,334.0,2.0,15.0,374.0,277.2,216.87
2016,5,11,9,45,73.0,364.0,1.95,15.5,424.0,315.95,246.23
2016,5,11,10,0,95.0,394.0,1.9,16.0,474.0,357.93,277.65
2016,5,11,10,15,58.0,355.5,1.9,16.0,404.5,318.82,247.82
2016,5,11,10,30,21.0,317.0,1.9,16.0,335.0,273.15,212.58
2016,5,11,10,45,28.5,349.0,1.9,16.0,375.0,308.36,239.8
2016,5,11,11,0,36.0,381.0,1.9,16.0,415.0,344.97,267.53
2016,5,11,11,15,91.5,425.5,1.9,16.0,511.5,428.94,331.51
2016,5,11,11,30,147.0,470.0,1.9,16.0,608.0,525.48,403.1
2016,5,11,11,45,119.5,465.5,1.95,16.5,578.0,511.91,391.52
2016,5,11,12,0,92.0,461.0,2.0,17.0,548.0,485.4,371.19
2016,5,11,12,15,81.5,453.0,2.05,17.0,530.0,476.52,364.88
2016,5,11,12,30,71.0,445.0,2.1,17.0,512.0,466.27,357.43
2016,5,11,12,45,85.0,448.5,2.2,17.0,528.0,488.51,374.75
2016,5,11,13,0,99.0,452.0,2.3,17.0,544.0,511.01,392.1
2016,5,11,13,15,103.5,444.5,2.35,17.0,539.0,513.6,394.54
2016,5,11,13,30,108.0,437.0,2.4,17.0,534.0,515.62,396.75
2016,5,11,13,45,125.0,427.5,2.5,17.0,537.0,545.83,420.1
2016,5,11,14,0,142.0,418.0,2.6,17.0,540.0,557.48,429.93
2016,5,11,14,15,108.0,392.0,2.6,17.0,483.0,481.45,373.67
2016,5,11,14,30,74.0,366.0,2.6,17.0,426.0,423.75,330.4
2016,5,11,14,45,52.5,328.0,2.6,17.0,370.0,365.29,286.26
2016,5,11,15,0,31.0,290.0,2.6,17.0,314.0,306.72,241.24
2016,5,11,15,15,31.0,274.5,2.55,16.5,297.0,292.27,231.17
2016,5,11,15,30,31.0,259.0,2.5,16.0,280.0,277.61,220.7
2016,5,11,15,45,19.0,223.0,2.45,16.0,235.5,214.91,171.09
2016,5,11,16,0,7.0,187.0,2.4,16.0,191.0,170.39,135.39
2016,5,11,16,15,5.5,173.0,2.35,15.5,176.0,156.73,124.97
2016,5,11,16,30,4.0,159.0,2.3,15.0,161.0,143.19,114.45
2016,5,11,16,45,2.0,144.0,2.3,15.0,145.0,128.41,102.55
2016,5,11,17,0,0.0,129.0,2.3,15.0,129.0,113.81,90.66
2016,5,11,17,15,0.0,110.5,2.25,14.5,110.5,97.18,77.12
2016,5,11,17,30,0.0,92.0,2.2,14.0,92.0,80.49,63.26
2016,5,11,17,45,237.0,74.5,2.2,14.0,124.5,237.99,197.97
2016,5,11,18,0,474.0,57.0,2.2,14.0,157.0,332.45,272.35
2016,5,11,18,15,382.5,46.5,2.2,13.5,113.0,251.12,201.23
2016,5,11,18,30,291.0,36.0,2.2,13.0,69.0,179.49,136.93
2016,5,11,18,45,145.5,18.0,2.25,13.0,34.5,83.1,40.12
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.5,3.1,11.0,7.5,6.4,0.0
2016,5,12,5,30,0.0,15.0,3.2,11.0,15.0,12.36,3.2
2016,5,12,5,45,0.0,31.5,3.3,11.0,31.5,25.97,16.98
2016,5,12,6,0,0.0,48.0,3.4,11.0,48.0,39.0,29.18
2016,5,12,6,15,0.0,67.5,3.35,11.0,67.5,54.05,43.08
2016,5,12,6,30,0.0,87.0,3.3,11.0,87.0,68.95,56.68
2016,5,12,6,45,4.5,106.5,3.25,11.5,108.0,83.76,69.86
2016,5,12,7,0,9.0,126.0,3.2,12.0,129.0,98.47,82.68
2016,5,12,7,15,7.0,139.0,3.1,12.0,142.0,108.66,91.44
2016,5,12,7,30,5.0,152.0,3.0,12.0,155.0,118.75,99.99
2016,5,12,7,45,8.0,168.5,2.95,12.5,173.0,131.16,110.27
2016,5,12,8,0,11.0,185.0,2.9,13.0,191.0,143.46,120.3
2016,5,12,8,15,19.5,213.0,2.85,13.0,225.0,165.67,132.31
2016,5,12,8,30,28.0,241.0,2.8,13.0,259.0,181.42,144.05
2016,5,12,8,45,24.0,249.0,2.75,13.0,265.0,199.35,158.35
2016,5,12,9,0,20.0,257.0,2.7,13.0,271.0,208.07,165.23
2016,5,12,9,15,27.0,285.0,2.65,13.0,305.5,227.97,180.75
2016,5,12,9,30,34.0,313.0,2.6,13.0,340.0,255.95,202.68
2016,5,12,9,45,45.5,341.5,2.6,13.5,379.0,287.72,227.04
2016,5,12,10,0,57.0,370.0,2.6,14.0,418.0,321.49,252.77
2016,5,12,10,15,52.5,377.5,2.55,14.0,422.5,332.55,261.15
2016,5,12,10,30,48.0,385.0,2.5,14.0,427.0,343.03,269.06
2016,5,12,10,45,58.5,406.0,2.45,14.5,458.5,373.51,291.85
2016,5,12,11,0,69.0,427.0,2.4,15.0,490.0,405.46,315.43
2016,5,12,11,15,117.0,449.5,2.35,15.0,558.5,472.63,366.47
2016,5,12,11,30,165.0,472.0,2.3,15.0,627.0,540.57,417.14
2016,5,12,11,45,116.5,458.0,2.3,15.0,567.5,502.43,387.78
2016,5,12,12,0,68.0,444.0,2.3,15.0,508.0,449.36,347.55
2016,5,12,12,15,83.5,453.5,2.35,15.0,532.0,478.33,370.05
2016,5,12,12,30,99.0,463.0,2.4,15.0,556.0,508.07,392.61
2016,5,12,12,45,88.0,451.5,2.5,15.5,533.5,493.73,381.35
2016,5,12,13,0,77.0,440.0,2.6,16.0,511.0,478.07,369.35
2016,5,12,13,15,93.5,439.5,2.7,16.0,524.5,498.56,385.74
2016,5,12,13,30,110.0,439.0,2.8,16.0,538.0,519.08,402.0
2016,5,12,13,45,108.5,425.5,2.9,16.0,521.0,508.56,394.85
2016,5,12,14,0,107.0,412.0,3.0,16.0,504.0,497.27,387.29
2016,5,12,14,15,119.0,399.0,3.1,15.5,497.5,518.39,405.0
2016,5,12,14,30,131.0,386.0,3.2,15.0,491.0,519.59,407.94
2016,5,12,14,45,170.0,366.0,3.3,15.0,496.0,538.43,424.53
2016,5,12,15,0,209.0,346.0,3.4,15.0,501.0,555.28,439.6
2016,5,12,15,15,222.0,323.0,3.45,15.0,479.0,542.1,431.27
2016,5,12,15,30,235.0,300.0,3.5,15.0,457.0,527.17,421.73
2016,5,12,15,45,348.0,251.5,3.55,15.0,465.5,589.54,473.73
2016,5,12,16,0,461.0,203.0,3.6,15.0,474.0,643.7,518.54
2016,5,12,16,15,335.5,206.5,3.65,14.5,394.5,511.31,416.72
