Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,30,210.0,210.0,3.7,14.0,315.0,389.56,320.29
2016,5,12,16,45,186.0,188.0,3.75,14.0,273.5,341.01,282.06
2016,5,12,17,0,162.0,166.0,3.8,14.0,232.0,293.69,243.8
2016,5,12,17,15,144.0,145.5,3.85,13.5,198.5,253.64,211.28
2016,5,12,17,30,126.0,125.0,3.9,13.0,165.0,214.78,178.95
2016,5,12,17,45,108.5,103.0,4.0,13.0,133.0,175.66,145.36
2016,5,12,18,0,91.0,81.0,4.1,13.0,101.0,137.82,112.23
2016,5,12,18,15,64.5,60.5,4.1,12.5,72.5,99.08,78.09
2016,5,12,18,30,38.0,40.0,4.1,12.0,44.0,55.79,40.09
2016,5,12,18,45,19.0,22.5,4.1,12.0,24.5,28.16,11.48
2016,5,12,19,0,0.0,5.0,4.1,12.0,5.0,4.27,0.0
2016,5,12,19,15,0.0,2.5,4.05,12.0,2.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,4.27,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,8.22,0.42
2016,5,13,5,45,0.0,21.0,3.45,11.0,21.0,17.3,9.47
2016,5,13,6,0,0.0,32.0,3.5,11.0,32.0,26.42,17.99
2016,5,13,6,15,0.0,44.5,3.45,11.0,44.5,36.8,27.6
2016,5,13,6,30,0.0,57.0,3.4,11.0,57.0,47.21,37.14
2016,5,13,6,45,0.0,70.5,3.4,11.5,70.5,58.03,46.82
2016,5,13,7,0,0.0,84.0,3.4,12.0,84.0,68.74,56.23
2016,5,13,7,15,25.5,133.5,3.35,12.0,145.5,101.52,85.17
2016,5,13,7,30,51.0,183.0,3.3,12.0,207.0,133.03,112.53
2016,5,13,7,45,25.5,161.0,3.3,12.0,173.0,120.79,101.41
2016,5,13,8,0,0.0,139.0,3.3,12.0,139.0,111.49,92.98
2016,5,13,8,15,3.5,166.5,3.3,12.0,169.0,132.61,106.06
2016,5,13,8,30,7.0,194.0,3.3,12.0,199.0,154.56,123.64
2016,5,13,8,45,24.5,243.5,3.3,12.5,261.5,195.6,155.78
2016,5,13,9,0,42.0,293.0,3.3,13.0,324.0,231.09,183.13
2016,5,13,9,15,37.0,301.0,3.4,13.0,329.0,242.08,191.99
2016,5,13,9,30,32.0,309.0,3.5,13.0,334.0,252.27,200.19
2016,5,13,9,45,57.0,349.5,3.65,13.5,396.5,298.32,235.97
2016,5,13,10,0,82.0,390.0,3.8,14.0,459.0,348.25,274.5
2016,5,13,10,15,168.0,408.0,3.9,14.0,554.5,417.03,328.18
2016,5,13,10,30,254.0,426.0,4.0,14.0,650.0,497.06,390.35
2016,5,13,10,45,257.0,436.0,4.15,14.5,667.0,527.68,413.35
2016,5,13,11,0,260.0,446.0,4.3,15.0,684.0,558.22,436.28
2016,5,13,11,15,270.5,450.5,4.4,15.0,701.0,589.56,460.45
2016,5,13,11,30,281.0,455.0,4.5,15.0,718.0,621.03,484.58
2016,5,13,11,45,291.5,448.0,4.6,15.0,722.5,642.49,501.35
2016,5,13,12,0,302.0,441.0,4.7,15.0,727.0,663.21,517.61
2016,5,13,12,15,611.0,281.5,4.75,15.0,857.5,817.52,639.51
2016,5,13,12,30,920.0,122.0,4.8,15.0,988.0,952.74,739.24
2016,5,13,12,45,918.0,121.5,4.9,15.0,978.0,974.21,754.51
2016,5,13,13,0,916.0,121.0,5.0,15.0,968.0,992.05,768.08
2016,5,13,13,15,658.0,251.5,5.0,15.0,854.5,910.04,709.31
2016,5,13,13,30,400.0,382.0,5.0,15.0,741.0,792.95,618.23
2016,5,13,13,45,383.0,380.5,5.05,15.0,717.0,767.69,601.27
2016,5,13,14,0,366.0,379.0,5.1,15.0,693.0,754.88,592.56
2016,5,13,14,15,628.5,244.5,5.1,15.0,759.5,902.63,709.08
2016,5,13,14,30,891.0,110.0,5.1,15.0,826.0,998.19,778.75
2016,5,13,14,45,885.5,106.0,5.1,15.0,790.0,982.21,768.13
2016,5,13,15,0,880.0,102.0,5.1,15.0,754.0,962.55,755.7
2016,5,13,15,15,867.5,100.0,5.05,14.5,712.0,935.01,738.72
2016,5,13,15,30,855.0,98.0,5.0,14.0,670.0,904.42,719.47
2016,5,13,15,45,844.0,93.5,4.95,14.0,624.5,869.47,695.57
2016,5,13,16,0,833.0,89.0,4.9,14.0,579.0,840.44,675.95
2016,5,13,16,15,812.5,85.5,4.85,14.0,529.5,792.98,642.34
2016,5,13,16,30,792.0,82.0,4.8,14.0,480.0,743.89,607.15
2016,5,13,16,45,768.5,77.0,4.75,14.0,429.0,689.48,567.27
2016,5,13,17,0,745.0,72.0,4.7,14.0,378.0,634.37,526.04
2016,5,13,17,15,706.5,67.5,4.65,13.5,325.5,569.49,475.6
2016,5,13,17,30,668.0,63.0,4.6,13.0,273.0,506.0,423.99
2016,5,13,17,45,613.0,57.0,4.55,13.0,222.5,436.28,364.5
2016,5,13,18,0,558.0,51.0,4.5,13.0,172.0,367.98,304.28
2016,5,13,18,15,469.0,42.5,4.45,12.5,126.0,285.78,231.59
2016,5,13,18,30,380.0,34.0,4.4,12.0,80.0,212.79,164.74
2016,5,13,18,45,235.0,22.5,4.35,12.0,46.5,124.07,71.22
2016,5,13,19,0,90.0,11.0,4.3,12.0,13.0,35.15,0.0
2016,5,13,19,15,45.0,5.5,4.3,12.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,3.5,13.0,2.95,13.0,13.0,11.1,0.0
2016,5,14,5,30,7.0,26.0,3.1,13.0,26.0,21.14,10.28
2016,5,14,5,45,36.5,44.5,3.3,13.0,50.5,35.27,24.97
2016,5,14,6,0,66.0,63.0,3.5,13.0,75.0,48.41,37.29
2016,5,14,6,15,81.0,84.0,3.5,13.0,103.5,63.32,51.0
2016,5,14,6,30,96.0,105.0,3.5,13.0,132.0,77.88,64.19
2016,5,14,6,45,106.0,126.5,3.5,13.5,162.0,92.33,76.91
2016,5,14,7,0,116.0,148.0,3.5,14.0,192.0,106.39,89.0
2016,5,14,7,15,197.5,165.0,3.35,14.0,252.0,118.37,99.23
2016,5,14,7,30,279.0,182.0,3.2,14.0,312.0,124.21,103.96
2016,5,14,7,45,232.0,211.5,3.05,14.5,327.5,139.76,116.83
2016,5,14,8,0,185.0,241.0,2.9,15.0,343.0,162.55,135.66
2016,5,14,8,15,185.5,264.5,2.7,15.0,374.5,189.93,145.91
2016,5,14,8,30,186.0,288.0,2.5,15.0,406.0,222.18,168.73
2016,5,14,8,45,250.0,299.0,2.4,15.5,470.0,252.46,189.18
2016,5,14,9,0,314.0,310.0,2.3,16.0,534.0,298.09,223.31
2016,5,14,9,15,600.0,206.0,2.25,16.0,663.0,336.83,248.04
2016,5,14,9,30,886.0,102.0,2.2,16.0,792.0,413.5,306.67
2016,5,14,9,45,884.0,109.0,2.15,16.0,822.5,470.79,356.12
2016,5,14,10,0,882.0,116.0,2.1,16.0,853.0,526.37,402.68
2016,5,14,10,15,599.5,263.0,2.1,16.0,771.5,537.63,413.72
2016,5,14,10,30,317.0,410.0,2.1,16.0,690.0,521.55,401.18
2016,5,14,10,45,607.5,266.5,2.15,16.5,817.5,618.84,476.8
2016,5,14,11,0,898.0,123.0,2.2,17.0,945.0,727.9,559.69
2016,5,14,11,15,900.5,123.5,2.25,17.0,958.0,771.35,591.45
2016,5,14,11,30,903.0,124.0,2.3,17.0,971.0,812.35,620.11
2016,5,14,11,45,902.0,125.5,2.35,17.0,975.5,848.77,645.12
2016,5,14,12,0,901.0,127.0,2.4,17.0,980.0,882.23,668.05
2016,5,14,12,15,700.5,255.5,2.45,17.0,917.5,871.89,659.5
2016,5,14,12,30,500.0,384.0,2.5,17.0,855.0,831.4,626.9
2016,5,14,12,45,511.0,374.0,2.6,17.0,851.5,851.24,642.49
2016,5,14,13,0,522.0,364.0,2.7,17.0,848.0,868.7,655.94
2016,5,14,13,15,697.0,249.0,2.8,17.0,883.0,943.93,714.01
2016,5,14,13,30,872.0,134.0,2.9,17.0,918.0,989.98,746.25
2016,5,14,13,45,865.5,133.0,3.0,17.0,893.5,991.52,748.45
2016,5,14,14,0,859.0,132.0,3.1,17.0,869.0,989.31,748.66
2016,5,14,14,15,850.5,130.5,3.2,17.0,838.0,980.96,744.82
2016,5,14,14,30,842.0,129.0,3.3,17.0,807.0,981.56,747.24
2016,5,14,14,45,535.0,237.0,3.4,17.0,661.0,792.66,614.9
2016,5,14,15,0,228.0,345.0,3.5,17.0,515.0,570.96,447.36
2016,5,14,15,15,301.5,307.5,3.55,16.5,518.5,617.41,487.34
2016,5,14,15,30,375.0,270.0,3.6,16.0,522.0,639.7,508.24
2016,5,14,15,45,229.0,262.5,3.7,16.0,413.5,494.41,396.09
2016,5,14,16,0,83.0,255.0,3.8,16.0,305.0,321.34,258.66
2016,5,14,16,15,45.0,210.0,3.8,15.5,237.0,240.58,194.51
2016,5,14,16,30,7.0,165.0,3.8,15.0,169.0,151.1,121.12
2016,5,14,16,45,3.5,139.0,3.85,15.0,141.0,124.21,99.21
2016,5,14,17,0,0.0,113.0,3.9,15.0,113.0,97.62,77.17
2016,5,14,17,15,271.5,98.5,3.85,15.0,185.0,310.52,259.95
2016,5,14,17,30,543.0,84.0,3.8,15.0,257.0,455.26,378.38
2016,5,14,17,45,490.0,74.5,3.8,15.0,208.5,385.83,319.32
2016,5,14,18,0,437.0,65.0,3.8,15.0,160.0,320.5,262.74
2016,5,14,18,15,347.5,53.5,3.7,14.5,116.5,238.26,191.46
2016,5,14,18,30,258.0,42.0,3.6,14.0,73.0,169.93,130.55
2016,5,14,18,45,129.0,27.0,3.5,14.0,42.5,91.25,53.6
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,10.24,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,15.0,4.1,13.0,21.0,12.8,0.0
2016,5,15,5,30,147.0,30.0,4.2,13.0,42.0,23.12,12.12
2016,5,15,5,45,253.5,43.5,4.3,13.5,81.5,33.34,23.28
2016,5,15,6,0,360.0,57.0,4.4,14.0,121.0,43.44,32.78
2016,5,15,6,15,432.0,66.5,4.3,14.0,168.0,52.17,40.92
2016,5,15,6,30,504.0,76.0,4.2,14.0,215.0,58.55,46.78
2016,5,15,6,45,559.0,82.0,4.1,14.5,266.0,61.87,49.67
2016,5,15,7,0,614.0,88.0,4.0,15.0,317.0,65.18,52.4
2016,5,15,7,15,651.0,93.5,3.9,15.0,368.5,67.84,54.6
2016,5,15,7,30,688.0,99.0,3.8,15.0,420.0,70.42,56.68
2016,5,15,7,45,719.0,102.0,3.75,15.0,470.5,71.14,57.1
2016,5,15,8,0,750.0,105.0,3.7,15.0,521.0,78.78,63.57
2016,5,15,8,15,770.5,108.5,3.6,15.0,569.0,120.68,72.16
2016,5,15,8,30,791.0,112.0,3.5,15.0,617.0,177.07,106.65
2016,5,15,8,45,809.0,113.5,3.45,15.5,661.5,233.78,151.26
2016,5,15,9,0,827.0,115.0,3.4,16.0,706.0,292.12,201.47
2016,5,15,9,15,839.5,117.0,3.35,16.0,745.0,350.51,253.52
2016,5,15,9,30,852.0,119.0,3.3,16.0,784.0,412.86,308.27
2016,5,15,9,45,873.5,114.0,3.3,16.5,821.0,469.49,356.88
2016,5,15,10,0,895.0,109.0,3.3,17.0,858.0,526.73,404.62
2016,5,15,10,15,901.5,110.5,3.4,17.0,885.5,581.31,449.96
2016,5,15,10,30,908.0,112.0,3.5,17.0,913.0,634.58,493.08
2016,5,15,10,45,911.5,113.5,3.65,17.0,933.5,684.39,532.75
2016,5,15,11,0,915.0,115.0,3.8,17.0,954.0,732.17,570.07
2016,5,15,11,15,918.0,115.5,4.05,17.0,967.5,776.55,604.62
2016,5,15,11,30,921.0,116.0,4.3,17.0,981.0,818.47,635.3
2016,5,15,11,45,921.5,117.0,4.6,17.5,986.5,856.19,662.45
2016,5,15,12,0,922.0,118.0,4.9,18.0,992.0,890.98,687.47
2016,5,15,12,15,922.0,117.5,5.1,18.0,990.0,920.93,709.78
2016,5,15,12,30,922.0,117.0,5.3,18.0,988.0,947.59,729.86
2016,5,15,12,45,925.5,113.5,5.5,18.0,980.0,971.25,747.95
2016,5,15,13,0,929.0,110.0,5.7,18.0,972.0,991.36,763.67
2016,5,15,13,15,925.5,109.0,5.8,17.5,955.0,1003.51,774.78
2016,5,15,13,30,922.0,108.0,5.9,17.0,938.0,1011.78,783.36
2016,5,15,13,45,915.5,108.0,6.0,17.0,913.0,1014.24,786.48
2016,5,15,14,0,909.0,108.0,6.1,17.0,888.0,1012.81,787.02
2016,5,15,14,15,901.5,106.5,6.1,17.0,857.5,1005.0,782.52
2016,5,15,14,30,894.0,105.0,6.1,17.0,827.0,993.41,775.49
2016,5,15,14,45,884.5,103.5,6.2,17.0,790.0,976.21,765.15
2016,5,15,15,0,875.0,102.0,6.3,17.0,753.0,955.52,752.33
2016,5,15,15,15,862.5,99.5,6.4,16.5,711.0,927.59,735.64
2016,5,15,15,30,850.0,97.0,6.5,16.0,669.0,896.62,716.54
2016,5,15,15,45,831.0,95.5,6.6,16.0,622.0,867.44,697.23
2016,5,15,16,0,812.0,94.0,6.7,16.0,575.0,826.33,668.72
2016,5,15,16,15,790.0,90.5,6.7,15.5,525.5,778.42,635.54
2016,5,15,16,30,768.0,87.0,6.7,15.0,476.0,729.05,600.63
2016,5,15,16,45,735.5,84.0,6.7,15.0,424.0,671.22,557.26
2016,5,15,17,0,703.0,81.0,6.7,15.0,372.0,616.53,515.27
2016,5,15,17,15,662.5,76.0,6.65,14.5,320.5,551.81,463.55
2016,5,15,17,30,622.0,71.0,6.6,14.0,269.0,488.84,411.59
2016,5,15,17,45,559.0,64.5,6.55,14.0,218.5,413.54,346.94
2016,5,15,18,0,496.0,58.0,6.5,14.0,168.0,343.21,284.75
2016,5,15,18,15,407.5,48.5,6.4,13.5,123.5,263.44,213.97
2016,5,15,18,30,319.0,39.0,6.3,13.0,79.0,192.76,149.77
2016,5,15,18,45,188.0,25.5,6.2,13.0,46.0,109.72,67.79
2016,5,15,19,0,57.0,12.0,6.1,13.0,13.0,26.52,0.0
2016,5,15,19,15,28.5,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,71.0,15.0,3.9,12.0,21.0,12.8,0.0
2016,5,16,5,30,142.0,30.0,3.9,12.0,42.0,23.1,12.47
2016,5,16,5,45,239.0,44.5,3.9,12.5,81.0,34.01,24.02
2016,5,16,6,0,336.0,59.0,3.9,13.0,120.0,44.75,34.11
2016,5,16,6,15,407.0,69.0,3.8,13.0,166.0,51.92,40.89
2016,5,16,6,30,478.0,79.0,3.7,13.0,212.0,60.68,48.89
2016,5,16,6,45,532.0,86.0,3.6,13.5,262.5,64.65,52.33
2016,5,16,7,0,586.0,93.0,3.5,14.0,313.0,68.53,55.58
2016,5,16,7,15,623.0,99.0,3.4,14.0,363.5,71.38,57.93
2016,5,16,7,30,660.0,105.0,3.3,14.0,414.0,74.11,60.15
2016,5,16,7,45,693.5,107.5,3.25,14.5,464.5,74.33,60.0
2016,5,16,8,0,727.0,110.0,3.2,15.0,515.0,74.58,59.89
2016,5,16,8,15,748.0,113.5,3.15,15.5,562.5,122.66,74.3
2016,5,16,8,30,769.0,117.0,3.1,16.0,610.0,177.66,107.6
2016,5,16,8,45,788.5,118.5,3.1,16.5,654.0,233.25,150.99
2016,5,16,9,0,808.0,120.0,3.1,17.0,698.0,290.69,200.03
2016,5,16,9,15,820.5,122.0,3.1,17.0,737.0,347.91,250.77
2016,5,16,9,30,833.0,124.0,3.1,17.0,776.0,405.63,301.61
2016,5,16,9,45,854.5,119.5,3.1,17.5,812.5,464.85,351.82
2016,5,16,10,0,876.0,115.0,3.1,18.0,849.0,521.45,398.71
2016,5,16,10,15,882.5,116.0,3.15,18.0,876.5,574.63,442.57
2016,5,16,10,30,889.0,117.0,3.2,18.0,904.0,626.52,484.26
2016,5,16,10,45,894.0,118.0,3.25,18.5,924.5,675.95,522.06
2016,5,16,11,0,899.0,119.0,3.3,19.0,945.0,723.53,557.45
2016,5,16,11,15,902.5,119.5,3.4,19.0,958.5,767.57,590.77
2016,5,16,11,30,906.0,120.0,3.5,19.0,972.0,809.25,620.46
2016,5,16,11,45,907.0,120.5,3.6,19.0,978.0,846.39,646.55
2016,5,16,12,0,908.0,121.0,3.7,19.0,984.0,880.68,670.6
2016,5,16,12,15,908.0,121.0,3.85,19.0,982.0,910.67,691.95
2016,5,16,12,30,908.0,121.0,4.0,19.0,980.0,937.45,711.15
2016,5,16,12,45,908.0,120.0,4.15,19.0,971.5,959.95,727.49
2016,5,16,13,0,908.0,119.0,4.3,19.0,963.0,978.94,741.55
2016,5,16,13,15,904.5,118.0,4.4,19.0,946.0,990.94,750.7
2016,5,16,13,30,901.0,117.0,4.5,19.0,929.0,999.15,757.75
2016,5,16,13,45,898.0,115.0,4.6,19.0,906.0,1003.02,761.98
2016,5,16,14,0,895.0,113.0,4.7,19.0,883.0,1003.04,763.74
2016,5,16,14,15,887.5,112.0,4.75,18.5,852.5,995.88,761.74
2016,5,16,14,30,880.0,111.0,4.8,18.0,822.0,985.0,757.3
2016,5,16,14,45,867.5,110.5,4.9,18.0,784.5,966.23,746.34
2016,5,16,15,0,855.0,110.0,5.0,18.0,747.0,944.12,733.05
2016,5,16,15,15,842.0,107.5,5.0,18.0,705.5,916.22,714.91
2016,5,16,15,30,829.0,105.0,5.0,18.0,664.0,895.39,701.84
2016,5,16,15,45,804.0,105.0,5.05,18.0,616.5,853.52,673.76
2016,5,16,16,0,779.0,105.0,5.1,18.0,569.0,809.71,644.01
2016,5,16,16,15,756.0,101.5,5.1,17.5,519.5,762.04,611.89
2016,5,16,16,30,733.0,98.0,5.1,17.0,470.0,716.7,580.92
2016,5,16,16,45,694.5,95.5,5.15,17.0,418.0,656.42,536.85
2016,5,16,17,0,656.0,93.0,5.2,17.0,366.0,596.78,491.29
2016,5,16,17,15,613.0,87.0,5.25,16.5,315.0,531.2,440.16
2016,5,16,17,30,570.0,81.0,5.3,16.0,264.0,467.66,388.88
2016,5,16,17,45,506.0,73.5,5.35,15.5,214.5,393.04,326.64
2016,5,16,18,0,442.0,66.0,5.4,15.0,165.0,323.46,266.64
2016,5,16,18,15,353.5,54.5,5.3,14.5,121.0,241.38,194.96
2016,5,16,18,30,265.0,43.0,5.2,14.0,77.0,173.13,133.94
2016,5,16,18,45,149.0,27.5,5.15,14.0,45.0,99.36,62.76
2016,5,16,19,0,33.0,12.0,5.1,14.0,13.0,19.66,0.0
2016,5,16,19,15,16.5,6.0,4.9,13.5,6.5,5.12,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.0,2.65,13.5,24.5,11.33,0.0
2016,5,17,5,30,243.0,28.0,2.7,14.0,49.0,22.9,12.45
2016,5,17,5,45,349.0,38.5,2.75,14.5,90.5,31.11,21.36
2016,5,17,6,0,455.0,49.0,2.8,15.0,132.0,39.18,28.96
2016,5,17,6,15,523.0,56.5,2.7,15.5,181.0,44.44,33.87
2016,5,17,6,30,591.0,64.0,2.6,16.0,230.0,49.62,38.53
2016,5,17,6,45,639.5,69.5,2.55,16.5,282.0,53.03,41.46
2016,5,17,7,0,688.0,75.0,2.5,17.0,334.0,56.37,44.24
2016,5,17,7,15,721.5,79.0,2.55,17.0,386.5,63.72,50.54
2016,5,17,7,30,755.0,83.0,2.6,17.0,439.0,65.89,52.26
2016,5,17,7,45,781.0,86.5,2.65,17.5,490.0,67.54,53.39
2016,5,17,8,0,807.0,90.0,2.7,18.0,541.0,69.11,54.45
2016,5,17,8,15,825.5,93.0,2.75,18.5,589.0,113.17,63.4
2016,5,17,8,30,844.0,96.0,2.8,19.0,637.0,179.77,104.84
2016,5,17,8,45,858.5,98.5,2.9,19.5,681.5,238.72,150.56
2016,5,17,9,0,873.0,101.0,3.0,20.0,726.0,298.73,201.59
2016,5,17,9,15,884.0,102.5,3.0,20.0,766.0,357.75,253.59
2016,5,17,9,30,895.0,104.0,3.0,20.0,806.0,416.89,305.36
2016,5,17,9,45,904.0,105.5,3.05,20.5,840.0,475.04,354.72
2016,5,17,10,0,913.0,107.0,3.1,21.0,874.0,532.6,402.08
2016,5,17,10,15,919.5,108.0,3.1,21.0,901.5,587.59,446.71
2016,5,17,10,30,926.0,109.0,3.1,21.0,929.0,641.21,489.0
2016,5,17,10,45,929.0,110.5,3.1,21.5,949.0,691.42,526.62
2016,5,17,11,0,932.0,112.0,3.1,22.0,969.0,739.5,561.58
2016,5,17,11,15,934.5,112.5,3.1,22.0,982.0,784.1,594.27
2016,5,17,11,30,937.0,113.0,3.1,22.0,995.0,826.15,622.85
2016,5,17,11,45,936.5,114.0,3.15,22.0,1000.0,863.53,648.28
2016,5,17,12,0,936.0,115.0,3.2,22.0,1005.0,897.86,671.57
2016,5,17,12,15,935.5,114.5,3.25,22.0,1002.5,927.68,691.78
2016,5,17,12,30,935.0,114.0,3.3,22.0,1000.0,954.15,709.77
2016,5,17,12,45,934.0,113.0,3.4,22.5,990.0,976.2,723.83
2016,5,17,13,0,933.0,112.0,3.5,23.0,980.0,994.6,735.52
2016,5,17,13,15,929.0,111.5,3.6,23.0,962.5,1006.86,744.68
2016,5,17,13,30,925.0,111.0,3.7,23.0,945.0,1015.23,751.44
2016,5,17,13,45,918.5,110.5,3.8,23.0,920.0,1017.27,754.16
2016,5,17,14,0,912.0,110.0,3.9,23.0,895.0,1015.41,754.44
2016,5,17,14,15,904.5,108.5,3.95,22.5,864.0,1007.67,752.09
2016,5,17,14,30,897.0,107.0,4.0,22.0,833.0,996.15,747.31
2016,5,17,14,45,887.0,105.5,4.1,22.0,796.0,978.54,737.36
2016,5,17,15,0,877.0,104.0,4.2,22.0,759.0,957.44,725.08
2016,5,17,15,15,864.0,101.5,4.25,21.5,717.0,929.12,708.91
2016,5,17,15,30,851.0,99.0,4.3,21.0,675.0,897.77,690.5
2016,5,17,15,45,834.5,96.5,4.4,21.0,628.5,869.76,673.18
2016,5,17,16,0,818.0,94.0,4.5,21.0,582.0,829.64,647.29
2016,5,17,16,15,796.5,90.5,4.5,20.5,532.0,782.08,616.23
2016,5,17,16,30,775.0,87.0,4.5,20.0,482.0,733.01,583.45
2016,5,17,16,45,744.0,83.5,4.55,20.0,430.5,675.62,542.79
2016,5,17,17,0,713.0,80.0,4.6,20.0,379.0,618.13,500.97
2016,5,17,17,15,673.0,75.0,4.5,19.0,327.0,556.35,454.34
2016,5,17,17,30,633.0,70.0,4.4,18.0,275.0,493.36,405.03
2016,5,17,17,45,572.0,64.0,4.35,17.5,224.5,419.42,344.33
2016,5,17,18,0,511.0,58.0,4.3,17.0,174.0,350.19,285.39
2016,5,17,18,15,425.0,48.5,4.1,16.5,128.5,270.92,216.64
2016,5,17,18,30,339.0,39.0,3.9,16.0,83.0,200.44,154.0
2016,5,17,18,45,208.5,26.0,3.75,16.0,49.5,120.63,77.94
2016,5,17,19,0,78.0,13.0,3.6,16.0,16.0,33.34,0.0
2016,5,17,19,15,39.0,6.5,3.4,15.5,8.0,5.55,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,101.5,15.0,2.1,13.0,24.0,11.69,0.0
2016,5,18,5,30,203.0,30.0,2.1,13.0,48.0,23.24,13.0
2016,5,18,5,45,303.0,42.0,2.15,13.5,88.5,32.39,22.61
2016,5,18,6,0,403.0,54.0,2.2,14.0,129.0,43.06,32.54
2016,5,18,6,15,470.5,62.5,2.0,14.0,176.5,48.89,38.07
2016,5,18,6,30,538.0,71.0,1.8,14.0,224.0,54.61,43.31
2016,5,18,6,45,586.5,77.5,1.65,14.5,274.5,58.48,46.66
2016,5,18,7,0,635.0,84.0,1.5,15.0,325.0,62.26,49.81
2016,5,18,7,15,669.5,89.0,1.4,15.5,375.5,64.69,51.7
2016,5,18,7,30,704.0,94.0,1.3,16.0,426.0,67.04,53.46
2016,5,18,7,45,730.5,97.5,1.2,16.5,476.0,74.65,59.77
2016,5,18,8,0,757.0,101.0,1.1,17.0,526.0,75.87,60.48
2016,5,18,8,15,776.5,104.5,1.15,17.0,573.0,117.83,68.95
2016,5,18,8,30,796.0,108.0,1.2,17.0,620.0,174.2,102.8
2016,5,18,8,45,809.5,111.5,1.25,17.5,663.0,231.53,147.19
2016,5,18,9,0,823.0,115.0,1.3,18.0,706.0,289.99,196.51
2016,5,18,9,15,834.5,117.0,1.4,18.0,744.5,347.59,246.81
2016,5,18,9,30,846.0,119.0,1.5,18.0,783.0,409.13,299.73
2016,5,18,9,45,858.0,119.0,1.6,18.5,816.5,464.8,346.58
2016,5,18,10,0,870.0,119.0,1.7,19.0,850.0,520.23,391.89
2016,5,18,10,15,876.5,120.0,1.8,19.0,877.0,572.99,434.67
2016,5,18,10,30,883.0,121.0,1.9,19.0,904.0,624.48,475.36
2016,5,18,10,45,884.5,124.0,2.05,19.5,923.5,672.88,512.08
2016,5,18,11,0,886.0,127.0,2.2,20.0,943.0,719.18,546.36
2016,5,18,11,15,889.0,127.5,2.3,20.0,956.0,762.28,578.45
2016,5,18,11,30,892.0,128.0,2.4,20.0,969.0,803.03,607.36
2016,5,18,11,45,893.0,128.5,2.5,20.0,974.5,839.68,632.71
2016,5,18,12,0,894.0,129.0,2.6,20.0,980.0,873.55,656.14
2016,5,18,12,15,893.5,129.0,2.6,20.0,978.0,902.76,675.61
2016,5,18,12,30,893.0,129.0,2.6,20.0,976.0,928.8,692.96
2016,5,18,12,45,892.5,127.5,2.65,20.0,967.0,950.17,707.66
2016,5,18,13,0,892.0,126.0,2.7,20.0,958.0,968.05,720.15
2016,5,18,13,15,888.5,125.5,2.8,19.5,941.0,980.43,730.95
2016,5,18,13,30,885.0,125.0,2.9,19.0,924.0,989.09,739.48
2016,5,18,13,45,880.5,123.0,3.0,19.0,900.5,991.57,742.63
2016,5,18,14,0,876.0,121.0,3.1,19.0,877.0,990.25,743.41
2016,5,18,14,15,868.0,119.5,3.25,18.5,846.5,982.27,741.64
2016,5,18,14,30,860.0,118.0,3.4,18.0,816.0,970.65,737.46
2016,5,18,14,45,847.0,117.5,3.6,18.0,779.0,951.74,727.22
2016,5,18,15,0,834.0,117.0,3.8,18.0,742.0,940.81,722.48
2016,5,18,15,15,820.5,114.5,3.95,17.5,700.5,912.55,706.55
2016,5,18,15,30,807.0,112.0,4.1,17.0,659.0,881.36,688.41
2016,5,18,15,45,786.0,110.5,4.25,17.0,613.0,841.95,662.77
2016,5,18,16,0,765.0,109.0,4.4,17.0,567.0,800.46,635.54
2016,5,18,16,15,742.0,105.0,4.45,16.5,518.0,752.79,603.87
2016,5,18,16,30,719.0,101.0,4.5,16.0,469.0,707.69,573.47
2016,5,18,16,45,692.5,95.5,4.6,16.0,419.5,653.51,534.48
2016,5,18,17,0,666.0,90.0,4.7,16.0,370.0,599.11,493.48
2016,5,18,17,15,625.0,84.0,4.75,15.5,319.0,534.63,443.39
2016,5,18,17,30,584.0,78.0,4.8,15.0,268.0,472.0,393.01
2016,5,18,17,45,528.0,70.5,4.85,15.0,219.5,401.49,333.65
2016,5,18,18,0,472.0,63.0,4.9,15.0,171.0,335.25,276.05
2016,5,18,18,15,387.0,52.5,4.9,14.5,126.5,257.4,208.02
2016,5,18,18,30,302.0,42.0,4.9,14.0,82.0,185.92,144.37
2016,5,18,18,45,178.5,28.0,4.9,14.0,49.0,110.36,73.17
2016,5,18,19,0,55.0,14.0,4.9,14.0,16.0,27.63,0.0
2016,5,18,19,15,27.5,7.0,4.9,13.5,8.0,12.28,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,76.0,18.0,6.45,11.0,24.5,14.28,0.0
2016,5,19,5,30,152.0,36.0,6.7,11.0,49.0,27.64,16.85
2016,5,19,5,45,255.5,49.5,6.95,11.5,89.5,37.75,27.49
2016,5,19,6,0,359.0,63.0,7.2,12.0,130.0,47.73,36.94
2016,5,19,6,15,430.0,73.0,7.25,12.0,178.0,54.87,43.7
2016,5,19,6,30,501.0,83.0,7.3,12.0,226.0,63.88,51.95
2016,5,19,6,45,527.0,88.5,7.4,12.5,265.5,66.31,54.03
2016,5,19,7,0,553.0,94.0,7.5,13.0,305.0,68.69,55.93
2016,5,19,7,15,596.0,98.5,7.3,13.0,355.5,70.46,57.35
2016,5,19,7,30,639.0,103.0,7.1,13.0,406.0,72.22,58.71
2016,5,19,7,45,665.5,109.5,6.95,13.0,455.5,75.02,60.97
2016,5,19,8,0,692.0,116.0,6.8,13.0,505.0,77.63,63.06
2016,5,19,8,15,745.0,118.5,6.85,13.0,570.0,118.38,71.74
2016,5,19,8,30,798.0,121.0,6.9,13.0,635.0,183.47,112.86
2016,5,19,8,45,819.5,122.0,6.95,13.5,682.0,240.67,158.34
2016,5,19,9,0,841.0,123.0,7.0,14.0,729.0,299.94,210.18
2016,5,19,9,15,854.0,125.5,6.9,14.0,769.0,359.49,264.44
2016,5,19,9,30,867.0,128.0,6.8,14.0,809.0,419.56,319.02
2016,5,19,9,45,874.0,131.5,6.75,14.5,843.0,480.03,372.38
2016,5,19,10,0,881.0,135.0,6.7,15.0,877.0,536.61,421.23
2016,5,19,10,15,888.0,136.5,6.65,15.0,904.5,590.75,467.61
2016,5,19,10,30,895.0,138.0,6.6,15.0,932.0,643.66,511.81
2016,5,19,10,45,901.0,138.0,6.6,15.5,953.5,693.34,551.56
2016,5,19,11,0,907.0,138.0,6.6,16.0,975.0,741.23,588.9
2016,5,19,11,15,741.5,243.0,6.65,16.0,933.0,760.47,601.38
2016,5,19,11,30,576.0,348.0,6.7,16.0,891.0,758.55,597.18
2016,5,19,11,45,584.5,341.5,6.75,16.0,896.0,789.13,621.08
2016,5,19,12,0,593.0,335.0,6.8,16.0,901.0,817.93,643.37
2016,5,19,12,15,753.0,237.0,6.85,16.0,953.5,895.26,705.46
2016,5,19,12,30,913.0,139.0,6.9,16.0,1006.0,954.36,749.34
2016,5,19,12,45,919.0,133.5,7.0,16.0,998.5,978.77,767.53
2016,5,19,13,0,925.0,128.0,7.1,16.0,991.0,999.69,783.44
2016,5,19,13,15,921.5,127.0,7.3,16.0,973.5,1012.14,793.84
2016,5,19,13,30,918.0,126.0,7.5,16.0,956.0,1020.73,801.63
2016,5,19,13,45,745.5,213.5,7.75,16.0,876.0,971.71,767.71
2016,5,19,14,0,573.0,301.0,8.0,16.0,796.0,890.82,706.38
2016,5,19,14,15,730.5,211.5,8.1,15.5,819.5,962.97,766.54
2016,5,19,14,30,888.0,122.0,8.2,15.0,843.0,1000.85,797.42
2016,5,19,14,45,754.5,170.5,8.3,15.0,763.5,937.16,751.56
2016,5,19,15,0,621.0,219.0,8.4,15.0,684.0,852.64,688.88
2016,5,19,15,15,627.0,200.0,8.45,14.5,647.5,829.55,674.85
2016,5,19,15,30,633.0,181.0,8.5,14.0,611.0,803.01,657.65
2016,5,19,15,45,573.0,185.0,8.55,14.0,554.0,738.42,608.0
2016,5,19,16,0,513.0,189.0,8.6,14.0,497.0,667.89,553.02
2016,5,19,16,15,462.0,184.5,8.7,13.5,444.5,604.9,504.41
2016,5,19,16,30,411.0,180.0,8.8,13.0,392.0,543.47,456.03
2016,5,19,16,45,403.0,161.0,8.9,13.0,350.5,500.85,422.39
2016,5,19,17,0,395.0,142.0,9.0,13.0,309.0,457.33,387.29
2016,5,19,17,15,354.5,131.5,8.95,12.5,266.5,400.92,340.56
2016,5,19,17,30,314.0,121.0,8.9,12.0,224.0,334.45,284.5
2016,5,19,17,45,279.5,103.5,8.85,12.0,183.0,280.66,237.5
2016,5,19,18,0,245.0,86.0,8.8,12.0,142.0,229.74,192.04
2016,5,19,18,15,196.0,67.5,8.8,12.0,105.5,174.05,141.94
2016,5,19,18,30,147.0,49.0,8.8,12.0,69.0,123.24,95.91
2016,5,19,18,45,73.5,32.0,8.8,12.0,42.0,71.11,47.16
2016,5,19,19,0,0.0,15.0,8.8,12.0,15.0,12.6,0.0
2016,5,19,19,15,0.0,7.5,8.85,12.0,7.5,6.4,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,92.5,17.5,7.7,11.0,26.0,13.6,0.0
2016,5,20,5,30,185.0,35.0,7.7,11.0,52.0,26.96,16.47
2016,5,20,5,45,289.5,47.5,7.7,11.0,93.5,36.39,26.39
2016,5,20,6,0,394.0,60.0,7.7,11.0,135.0,45.73,35.32
2016,5,20,6,15,464.5,69.0,7.65,11.0,183.5,54.09,43.19
2016,5,20,6,30,535.0,78.0,7.6,11.0,232.0,60.04,48.7
2016,5,20,6,45,586.5,84.5,7.6,11.5,283.5,63.72,51.91
2016,5,20,7,0,638.0,91.0,7.6,12.0,335.0,67.34,54.94
2016,5,20,7,15,673.5,96.0,7.55,12.0,386.5,69.59,56.79
2016,5,20,7,30,709.0,101.0,7.5,12.0,438.0,71.77,58.53
2016,5,20,7,45,735.5,105.5,7.5,12.5,488.5,73.38,59.64
2016,5,20,8,0,762.0,110.0,7.5,13.0,539.0,82.2,67.08
2016,5,20,8,15,782.0,113.5,7.45,13.0,587.0,124.11,75.52
2016,5,20,8,30,802.0,117.0,7.4,13.0,635.0,180.79,110.51
2016,5,20,8,45,815.0,121.0,7.4,13.0,678.5,238.7,157.27
2016,5,20,9,0,828.0,125.0,7.4,13.0,722.0,297.69,209.68
2016,5,20,9,15,840.0,127.5,7.35,13.0,761.0,356.09,263.24
2016,5,20,9,30,852.0,130.0,7.3,13.0,800.0,414.92,317.09
2016,5,20,9,45,865.0,129.5,7.3,13.5,835.0,474.1,369.72
2016,5,20,10,0,878.0,129.0,7.3,14.0,870.0,530.06,418.52
2016,5,20,10,15,884.5,130.5,7.25,14.0,897.0,583.63,464.89
2016,5,20,10,30,891.0,132.0,7.2,14.0,924.0,635.92,509.06
2016,5,20,10,45,893.5,134.5,7.2,14.0,944.0,684.95,549.73
2016,5,20,11,0,896.0,137.0,7.2,14.0,964.0,731.95,587.93
2016,5,20,11,15,898.5,137.5,7.15,14.0,977.0,775.15,622.41
2016,5,20,11,30,901.0,138.0,7.1,14.0,990.0,815.96,653.67
2016,5,20,11,45,902.0,139.0,7.1,14.0,995.5,853.42,681.44
2016,5,20,12,0,903.0,140.0,7.1,14.0,1001.0,888.11,707.07
2016,5,20,12,15,902.0,139.5,7.1,14.0,998.5,916.87,728.26
2016,5,20,12,30,901.0,139.0,7.1,14.0,996.0,942.41,747.11
2016,5,20,12,45,897.5,139.5,7.1,14.0,985.5,963.19,762.51
2016,5,20,13,0,894.0,140.0,7.1,14.0,975.0,980.41,775.41
2016,5,20,13,15,889.5,139.0,7.1,14.0,957.5,991.67,784.05
2016,5,20,13,30,885.0,138.0,7.1,14.0,940.0,999.17,790.11
2016,5,20,13,45,877.0,138.0,7.1,14.0,915.0,1000.45,791.78
2016,5,20,14,0,869.0,138.0,7.1,14.0,890.0,997.98,790.87
2016,5,20,14,15,860.0,136.5,7.05,14.0,859.0,989.36,785.36
2016,5,20,14,30,851.0,135.0,7.0,14.0,828.0,989.92,786.76
2016,5,20,14,45,838.5,133.5,7.0,14.0,790.5,970.48,773.8
2016,5,20,15,0,826.0,132.0,7.0,14.0,753.0,947.69,758.5
2016,5,20,15,15,811.5,129.0,6.95,13.5,711.0,918.23,739.44
2016,5,20,15,30,797.0,126.0,6.9,13.0,669.0,885.88,718.12
2016,5,20,15,45,778.0,122.5,6.85,13.0,622.5,846.34,689.85
2016,5,20,16,0,759.0,119.0,6.8,13.0,576.0,804.63,659.74
2016,5,20,16,15,734.5,115.0,6.7,13.0,526.5,760.66,627.44
2016,5,20,16,30,710.0,111.0,6.6,13.0,477.0,710.89,590.27
2016,5,20,16,45,682.5,104.5,6.55,13.0,426.5,655.23,547.98
2016,5,20,17,0,655.0,98.0,6.5,13.0,376.0,599.42,503.6
2016,5,20,17,15,612.0,92.0,6.4,12.5,325.0,534.1,451.01
2016,5,20,17,30,569.0,86.0,6.3,12.0,274.0,470.76,398.51
2016,5,20,17,45,508.0,78.0,6.2,12.0,224.0,397.53,335.49
2016,5,20,18,0,447.0,70.0,6.1,12.0,174.0,329.0,274.91
2016,5,20,18,15,360.5,59.0,5.95,11.5,129.5,248.61,203.82
2016,5,20,18,30,274.0,48.0,5.8,11.0,85.0,181.47,143.21
2016,5,20,18,45,137.0,33.5,5.7,11.0,52.0,94.73,65.06
2016,5,20,19,0,0.0,19.0,5.6,11.0,19.0,17.14,0.0
2016,5,20,19,15,0.0,9.5,5.5,11.0,9.5,8.11,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,3.5,15.0,3.3,12.0,15.5,12.39,0.0
2016,5,21,5,30,7.0,30.0,3.4,12.0,31.0,24.35,14.43
2016,5,21,5,45,27.0,50.0,3.55,12.0,55.0,39.37,28.95
2016,5,21,6,0,47.0,70.0,3.7,12.0,79.0,54.19,42.74
2016,5,21,6,15,62.5,91.5,3.75,12.0,107.0,69.73,57.01
2016,5,21,6,30,78.0,113.0,3.8,12.0,135.0,85.03,70.85
2016,5,21,6,45,92.0,133.5,3.85,12.5,165.0,96.69,81.06
2016,5,21,7,0,106.0,154.0,3.9,13.0,195.0,110.07,92.55
2016,5,21,7,15,137.5,177.0,3.95,13.0,238.0,124.7,105.11
2016,5,21,7,30,169.0,200.0,4.0,13.0,281.0,138.93,117.16
2016,5,21,7,45,217.5,218.0,4.1,13.0,334.0,150.34,126.66
2016,5,21,8,0,266.0,236.0,4.2,13.0,387.0,152.62,128.21
2016,5,21,8,15,247.0,262.0,4.3,13.0,411.5,183.58,140.31
2016,5,21,8,30,228.0,288.0,4.4,13.0,436.0,226.93,172.6
2016,5,21,8,45,218.0,311.5,4.5,13.0,460.5,259.98,199.21
2016,5,21,9,0,208.0,335.0,4.6,13.0,485.0,292.21,226.27
2016,5,21,9,15,291.5,335.0,4.6,13.0,558.0,331.26,256.29
2016,5,21,9,30,375.0,335.0,4.6,13.0,631.0,386.21,300.1
2016,5,21,9,45,423.0,328.5,4.6,13.0,675.5,427.19,334.15
2016,5,21,10,0,471.0,322.0,4.6,13.0,720.0,476.63,374.81
2016,5,21,10,15,639.0,246.0,4.55,13.0,804.0,540.71,427.02
2016,5,21,10,30,807.0,170.0,4.5,13.0,888.0,617.99,489.63
2016,5,21,10,45,813.5,170.5,4.45,13.0,908.5,665.75,527.79
2016,5,21,11,0,820.0,171.0,4.4,13.0,929.0,712.06,564.04
2016,5,21,11,15,638.5,281.5,4.35,13.0,876.5,714.87,563.43
2016,5,21,11,30,457.0,392.0,4.3,13.0,824.0,701.43,549.9
2016,5,21,11,45,456.0,395.5,4.3,13.0,829.0,729.11,570.82
2016,5,21,12,0,455.0,399.0,4.3,13.0,834.0,755.14,590.09
2016,5,21,12,15,467.5,396.0,4.3,13.0,842.5,785.48,612.7
2016,5,21,12,30,480.0,393.0,4.3,13.0,851.0,814.35,634.08
2016,5,21,12,45,501.0,369.0,4.3,13.0,842.0,830.42,646.83
2016,5,21,13,0,522.0,345.0,4.3,13.0,833.0,843.95,657.88
2016,5,21,13,15,666.5,258.5,4.3,13.0,870.5,915.71,714.06
2016,5,21,13,30,811.0,172.0,4.3,13.0,908.0,973.74,756.23
2016,5,21,13,45,619.0,261.5,4.35,13.5,814.5,893.39,696.94
2016,5,21,14,0,427.0,351.0,4.4,14.0,721.0,795.52,621.37
2016,5,21,14,15,433.0,335.0,4.35,14.0,699.0,788.88,618.15
2016,5,21,14,30,439.0,319.0,4.3,14.0,677.0,779.64,612.53
2016,5,21,14,45,614.0,230.5,4.3,14.0,706.0,862.21,678.77
2016,5,21,15,0,789.0,142.0,4.3,14.0,735.0,922.37,723.79
2016,5,21,15,15,507.5,225.5,4.25,14.0,599.0,735.92,586.05
2016,5,21,15,30,226.0,309.0,4.2,14.0,463.0,523.29,420.02
2016,5,21,15,45,329.0,263.5,4.2,14.0,471.0,579.7,468.32
2016,5,21,16,0,432.0,218.0,4.2,14.0,479.0,628.26,508.92
2016,5,21,16,15,518.5,172.0,4.15,13.5,459.0,636.54,519.42
2016,5,21,16,30,605.0,126.0,4.1,13.0,439.0,644.42,529.46
2016,5,21,16,45,627.0,111.0,4.1,13.0,406.0,620.45,512.19
2016,5,21,17,0,649.0,96.0,4.1,13.0,373.0,592.38,491.24
2016,5,21,17,15,608.0,90.0,4.1,13.0,322.5,528.78,440.59
2016,5,21,17,30,567.0,84.0,4.1,13.0,272.0,467.01,390.06
2016,5,21,17,45,510.0,76.0,4.1,13.0,223.5,396.29,330.6
2016,5,21,18,0,453.0,68.0,4.1,13.0,175.0,329.92,273.03
2016,5,21,18,15,372.0,57.0,3.9,12.5,131.0,251.14,204.26
2016,5,21,18,30,291.0,46.0,3.7,12.0,87.0,185.52,145.55
2016,5,21,18,45,179.0,31.5,3.55,12.0,53.5,114.07,79.62
2016,5,21,19,0,67.0,17.0,3.4,12.0,20.0,41.31,0.0
2016,5,21,19,15,33.5,8.5,3.35,11.5,10.0,14.93,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,33.0,17.0,2.5,11.0,20.0,13.89,0.0
2016,5,22,5,30,66.0,34.0,2.6,11.0,40.0,26.92,16.77
2016,5,22,5,45,105.5,53.0,2.75,11.5,70.0,41.11,30.58
2016,5,22,6,0,145.0,72.0,2.9,12.0,100.0,53.91,42.51
2016,5,22,6,15,172.0,92.5,2.85,12.0,135.0,68.05,55.53
2016,5,22,6,30,199.0,113.0,2.8,12.0,170.0,81.76,67.93
2016,5,22,6,45,226.0,129.5,2.8,12.5,206.5,92.53,77.34
2016,5,22,7,0,253.0,146.0,2.8,13.0,243.0,102.95,86.21
2016,5,22,7,15,318.5,157.5,2.75,13.0,297.5,110.47,92.55
2016,5,22,7,30,384.0,169.0,2.7,13.0,352.0,111.96,93.54
2016,5,22,7,45,279.5,208.0,2.7,13.0,349.5,138.26,116.06
2016,5,22,8,0,175.0,247.0,2.7,13.0,347.0,165.69,139.22
2016,5,22,8,15,466.0,188.5,2.7,13.0,484.0,146.16,102.86
2016,5,22,8,30,757.0,130.0,2.7,13.0,621.0,176.87,108.61
2016,5,22,8,45,772.5,133.5,2.7,13.5,664.0,238.91,157.6
2016,5,22,9,0,788.0,137.0,2.7,14.0,707.0,295.52,206.16
2016,5,22,9,15,800.0,139.5,2.75,14.0,745.0,351.49,256.04
2016,5,22,9,30,812.0,142.0,2.8,14.0,783.0,407.96,306.11
2016,5,22,9,45,836.5,135.5,2.85,14.5,820.0,463.09,353.49
2016,5,22,10,0,861.0,129.0,2.9,15.0,857.0,520.38,401.28
2016,5,22,10,15,867.5,130.0,2.95,15.0,883.5,572.53,444.71
2016,5,22,10,30,874.0,131.0,3.0,15.0,910.0,623.44,486.01
2016,5,22,10,45,876.0,133.5,3.1,15.0,929.0,671.2,524.07
2016,5,22,11,0,878.0,136.0,3.2,15.0,948.0,716.93,559.77
2016,5,22,11,15,880.5,136.5,3.25,15.0,960.5,759.24,592.1
2016,5,22,11,30,883.0,137.0,3.3,15.0,973.0,799.22,621.56
2016,5,22,11,45,882.0,138.5,3.35,15.0,978.0,834.73,646.62
2016,5,22,12,0,881.0,140.0,3.4,15.0,983.0,867.42,669.63
2016,5,22,12,15,880.5,140.0,3.5,15.0,980.5,896.34,690.27
2016,5,22,12,30,880.0,140.0,3.6,15.0,978.0,922.17,708.81
