Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,45,878.0,139.5,3.75,15.0,968.5,942.96,724.24
2016,5,22,13,0,876.0,139.0,3.9,15.0,959.0,960.32,737.4
2016,5,22,13,15,689.0,247.0,4.0,15.0,885.0,925.22,713.33
2016,5,22,13,30,502.0,355.0,4.1,15.0,811.0,857.65,661.45
2016,5,22,13,45,476.0,348.5,4.2,15.0,772.0,834.46,646.22
2016,5,22,14,0,450.0,342.0,4.3,15.0,733.0,808.4,628.65
2016,5,22,14,15,407.0,348.0,4.35,15.0,692.5,775.36,605.03
2016,5,22,14,30,364.0,354.0,4.4,15.0,652.0,724.78,568.7
2016,5,22,14,45,425.5,311.0,4.45,15.0,644.0,756.29,595.2
2016,5,22,15,0,487.0,268.0,4.5,15.0,636.0,767.31,606.65
2016,5,22,15,15,461.5,262.0,4.55,14.5,595.0,730.62,581.63
2016,5,22,15,30,436.0,256.0,4.6,14.0,554.0,692.68,555.52
2016,5,22,15,45,593.5,185.5,4.65,14.0,562.0,754.88,608.24
2016,5,22,16,0,751.0,115.0,4.7,14.0,570.0,792.02,638.62
2016,5,22,16,15,728.5,111.0,4.7,13.5,521.5,749.64,609.52
2016,5,22,16,30,706.0,107.0,4.7,13.0,473.0,701.83,576.18
2016,5,22,16,45,599.0,115.5,4.75,13.0,404.0,603.96,500.92
2016,5,22,17,0,492.0,124.0,4.8,13.0,335.0,504.4,421.44
2016,5,22,17,15,452.5,115.5,4.8,13.0,290.0,446.76,374.79
2016,5,22,17,30,413.0,107.0,4.8,13.0,245.0,391.43,328.68
2016,5,22,17,45,379.5,92.0,4.8,13.0,202.0,334.87,280.53
2016,5,22,18,0,346.0,77.0,4.8,13.0,159.0,280.82,233.13
2016,5,22,18,15,332.0,60.5,4.65,12.5,124.0,236.76,193.1
2016,5,22,18,30,318.0,44.0,4.5,12.0,89.0,193.56,152.31
2016,5,22,18,45,210.0,30.5,4.35,12.0,55.0,123.0,86.85
2016,5,22,19,0,102.0,17.0,4.2,12.0,21.0,56.13,0.0
2016,5,22,19,15,51.0,8.5,4.1,11.5,10.5,18.93,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,26.5,16.5,3.2,12.0,19.5,13.54,0.0
2016,5,23,5,30,53.0,33.0,3.3,12.0,39.0,26.24,16.22
2016,5,23,5,45,88.5,52.5,3.45,12.5,67.5,40.76,30.17
2016,5,23,6,0,124.0,72.0,3.6,13.0,96.0,55.03,43.34
2016,5,23,6,15,149.0,92.5,3.6,13.0,129.5,69.6,56.7
2016,5,23,6,30,174.0,113.0,3.6,13.0,163.0,83.88,69.56
2016,5,23,6,45,196.5,131.5,3.6,13.0,199.0,93.48,78.05
2016,5,23,7,0,219.0,150.0,3.6,13.0,235.0,105.0,88.05
2016,5,23,7,15,177.5,176.0,3.6,13.0,251.0,124.72,105.09
2016,5,23,7,30,136.0,202.0,3.6,13.0,267.0,139.61,117.69
2016,5,23,7,45,422.5,160.0,3.65,13.5,394.0,104.72,86.75
2016,5,23,8,0,709.0,118.0,3.7,14.0,521.0,78.95,63.88
2016,5,23,8,15,729.5,122.0,3.7,14.0,567.0,118.52,72.19
2016,5,23,8,30,750.0,126.0,3.7,14.0,613.0,179.57,110.94
2016,5,23,8,45,767.0,128.5,3.7,14.5,656.0,233.78,153.41
2016,5,23,9,0,784.0,131.0,3.7,15.0,699.0,289.59,201.38
2016,5,23,9,15,796.0,134.0,3.7,15.0,737.0,345.57,251.36
2016,5,23,9,30,808.0,137.0,3.7,15.0,775.0,402.05,301.57
2016,5,23,9,45,827.0,133.0,3.75,15.0,810.5,456.4,349.26
2016,5,23,10,0,846.0,129.0,3.8,15.0,846.0,512.41,397.16
2016,5,23,10,15,852.5,130.5,3.75,15.0,872.5,564.07,440.4
2016,5,23,10,30,859.0,132.0,3.7,15.0,899.0,614.54,481.48
2016,5,23,10,45,866.5,131.5,3.7,15.0,919.5,662.71,519.91
2016,5,23,11,0,874.0,131.0,3.7,15.0,940.0,709.32,556.26
2016,5,23,11,15,877.0,131.5,3.65,15.0,952.5,751.71,588.51
2016,5,23,11,30,880.0,132.0,3.6,15.0,965.0,791.82,617.74
2016,5,23,11,45,883.5,130.5,3.55,15.0,971.5,828.25,643.1
2016,5,23,12,0,887.0,129.0,3.5,15.0,978.0,862.07,666.45
2016,5,23,12,15,886.5,129.0,3.45,15.0,976.0,890.97,686.22
2016,5,23,12,30,886.0,129.0,3.4,15.0,974.0,916.76,703.79
2016,5,23,12,45,855.5,147.5,3.4,15.0,957.0,928.26,711.79
2016,5,23,13,0,825.0,166.0,3.4,15.0,940.0,950.24,727.24
2016,5,23,13,15,821.0,165.0,3.4,15.0,923.5,961.66,735.39
2016,5,23,13,30,817.0,164.0,3.4,15.0,907.0,969.47,741.25
2016,5,23,13,45,822.5,155.0,3.45,15.5,886.0,974.83,744.55
2016,5,23,14,0,828.0,146.0,3.5,16.0,865.0,976.34,745.36
2016,5,23,14,15,680.5,217.0,3.55,15.5,794.0,915.77,706.0
2016,5,23,14,30,533.0,288.0,3.6,15.0,723.0,837.93,650.39
2016,5,23,14,45,502.0,281.5,3.7,15.0,677.5,799.17,624.32
2016,5,23,15,0,471.0,275.0,3.8,15.0,632.0,758.6,596.27
2016,5,23,15,15,281.0,291.5,3.9,15.0,501.0,575.14,457.59
2016,5,23,15,30,91.0,308.0,4.0,15.0,370.0,380.82,304.58
2016,5,23,15,45,47.5,244.0,4.1,15.0,276.5,274.54,220.78
2016,5,23,16,0,4.0,180.0,4.2,15.0,183.0,159.94,127.33
2016,5,23,16,15,27.5,194.5,4.3,14.5,209.0,207.18,167.76
2016,5,23,16,30,51.0,209.0,4.4,14.0,235.0,242.92,198.52
2016,5,23,16,45,29.5,177.0,4.5,14.0,192.0,192.58,157.03
2016,5,23,17,0,8.0,145.0,4.6,14.0,149.0,133.93,108.08
2016,5,23,17,15,4.0,127.0,4.6,14.0,129.0,114.92,92.33
2016,5,23,17,30,0.0,109.0,4.6,14.0,109.0,96.23,76.62
2016,5,23,17,45,232.5,87.5,4.7,14.0,143.5,233.53,195.17
2016,5,23,18,0,465.0,66.0,4.8,14.0,178.0,333.69,276.37
2016,5,23,18,15,386.0,56.0,4.75,13.5,134.0,259.7,211.15
2016,5,23,18,30,307.0,46.0,4.7,13.0,90.0,191.38,150.26
2016,5,23,18,45,198.5,32.0,4.7,13.0,56.0,120.72,85.69
2016,5,23,19,0,90.0,18.0,4.7,13.0,22.0,54.2,0.0
2016,5,23,19,15,45.0,9.0,4.65,12.5,11.0,17.98,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,13.0,3.7,12.0,13.0,10.71,0.0
2016,5,24,5,30,0.0,26.0,3.8,12.0,26.0,21.48,12.34
2016,5,24,5,45,0.0,44.5,3.9,12.5,44.5,35.94,25.97
2016,5,24,6,0,0.0,63.0,4.0,13.0,63.0,50.22,39.1
2016,5,24,6,15,6.5,82.5,4.0,13.0,84.5,65.12,52.72
2016,5,24,6,30,13.0,102.0,4.0,13.0,106.0,79.93,66.06
2016,5,24,6,45,19.0,121.5,4.0,13.0,128.5,94.66,79.1
2016,5,24,7,0,25.0,141.0,4.0,13.0,151.0,105.32,88.34
2016,5,24,7,15,35.5,165.0,4.0,13.0,181.0,121.36,102.16
2016,5,24,7,30,46.0,189.0,4.0,13.0,211.0,137.03,115.48
2016,5,24,7,45,33.0,197.5,4.0,13.0,214.0,143.2,120.43
2016,5,24,8,0,20.0,206.0,4.0,13.0,217.0,157.93,132.73
2016,5,24,8,15,60.5,248.5,4.0,13.0,287.0,181.12,143.75
2016,5,24,8,30,101.0,291.0,4.0,13.0,357.0,220.39,172.62
2016,5,24,8,45,68.0,290.5,4.0,13.5,336.5,226.06,177.75
2016,5,24,9,0,35.0,290.0,4.0,14.0,316.0,226.63,179.09
2016,5,24,9,15,56.0,325.5,4.0,14.0,369.0,263.52,207.83
2016,5,24,9,30,77.0,361.0,4.0,14.0,422.0,303.75,239.23
2016,5,24,9,45,158.5,383.5,4.0,14.5,516.0,359.64,281.74
2016,5,24,10,0,240.0,406.0,4.0,15.0,610.0,426.63,333.11
2016,5,24,10,15,204.5,424.5,4.0,15.0,602.0,444.42,347.35
2016,5,24,10,30,169.0,443.0,4.0,15.0,594.0,455.09,355.72
2016,5,24,10,45,124.0,442.0,4.0,15.0,554.5,441.32,345.06
2016,5,24,11,0,79.0,441.0,4.0,15.0,515.0,420.21,328.46
2016,5,24,11,15,53.5,408.0,4.0,15.0,458.5,382.83,299.61
2016,5,24,11,30,28.0,375.0,4.0,15.0,402.0,341.73,267.56
2016,5,24,11,45,81.5,428.5,4.05,15.0,506.5,435.68,341.03
2016,5,24,12,0,135.0,482.0,4.1,15.0,611.0,543.65,423.15
2016,5,24,12,15,96.0,459.5,4.1,15.0,551.5,490.11,381.91
2016,5,24,12,30,57.0,437.0,4.1,15.0,492.0,441.72,344.63
2016,5,24,12,45,51.5,424.0,4.15,15.5,473.0,429.81,335.28
2016,5,24,13,0,46.0,411.0,4.2,16.0,454.0,416.93,325.08
2016,5,24,13,15,36.5,382.0,4.25,15.5,416.0,384.05,300.7
2016,5,24,13,30,27.0,353.0,4.3,15.0,378.0,350.06,275.21
2016,5,24,13,45,19.5,304.5,4.35,15.0,322.5,283.19,223.33
2016,5,24,14,0,12.0,256.0,4.4,15.0,267.0,232.72,183.67
2016,5,24,14,15,25.5,297.5,4.45,15.0,319.5,300.74,238.32
2016,5,24,14,30,39.0,339.0,4.5,15.0,372.0,357.24,283.2
2016,5,24,14,45,57.5,340.5,4.55,15.0,386.0,378.66,301.02
2016,5,24,15,0,76.0,342.0,4.6,15.0,400.0,399.79,318.72
2016,5,24,15,15,57.5,309.5,4.65,15.0,352.5,349.94,279.84
2016,5,24,15,30,39.0,277.0,4.7,15.0,305.0,300.27,240.74
2016,5,24,15,45,19.5,210.5,4.8,15.0,224.5,201.53,161.51
2016,5,24,16,0,0.0,144.0,4.9,15.0,144.0,122.97,96.98
2016,5,24,16,15,0.0,112.5,4.9,14.5,112.5,94.77,74.09
2016,5,24,16,30,0.0,81.0,4.9,14.0,81.0,67.28,51.4
2016,5,24,16,45,1.0,110.5,4.95,14.0,111.0,94.53,74.62
2016,5,24,17,0,2.0,140.0,5.0,14.0,141.0,124.58,100.18
2016,5,24,17,15,1.0,122.0,5.0,13.5,122.5,107.78,86.42
2016,5,24,17,30,0.0,104.0,5.0,13.0,104.0,91.03,72.51
2016,5,24,17,45,0.0,85.5,5.0,13.0,85.5,74.39,58.35
2016,5,24,18,0,0.0,67.0,5.0,13.0,67.0,57.67,43.91
2016,5,24,18,15,163.0,56.5,4.9,12.5,80.0,143.32,116.11
2016,5,24,18,30,326.0,46.0,4.8,12.0,93.0,198.77,157.07
2016,5,24,18,45,212.5,32.5,4.75,12.0,58.5,125.88,90.46
2016,5,24,19,0,99.0,19.0,4.7,12.0,24.0,58.3,0.0
2016,5,24,19,15,49.5,9.5,4.6,12.0,12.0,19.44,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,115.0,17.0,3.1,12.0,29.0,13.23,0.0
2016,5,25,5,30,230.0,34.0,3.2,12.0,58.0,26.29,16.45
2016,5,25,5,45,321.5,45.5,3.3,12.5,98.5,35.0,25.17
2016,5,25,6,0,413.0,57.0,3.4,13.0,139.0,45.25,34.71
2016,5,25,6,15,206.5,50.5,3.4,13.0,91.5,37.2,27.8
2016,5,25,6,30,0.0,44.0,3.4,13.0,44.0,36.36,27.13
2016,5,25,6,45,0.0,53.5,3.4,13.0,53.5,44.27,34.21
2016,5,25,7,0,0.0,63.0,3.4,13.0,63.0,52.19,41.21
2016,5,25,7,15,0.0,88.5,3.45,13.0,88.5,72.86,59.44
2016,5,25,7,30,0.0,114.0,3.5,13.0,114.0,92.36,76.41
2016,5,25,7,45,0.0,130.5,3.55,13.5,130.5,104.98,87.01
2016,5,25,8,0,0.0,147.0,3.6,14.0,147.0,117.48,97.37
2016,5,25,8,15,0.0,146.5,3.7,14.0,146.5,118.08,93.26
2016,5,25,8,30,0.0,146.0,3.8,14.0,146.0,118.54,93.37
2016,5,25,8,45,5.0,185.5,3.9,14.0,189.5,149.95,118.66
2016,5,25,9,0,10.0,225.0,4.0,14.0,233.0,182.1,144.3
2016,5,25,9,15,10.0,226.5,4.05,14.0,234.5,185.3,146.62
2016,5,25,9,30,10.0,228.0,4.1,14.0,236.0,188.29,148.85
2016,5,25,9,45,27.0,294.5,4.2,14.5,317.0,243.89,192.64
2016,5,25,10,0,44.0,361.0,4.3,15.0,398.0,306.32,241.19
2016,5,25,10,15,28.5,313.0,4.3,15.0,337.5,268.01,210.98
2016,5,25,10,30,13.0,265.0,4.3,15.0,277.0,225.86,177.57
2016,5,25,10,45,13.5,273.5,4.35,15.0,286.5,234.81,184.66
2016,5,25,11,0,14.0,282.0,4.4,15.0,296.0,243.85,191.73
2016,5,25,11,15,76.0,379.0,4.4,15.0,452.0,374.64,295.01
2016,5,25,11,30,138.0,476.0,4.4,15.0,608.0,516.47,403.56
2016,5,25,11,45,146.0,471.5,4.4,15.0,611.5,531.32,414.53
2016,5,25,12,0,154.0,467.0,4.4,15.0,615.0,545.85,425.79
2016,5,25,12,15,221.0,464.5,4.45,15.0,676.0,612.63,477.58
2016,5,25,12,30,288.0,462.0,4.5,15.0,737.0,692.99,538.42
2016,5,25,12,45,301.5,443.5,4.6,15.5,729.5,702.04,545.0
2016,5,25,13,0,315.0,425.0,4.7,16.0,722.0,709.4,550.77
2016,5,25,13,15,278.5,435.0,4.85,16.0,694.5,695.08,540.25
2016,5,25,13,30,242.0,445.0,5.0,16.0,667.0,678.54,528.09
2016,5,25,13,45,143.5,409.5,5.15,16.0,540.5,538.21,422.23
2016,5,25,14,0,45.0,374.0,5.3,16.0,414.0,393.19,309.44
2016,5,25,14,15,63.5,377.0,5.4,16.0,430.5,416.87,329.36
2016,5,25,14,30,82.0,380.0,5.5,16.0,447.0,440.46,348.82
2016,5,25,14,45,50.5,323.5,5.65,16.0,364.5,354.18,281.48
2016,5,25,15,0,19.0,267.0,5.8,16.0,282.0,252.33,200.55
2016,5,25,15,15,19.0,255.5,5.9,15.5,269.5,242.31,193.52
2016,5,25,15,30,19.0,244.0,6.0,15.0,257.0,232.23,186.27
2016,5,25,15,45,18.5,229.5,6.1,15.0,241.5,218.78,175.87
2016,5,25,16,0,18.0,215.0,6.2,15.0,226.0,205.29,165.38
2016,5,25,16,15,60.0,219.0,6.25,14.5,251.5,259.61,212.17
2016,5,25,16,30,102.0,223.0,6.3,14.0,277.0,297.97,245.75
2016,5,25,16,45,401.0,154.0,6.35,14.0,333.0,489.01,408.77
2016,5,25,17,0,700.0,85.0,6.4,14.0,389.0,613.68,513.87
2016,5,25,17,15,662.0,80.0,6.35,13.5,338.0,551.41,463.64
2016,5,25,17,30,624.0,75.0,6.3,13.0,287.0,490.61,413.67
2016,5,25,17,45,562.0,70.0,6.3,13.0,237.0,418.13,351.69
2016,5,25,18,0,500.0,65.0,6.3,13.0,187.0,350.27,292.0
2016,5,25,18,15,420.0,56.0,6.2,12.5,142.0,275.12,225.45
2016,5,25,18,30,340.0,47.0,6.1,12.0,97.0,207.75,164.61
2016,5,25,18,45,215.0,34.0,6.1,12.0,61.0,128.43,93.08
2016,5,25,19,0,90.0,21.0,6.1,12.0,25.0,53.45,4.1
2016,5,25,19,15,45.0,10.5,6.05,12.0,12.5,19.27,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,15.51,0.0
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,29.85,19.5
2016,5,26,5,45,254.0,53.0,4.1,12.5,96.0,40.23,29.77
2016,5,26,6,0,344.0,67.0,4.1,13.0,136.0,50.44,39.32
2016,5,26,6,15,226.0,92.0,4.05,13.0,142.5,68.16,55.44
2016,5,26,6,30,108.0,117.0,4.0,13.0,149.0,85.82,71.3
2016,5,26,6,45,126.0,137.0,4.0,13.0,181.0,99.27,83.18
2016,5,26,7,0,144.0,157.0,4.0,13.0,213.0,112.39,94.56
2016,5,26,7,15,96.0,173.5,3.95,13.0,213.0,127.14,107.19
2016,5,26,7,30,48.0,190.0,3.9,13.0,213.0,137.7,116.03
2016,5,26,7,45,80.5,219.5,3.85,13.5,263.5,156.33,131.51
2016,5,26,8,0,113.0,249.0,3.8,14.0,314.0,165.75,138.87
2016,5,26,8,15,194.0,265.5,3.75,14.0,388.0,190.26,146.75
2016,5,26,8,30,275.0,282.0,3.7,14.0,462.0,220.07,164.11
2016,5,26,8,45,523.5,212.5,3.65,14.5,583.0,239.18,167.93
2016,5,26,9,0,772.0,143.0,3.6,15.0,704.0,293.69,204.75
2016,5,26,9,15,533.5,251.5,3.5,15.0,649.0,342.78,255.74
2016,5,26,9,30,295.0,360.0,3.4,15.0,594.0,371.55,286.33
2016,5,26,9,45,553.5,257.5,3.35,15.5,719.5,429.17,329.51
2016,5,26,10,0,812.0,155.0,3.3,16.0,845.0,512.81,394.82
2016,5,26,10,15,819.5,156.5,3.2,16.0,871.5,564.67,437.3
2016,5,26,10,30,827.0,158.0,3.1,16.0,898.0,615.6,477.93
2016,5,26,10,45,833.5,158.5,3.05,16.5,918.5,663.92,514.69
2016,5,26,11,0,840.0,159.0,3.0,17.0,939.0,710.74,549.24
2016,5,26,11,15,622.0,283.0,3.0,17.0,865.0,699.22,538.1
2016,5,26,11,30,404.0,407.0,3.0,17.0,791.0,668.66,512.29
2016,5,26,11,45,423.0,392.0,3.0,17.0,796.0,695.39,532.71
2016,5,26,12,0,442.0,377.0,3.0,17.0,801.0,721.24,552.02
2016,5,26,12,15,325.0,421.5,3.1,17.0,733.0,672.54,515.1
2016,5,26,12,30,208.0,466.0,3.2,17.0,665.0,613.95,470.63
2016,5,26,12,45,202.5,468.5,3.3,17.0,661.0,621.91,477.18
2016,5,26,13,0,197.0,471.0,3.4,17.0,657.0,628.63,482.46
2016,5,26,13,15,204.5,456.0,3.6,17.0,645.5,629.59,484.52
2016,5,26,13,30,212.0,441.0,3.8,17.0,634.0,629.22,485.67
2016,5,26,13,45,530.0,291.5,4.05,17.0,758.0,827.85,639.84
2016,5,26,14,0,848.0,142.0,4.3,17.0,882.0,975.17,747.78
2016,5,26,14,15,840.5,140.0,4.55,17.0,852.5,980.96,753.77
2016,5,26,14,30,833.0,138.0,4.8,17.0,823.0,969.75,749.1
2016,5,26,14,45,821.5,136.5,5.05,17.0,787.0,951.72,739.62
2016,5,26,15,0,810.0,135.0,5.3,17.0,751.0,930.39,727.62
2016,5,26,15,15,796.5,132.5,5.45,16.5,710.5,903.01,711.83
2016,5,26,15,30,783.0,130.0,5.6,16.0,670.0,872.74,693.7
2016,5,26,15,45,765.5,126.5,5.75,16.0,625.0,835.24,668.59
2016,5,26,16,0,748.0,123.0,5.9,16.0,580.0,800.31,645.1
2016,5,26,16,15,725.5,119.0,5.95,15.5,532.5,754.04,613.41
2016,5,26,16,30,703.0,115.0,6.0,15.0,485.0,706.52,580.16
2016,5,26,16,45,671.0,110.5,6.05,15.0,434.5,650.4,537.96
2016,5,26,17,0,639.0,106.0,6.1,15.0,384.0,594.43,494.16
2016,5,26,17,15,598.0,99.5,6.05,14.5,334.0,530.87,443.77
2016,5,26,17,30,557.0,93.0,6.0,14.0,284.0,469.08,393.33
2016,5,26,17,45,495.0,85.5,6.0,13.5,234.0,396.57,332.46
2016,5,26,18,0,433.0,78.0,6.0,13.0,184.0,325.56,271.2
2016,5,26,18,15,352.5,66.0,5.85,12.5,139.5,251.72,206.18
2016,5,26,18,30,272.0,54.0,5.7,12.0,95.0,186.27,147.64
2016,5,26,18,45,166.5,38.0,5.6,12.0,60.0,116.52,84.93
2016,5,26,19,0,61.0,22.0,5.5,12.0,25.0,46.54,6.95
2016,5,26,19,15,30.5,11.0,5.35,12.0,12.5,16.38,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,73.5,20.5,2.6,12.0,28.0,16.24,0.22
2016,5,27,5,30,147.0,41.0,2.5,12.0,56.0,31.62,21.08
2016,5,27,5,45,241.0,56.0,2.4,12.0,97.0,42.38,31.76
2016,5,27,6,0,335.0,71.0,2.3,12.0,138.0,53.26,42.02
2016,5,27,6,15,401.5,81.5,2.15,12.5,184.5,60.56,48.78
2016,5,27,6,30,468.0,92.0,2.0,13.0,231.0,67.7,55.16
2016,5,27,6,45,522.5,99.0,1.85,13.5,281.5,74.01,60.62
2016,5,27,7,0,577.0,106.0,1.7,14.0,332.0,77.53,63.46
2016,5,27,7,15,613.5,112.5,1.55,14.0,382.5,80.37,65.76
2016,5,27,7,30,650.0,119.0,1.4,14.0,433.0,83.07,67.89
2016,5,27,7,45,684.5,121.0,1.3,14.5,483.5,82.56,67.07
2016,5,27,8,0,719.0,123.0,1.2,15.0,534.0,82.13,66.33
2016,5,27,8,15,739.5,127.0,1.1,15.0,581.0,120.82,73.77
2016,5,27,8,30,760.0,131.0,1.0,15.0,628.0,182.6,111.96
2016,5,27,8,45,782.0,131.5,0.9,15.5,672.5,236.67,152.83
2016,5,27,9,0,804.0,132.0,0.8,16.0,717.0,292.92,199.39
2016,5,27,9,15,816.0,134.0,0.75,16.5,755.0,349.11,247.27
2016,5,27,9,30,828.0,136.0,0.7,17.0,793.0,405.76,294.8
2016,5,27,9,45,850.5,130.0,0.7,17.5,829.5,463.2,341.66
2016,5,27,10,0,873.0,124.0,0.7,18.0,866.0,518.45,385.48
2016,5,27,10,15,879.5,125.5,0.75,18.0,893.0,571.28,427.32
2016,5,27,10,30,886.0,127.0,0.8,18.0,920.0,622.88,467.03
2016,5,27,10,45,892.0,127.0,0.9,18.5,940.5,671.55,503.23
2016,5,27,11,0,898.0,127.0,1.0,19.0,961.0,718.47,537.27
2016,5,27,11,15,900.5,127.5,1.25,19.0,974.0,761.35,570.51
2016,5,27,11,30,903.0,128.0,1.5,19.0,987.0,801.85,600.9
2016,5,27,11,45,904.5,128.0,1.75,19.5,992.5,838.62,626.52
2016,5,27,12,0,906.0,128.0,2.0,20.0,998.0,872.64,650.15
2016,5,27,12,15,905.5,128.0,2.25,20.0,996.0,902.06,671.86
2016,5,27,12,30,905.0,128.0,2.5,20.0,994.0,928.33,691.5
2016,5,27,12,45,901.0,129.0,2.8,20.0,984.0,949.03,707.87
2016,5,27,13,0,897.0,130.0,3.1,20.0,974.0,966.2,721.9
2016,5,27,13,15,893.5,129.0,3.3,20.0,957.5,978.37,731.89
2016,5,27,13,30,890.0,128.0,3.5,20.0,941.0,986.83,739.5
2016,5,27,13,45,883.5,128.0,3.7,20.0,917.0,989.63,743.4
2016,5,27,14,0,877.0,128.0,3.9,20.0,893.0,988.69,744.89
2016,5,27,14,15,869.5,126.0,4.0,19.5,863.0,981.12,742.75
2016,5,27,14,30,862.0,124.0,4.1,19.0,833.0,969.89,738.23
2016,5,27,14,45,851.5,122.5,4.2,19.0,797.0,952.77,728.29
2016,5,27,15,0,841.0,121.0,4.3,19.0,761.0,943.57,723.95
2016,5,27,15,15,828.0,118.5,4.3,19.0,720.5,916.14,706.32
2016,5,27,15,30,815.0,116.0,4.3,19.0,680.0,885.75,686.68
2016,5,27,15,45,797.0,113.5,4.35,19.0,634.5,848.21,662.06
2016,5,27,16,0,779.0,111.0,4.4,19.0,589.0,808.42,635.73
2016,5,27,16,15,757.5,107.5,4.4,18.5,540.5,762.68,605.56
2016,5,27,16,30,736.0,104.0,4.4,18.0,492.0,719.23,576.55
2016,5,27,16,45,705.0,100.0,4.4,18.0,441.5,663.38,536.43
2016,5,27,17,0,674.0,96.0,4.4,18.0,391.0,607.55,494.34
2016,5,27,17,15,635.0,90.5,4.35,17.5,340.0,545.14,446.46
2016,5,27,17,30,596.0,85.0,4.3,17.0,289.0,484.28,398.25
2016,5,27,17,45,539.5,77.5,4.25,16.5,239.5,413.33,340.24
2016,5,27,18,0,483.0,70.0,4.2,16.0,190.0,346.56,283.79
2016,5,27,18,15,404.5,60.0,4.05,15.5,144.5,271.88,219.31
2016,5,27,18,30,326.0,50.0,3.9,15.0,99.0,203.07,158.79
2016,5,27,18,45,214.0,36.0,3.8,15.0,63.0,130.15,94.13
2016,5,27,19,0,102.0,22.0,3.7,15.0,27.0,63.7,15.63
2016,5,27,19,15,51.0,11.0,3.6,14.5,13.5,21.09,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,104.0,18.5,2.35,13.0,29.5,14.35,0.12
2016,5,28,5,30,208.0,37.0,2.4,13.0,59.0,28.47,18.4
2016,5,28,5,45,301.0,49.5,2.5,13.5,100.0,37.84,27.61
2016,5,28,6,0,394.0,62.0,2.6,14.0,141.0,47.09,36.23
2016,5,28,6,15,458.0,71.0,2.55,14.5,188.0,55.25,43.69
2016,5,28,6,30,522.0,80.0,2.5,15.0,235.0,61.1,48.89
2016,5,28,6,45,570.5,86.0,2.45,15.5,285.5,64.32,51.6
2016,5,28,7,0,619.0,92.0,2.4,16.0,336.0,67.48,54.16
2016,5,28,7,15,653.0,97.5,2.4,16.0,386.5,70.03,56.22
2016,5,28,7,30,687.0,103.0,2.4,16.0,437.0,72.46,58.15
2016,5,28,7,45,714.5,107.0,2.4,16.5,486.5,73.69,58.89
2016,5,28,8,0,742.0,111.0,2.4,17.0,536.0,74.84,59.56
2016,5,28,8,15,762.0,114.5,2.35,17.5,583.0,120.64,72.57
2016,5,28,8,30,782.0,118.0,2.3,18.0,630.0,175.53,104.54
2016,5,28,8,45,797.5,121.0,2.3,18.5,673.5,231.4,147.27
2016,5,28,9,0,813.0,124.0,2.3,19.0,717.0,288.66,195.38
2016,5,28,9,15,825.0,126.5,2.25,19.0,755.5,345.61,245.01
2016,5,28,9,30,837.0,129.0,2.2,19.0,794.0,403.02,294.71
2016,5,28,9,45,845.5,131.0,2.2,19.5,827.0,461.02,343.26
2016,5,28,10,0,854.0,133.0,2.2,20.0,860.0,515.09,387.42
2016,5,28,10,15,861.0,135.0,2.2,20.0,887.0,567.61,429.76
2016,5,28,10,30,868.0,137.0,2.2,20.0,914.0,618.99,470.01
2016,5,28,10,45,872.5,138.5,2.25,20.5,934.5,667.08,506.06
2016,5,28,11,0,877.0,140.0,2.3,21.0,955.0,713.37,539.81
2016,5,28,11,15,880.0,140.5,2.4,21.0,968.0,755.84,571.44
2016,5,28,11,30,883.0,141.0,2.5,21.0,981.0,796.04,600.71
2016,5,28,11,45,884.0,141.5,2.6,21.0,986.5,832.25,625.72
2016,5,28,12,0,885.0,142.0,2.7,21.0,992.0,865.78,648.88
2016,5,28,12,15,884.5,142.0,2.8,21.0,990.5,894.8,668.98
2016,5,28,12,30,884.0,142.0,2.9,21.0,989.0,920.77,687.08
2016,5,28,12,45,874.5,146.5,3.05,21.0,977.5,939.27,700.62
2016,5,28,13,0,865.0,151.0,3.2,21.0,966.0,954.21,711.91
2016,5,28,13,15,861.0,150.0,3.3,20.5,949.5,965.85,722.15
2016,5,28,13,30,857.0,149.0,3.4,20.0,933.0,973.88,730.13
2016,5,28,13,45,852.0,147.5,3.5,20.0,910.0,976.84,733.45
2016,5,28,14,0,847.0,146.0,3.6,20.0,887.0,989.79,743.7
2016,5,28,14,15,839.0,144.0,3.65,20.0,857.0,981.86,739.53
2016,5,28,14,30,831.0,142.0,3.7,20.0,827.0,970.3,733.16
2016,5,28,14,45,821.5,139.0,3.8,20.0,791.5,952.74,723.1
2016,5,28,15,0,812.0,136.0,3.9,20.0,756.0,931.8,710.76
2016,5,28,15,15,798.5,133.0,3.9,19.5,715.0,903.96,694.37
2016,5,28,15,30,785.0,130.0,3.9,19.0,674.0,873.24,675.87
2016,5,28,15,45,605.5,177.5,3.9,19.0,580.5,753.73,591.41
2016,5,28,16,0,426.0,225.0,3.9,19.0,487.0,626.77,495.86
2016,5,28,16,15,566.0,169.5,3.85,18.5,487.5,669.1,533.57
2016,5,28,16,30,706.0,114.0,3.8,18.0,488.0,706.86,565.56
2016,5,28,16,45,686.0,99.5,3.8,18.0,432.5,648.26,522.99
2016,5,28,17,0,666.0,85.0,3.8,18.0,377.0,588.71,478.53
2016,5,28,17,15,617.5,87.5,3.7,17.5,332.0,529.94,433.17
2016,5,28,17,30,569.0,90.0,3.6,17.0,287.0,472.95,387.82
2016,5,28,17,45,514.5,82.0,3.5,16.5,238.0,403.84,331.54
2016,5,28,18,0,460.0,74.0,3.4,16.0,189.0,338.71,276.74
2016,5,28,18,15,382.5,63.0,3.2,15.5,144.0,261.64,210.74
2016,5,28,18,30,305.0,52.0,3.0,15.0,99.0,196.86,153.87
2016,5,28,18,45,199.0,37.0,2.9,15.0,63.5,126.0,91.44
2016,5,28,19,0,93.0,22.0,2.8,15.0,28.0,55.8,16.25
2016,5,28,19,15,46.5,11.0,2.75,14.5,14.0,20.07,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.5,19.0,2.1,12.0,30.5,14.74,0.84
2016,5,29,5,30,221.0,38.0,2.1,12.0,61.0,29.25,19.21
2016,5,29,5,45,316.5,49.5,2.1,12.5,103.0,37.9,27.81
2016,5,29,6,0,412.0,61.0,2.1,13.0,145.0,48.47,37.63
2016,5,29,6,15,477.5,70.0,2.0,13.0,193.0,54.53,43.33
2016,5,29,6,30,543.0,79.0,1.9,13.0,241.0,60.45,48.71
2016,5,29,6,45,282.5,110.5,1.8,13.5,196.0,81.04,66.86
2016,5,29,7,0,22.0,142.0,1.7,14.0,151.0,110.09,92.05
2016,5,29,7,15,363.0,122.0,1.65,14.0,297.5,83.2,68.19
2016,5,29,7,30,704.0,102.0,1.6,14.0,444.0,71.99,58.17
2016,5,29,7,45,729.5,106.5,1.55,14.5,494.0,73.57,59.24
2016,5,29,8,0,755.0,111.0,1.5,15.0,544.0,82.38,66.57
2016,5,29,8,15,774.5,114.5,1.55,15.5,591.0,120.93,73.13
2016,5,29,8,30,794.0,118.0,1.6,16.0,638.0,176.47,105.46
2016,5,29,8,45,808.5,121.0,1.7,16.5,681.0,232.83,148.72
2016,5,29,9,0,823.0,124.0,1.8,17.0,724.0,290.45,197.38
2016,5,29,9,15,834.5,126.5,1.85,17.0,763.0,347.79,247.61
2016,5,29,9,30,846.0,129.0,1.9,17.0,802.0,405.51,297.93
2016,5,29,9,45,850.5,133.5,2.0,17.0,834.0,461.96,346.52
2016,5,29,10,0,855.0,138.0,2.1,17.0,866.0,518.3,393.71
2016,5,29,10,15,861.5,139.5,2.15,17.0,893.0,570.26,436.22
2016,5,29,10,30,868.0,141.0,2.2,17.0,920.0,621.02,476.66
2016,5,29,10,45,871.0,143.5,2.3,17.5,939.5,668.92,513.23
2016,5,29,11,0,874.0,146.0,2.4,18.0,959.0,714.91,547.45
2016,5,29,11,15,876.5,146.5,2.45,18.0,972.0,756.95,578.86
2016,5,29,11,30,879.0,147.0,2.5,18.0,985.0,796.69,608.03
2016,5,29,11,45,878.0,149.0,2.55,18.0,990.0,832.42,632.65
2016,5,29,12,0,877.0,151.0,2.6,18.0,995.0,865.41,655.32
2016,5,29,12,15,877.0,151.0,2.65,18.0,993.0,894.77,675.48
2016,5,29,12,30,877.0,151.0,2.7,18.0,991.0,921.14,693.64
2016,5,29,12,45,869.0,154.0,2.75,18.0,980.0,939.68,706.56
2016,5,29,13,0,861.0,157.0,2.8,18.0,969.0,954.71,717.27
2016,5,29,13,15,857.5,156.0,2.9,18.0,953.0,966.9,726.62
2016,5,29,13,30,854.0,155.0,3.0,18.0,937.0,989.78,743.3
2016,5,29,13,45,850.5,152.0,3.1,18.0,914.0,992.76,746.62
2016,5,29,14,0,847.0,149.0,3.2,18.0,891.0,991.96,747.69
2016,5,29,14,15,678.5,223.5,3.3,18.0,805.0,915.01,696.86
2016,5,29,14,30,510.0,298.0,3.4,18.0,719.0,821.25,629.38
2016,5,29,14,45,429.0,313.0,3.5,18.0,656.5,756.84,583.91
2016,5,29,15,0,348.0,328.0,3.6,18.0,594.0,675.97,525.6
2016,5,29,15,15,568.0,230.0,3.6,17.5,636.5,791.29,617.82
2016,5,29,15,30,788.0,132.0,3.6,17.0,679.0,877.47,683.19
2016,5,29,15,45,437.0,200.0,3.65,17.0,500.0,621.02,493.74
2016,5,29,16,0,86.0,268.0,3.7,17.0,321.0,332.88,265.78
2016,5,29,16,15,67.0,240.0,3.7,16.5,279.5,287.19,231.17
2016,5,29,16,30,48.0,212.0,3.7,16.0,238.0,242.35,195.81
2016,5,29,16,45,89.5,197.0,3.75,16.0,239.0,258.05,210.45
2016,5,29,17,0,131.0,182.0,3.8,16.0,240.0,283.46,232.47
2016,5,29,17,15,117.5,161.5,3.85,15.5,209.0,248.25,204.21
2016,5,29,17,30,104.0,141.0,3.9,15.0,178.0,213.85,176.16
2016,5,29,17,45,284.5,108.0,4.0,15.0,185.0,285.68,237.13
2016,5,29,18,0,465.0,75.0,4.1,15.0,192.0,342.24,281.63
2016,5,29,18,15,386.0,64.5,4.1,14.5,146.5,264.89,214.71
2016,5,29,18,30,307.0,54.0,4.1,14.0,101.0,199.9,157.33
2016,5,29,18,45,199.0,39.0,4.1,14.0,65.0,128.3,94.08
2016,5,29,19,0,91.0,24.0,4.1,14.0,29.0,58.06,20.21
2016,5,29,19,15,45.5,12.0,4.05,13.5,14.5,20.7,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,121.0,19.0,1.9,12.0,32.0,14.76,1.31
2016,5,30,5,30,242.0,38.0,1.9,12.0,64.0,29.32,19.31
2016,5,30,5,45,339.5,48.5,1.95,12.5,106.0,37.27,27.27
2016,5,30,6,0,437.0,59.0,2.0,13.0,148.0,46.88,36.23
2016,5,30,6,15,501.0,67.0,1.95,13.0,196.5,52.22,41.27
2016,5,30,6,30,565.0,75.0,1.9,13.0,245.0,57.45,46.04
2016,5,30,6,45,318.0,115.0,1.85,13.5,214.0,80.88,66.72
2016,5,30,7,0,71.0,155.0,1.8,14.0,183.0,114.36,95.78
2016,5,30,7,15,67.5,176.0,1.8,14.0,205.5,128.33,107.58
2016,5,30,7,30,64.0,197.0,1.8,14.0,228.0,141.99,118.98
2016,5,30,7,45,70.5,220.5,1.8,14.5,258.0,156.84,131.02
2016,5,30,8,0,77.0,244.0,1.8,15.0,288.0,171.31,142.57
2016,5,30,8,15,121.0,271.0,1.85,15.5,347.0,188.13,145.78
2016,5,30,8,30,165.0,298.0,1.9,16.0,406.0,223.16,169.31
2016,5,30,8,45,177.0,319.0,1.95,16.5,442.0,254.88,192.8
2016,5,30,9,0,189.0,340.0,2.0,17.0,478.0,288.36,218.54
2016,5,30,9,15,529.5,228.5,2.05,17.0,643.5,323.62,237.54
2016,5,30,9,30,870.0,117.0,2.1,17.0,809.0,408.44,300.13
2016,5,30,9,45,876.5,119.5,2.15,17.5,841.5,464.2,347.56
2016,5,30,10,0,883.0,122.0,2.2,18.0,874.0,519.17,393.04
2016,5,30,10,15,631.5,256.0,2.2,18.0,802.0,536.85,409.36
2016,5,30,10,30,380.0,390.0,2.2,18.0,730.0,533.26,406.89
2016,5,30,10,45,397.0,390.5,2.25,18.0,753.5,570.06,435.17
2016,5,30,11,0,414.0,391.0,2.3,18.0,777.0,608.52,464.01
2016,5,30,11,15,391.0,408.5,2.3,18.0,777.0,630.29,479.64
2016,5,30,11,30,368.0,426.0,2.3,18.0,777.0,650.71,494.05
2016,5,30,11,45,346.5,442.0,2.3,18.5,774.0,668.68,505.55
2016,5,30,12,0,325.0,458.0,2.3,19.0,771.0,684.42,515.26
2016,5,30,12,15,336.0,446.5,2.3,19.0,769.5,701.49,527.82
2016,5,30,12,30,347.0,435.0,2.3,19.0,768.0,717.19,539.41
2016,5,30,12,45,267.5,454.5,2.35,19.0,710.0,677.88,510.4
2016,5,30,13,0,188.0,474.0,2.4,19.0,652.0,621.0,469.01
2016,5,30,13,15,213.5,461.5,2.45,19.0,660.0,641.27,485.24
2016,5,30,13,30,239.0,449.0,2.5,19.0,668.0,660.72,500.4
2016,5,30,13,45,266.0,430.0,2.6,19.0,668.0,690.76,523.22
2016,5,30,14,0,293.0,411.0,2.7,19.0,668.0,703.43,534.01
2016,5,30,14,15,357.0,371.0,2.8,18.5,673.5,728.55,556.15
2016,5,30,14,30,421.0,331.0,2.9,18.0,679.0,767.61,587.83
2016,5,30,14,45,364.0,335.5,3.0,18.0,627.0,700.25,540.01
2016,5,30,15,0,307.0,340.0,3.1,18.0,575.0,649.56,503.72
2016,5,30,15,15,315.0,317.5,3.1,18.0,548.0,630.63,491.75
2016,5,30,15,30,323.0,295.0,3.1,18.0,521.0,609.67,478.01
2016,5,30,15,45,333.0,271.5,3.15,18.0,490.0,587.34,463.38
2016,5,30,16,0,343.0,248.0,3.2,18.0,459.0,562.84,446.94
2016,5,30,16,15,210.0,235.5,3.15,17.5,361.5,414.87,333.07
2016,5,30,16,30,77.0,223.0,3.1,17.0,264.0,276.95,222.93
2016,5,30,16,45,57.5,196.0,3.1,17.0,225.0,232.85,188.02
2016,5,30,17,0,38.0,169.0,3.1,17.0,186.0,189.95,153.27
2016,5,30,17,15,33.0,149.0,3.0,16.5,162.0,165.86,134.06
2016,5,30,17,30,28.0,129.0,2.9,16.0,138.0,142.06,114.7
2016,5,30,17,45,21.0,108.5,2.85,16.0,115.0,109.26,87.21
2016,5,30,18,0,14.0,88.0,2.8,16.0,92.0,85.96,67.36
2016,5,30,18,15,7.0,68.5,2.7,15.5,70.5,64.27,48.76
2016,5,30,18,30,0.0,49.0,2.6,15.0,49.0,43.08,30.48
2016,5,30,18,45,0.0,32.0,2.55,15.0,32.0,27.46,16.61
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,12.37,0.68
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,6.4,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,129.0,18.5,2.05,12.5,32.5,14.39,1.49
2016,5,31,5,30,258.0,37.0,2.1,13.0,65.0,28.61,18.66
2016,5,31,5,45,350.5,48.0,2.15,13.5,107.5,38.69,28.41
2016,5,31,6,0,443.0,59.0,2.2,14.0,150.0,46.89,36.08
2016,5,31,6,15,221.5,68.5,2.1,14.0,114.0,49.97,39.09
2016,5,31,6,30,0.0,78.0,2.0,14.0,78.0,63.24,51.0
2016,5,31,6,45,0.0,94.5,1.9,14.5,94.5,76.05,62.18
2016,5,31,7,0,0.0,111.0,1.8,15.0,111.0,88.75,73.05
2016,5,31,7,15,3.5,135.5,1.75,15.0,137.0,106.95,88.66
2016,5,31,7,30,7.0,160.0,1.7,15.0,163.0,124.87,103.82
2016,5,31,7,45,15.0,185.0,1.7,15.5,193.5,142.93,118.68
2016,5,31,8,0,23.0,210.0,1.7,16.0,224.0,160.74,133.11
2016,5,31,8,15,28.5,233.5,1.75,16.0,252.0,170.18,133.67
2016,5,31,8,30,34.0,257.0,1.8,16.0,280.0,191.48,149.67
2016,5,31,8,45,34.5,274.0,1.85,16.5,298.5,208.94,162.77
2016,5,31,9,0,35.0,291.0,1.9,17.0,317.0,226.67,176.18
2016,5,31,9,15,36.0,307.5,1.9,17.0,335.5,244.49,189.94
2016,5,31,9,30,37.0,324.0,1.9,17.0,354.0,262.65,203.92
2016,5,31,9,45,38.5,340.5,1.95,17.5,373.0,281.37,217.89
2016,5,31,10,0,40.0,357.0,2.0,18.0,392.0,300.52,232.05
2016,5,31,10,15,58.0,389.0,2.0,18.0,440.5,340.43,262.25
2016,5,31,10,30,76.0,421.0,2.0,18.0,489.0,383.0,294.16
2016,5,31,10,45,100.0,442.0,2.05,18.5,534.0,423.29,323.73
2016,5,31,11,0,124.0,463.0,2.1,19.0,579.0,467.77,356.1
2016,5,31,11,15,150.5,472.0,2.1,19.0,615.0,506.56,384.67
2016,5,31,11,30,177.0,481.0,2.1,19.0,651.0,547.34,414.5
2016,5,31,11,45,171.5,484.0,2.1,19.5,649.5,559.35,422.11
2016,5,31,12,0,166.0,487.0,2.1,20.0,648.0,570.31,429.07
2016,5,31,12,15,185.5,485.0,2.15,20.0,664.0,597.18,448.98
2016,5,31,12,30,205.0,483.0,2.2,20.0,680.0,624.11,468.79
2016,5,31,12,45,235.5,472.0,2.25,20.0,696.5,652.47,489.99
2016,5,31,13,0,266.0,461.0,2.3,20.0,713.0,693.84,520.01
2016,5,31,13,15,208.0,459.0,2.4,20.0,654.0,633.19,476.83
2016,5,31,13,30,150.0,457.0,2.5,20.0,595.0,583.16,440.88
2016,5,31,13,45,172.5,444.0,2.6,20.0,599.0,597.61,453.18
2016,5,31,14,0,195.0,431.0,2.7,20.0,603.0,611.08,464.43
2016,5,31,14,15,172.5,416.0,2.8,20.0,564.0,577.95,440.99
2016,5,31,14,30,150.0,401.0,2.9,20.0,525.0,543.8,416.8
2016,5,31,14,45,176.5,381.0,3.0,20.0,521.0,550.32,423.75
2016,5,31,15,0,203.0,361.0,3.1,20.0,517.0,555.14,429.28
2016,5,31,15,15,191.5,341.0,3.15,20.0,482.0,522.99,406.39
2016,5,31,15,30,180.0,321.0,3.2,20.0,447.0,490.2,382.97
2016,5,31,15,45,129.5,294.0,3.25,20.0,382.0,415.17,326.19
2016,5,31,16,0,79.0,267.0,3.3,20.0,317.0,325.32,256.93
2016,5,31,16,15,68.0,242.0,3.25,19.5,282.5,289.71,230.25
2016,5,31,16,30,57.0,217.0,3.2,19.0,248.0,254.44,203.21
2016,5,31,16,45,36.5,186.5,3.2,19.0,205.5,206.52,164.95
2016,5,31,17,0,16.0,156.0,3.2,19.0,163.0,149.63,118.79
2016,5,31,17,15,11.5,137.5,3.15,18.5,142.5,129.51,102.76
2016,5,31,17,30,7.0,119.0,3.1,18.0,122.0,109.74,86.7
2016,5,31,17,45,280.0,91.5,3.05,17.5,163.5,276.29,227.18
2016,5,31,18,0,553.0,64.0,3.0,17.0,205.0,376.02,305.94
2016,5,31,18,15,476.5,56.0,2.95,16.5,158.0,300.99,241.31
2016,5,31,18,30,400.0,48.0,2.9,16.0,111.0,233.2,181.91
2016,5,31,18,45,282.0,36.0,2.85,15.5,73.0,155.13,113.77
2016,5,31,19,0,164.0,24.0,2.8,15.0,35.0,85.18,38.08
2016,5,31,19,15,82.0,12.0,2.75,15.0,17.5,29.15,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,137.5,19.0,2.9,13.0,34.0,14.79,1.99
2016,6,1,5,30,275.0,38.0,3.0,13.0,68.0,29.42,19.37
2016,6,1,5,45,367.5,48.5,3.15,13.5,111.0,39.18,28.83
2016,6,1,6,0,460.0,59.0,3.3,14.0,154.0,46.96,36.14
2016,6,1,6,15,524.0,67.0,3.2,14.0,203.0,52.34,41.19
2016,6,1,6,30,588.0,75.0,3.1,14.0,252.0,57.61,45.98
2016,6,1,6,45,294.0,93.0,3.05,14.5,181.5,65.72,53.05
2016,6,1,7,0,0.0,111.0,3.0,15.0,111.0,88.76,73.1
2016,6,1,7,15,1.5,132.5,2.9,15.0,133.5,104.86,86.92
2016,6,1,7,30,3.0,154.0,2.8,15.0,156.0,120.77,100.4
2016,6,1,7,45,4.0,165.5,2.75,15.5,168.0,129.72,107.55
2016,6,1,8,0,5.0,177.0,2.7,16.0,180.0,138.59,114.54
2016,6,1,8,15,6.0,187.5,2.65,16.0,191.5,147.77,116.46
2016,6,1,8,30,7.0,198.0,2.6,16.0,203.0,157.49,123.84
2016,6,1,8,45,6.0,194.0,2.6,16.5,198.5,156.36,122.38
2016,6,1,9,0,5.0,190.0,2.6,17.0,194.0,154.64,120.55
