Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,9,15,16.0,247.0,2.55,17.0,260.0,202.3,157.94
2016,6,1,9,30,27.0,304.0,2.5,17.0,326.0,244.92,190.88
2016,6,1,9,45,46.5,346.0,2.5,17.0,385.5,288.5,224.28
2016,6,1,10,0,66.0,388.0,2.5,17.0,445.0,335.25,259.92
2016,6,1,10,15,54.0,385.5,2.5,17.0,433.0,335.51,260.0
2016,6,1,10,30,42.0,383.0,2.5,17.0,421.0,333.96,258.73
2016,6,1,10,45,73.5,420.0,2.5,17.5,488.0,389.17,300.28
2016,6,1,11,0,105.0,457.0,2.5,18.0,555.0,448.31,343.96
2016,6,1,11,15,107.0,461.5,2.5,18.0,563.0,463.38,354.93
2016,6,1,11,30,109.0,466.0,2.5,18.0,571.0,478.29,365.97
2016,6,1,11,45,116.5,474.5,2.55,18.0,587.0,507.27,387.45
2016,6,1,12,0,124.0,483.0,2.6,18.0,603.0,531.69,405.48
2016,6,1,12,15,127.0,479.5,2.65,18.0,602.0,541.73,413.06
2016,6,1,12,30,130.0,476.0,2.7,18.0,601.0,551.04,420.22
2016,6,1,12,45,160.0,475.5,2.8,18.0,628.0,586.78,447.44
2016,6,1,13,0,190.0,475.0,2.9,18.0,655.0,622.83,474.66
2016,6,1,13,15,358.5,414.0,2.95,18.0,746.0,745.77,567.42
2016,6,1,13,30,527.0,353.0,3.0,18.0,837.0,871.2,658.88
2016,6,1,13,45,434.5,375.0,3.05,18.0,767.5,811.57,615.35
2016,6,1,14,0,342.0,397.0,3.1,18.0,698.0,735.53,561.19
2016,6,1,14,15,230.0,397.0,3.1,18.0,596.5,613.65,472.46
2016,6,1,14,30,118.0,397.0,3.1,18.0,495.0,508.63,393.34
2016,6,1,14,45,73.5,347.5,3.1,18.0,407.5,398.97,311.26
2016,6,1,15,0,29.0,298.0,3.1,18.0,320.0,307.95,241.03
2016,6,1,15,15,31.5,286.5,3.05,17.5,309.0,300.06,236.24
2016,6,1,15,30,34.0,275.0,3.0,17.0,298.0,291.91,230.97
2016,6,1,15,45,26.5,248.0,2.95,17.0,265.5,258.49,205.01
2016,6,1,16,0,19.0,221.0,2.9,17.0,233.0,211.22,167.78
2016,6,1,16,15,11.0,193.0,2.85,16.5,200.0,178.46,141.99
2016,6,1,16,30,3.0,165.0,2.8,16.0,167.0,146.18,116.14
2016,6,1,16,45,14.0,164.0,2.75,16.0,170.5,154.74,123.97
2016,6,1,17,0,25.0,163.0,2.7,16.0,174.0,162.91,131.35
2016,6,1,17,15,19.5,144.0,2.65,15.5,152.0,141.29,113.86
2016,6,1,17,30,14.0,125.0,2.6,15.0,130.0,120.07,96.47
2016,6,1,17,45,8.5,105.5,2.6,15.0,108.5,98.77,78.55
2016,6,1,18,0,3.0,86.0,2.6,15.0,87.0,77.92,60.76
2016,6,1,18,15,1.5,66.5,2.55,14.5,67.0,59.32,44.81
2016,6,1,18,30,0.0,47.0,2.5,14.0,47.0,40.67,28.64
2016,6,1,18,45,0.0,31.0,2.5,14.0,31.0,26.14,15.73
2016,6,1,19,0,0.0,15.0,2.5,14.0,15.0,12.36,1.57
2016,6,1,19,15,0.0,7.5,2.45,13.5,7.5,6.4,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,2.1,11.5,4.5,0.0,0.0
2016,6,2,5,0,30.0,9.0,2.1,12.0,9.0,7.68,0.0
2016,6,2,5,15,159.0,23.0,2.1,12.0,39.0,17.89,3.98
2016,6,2,5,30,288.0,37.0,2.1,12.0,69.0,30.36,20.3
2016,6,2,5,45,385.0,47.0,2.15,12.5,113.0,37.93,27.88
2016,6,2,6,0,482.0,57.0,2.2,13.0,157.0,45.39,34.91
2016,6,2,6,15,241.0,63.5,2.15,13.0,113.5,46.56,36.22
2016,6,2,6,30,0.0,70.0,2.1,13.0,70.0,57.38,45.98
2016,6,2,6,45,0.0,84.5,2.05,13.5,84.5,68.81,56.01
2016,6,2,7,0,0.0,99.0,2.0,14.0,99.0,80.15,65.77
2016,6,2,7,15,4.0,131.0,1.9,14.0,133.0,103.86,86.34
2016,6,2,7,30,8.0,163.0,1.8,14.0,167.0,126.92,106.01
2016,6,2,7,45,12.0,182.0,1.75,14.5,188.5,140.93,117.43
2016,6,2,8,0,16.0,201.0,1.7,15.0,210.0,154.81,128.58
2016,6,2,8,15,20.0,222.5,1.65,15.5,235.0,172.31,135.89
2016,6,2,8,30,24.0,244.0,1.6,16.0,260.0,191.43,149.98
2016,6,2,8,45,30.0,269.0,1.55,16.5,290.5,204.79,159.49
2016,6,2,9,0,36.0,294.0,1.5,17.0,321.0,228.67,177.41
2016,6,2,9,15,36.5,310.0,1.5,17.0,338.5,246.11,190.8
2016,6,2,9,30,37.0,326.0,1.5,17.0,356.0,263.79,204.36
2016,6,2,9,45,35.5,336.0,1.5,17.5,365.5,276.63,213.73
2016,6,2,10,0,34.0,346.0,1.5,18.0,375.0,289.3,222.88
2016,6,2,10,15,36.5,361.5,1.45,18.0,393.5,308.1,236.93
2016,6,2,10,30,39.0,377.0,1.4,18.0,412.0,327.43,251.25
2016,6,2,10,45,63.5,413.0,1.4,18.5,472.0,377.19,287.94
2016,6,2,11,0,88.0,449.0,1.4,19.0,532.0,430.2,326.29
2016,6,2,11,15,79.5,450.0,1.4,19.0,525.5,433.98,328.59
2016,6,2,11,30,71.0,451.0,1.4,19.0,519.0,436.68,330.39
2016,6,2,11,45,72.5,452.0,1.45,19.5,522.0,446.3,336.99
2016,6,2,12,0,74.0,453.0,1.5,20.0,525.0,455.65,343.33
2016,6,2,12,15,100.5,467.5,1.55,20.0,564.5,498.2,374.81
2016,6,2,12,30,127.0,482.0,1.6,20.0,604.0,553.41,414.7
2016,6,2,12,45,143.0,478.5,1.65,20.5,615.5,573.73,428.76
2016,6,2,13,0,159.0,475.0,1.7,21.0,627.0,593.71,442.82
2016,6,2,13,15,170.5,466.5,1.8,21.0,626.0,604.18,451.29
2016,6,2,13,30,182.0,458.0,1.9,21.0,625.0,613.75,459.27
2016,6,2,13,45,193.5,444.5,2.05,21.0,618.0,617.4,463.48
2016,6,2,14,0,205.0,431.0,2.2,21.0,611.0,619.84,466.92
2016,6,2,14,15,224.0,412.0,2.3,21.0,603.0,622.66,470.74
2016,6,2,14,30,243.0,393.0,2.4,21.0,595.0,642.02,486.09
2016,6,2,14,45,225.0,377.5,2.5,21.0,558.0,591.99,451.45
2016,6,2,15,0,207.0,362.0,2.6,21.0,521.0,559.19,428.92
2016,6,2,15,15,252.0,333.0,2.65,20.5,516.0,587.73,453.04
2016,6,2,15,30,297.0,304.0,2.7,20.0,511.0,594.66,461.44
2016,6,2,15,45,228.5,291.0,2.8,20.0,444.0,498.12,390.1
2016,6,2,16,0,160.0,278.0,2.9,20.0,377.0,422.14,332.64
2016,6,2,16,15,106.0,247.0,2.9,19.5,310.5,325.8,258.95
2016,6,2,16,30,52.0,216.0,2.9,19.0,244.0,249.03,198.45
2016,6,2,16,45,41.0,191.5,2.95,19.0,212.0,214.98,171.75
2016,6,2,17,0,30.0,167.0,3.0,19.0,180.0,181.55,145.04
2016,6,2,17,15,25.5,147.5,2.95,18.5,157.5,158.68,126.95
2016,6,2,17,30,21.0,128.0,2.9,18.0,135.0,127.35,101.51
2016,6,2,17,45,295.0,95.5,2.85,17.5,172.5,289.09,237.46
2016,6,2,18,0,569.0,63.0,2.8,17.0,210.0,383.22,311.48
2016,6,2,18,15,494.5,55.0,2.7,16.5,163.0,308.36,247.08
2016,6,2,18,30,420.0,47.0,2.6,16.0,116.0,240.54,187.71
2016,6,2,18,45,306.0,36.0,2.55,15.5,77.0,163.67,120.65
2016,6,2,19,0,192.0,25.0,2.5,15.0,38.0,95.17,48.23
2016,6,2,19,15,96.0,12.5,2.4,15.0,19.0,32.89,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,20.5,4.5,1.3,13.0,5.0,0.0,0.0
2016,6,3,5,0,41.0,9.0,1.3,13.0,10.0,7.68,0.0
2016,6,3,5,15,172.0,22.5,1.25,13.5,40.0,17.53,4.01
2016,6,3,5,30,303.0,36.0,1.2,14.0,70.0,29.49,19.43
2016,6,3,5,45,394.5,45.5,1.2,14.5,113.0,36.66,26.56
2016,6,3,6,0,486.0,55.0,1.2,15.0,156.0,43.73,33.18
2016,6,3,6,15,368.5,83.5,1.1,15.0,172.0,61.64,49.29
2016,6,3,6,30,251.0,112.0,1.0,15.0,188.0,81.63,67.0
2016,6,3,6,45,277.0,128.0,0.9,15.5,226.0,92.12,75.94
2016,6,3,7,0,303.0,144.0,0.8,16.0,264.0,102.25,84.37
2016,6,3,7,15,529.5,116.0,0.8,16.5,361.0,81.59,66.06
2016,6,3,7,30,756.0,88.0,0.8,17.0,458.0,69.1,54.93
2016,6,3,7,45,780.0,91.5,0.8,17.5,508.0,70.58,55.92
2016,6,3,8,0,804.0,95.0,0.8,18.0,558.0,71.98,56.82
2016,6,3,8,15,736.5,125.5,0.8,18.5,577.0,116.03,70.17
2016,6,3,8,30,669.0,156.0,0.8,19.0,596.0,177.24,109.93
2016,6,3,8,45,767.5,131.0,0.85,19.5,667.5,229.25,145.05
2016,6,3,9,0,866.0,106.0,0.9,20.0,739.0,290.64,192.09
2016,6,3,9,15,876.5,107.5,0.9,20.5,777.5,348.08,240.9
2016,6,3,9,30,887.0,109.0,0.9,21.0,816.0,405.62,289.3
2016,6,3,9,45,771.5,179.0,0.95,21.5,812.5,459.04,334.8
2016,6,3,10,0,656.0,249.0,1.0,22.0,809.0,500.59,368.69
2016,6,3,10,15,565.0,301.5,1.05,22.0,794.5,534.33,395.45
2016,6,3,10,30,474.0,354.0,1.1,22.0,780.0,556.84,412.75
2016,6,3,10,45,484.5,352.5,1.2,22.5,796.5,593.09,439.27
2016,6,3,11,0,495.0,351.0,1.3,23.0,813.0,629.04,464.95
2016,6,3,11,15,456.0,377.5,1.45,23.0,807.5,651.37,481.22
2016,6,3,11,30,417.0,404.0,1.6,23.0,802.0,669.78,494.5
2016,6,3,11,45,421.5,405.5,1.75,23.0,810.5,698.75,515.75
2016,6,3,12,0,426.0,407.0,1.9,23.0,819.0,726.57,535.98
2016,6,3,12,15,375.0,432.5,2.05,23.0,794.5,719.71,531.3
2016,6,3,12,30,324.0,458.0,2.2,23.0,770.0,715.08,528.08
2016,6,3,12,45,347.5,439.0,2.35,23.0,771.0,733.55,542.8
2016,6,3,13,0,371.0,420.0,2.5,23.0,772.0,750.58,556.41
2016,6,3,13,15,382.0,407.0,2.6,23.0,763.5,759.94,564.19
2016,6,3,13,30,393.0,394.0,2.7,23.0,755.0,767.3,570.73
2016,6,3,13,45,401.0,376.5,2.85,23.0,737.0,779.59,580.75
2016,6,3,14,0,409.0,359.0,3.0,23.0,719.0,776.44,580.46
2016,6,3,14,15,383.0,359.0,3.05,23.0,687.0,739.25,555.47
2016,6,3,14,30,357.0,359.0,3.1,23.0,655.0,715.95,539.86
2016,6,3,14,45,354.0,344.5,3.15,23.0,627.5,698.15,528.74
2016,6,3,15,0,351.0,330.0,3.2,23.0,600.0,678.54,516.25
2016,6,3,15,15,377.5,303.5,3.2,23.0,580.0,671.69,513.51
2016,6,3,15,30,404.0,277.0,3.2,23.0,560.0,678.93,520.44
2016,6,3,15,45,259.0,277.0,3.25,23.0,454.0,526.99,408.31
2016,6,3,16,0,114.0,277.0,3.3,23.0,348.0,381.76,297.46
2016,6,3,16,15,106.5,253.5,3.25,22.5,315.5,333.11,262.02
2016,6,3,16,30,99.0,230.0,3.2,22.0,283.0,301.02,238.29
2016,6,3,16,45,84.5,205.0,3.2,22.0,247.5,262.12,208.17
2016,6,3,17,0,70.0,180.0,3.2,22.0,212.0,223.97,178.2
2016,6,3,17,15,63.0,159.5,3.1,21.5,185.5,196.73,156.95
2016,6,3,17,30,56.0,139.0,3.0,21.0,159.0,169.88,135.58
2016,6,3,17,45,300.5,102.0,2.95,20.5,183.0,299.39,242.88
2016,6,3,18,0,545.0,65.0,2.9,20.0,207.0,373.19,300.17
2016,6,3,18,15,471.5,57.0,2.7,19.5,160.5,300.01,237.88
2016,6,3,18,30,398.0,49.0,2.5,19.0,114.0,233.74,180.5
2016,6,3,18,45,290.0,37.0,2.35,18.5,76.0,159.15,116.22
2016,6,3,19,0,182.0,25.0,2.2,18.0,38.0,92.56,48.23
2016,6,3,19,15,91.0,12.5,2.15,17.5,19.0,31.78,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,14.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,4.27,0.0
2016,6,4,5,15,13.0,21.0,0.5,15.0,22.5,17.24,4.04
2016,6,4,5,30,26.0,37.0,0.6,15.0,40.0,29.64,19.53
2016,6,4,5,45,46.5,56.5,0.75,15.0,65.0,44.27,33.17
2016,6,4,6,0,67.0,76.0,0.9,15.0,90.0,57.59,45.4
2016,6,4,6,15,81.0,97.5,1.0,15.0,118.5,72.54,58.88
2016,6,4,6,30,95.0,119.0,1.1,15.0,147.0,87.12,71.8
2016,6,4,6,45,106.5,139.5,1.2,15.5,177.0,100.72,83.47
2016,6,4,7,0,118.0,160.0,1.3,16.0,207.0,113.97,94.59
2016,6,4,7,15,63.0,161.0,1.3,16.0,186.5,119.63,99.14
2016,6,4,7,30,8.0,162.0,1.3,16.0,166.0,126.27,104.5
2016,6,4,7,45,71.0,207.5,1.3,16.5,248.0,149.73,123.86
2016,6,4,8,0,134.0,253.0,1.3,17.0,330.0,168.22,138.67
2016,6,4,8,15,131.0,275.5,1.25,17.0,356.0,190.3,146.25
2016,6,4,8,30,128.0,298.0,1.2,17.0,382.0,217.7,165.41
2016,6,4,8,45,114.0,317.0,1.2,17.0,395.5,241.15,183.64
2016,6,4,9,0,100.0,336.0,1.2,17.0,409.0,270.59,207.04
2016,6,4,9,15,153.5,357.5,1.2,17.0,477.0,305.55,232.53
2016,6,4,9,30,207.0,379.0,1.2,17.0,545.0,354.56,269.24
2016,6,4,9,45,111.5,330.0,1.2,17.5,420.0,299.76,229.64
2016,6,4,10,0,16.0,281.0,1.2,18.0,295.0,235.54,181.35
2016,6,4,10,15,20.0,308.5,1.2,18.0,326.0,261.56,201.42
2016,6,4,10,30,24.0,336.0,1.2,18.0,357.0,286.7,220.31
2016,6,4,10,45,55.5,392.5,1.3,18.0,444.0,355.64,272.4
2016,6,4,11,0,87.0,449.0,1.4,18.0,531.0,429.0,326.76
2016,6,4,11,15,122.5,465.0,1.4,18.0,582.0,479.34,363.54
2016,6,4,11,30,158.0,481.0,1.4,18.0,633.0,531.23,401.2
2016,6,4,11,45,218.5,475.5,1.45,18.5,686.5,587.43,441.66
2016,6,4,12,0,279.0,470.0,1.5,19.0,740.0,653.6,488.37
2016,6,4,12,15,169.0,456.5,1.5,19.0,620.5,556.0,417.52
2016,6,4,12,30,59.0,443.0,1.5,19.0,501.0,446.04,336.77
2016,6,4,12,45,41.5,399.5,1.55,19.5,440.0,395.35,299.87
2016,6,4,13,0,24.0,356.0,1.6,20.0,379.0,342.58,260.48
2016,6,4,13,15,61.5,401.5,1.6,20.0,458.5,423.72,321.92
2016,6,4,13,30,99.0,447.0,1.6,20.0,538.0,507.28,383.08
2016,6,4,13,45,103.5,432.5,1.65,20.5,526.0,501.63,378.58
2016,6,4,14,0,108.0,418.0,1.7,21.0,514.0,495.24,374.22
2016,6,4,14,15,76.0,384.5,1.75,21.0,451.0,433.84,329.59
2016,6,4,14,30,44.0,351.0,1.8,21.0,388.0,371.74,283.84
2016,6,4,14,45,144.5,354.0,1.85,21.0,467.0,490.64,375.59
2016,6,4,15,0,245.0,357.0,1.9,21.0,546.0,607.12,462.02
2016,6,4,15,15,210.0,340.5,1.9,20.5,496.5,538.16,412.86
2016,6,4,15,30,175.0,324.0,1.9,20.0,447.0,487.67,377.24
2016,6,4,15,45,101.0,279.0,1.95,20.0,349.5,355.92,278.28
2016,6,4,16,0,27.0,234.0,2.0,20.0,252.0,245.17,191.93
2016,6,4,16,15,23.0,213.5,2.0,19.5,228.0,207.96,163.79
2016,6,4,16,30,19.0,193.0,2.0,19.0,204.0,185.68,146.81
2016,6,4,16,45,9.5,153.5,2.05,19.0,159.0,140.94,110.95
2016,6,4,17,0,0.0,114.0,2.1,19.0,114.0,97.36,75.44
2016,6,4,17,15,0.0,100.0,2.1,18.5,100.0,85.09,65.71
2016,6,4,17,30,0.0,86.0,2.1,18.0,86.0,72.82,55.78
2016,6,4,17,45,265.5,76.0,2.1,17.5,145.5,249.72,205.27
2016,6,4,18,0,531.0,66.0,2.1,17.0,205.0,367.2,297.96
2016,6,4,18,15,460.0,57.0,2.1,16.5,159.0,294.85,235.99
2016,6,4,18,30,389.0,48.0,2.1,16.0,113.0,229.26,178.98
2016,6,4,18,45,287.5,36.0,2.15,15.5,75.5,157.45,116.48
2016,6,4,19,0,186.0,24.0,2.2,15.0,38.0,92.69,50.6
2016,6,4,19,15,93.0,12.0,2.2,14.5,19.0,31.86,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,49.0,9.0,1.7,13.0,10.0,7.68,0.0
2016,6,5,5,15,170.5,22.5,1.75,13.0,39.5,17.52,4.44
2016,6,5,5,30,292.0,36.0,1.8,13.0,69.0,29.42,19.48
2016,6,5,5,45,382.5,46.0,1.9,13.5,111.5,37.0,26.97
2016,6,5,6,0,473.0,56.0,2.0,14.0,154.0,44.45,33.95
2016,6,5,6,15,236.5,58.5,1.95,14.0,107.5,42.98,32.88
2016,6,5,6,30,0.0,61.0,1.9,14.0,61.0,50.54,39.7
2016,6,5,6,45,0.0,73.5,1.9,14.5,73.5,60.62,48.53
2016,6,5,7,0,0.0,86.0,1.9,15.0,86.0,70.56,57.08
2016,6,5,7,15,1.0,119.0,1.9,15.0,119.5,95.39,78.63
2016,6,5,7,30,2.0,152.0,1.9,15.0,153.0,119.42,99.16
2016,6,5,7,45,7.0,173.0,1.9,15.5,177.0,134.88,111.84
2016,6,5,8,0,12.0,194.0,1.9,16.0,201.0,150.16,124.21
2016,6,5,8,15,11.5,204.0,1.95,16.0,211.0,159.36,125.53
2016,6,5,8,30,11.0,214.0,2.0,16.0,221.0,169.18,132.91
2016,6,5,8,45,20.0,247.5,2.05,16.5,262.0,197.22,154.26
2016,6,5,9,0,29.0,281.0,2.1,17.0,303.0,218.19,169.85
2016,6,5,9,15,34.0,305.0,2.2,17.0,331.5,241.66,187.98
2016,6,5,9,30,39.0,329.0,2.3,17.0,360.0,266.21,206.94
2016,6,5,9,45,65.0,366.0,2.45,17.0,420.5,309.72,240.24
2016,6,5,10,0,91.0,403.0,2.6,17.0,481.0,357.01,276.37
2016,6,5,10,15,170.5,419.5,2.65,17.0,571.0,418.16,322.9
2016,6,5,10,30,250.0,436.0,2.7,17.0,661.0,489.4,376.9
2016,6,5,10,45,331.0,414.5,2.75,17.5,719.5,543.66,417.62
2016,6,5,11,0,412.0,393.0,2.8,18.0,778.0,604.33,462.82
2016,6,5,11,15,420.0,397.5,2.8,18.0,794.5,639.88,488.94
2016,6,5,11,30,428.0,402.0,2.8,18.0,811.0,675.01,514.57
2016,6,5,11,45,381.5,427.5,2.8,18.0,793.5,680.0,517.38
2016,6,5,12,0,335.0,453.0,2.8,18.0,776.0,684.39,519.67
2016,6,5,12,15,348.5,439.5,2.8,18.0,775.5,702.05,533.0
2016,6,5,12,30,362.0,426.0,2.8,18.0,775.0,718.38,545.28
2016,6,5,12,45,332.5,439.0,2.8,18.0,757.5,718.82,545.01
2016,6,5,13,0,303.0,452.0,2.8,18.0,740.0,716.72,543.04
2016,6,5,13,15,293.5,446.5,2.85,18.0,721.5,713.51,541.33
2016,6,5,13,30,284.0,441.0,2.9,18.0,703.0,708.28,538.22
2016,6,5,13,45,216.5,437.5,3.0,18.5,634.5,631.34,481.91
2016,6,5,14,0,149.0,434.0,3.1,19.0,566.0,567.86,434.52
2016,6,5,14,15,167.5,418.5,3.15,19.0,561.5,573.81,440.65
2016,6,5,14,30,186.0,403.0,3.2,19.0,557.0,578.53,445.57
2016,6,5,14,45,132.0,376.5,3.25,19.0,483.5,501.75,388.47
2016,6,5,15,0,78.0,350.0,3.3,19.0,410.0,406.74,316.86
2016,6,5,15,15,53.0,308.5,3.35,18.5,348.5,341.93,268.28
2016,6,5,15,30,28.0,267.0,3.4,18.0,287.0,277.58,218.77
2016,6,5,15,45,17.0,228.5,3.45,18.0,240.5,215.49,170.1
2016,6,5,16,0,6.0,190.0,3.5,18.0,194.0,170.28,134.08
2016,6,5,16,15,3.5,174.5,3.45,17.5,176.5,154.4,121.85
2016,6,5,16,30,1.0,159.0,3.4,17.0,159.0,138.66,109.55
2016,6,5,16,45,0.5,131.5,3.35,17.0,131.5,113.26,89.01
2016,6,5,17,0,0.0,104.0,3.3,17.0,104.0,88.05,68.38
2016,6,5,17,15,0.0,90.5,3.25,16.5,90.5,76.23,58.85
2016,6,5,17,30,0.0,77.0,3.2,16.0,77.0,64.42,49.17
2016,6,5,17,45,0.0,64.5,3.15,16.0,64.5,53.55,40.02
2016,6,5,18,0,0.0,52.0,3.1,16.0,52.0,43.04,31.06
2016,6,5,18,15,208.5,50.0,3.05,15.5,85.0,165.28,133.44
2016,6,5,18,30,417.0,48.0,3.0,15.0,118.0,240.79,189.67
2016,6,5,18,45,310.0,36.5,2.95,15.0,79.0,165.93,123.47
2016,6,5,19,0,203.0,25.0,2.9,15.0,40.0,101.2,57.37
2016,6,5,19,15,101.5,12.5,2.9,14.5,20.0,34.32,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,7.68,0.0
2016,6,6,5,15,172.5,21.5,3.45,13.0,38.5,16.76,4.14
2016,6,6,5,30,292.0,34.0,3.5,13.0,67.0,27.63,17.95
2016,6,6,5,45,378.0,43.5,3.55,13.5,108.5,34.83,25.05
2016,6,6,6,0,464.0,53.0,3.6,14.0,150.0,41.9,31.67
2016,6,6,6,15,521.5,60.0,3.6,14.0,196.5,46.63,36.12
2016,6,6,6,30,579.0,67.0,3.6,14.0,243.0,51.27,40.33
2016,6,6,6,45,289.5,92.0,3.6,14.5,180.0,64.95,52.37
2016,6,6,7,0,0.0,117.0,3.6,15.0,117.0,93.02,76.85
2016,6,6,7,15,6.5,142.5,3.55,15.0,146.0,111.83,93.02
2016,6,6,7,30,13.0,168.0,3.5,15.0,175.0,130.35,108.74
2016,6,6,7,45,19.5,191.5,3.45,15.5,203.0,147.31,122.7
2016,6,6,8,0,26.0,215.0,3.4,16.0,231.0,164.06,136.28
2016,6,6,8,15,32.0,238.5,3.35,16.0,259.5,172.93,136.23
2016,6,6,8,30,38.0,262.0,3.3,16.0,288.0,194.5,152.41
2016,6,6,8,45,34.5,274.0,3.3,16.5,298.5,208.42,162.89
2016,6,6,9,0,31.0,286.0,3.3,17.0,309.0,221.85,173.14
2016,6,6,9,15,27.5,292.0,3.25,17.0,313.5,230.8,180.15
2016,6,6,9,30,24.0,298.0,3.2,17.0,318.0,245.66,191.78
2016,6,6,9,45,38.5,337.0,3.2,17.0,370.0,278.06,216.71
2016,6,6,10,0,53.0,376.0,3.2,17.0,422.0,319.55,248.57
2016,6,6,10,15,37.0,349.5,3.15,17.0,382.0,298.72,232.39
2016,6,6,10,30,21.0,323.0,3.1,17.0,342.0,276.19,214.86
2016,6,6,10,45,49.0,383.0,3.05,17.5,428.5,343.75,266.52
2016,6,6,11,0,77.0,443.0,3.0,18.0,515.0,417.03,321.26
2016,6,6,11,15,55.5,419.5,2.95,18.0,472.0,390.85,300.97
2016,6,6,11,30,34.0,396.0,2.9,18.0,429.0,361.64,278.59
2016,6,6,11,45,44.0,417.5,2.85,18.0,460.0,393.2,302.58
2016,6,6,12,0,54.0,439.0,2.8,18.0,491.0,425.93,327.05
2016,6,6,12,15,74.5,455.5,2.75,18.0,527.5,464.17,355.76
2016,6,6,12,30,95.0,472.0,2.7,18.0,564.0,503.69,385.17
2016,6,6,12,45,271.5,433.5,2.7,18.0,692.0,658.18,501.85
2016,6,6,13,0,448.0,395.0,2.7,18.0,820.0,807.6,610.28
2016,6,6,13,15,382.0,413.5,2.7,18.0,771.5,764.47,578.17
2016,6,6,13,30,316.0,432.0,2.7,18.0,723.0,729.46,552.7
2016,6,6,13,45,214.5,430.5,2.7,18.0,626.0,622.18,474.99
2016,6,6,14,0,113.0,429.0,2.7,18.0,529.0,527.98,404.83
2016,6,6,14,15,268.0,381.0,2.7,18.0,607.5,649.71,499.26
2016,6,6,14,30,423.0,333.0,2.7,18.0,686.0,767.91,587.31
2016,6,6,14,45,314.0,348.5,2.75,18.0,604.5,663.2,510.65
2016,6,6,15,0,205.0,364.0,2.8,18.0,523.0,558.15,433.08
2016,6,6,15,15,209.0,343.0,2.8,17.5,497.5,539.32,421.78
2016,6,6,15,30,213.0,322.0,2.8,17.0,472.0,519.19,408.86
2016,6,6,15,45,162.5,300.5,2.85,17.0,410.5,449.52,356.12
2016,6,6,16,0,112.0,279.0,2.9,17.0,349.0,381.57,303.81
2016,6,6,16,15,122.0,256.5,2.9,16.5,327.5,364.28,292.4
2016,6,6,16,30,132.0,234.0,2.9,16.0,306.0,345.69,279.56
2016,6,6,16,45,94.5,206.5,2.95,16.0,256.0,270.71,219.82
2016,6,6,17,0,57.0,179.0,3.0,16.0,206.0,213.2,173.09
2016,6,6,17,15,49.5,157.0,3.05,15.5,178.5,184.5,150.21
2016,6,6,17,30,42.0,135.0,3.1,15.0,151.0,156.23,127.16
2016,6,6,17,45,34.5,115.0,3.2,15.0,126.5,130.73,105.78
2016,6,6,18,0,27.0,95.0,3.3,15.0,102.0,105.8,84.52
2016,6,6,18,15,16.0,75.5,3.35,14.5,79.5,75.04,58.17
2016,6,6,18,30,5.0,56.0,3.4,14.0,57.0,51.84,38.09
2016,6,6,18,45,2.5,37.5,3.45,14.0,38.0,33.58,22.0
2016,6,6,19,0,0.0,19.0,3.5,14.0,19.0,15.68,5.12
2016,6,6,19,15,0.0,9.5,3.6,14.0,9.5,8.11,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,13.5,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,7.68,0.0
2016,6,7,5,15,147.5,23.0,3.05,14.0,38.5,17.86,4.86
2016,6,7,5,30,259.0,37.0,3.0,14.0,67.0,28.6,18.7
2016,6,7,5,45,350.5,47.5,2.95,14.0,108.5,38.12,27.89
2016,6,7,6,0,442.0,58.0,2.9,14.0,150.0,45.91,35.24
2016,6,7,6,15,221.0,71.0,2.85,14.0,117.0,54.12,42.8
2016,6,7,6,30,0.0,84.0,2.8,14.0,84.0,67.63,54.89
2016,6,7,6,45,0.0,101.0,2.8,14.5,101.0,80.73,66.31
2016,6,7,7,0,0.0,118.0,2.8,15.0,118.0,93.72,77.43
2016,6,7,7,15,0.0,127.0,2.75,15.0,127.0,101.05,83.57
2016,6,7,7,30,0.0,136.0,2.7,15.0,136.0,108.29,89.58
2016,6,7,7,45,0.0,146.5,2.7,15.5,146.5,116.52,96.19
2016,6,7,8,0,0.0,157.0,2.7,16.0,157.0,124.67,102.66
2016,6,7,8,15,5.0,184.0,2.7,16.0,187.5,145.2,114.42
2016,6,7,8,30,10.0,211.0,2.7,16.0,218.0,166.92,131.34
2016,6,7,8,45,13.5,231.5,2.7,16.5,241.5,184.7,144.79
2016,6,7,9,0,17.0,252.0,2.7,17.0,265.0,203.13,158.71
2016,6,7,9,15,163.5,305.0,2.8,17.0,435.5,274.01,209.94
2016,6,7,9,30,310.0,358.0,2.9,17.0,606.0,370.11,281.97
2016,6,7,9,45,255.5,386.5,3.0,17.5,596.5,391.89,300.45
2016,6,7,10,0,201.0,415.0,3.1,18.0,587.0,412.39,317.0
2016,6,7,10,15,198.5,429.5,3.15,18.0,604.0,439.19,337.95
2016,6,7,10,30,196.0,444.0,3.2,18.0,621.0,465.65,358.29
2016,6,7,10,45,273.0,435.0,3.3,18.0,687.0,522.26,401.78
2016,6,7,11,0,350.0,426.0,3.4,18.0,753.0,587.12,451.06
2016,6,7,11,15,378.0,417.0,3.4,18.0,775.0,622.68,477.82
2016,6,7,11,30,406.0,408.0,3.4,18.0,797.0,661.86,507.08
2016,6,7,11,45,259.0,444.5,3.4,18.0,693.0,596.8,457.32
2016,6,7,12,0,112.0,481.0,3.4,18.0,589.0,510.16,390.89
2016,6,7,12,15,83.5,459.5,3.4,18.0,540.0,475.17,364.97
2016,6,7,12,30,55.0,438.0,3.4,18.0,491.0,437.32,336.36
2016,6,7,12,45,85.0,454.5,3.4,18.0,536.0,484.88,372.92
2016,6,7,13,0,115.0,471.0,3.4,18.0,581.0,547.52,419.77
2016,6,7,13,15,147.0,465.5,3.4,18.0,603.0,579.3,444.01
2016,6,7,13,30,179.0,460.0,3.4,18.0,625.0,610.92,468.24
2016,6,7,13,45,207.5,444.0,3.4,18.0,631.0,628.4,482.23
2016,6,7,14,0,236.0,428.0,3.4,18.0,637.0,644.76,495.53
2016,6,7,14,15,175.5,413.5,3.35,17.5,566.5,575.82,445.02
2016,6,7,14,30,115.0,399.0,3.3,17.0,496.0,506.0,393.25
2016,6,7,14,45,97.5,375.5,3.3,17.0,455.0,449.28,351.39
2016,6,7,15,0,80.0,352.0,3.3,17.0,414.0,410.3,322.21
2016,6,7,15,15,61.0,319.5,3.3,17.0,365.5,360.42,284.23
2016,6,7,15,30,42.0,287.0,3.3,17.0,317.0,310.68,245.82
2016,6,7,15,45,42.5,269.5,3.3,17.0,298.0,294.15,233.69
2016,6,7,16,0,43.0,252.0,3.3,17.0,279.0,277.35,221.15
2016,6,7,16,15,24.0,211.5,3.3,16.5,226.5,206.58,165.05
2016,6,7,16,30,5.0,171.0,3.3,16.0,174.0,153.14,121.87
2016,6,7,16,45,6.0,161.0,3.35,16.0,164.5,145.41,116.04
2016,6,7,17,0,7.0,151.0,3.4,16.0,155.0,137.7,110.09
2016,6,7,17,15,3.5,118.0,3.45,15.5,120.0,104.41,82.79
2016,6,7,17,30,0.0,85.0,3.5,15.0,85.0,71.79,55.58
2016,6,7,17,45,0.0,71.0,3.55,15.0,71.0,59.53,45.27
2016,6,7,18,0,0.0,57.0,3.6,15.0,57.0,47.27,34.8
2016,6,7,18,15,0.0,44.5,3.55,14.5,44.5,36.8,25.78
2016,6,7,18,30,0.0,32.0,3.5,14.0,32.0,26.42,16.73
2016,6,7,18,45,0.0,21.5,3.5,14.0,21.5,17.72,9.0
2016,6,7,19,0,0.0,11.0,3.5,14.0,11.0,9.04,0.67
2016,6,7,19,15,0.0,5.5,3.5,14.0,5.5,4.69,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.5,3.95,13.0,0.5,0.0,0.0
2016,6,8,5,0,0.0,1.0,4.0,13.0,1.0,0.85,0.0
2016,6,8,5,15,0.0,6.0,4.0,13.0,6.0,4.92,0.0
2016,6,8,5,30,0.0,11.0,4.0,13.0,11.0,9.03,2.08
2016,6,8,5,45,0.0,17.5,4.05,13.5,17.5,14.4,7.06
2016,6,8,6,0,0.0,24.0,4.1,14.0,24.0,19.77,11.99
2016,6,8,6,15,0.0,31.0,4.1,14.0,31.0,25.57,17.3
2016,6,8,6,30,0.0,38.0,4.1,14.0,38.0,31.38,22.55
2016,6,8,6,45,0.0,46.0,4.15,14.0,46.0,38.03,28.48
2016,6,8,7,0,0.0,54.0,4.2,14.0,54.0,44.69,34.34
2016,6,8,7,15,50.0,129.5,4.25,14.0,154.0,99.81,82.91
2016,6,8,7,30,100.0,205.0,4.3,14.0,254.0,147.06,123.73
2016,6,8,7,45,79.5,221.5,4.35,14.0,263.0,157.64,132.4
2016,6,8,8,0,59.0,238.0,4.4,14.0,272.0,167.89,140.76
2016,6,8,8,15,47.5,249.0,4.45,14.0,278.0,179.63,142.57
2016,6,8,8,30,36.0,260.0,4.5,14.0,284.0,192.89,152.63
2016,6,8,8,45,35.0,275.5,4.6,14.5,300.5,209.26,165.16
2016,6,8,9,0,34.0,291.0,4.7,15.0,317.0,225.63,177.84
2016,6,8,9,15,119.5,335.0,4.75,15.0,430.0,280.14,218.58
2016,6,8,9,30,205.0,379.0,4.8,15.0,543.0,352.49,274.26
2016,6,8,9,45,234.5,391.5,4.85,15.5,586.5,391.59,304.9
2016,6,8,10,0,264.0,404.0,4.9,16.0,630.0,429.33,334.52
2016,6,8,10,15,228.5,424.0,4.95,16.0,624.0,450.46,351.81
2016,6,8,10,30,193.0,444.0,5.0,16.0,618.0,463.56,362.35
2016,6,8,10,45,234.0,447.5,5.05,16.0,663.5,508.1,397.23
2016,6,8,11,0,275.0,451.0,5.1,16.0,709.0,556.24,434.61
2016,6,8,11,15,358.5,425.0,5.1,16.0,766.0,614.74,480.37
2016,6,8,11,30,442.0,399.0,5.1,16.0,823.0,681.05,531.56
2016,6,8,11,45,354.5,436.5,5.2,16.0,777.5,664.57,518.09
2016,6,8,12,0,267.0,474.0,5.3,16.0,732.0,644.99,502.12
2016,6,8,12,15,389.0,432.5,5.3,16.0,808.0,728.57,567.35
2016,6,8,12,30,511.0,391.0,5.3,16.0,884.0,824.82,640.29
2016,6,8,12,45,440.5,406.5,5.35,16.0,829.0,794.12,616.71
2016,6,8,13,0,370.0,422.0,5.4,16.0,774.0,748.77,582.95
2016,6,8,13,15,427.5,395.5,5.35,16.0,795.0,800.92,622.97
2016,6,8,13,30,485.0,369.0,5.3,16.0,816.0,841.76,654.28
2016,6,8,13,45,661.5,258.5,5.3,16.0,852.5,916.88,714.39
2016,6,8,14,0,838.0,148.0,5.3,16.0,889.0,975.03,757.36
2016,6,8,14,15,666.5,227.5,5.2,16.0,804.5,901.08,704.27
2016,6,8,14,30,495.0,307.0,5.1,16.0,720.0,810.55,634.73
2016,6,8,14,45,541.5,274.0,5.1,16.0,708.0,819.91,644.66
2016,6,8,15,0,588.0,241.0,5.1,16.0,696.0,830.44,654.86
2016,6,8,15,15,546.0,238.5,5.05,15.5,643.5,775.75,616.2
2016,6,8,15,30,504.0,236.0,5.0,15.0,591.0,725.7,580.56
2016,6,8,15,45,383.0,253.0,4.95,15.0,513.0,608.59,490.69
2016,6,8,16,0,262.0,270.0,4.9,15.0,435.0,515.54,417.1
2016,6,8,16,15,239.5,250.5,4.9,15.0,392.0,469.64,382.18
2016,6,8,16,30,217.0,231.0,4.9,15.0,349.0,408.61,334.75
2016,6,8,16,45,310.5,192.0,4.9,15.0,343.0,444.12,366.19
2016,6,8,17,0,404.0,153.0,4.9,15.0,337.0,470.7,389.62
2016,6,8,17,15,315.0,145.0,4.9,14.5,278.0,371.14,309.11
2016,6,8,17,30,226.0,137.0,4.9,14.0,219.0,294.23,245.35
2016,6,8,17,45,202.0,119.5,4.9,14.0,184.5,251.22,209.03
2016,6,8,18,0,178.0,102.0,4.9,14.0,150.0,210.11,173.5
2016,6,8,18,15,152.5,82.5,4.8,14.0,117.5,167.99,136.49
2016,6,8,18,30,127.0,63.0,4.7,14.0,85.0,128.17,101.04
2016,6,8,18,45,86.5,45.0,4.6,14.0,57.5,80.86,59.55
2016,6,8,19,0,46.0,27.0,4.5,14.0,30.0,44.41,24.87
2016,6,8,19,15,23.0,13.5,4.45,14.0,15.0,16.92,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,1.5,4.5,13.0,1.5,0.0,0.0
2016,6,9,5,0,0.0,3.0,4.6,13.0,3.0,2.56,0.0
2016,6,9,5,15,0.0,11.0,4.7,13.0,11.0,9.05,0.0
2016,6,9,5,30,0.0,19.0,4.8,13.0,19.0,15.65,7.73
2016,6,9,5,45,0.0,30.5,4.95,13.5,30.5,25.18,16.55
2016,6,9,6,0,0.0,42.0,5.1,14.0,42.0,34.73,25.29
2016,6,9,6,15,0.0,55.5,5.05,14.0,55.5,45.89,35.45
2016,6,9,6,30,0.0,69.0,5.0,14.0,69.0,56.66,45.13
2016,6,9,6,45,0.0,83.0,4.95,14.0,83.0,67.73,54.94
2016,6,9,7,0,0.0,97.0,4.9,14.0,97.0,78.72,64.54
2016,6,9,7,15,53.0,151.0,4.85,14.0,177.0,113.46,94.89
2016,6,9,7,30,106.0,205.0,4.8,14.0,257.0,141.01,118.53
2016,6,9,7,45,161.0,227.0,4.75,14.5,315.0,154.46,129.48
2016,6,9,8,0,216.0,249.0,4.7,15.0,373.0,167.57,140.01
2016,6,9,8,15,130.0,258.5,4.7,15.0,335.0,180.28,140.57
2016,6,9,8,30,44.0,268.0,4.7,15.0,297.0,198.48,156.3
2016,6,9,8,45,31.0,261.5,4.7,15.5,282.5,199.61,156.97
2016,6,9,9,0,18.0,255.0,4.7,16.0,268.0,205.44,161.67
2016,6,9,9,15,34.5,299.0,4.7,16.0,326.0,237.33,186.37
2016,6,9,9,30,51.0,343.0,4.7,16.0,384.0,279.57,219.3
2016,6,9,9,45,88.5,378.5,4.7,16.0,453.0,327.42,256.28
2016,6,9,10,0,126.0,414.0,4.7,16.0,522.0,376.1,294.0
2016,6,9,10,15,103.5,419.5,4.7,16.0,510.5,384.95,301.08
2016,6,9,10,30,81.0,425.0,4.7,16.0,499.0,386.9,302.62
2016,6,9,10,45,81.5,435.5,4.7,16.5,511.0,404.48,315.58
2016,6,9,11,0,82.0,446.0,4.7,17.0,523.0,422.08,328.39
2016,6,9,11,15,56.0,415.0,4.7,17.0,468.0,386.94,301.22
2016,6,9,11,30,30.0,384.0,4.7,17.0,413.0,348.09,271.02
2016,6,9,11,45,31.5,385.0,4.75,17.0,415.5,354.99,276.5
2016,6,9,12,0,33.0,386.0,4.8,17.0,418.0,361.8,281.83
2016,6,9,12,15,36.5,399.5,4.9,16.5,435.0,381.29,297.55
2016,6,9,12,30,40.0,413.0,5.0,16.0,452.0,401.11,313.54
2016,6,9,12,45,46.5,420.5,5.1,16.0,465.0,418.36,327.15
2016,6,9,13,0,53.0,428.0,5.2,16.0,478.0,435.77,340.92
2016,6,9,13,15,56.5,424.5,5.25,16.0,477.0,440.0,344.56
2016,6,9,13,30,60.0,421.0,5.3,16.0,476.0,443.91,348.04
2016,6,9,13,45,45.5,386.0,5.4,16.0,427.5,399.51,314.04
2016,6,9,14,0,31.0,351.0,5.5,16.0,379.0,354.1,278.97
2016,6,9,14,15,31.0,340.0,5.55,16.0,367.0,345.46,272.78
2016,6,9,14,30,31.0,329.0,5.6,16.0,355.0,336.51,266.27
2016,6,9,14,45,38.0,327.5,5.65,16.0,358.0,343.52,272.54
2016,6,9,15,0,45.0,326.0,5.7,16.0,361.0,350.37,278.72
2016,6,9,15,15,43.0,306.5,5.75,16.0,338.5,330.08,263.31
2016,6,9,15,30,41.0,287.0,5.8,16.0,316.0,309.52,247.64
2016,6,9,15,45,40.0,268.5,5.85,16.0,295.5,290.66,233.27
2016,6,9,16,0,39.0,250.0,5.9,16.0,275.0,271.59,218.63
2016,6,9,16,15,405.5,171.0,5.9,15.5,394.5,536.7,441.61
2016,6,9,16,30,772.0,92.0,5.9,15.0,514.0,728.07,596.6
2016,6,9,16,45,745.5,89.0,5.95,15.0,464.0,676.15,557.46
2016,6,9,17,0,719.0,86.0,6.0,15.0,414.0,623.72,517.7
2016,6,9,17,15,685.0,81.5,5.95,14.5,364.0,567.18,473.25
2016,6,9,17,30,651.0,77.0,5.9,14.0,314.0,509.05,426.21
2016,6,9,17,45,603.5,71.0,5.9,14.0,264.5,442.89,370.42
2016,6,9,18,0,556.0,65.0,5.9,14.0,215.0,379.87,315.66
2016,6,9,18,15,488.0,57.0,5.85,13.5,169.0,308.72,253.27
2016,6,9,18,30,420.0,49.0,5.8,13.0,123.0,243.87,194.93
2016,6,9,18,45,319.5,38.5,5.75,13.0,84.0,171.91,130.42
2016,6,9,19,0,219.0,28.0,5.7,13.0,45.0,109.26,68.02
2016,6,9,19,15,109.5,14.0,5.6,13.0,22.5,37.74,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,38.0,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,76.0,10.0,4.5,13.0,12.0,8.54,0.0
2016,6,10,5,15,205.0,21.5,4.7,13.0,42.0,17.55,4.9
2016,6,10,5,30,334.0,33.0,4.9,13.0,72.0,26.88,17.32
2016,6,10,5,45,415.0,42.0,5.1,13.5,113.5,33.72,24.06
2016,6,10,6,0,496.0,51.0,5.3,14.0,155.0,40.44,30.37
2016,6,10,6,15,553.0,57.5,5.4,14.0,202.5,44.89,34.55
2016,6,10,6,30,610.0,64.0,5.5,14.0,250.0,49.26,38.52
2016,6,10,6,45,646.5,69.5,5.6,14.5,299.0,52.6,41.39
2016,6,10,7,0,683.0,75.0,5.7,15.0,348.0,55.84,44.07
2016,6,10,7,15,713.0,79.0,5.7,15.0,398.0,63.1,50.33
2016,6,10,7,30,743.0,83.0,5.7,15.0,448.0,65.22,52.03
2016,6,10,7,45,764.0,87.0,5.75,15.5,496.5,67.13,53.41
2016,6,10,8,0,785.0,91.0,5.8,16.0,545.0,68.92,54.67
2016,6,10,8,15,803.0,94.0,5.8,16.0,591.5,101.14,59.05
2016,6,10,8,30,821.0,97.0,5.8,16.0,638.0,157.08,89.94
2016,6,10,8,45,832.5,100.5,5.8,16.5,680.5,221.6,139.61
2016,6,10,9,0,844.0,104.0,5.8,17.0,723.0,278.63,188.5
2016,6,10,9,15,855.5,106.0,5.8,17.0,762.0,335.15,239.35
2016,6,10,9,30,867.0,108.0,5.8,17.0,801.0,391.95,290.66
2016,6,10,9,45,879.0,108.0,5.85,17.0,835.5,447.53,340.39
2016,6,10,10,0,891.0,108.0,5.9,17.0,870.0,502.91,388.92
2016,6,10,10,15,898.0,109.5,5.95,17.0,898.0,556.39,434.85
2016,6,10,10,30,905.0,111.0,6.0,17.0,926.0,608.69,478.71
2016,6,10,10,45,910.0,112.0,6.05,17.0,947.0,657.97,519.24
2016,6,10,11,0,915.0,113.0,6.1,17.0,968.0,705.44,557.51
2016,6,10,11,15,918.5,113.5,6.1,17.0,982.5,749.45,592.27
2016,6,10,11,30,922.0,114.0,6.1,17.0,997.0,791.16,624.01
2016,6,10,11,45,717.5,252.5,6.2,17.0,942.0,797.56,625.47
2016,6,10,12,0,513.0,391.0,6.3,17.0,887.0,779.82,607.95
2016,6,10,12,15,481.5,398.0,6.3,17.0,863.0,782.83,610.13
2016,6,10,12,30,450.0,405.0,6.3,17.0,839.0,782.17,609.42
2016,6,10,12,45,455.5,399.0,6.35,17.0,835.5,799.95,623.3
2016,6,10,13,0,461.0,393.0,6.4,17.0,832.0,815.51,635.51
2016,6,10,13,15,378.5,415.5,6.4,17.0,772.0,761.21,594.19
2016,6,10,13,30,296.0,438.0,6.4,17.0,712.0,714.61,558.1
2016,6,10,13,45,315.5,420.0,6.45,17.0,705.5,723.12,566.09
2016,6,10,14,0,335.0,402.0,6.5,17.0,699.0,729.75,572.57
2016,6,10,14,15,321.0,391.5,6.55,17.0,668.5,709.78,558.36
2016,6,10,14,30,307.0,381.0,6.6,17.0,638.0,688.06,542.88
2016,6,10,14,45,312.5,361.5,6.65,17.0,613.5,674.01,533.81
2016,6,10,15,0,318.0,342.0,6.7,17.0,589.0,658.01,523.23
2016,6,10,15,15,315.5,323.0,6.75,16.5,557.5,633.26,506.72
2016,6,10,15,30,313.0,304.0,6.8,16.0,526.0,606.93,488.83
2016,6,10,15,45,267.5,290.5,6.85,16.0,472.0,547.37,442.8
2016,6,10,16,0,222.0,277.0,6.9,16.0,418.0,472.03,383.98
2016,6,10,16,15,127.0,242.5,6.9,16.0,322.0,352.5,287.38
2016,6,10,16,30,32.0,208.0,6.9,16.0,226.0,223.59,180.91
2016,6,10,16,45,244.5,175.5,6.95,16.0,289.0,376.5,312.02
2016,6,10,17,0,457.0,143.0,7.0,16.0,352.0,497.32,413.64
2016,6,10,17,15,547.0,113.5,6.9,15.5,334.0,511.25,426.61
2016,6,10,17,30,637.0,84.0,6.8,15.0,316.0,508.64,425.55
2016,6,10,17,45,585.0,78.0,6.7,14.5,266.0,440.46,368.48
2016,6,10,18,0,533.0,72.0,6.6,14.0,216.0,375.79,312.81
2016,6,10,18,15,462.0,63.0,6.35,13.5,169.5,303.17,249.07
2016,6,10,18,30,391.0,54.0,6.1,13.0,123.0,237.14,189.85
2016,6,10,18,45,283.5,42.0,5.9,13.0,84.0,160.83,122.2
2016,6,10,19,0,176.0,30.0,5.7,13.0,45.0,99.51,62.84
2016,6,10,19,15,88.0,15.0,5.5,13.0,22.5,33.59,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.0,2.9,12.0,5.0,0.0,0.0
2016,6,11,5,0,0.0,10.0,2.9,12.0,10.0,8.54,0.0
2016,6,11,5,15,127.5,24.5,2.95,12.5,39.0,18.96,5.8
2016,6,11,5,30,255.0,39.0,3.0,13.0,68.0,30.08,20.07
2016,6,11,5,45,349.0,49.5,3.05,13.5,110.5,39.84,29.45
2016,6,11,6,0,443.0,60.0,3.1,14.0,153.0,47.59,36.72
2016,6,11,6,15,504.0,68.0,3.05,14.0,200.5,52.9,41.71
2016,6,11,6,30,565.0,76.0,3.0,14.0,248.0,58.1,46.42
2016,6,11,6,45,614.5,75.0,3.0,14.5,293.0,56.31,44.7
2016,6,11,7,0,664.0,74.0,3.0,15.0,338.0,54.92,43.26
2016,6,11,7,15,693.0,85.0,3.0,15.5,394.0,61.68,48.99
2016,6,11,7,30,722.0,96.0,3.0,16.0,450.0,68.08,54.31
2016,6,11,7,45,747.0,99.5,3.0,16.5,499.0,75.76,60.68
2016,6,11,8,0,772.0,103.0,3.0,17.0,548.0,76.93,61.36
2016,6,11,8,15,790.0,106.0,2.9,17.5,594.5,107.91,64.8
2016,6,11,8,30,808.0,109.0,2.8,18.0,641.0,163.14,94.48
2016,6,11,8,45,709.0,160.0,2.75,18.5,649.5,226.68,147.01
2016,6,11,9,0,610.0,211.0,2.7,19.0,658.0,285.74,199.68
2016,6,11,9,15,562.0,245.5,2.6,19.0,674.5,337.46,245.08
2016,6,11,9,30,514.0,280.0,2.5,19.0,691.0,382.68,284.45
2016,6,11,9,45,297.0,338.5,2.45,19.5,578.5,374.24,283.63
