Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,0,80.0,397.0,2.4,20.0,466.0,346.38,264.71
2016,6,11,10,15,82.5,412.0,2.4,20.0,485.0,368.14,281.3
2016,6,11,10,30,85.0,427.0,2.4,20.0,504.0,390.29,297.85
2016,6,11,10,45,200.0,433.0,2.4,20.5,619.0,474.96,360.98
2016,6,11,11,0,315.0,439.0,2.4,21.0,734.0,571.93,431.69
2016,6,11,11,15,315.0,449.5,2.45,21.0,748.0,602.08,453.24
2016,6,11,11,30,315.0,460.0,2.5,21.0,762.0,631.66,474.56
2016,6,11,11,45,413.5,426.0,2.6,21.5,825.0,703.55,526.71
2016,6,11,12,0,512.0,392.0,2.7,22.0,888.0,779.19,580.4
2016,6,11,12,15,705.0,262.0,2.9,22.0,943.5,853.35,637.44
2016,6,11,12,30,898.0,132.0,3.1,22.0,999.0,911.92,680.03
2016,6,11,12,45,905.5,126.0,3.35,22.0,993.5,937.09,698.37
2016,6,11,13,0,913.0,120.0,3.6,22.0,988.0,958.97,714.82
2016,6,11,13,15,910.0,119.5,3.75,22.0,973.0,972.68,725.25
2016,6,11,13,30,907.0,119.0,3.9,22.0,958.0,982.7,733.36
2016,6,11,13,45,901.0,119.0,4.1,22.0,935.0,986.61,737.79
2016,6,11,14,0,895.0,119.0,4.3,22.0,912.0,986.77,739.82
2016,6,11,14,15,888.5,117.5,4.35,21.5,883.0,981.24,738.69
2016,6,11,14,30,882.0,116.0,4.4,21.0,854.0,972.03,735.18
2016,6,11,14,45,870.0,116.0,4.45,21.0,818.5,955.57,725.44
2016,6,11,15,0,858.0,116.0,4.5,21.0,783.0,935.79,713.61
2016,6,11,15,15,846.5,114.0,4.5,20.5,743.0,911.23,699.46
2016,6,11,15,30,835.0,112.0,4.5,20.0,703.0,893.58,690.14
2016,6,11,15,45,814.5,111.0,4.55,20.0,657.5,855.95,665.55
2016,6,11,16,0,794.0,110.0,4.6,20.0,612.0,816.13,639.22
2016,6,11,16,15,774.0,107.0,4.55,19.5,564.5,772.61,610.48
2016,6,11,16,30,754.0,104.0,4.5,19.0,517.0,727.47,580.08
2016,6,11,16,45,723.5,100.5,4.5,19.0,466.5,676.03,543.54
2016,6,11,17,0,693.0,97.0,4.5,19.0,416.0,621.15,502.57
2016,6,11,17,15,658.0,92.0,4.45,18.5,365.5,561.84,457.56
2016,6,11,17,30,623.0,87.0,4.4,18.0,315.0,503.59,411.97
2016,6,11,17,45,572.5,80.0,4.35,17.5,265.0,435.78,357.2
2016,6,11,18,0,522.0,73.0,4.3,17.0,215.0,371.41,303.45
2016,6,11,18,15,453.5,64.0,4.1,16.5,169.0,300.5,242.67
2016,6,11,18,30,385.0,55.0,3.9,16.0,123.0,235.88,185.98
2016,6,11,18,45,285.0,42.5,3.75,15.5,84.0,162.06,121.81
2016,6,11,19,0,185.0,30.0,3.6,15.0,45.0,102.5,64.91
2016,6,11,19,15,92.5,15.0,3.45,14.5,22.5,34.71,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,7.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,12,5,0,15.0,10.0,3.5,13.0,10.0,8.54,0.0
2016,6,12,5,15,110.0,26.5,3.55,13.0,38.5,20.76,6.84
2016,6,12,5,30,205.0,43.0,3.6,13.0,67.0,32.92,22.48
2016,6,12,5,45,298.0,55.5,3.7,13.5,108.5,42.19,31.51
2016,6,12,6,0,391.0,68.0,3.8,14.0,150.0,51.34,40.04
2016,6,12,6,15,454.5,77.5,3.8,14.0,197.5,58.02,46.26
2016,6,12,6,30,518.0,87.0,3.8,14.0,245.0,66.44,53.84
2016,6,12,6,45,572.0,92.0,3.8,14.5,295.5,68.74,55.71
2016,6,12,7,0,626.0,97.0,3.8,15.0,346.0,71.07,57.53
2016,6,12,7,15,659.0,102.5,3.7,15.0,396.5,73.48,59.47
2016,6,12,7,30,692.0,108.0,3.6,15.0,447.0,75.78,61.28
2016,6,12,7,45,723.0,110.5,3.55,15.5,497.0,75.96,61.1
2016,6,12,8,0,754.0,113.0,3.5,16.0,547.0,76.15,60.93
2016,6,12,8,15,773.0,116.0,3.4,16.0,594.0,113.24,70.32
2016,6,12,8,30,792.0,119.0,3.3,16.0,641.0,167.58,99.63
2016,6,12,8,45,809.0,120.5,3.25,16.5,684.5,222.57,140.68
2016,6,12,9,0,826.0,122.0,3.2,17.0,728.0,279.11,188.19
2016,6,12,9,15,837.5,124.5,3.2,17.0,766.5,336.07,238.46
2016,6,12,9,30,849.0,127.0,3.2,17.0,805.0,397.32,292.1
2016,6,12,9,45,866.0,124.0,3.2,17.5,840.0,452.08,339.25
2016,6,12,10,0,883.0,121.0,3.2,18.0,875.0,507.1,385.36
2016,6,12,10,15,889.0,122.0,3.25,18.0,902.0,559.42,428.99
2016,6,12,10,30,895.0,123.0,3.3,18.0,929.0,610.46,470.47
2016,6,12,10,45,899.0,124.0,3.35,18.0,949.0,658.79,508.85
2016,6,12,11,0,903.0,125.0,3.4,18.0,969.0,705.25,544.93
2016,6,12,11,15,905.5,125.5,3.5,18.0,982.5,748.21,577.93
2016,6,12,11,30,908.0,126.0,3.6,18.0,996.0,788.84,608.45
2016,6,12,11,45,907.5,127.0,3.7,18.0,1001.5,825.05,634.1
2016,6,12,12,0,907.0,128.0,3.8,18.0,1007.0,858.48,657.74
2016,6,12,12,15,906.5,128.0,3.85,18.0,1005.5,888.17,678.49
2016,6,12,12,30,906.0,128.0,3.9,18.0,1004.0,914.8,697.14
2016,6,12,12,45,902.5,129.0,3.95,18.0,994.5,936.42,712.36
2016,6,12,13,0,899.0,130.0,4.0,18.0,985.0,954.59,725.31
2016,6,12,13,15,895.5,129.0,3.95,18.0,969.0,967.39,734.09
2016,6,12,13,30,892.0,128.0,3.9,18.0,953.0,976.52,740.47
2016,6,12,13,45,886.0,127.0,3.9,18.0,930.0,979.56,743.14
2016,6,12,14,0,880.0,126.0,3.9,18.0,907.0,978.87,743.43
2016,6,12,14,15,872.5,124.5,3.85,18.0,877.5,972.55,739.71
2016,6,12,14,30,865.0,123.0,3.8,18.0,848.0,962.62,733.66
2016,6,12,14,45,716.5,186.0,3.75,18.0,769.5,901.66,692.3
2016,6,12,15,0,568.0,249.0,3.7,18.0,691.0,813.52,629.21
2016,6,12,15,15,422.5,281.0,3.6,17.5,600.5,704.95,550.05
2016,6,12,15,30,277.0,313.0,3.5,17.0,510.0,583.83,459.51
2016,6,12,15,45,532.5,211.5,3.45,17.0,559.0,713.48,563.97
2016,6,12,16,0,788.0,110.0,3.4,17.0,608.0,811.09,637.94
2016,6,12,16,15,767.5,106.5,3.3,17.0,560.5,766.84,606.38
2016,6,12,16,30,747.0,103.0,3.2,17.0,513.0,721.04,574.39
2016,6,12,16,45,720.0,99.0,3.15,17.0,463.5,671.83,539.63
2016,6,12,17,0,693.0,95.0,3.1,17.0,414.0,619.05,500.5
2016,6,12,17,15,658.0,89.5,3.0,16.5,364.0,559.22,455.32
2016,6,12,17,30,623.0,84.0,2.9,16.0,314.0,500.5,409.58
2016,6,12,17,45,575.5,77.5,2.85,16.0,264.5,435.04,356.33
2016,6,12,18,0,528.0,71.0,2.8,16.0,215.0,372.71,303.98
2016,6,12,18,15,461.0,62.0,2.75,15.5,169.0,302.25,244.09
2016,6,12,18,30,394.0,53.0,2.7,15.0,123.0,237.97,187.88
2016,6,12,18,45,297.0,41.0,2.65,15.0,84.5,164.58,123.81
2016,6,12,19,0,200.0,29.0,2.6,15.0,46.0,105.69,67.49
2016,6,12,19,15,100.0,14.5,2.6,14.5,23.0,44.94,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,20.5,5.0,3.5,12.0,5.5,0.0,0.0
2016,6,13,5,0,41.0,10.0,3.6,12.0,11.0,8.54,0.0
2016,6,13,5,15,153.0,24.0,3.55,12.0,40.0,18.63,5.57
2016,6,13,5,30,265.0,38.0,3.5,12.0,69.0,29.37,19.54
2016,6,13,5,45,361.0,47.5,3.45,12.5,111.0,38.17,28.1
2016,6,13,6,0,457.0,57.0,3.4,13.0,153.0,45.17,34.72
2016,6,13,6,15,228.5,75.0,3.35,13.0,123.0,56.91,45.46
2016,6,13,6,30,0.0,93.0,3.3,13.0,93.0,73.97,60.76
2016,6,13,6,45,1.0,111.5,3.3,13.5,112.0,88.03,73.05
2016,6,13,7,0,2.0,130.0,3.3,14.0,131.0,101.98,85.0
2016,6,13,7,15,51.0,167.0,3.45,14.0,192.5,123.02,103.14
2016,6,13,7,30,100.0,204.0,3.6,14.0,254.0,146.48,123.12
2016,6,13,7,45,79.5,221.0,3.8,14.5,263.0,157.34,131.81
2016,6,13,8,0,59.0,238.0,4.0,15.0,272.0,167.87,140.13
2016,6,13,8,15,31.5,210.5,4.15,15.0,229.0,155.76,122.99
2016,6,13,8,30,4.0,183.0,4.3,15.0,186.0,146.18,115.46
2016,6,13,8,45,19.0,236.5,4.45,15.0,251.0,188.96,149.25
2016,6,13,9,0,34.0,290.0,4.6,15.0,316.0,224.48,176.9
2016,6,13,9,15,44.5,318.5,4.7,15.0,353.5,252.88,199.11
2016,6,13,9,30,55.0,347.0,4.8,15.0,391.0,283.15,222.87
2016,6,13,9,45,175.5,371.0,4.9,15.5,519.5,351.98,275.02
2016,6,13,10,0,296.0,395.0,5.0,16.0,648.0,435.69,339.37
2016,6,13,10,15,206.5,417.0,5.1,16.0,597.0,432.29,337.99
2016,6,13,10,30,117.0,439.0,5.2,16.0,546.0,415.17,325.04
2016,6,13,10,45,191.0,446.0,5.35,16.0,623.5,478.64,374.97
2016,6,13,11,0,265.0,453.0,5.5,16.0,701.0,548.86,429.77
2016,6,13,11,15,290.0,453.0,5.65,16.0,727.5,586.34,459.06
2016,6,13,11,30,315.0,453.0,5.8,16.0,754.0,625.01,489.24
2016,6,13,11,45,389.0,429.5,5.95,16.0,804.0,683.1,535.01
2016,6,13,12,0,463.0,406.0,6.1,16.0,854.0,749.58,586.62
2016,6,13,12,15,482.5,400.0,6.15,16.0,866.5,783.66,612.59
2016,6,13,12,30,502.0,394.0,6.2,16.0,879.0,816.62,637.74
2016,6,13,12,45,524.5,369.0,6.3,16.0,872.0,833.99,652.13
2016,6,13,13,0,547.0,344.0,6.4,16.0,865.0,848.81,664.8
2016,6,13,13,15,729.0,230.5,6.4,16.0,912.5,929.1,729.14
2016,6,13,13,30,911.0,117.0,6.4,16.0,960.0,983.63,768.71
2016,6,13,13,45,904.5,116.5,6.45,16.0,936.5,986.68,771.6
2016,6,13,14,0,898.0,116.0,6.5,16.0,913.0,985.95,772.15
2016,6,13,14,15,891.0,115.0,6.55,16.0,883.5,980.5,769.45
2016,6,13,14,30,884.0,114.0,6.6,16.0,854.0,971.38,764.22
2016,6,13,14,45,870.0,114.5,6.7,16.0,818.0,953.62,753.06
2016,6,13,15,0,856.0,115.0,6.8,16.0,782.0,932.59,739.56
2016,6,13,15,15,844.5,112.5,6.8,15.5,742.0,907.63,724.09
2016,6,13,15,30,833.0,110.0,6.8,15.0,702.0,889.46,713.65
2016,6,13,15,45,822.5,105.5,6.8,15.0,658.5,856.82,690.95
2016,6,13,16,0,812.0,101.0,6.8,15.0,615.0,821.45,666.11
2016,6,13,16,15,793.0,98.0,6.8,15.0,567.5,778.34,635.15
2016,6,13,16,30,774.0,95.0,6.8,15.0,520.0,733.52,602.54
2016,6,13,16,45,757.5,88.5,6.8,15.0,472.0,685.22,566.77
2016,6,13,17,0,741.0,82.0,6.8,15.0,424.0,635.63,529.2
2016,6,13,17,15,708.0,78.0,6.8,14.5,373.5,576.9,482.94
2016,6,13,17,30,675.0,74.0,6.8,14.0,323.0,521.34,437.8
2016,6,13,17,45,626.0,69.0,6.85,14.0,272.5,454.45,381.19
2016,6,13,18,0,577.0,64.0,6.9,14.0,222.0,390.75,325.67
2016,6,13,18,15,510.5,56.5,6.8,13.5,175.5,319.75,263.14
2016,6,13,18,30,444.0,49.0,6.7,13.0,129.0,254.8,204.46
2016,6,13,18,45,334.0,39.5,6.65,13.0,89.0,178.93,136.66
2016,6,13,19,0,224.0,30.0,6.6,13.0,49.0,114.15,74.52
2016,6,13,19,15,112.0,15.0,6.6,13.0,24.5,48.61,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,39.0,10.0,5.5,12.0,11.0,8.54,0.0
2016,6,14,5,15,156.5,24.0,5.5,12.0,40.0,18.64,5.49
2016,6,14,5,30,274.0,38.0,5.5,12.0,69.0,29.4,19.54
2016,6,14,5,45,377.0,46.5,5.5,12.5,112.0,37.39,27.39
2016,6,14,6,0,480.0,55.0,5.5,13.0,155.0,43.65,33.35
2016,6,14,6,15,538.5,61.5,5.5,13.0,202.5,47.96,37.44
2016,6,14,6,30,597.0,68.0,5.5,13.0,250.0,52.21,41.32
2016,6,14,6,45,645.5,71.5,5.5,13.5,300.5,54.07,42.87
2016,6,14,7,0,694.0,75.0,5.5,14.0,351.0,61.05,48.88
2016,6,14,7,15,617.5,104.5,5.55,14.0,374.5,74.39,60.53
2016,6,14,7,30,541.0,134.0,5.6,14.0,398.0,91.97,75.78
2016,6,14,7,45,670.0,111.5,5.7,14.5,473.5,75.81,61.23
2016,6,14,8,0,799.0,89.0,5.8,15.0,549.0,67.83,53.94
2016,6,14,8,15,816.0,91.5,5.8,15.0,595.5,97.24,57.09
2016,6,14,8,30,833.0,94.0,5.8,15.0,642.0,161.75,94.06
2016,6,14,8,45,845.5,96.5,5.8,15.5,684.5,218.09,136.62
2016,6,14,9,0,858.0,99.0,5.8,16.0,727.0,275.3,185.68
2016,6,14,9,15,868.5,100.5,5.8,16.0,765.5,331.86,236.83
2016,6,14,9,30,879.0,102.0,5.8,16.0,804.0,388.57,288.41
2016,6,14,9,45,885.0,105.0,5.8,16.0,836.5,444.47,338.74
2016,6,14,10,0,891.0,108.0,5.8,16.0,869.0,499.59,387.29
2016,6,14,10,15,897.0,109.0,5.85,16.0,896.0,552.17,432.76
2016,6,14,10,30,903.0,110.0,5.9,16.0,923.0,603.48,476.08
2016,6,14,10,45,907.0,110.5,5.95,16.0,943.5,651.67,515.99
2016,6,14,11,0,911.0,111.0,6.0,16.0,964.0,697.97,553.58
2016,6,14,11,15,914.0,112.0,6.05,16.0,977.5,741.9,588.61
2016,6,14,11,30,917.0,113.0,6.1,16.0,991.0,783.52,620.76
2016,6,14,11,45,918.0,113.0,6.2,16.0,997.0,820.29,648.02
2016,6,14,12,0,919.0,113.0,6.3,16.0,1003.0,854.31,673.22
2016,6,14,12,15,918.5,113.0,6.4,16.0,1002.0,884.18,695.39
2016,6,14,12,30,918.0,113.0,6.5,16.0,1001.0,910.95,715.33
2016,6,14,12,45,918.5,111.5,6.65,16.0,993.0,933.99,732.89
2016,6,14,13,0,919.0,110.0,6.8,16.0,985.0,953.62,748.08
2016,6,14,13,15,916.0,109.5,6.9,15.5,969.5,967.38,760.35
2016,6,14,13,30,913.0,109.0,7.0,15.0,954.0,977.43,770.11
2016,6,14,13,45,907.5,108.5,7.15,15.0,931.5,981.35,774.34
2016,6,14,14,0,902.0,108.0,7.3,15.0,909.0,981.51,775.97
2016,6,14,14,15,895.5,107.0,7.3,15.0,880.5,976.46,773.22
2016,6,14,14,30,889.0,106.0,7.3,15.0,852.0,967.73,767.91
2016,6,14,14,45,882.5,103.5,7.3,15.0,817.5,953.83,758.93
2016,6,14,15,0,876.0,101.0,7.3,15.0,783.0,936.4,747.44
2016,6,14,15,15,865.0,99.0,7.3,15.0,743.5,911.98,730.81
2016,6,14,15,30,854.0,97.0,7.3,15.0,704.0,884.49,711.9
2016,6,14,15,45,840.0,95.0,7.3,15.0,660.0,851.49,688.79
2016,6,14,16,0,826.0,93.0,7.3,15.0,616.0,824.26,669.99
2016,6,14,16,15,808.0,90.0,7.35,14.5,569.0,781.6,640.56
2016,6,14,16,30,790.0,87.0,7.4,14.0,522.0,737.14,609.29
2016,6,14,16,45,681.0,101.0,7.45,14.0,451.0,645.45,538.74
2016,6,14,17,0,572.0,115.0,7.5,14.0,380.0,556.27,466.31
2016,6,14,17,15,624.0,89.5,7.5,13.5,347.0,537.19,452.87
2016,6,14,17,30,676.0,64.0,7.5,13.0,314.0,508.62,430.44
2016,6,14,17,45,620.0,65.0,7.5,13.0,267.5,446.64,376.98
2016,6,14,18,0,564.0,66.0,7.5,13.0,221.0,386.59,323.89
2016,6,14,18,15,497.0,58.5,7.4,12.5,175.0,315.96,261.36
2016,6,14,18,30,430.0,51.0,7.3,12.0,129.0,251.41,202.8
2016,6,14,18,45,320.5,41.0,7.2,12.0,89.0,175.84,135.07
2016,6,14,19,0,211.0,31.0,7.1,12.0,49.0,111.63,73.79
2016,6,14,19,15,105.5,15.5,7.0,12.0,24.5,47.85,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,10.24,0.0
2016,6,15,5,15,152.5,24.0,5.4,12.0,41.5,18.63,5.39
2016,6,15,5,30,305.0,36.0,5.5,12.0,71.0,29.44,19.56
2016,6,15,5,45,398.0,44.5,5.65,12.5,113.5,35.78,25.97
2016,6,15,6,0,491.0,53.0,5.8,13.0,156.0,42.08,31.94
2016,6,15,6,15,549.5,59.5,5.8,13.0,203.5,46.46,36.1
2016,6,15,6,30,608.0,66.0,5.8,13.0,251.0,50.79,40.05
2016,6,15,6,45,653.0,70.0,5.85,13.5,301.5,53.06,41.97
2016,6,15,7,0,698.0,74.0,5.9,14.0,352.0,60.32,48.24
2016,6,15,7,15,727.5,78.0,5.95,14.0,402.0,62.56,50.07
2016,6,15,7,30,757.0,82.0,6.0,14.0,452.0,64.73,51.81
2016,6,15,7,45,783.0,83.5,6.1,14.5,501.5,65.01,51.77
2016,6,15,8,0,809.0,85.0,6.2,15.0,551.0,65.32,51.75
2016,6,15,8,15,825.5,87.5,6.25,15.0,597.5,103.43,62.42
2016,6,15,8,30,842.0,90.0,6.3,15.0,644.0,159.34,91.85
2016,6,15,8,45,857.0,91.0,6.35,15.0,687.0,215.54,134.38
2016,6,15,9,0,872.0,92.0,6.4,15.0,730.0,272.86,184.0
2016,6,15,9,15,881.5,94.0,6.4,15.0,768.5,330.2,236.23
2016,6,15,9,30,891.0,96.0,6.4,15.0,807.0,387.58,288.84
2016,6,15,9,45,895.5,99.0,6.45,15.5,839.0,443.49,339.09
2016,6,15,10,0,900.0,102.0,6.5,16.0,871.0,498.43,387.27
2016,6,15,10,15,906.0,103.0,6.5,16.0,898.0,551.42,433.29
2016,6,15,10,30,912.0,104.0,6.5,16.0,925.0,603.13,477.11
2016,6,15,10,45,916.5,105.0,6.5,16.0,946.0,652.41,517.98
2016,6,15,11,0,921.0,106.0,6.5,16.0,967.0,699.83,556.5
2016,6,15,11,15,924.0,106.5,6.5,16.0,981.0,743.75,591.58
2016,6,15,11,30,927.0,107.0,6.5,16.0,995.0,785.32,623.53
2016,6,15,11,45,929.5,106.5,6.5,16.0,1002.0,823.16,651.3
2016,6,15,12,0,932.0,106.0,6.5,16.0,1009.0,858.29,676.97
2016,6,15,12,15,932.5,105.5,6.45,16.0,1008.0,888.88,699.03
2016,6,15,12,30,933.0,105.0,6.4,16.0,1007.0,916.36,718.77
2016,6,15,12,45,922.5,111.0,6.35,16.0,996.5,936.61,733.27
2016,6,15,13,0,912.0,117.0,6.3,16.0,986.0,953.19,745.2
2016,6,15,13,15,909.0,116.0,6.2,16.0,970.5,966.56,754.61
2016,6,15,13,30,906.0,115.0,6.1,16.0,955.0,976.22,761.45
2016,6,15,13,45,906.0,111.5,6.05,16.0,933.5,982.56,766.32
2016,6,15,14,0,906.0,108.0,6.0,16.0,912.0,985.08,768.59
2016,6,15,14,15,718.0,203.0,5.9,16.0,827.5,923.61,724.65
2016,6,15,14,30,530.0,298.0,5.8,16.0,743.0,833.26,655.37
2016,6,15,14,45,708.0,197.0,5.75,16.0,765.5,904.58,712.96
2016,6,15,15,0,886.0,96.0,5.7,16.0,788.0,940.33,739.55
2016,6,15,15,15,875.5,94.5,5.65,15.5,748.0,916.74,724.81
2016,6,15,15,30,865.0,93.0,5.6,15.0,708.0,890.04,708.07
2016,6,15,15,45,855.5,89.0,5.55,15.0,665.0,858.49,686.35
2016,6,15,16,0,846.0,85.0,5.5,15.0,622.0,824.11,662.46
2016,6,15,16,15,828.0,82.5,5.4,15.0,574.5,781.88,632.27
2016,6,15,16,30,810.0,80.0,5.3,15.0,527.0,744.86,605.82
2016,6,15,16,45,789.0,76.0,5.2,15.0,477.5,694.8,569.05
2016,6,15,17,0,768.0,72.0,5.1,15.0,428.0,643.75,531.02
2016,6,15,17,15,737.0,68.5,4.9,14.5,377.5,585.96,486.15
2016,6,15,17,30,706.0,65.0,4.7,14.0,327.0,528.7,440.09
2016,6,15,17,45,664.0,60.0,4.55,14.0,277.0,464.35,386.2
2016,6,15,18,0,622.0,55.0,4.4,14.0,227.0,402.4,332.72
2016,6,15,18,15,559.0,49.0,4.15,13.5,180.0,334.46,273.25
2016,6,15,18,30,496.0,43.0,3.9,13.0,133.0,270.29,215.6
2016,6,15,18,45,399.5,34.5,3.7,13.0,93.0,197.52,150.33
2016,6,15,19,0,303.0,26.0,3.5,13.0,53.0,135.53,89.52
2016,6,15,19,15,151.5,13.0,3.35,12.5,26.5,57.98,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.8,13.0,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.8,13.0,2.0,1.71,0.0
2016,6,16,5,15,0.0,8.0,1.85,13.0,8.0,6.57,0.0
2016,6,16,5,30,0.0,14.0,1.9,13.0,14.0,11.51,4.2
2016,6,16,5,45,0.0,22.5,1.95,13.5,22.5,18.53,10.72
2016,6,16,6,0,0.0,31.0,2.0,14.0,31.0,25.57,17.19
2016,6,16,6,15,0.0,41.0,1.9,14.0,41.0,33.87,24.76
2016,6,16,6,30,0.0,51.0,1.8,14.0,51.0,42.19,32.26
2016,6,16,6,45,0.0,61.0,1.7,14.5,61.0,50.52,39.58
2016,6,16,7,0,0.0,71.0,1.6,15.0,71.0,58.88,46.78
2016,6,16,7,15,3.0,115.0,1.55,15.0,116.5,92.53,76.14
2016,6,16,7,30,6.0,159.0,1.5,15.0,162.0,124.19,103.23
2016,6,16,7,45,3.0,148.5,1.45,15.5,150.0,117.94,97.24
2016,6,16,8,0,0.0,138.0,1.4,16.0,138.0,111.06,90.85
2016,6,16,8,15,17.0,197.5,1.45,16.0,208.5,154.86,121.79
2016,6,16,8,30,34.0,257.0,1.5,16.0,279.0,190.1,148.52
2016,6,16,8,45,71.0,296.5,1.55,16.0,347.5,227.48,175.91
2016,6,16,9,0,108.0,336.0,1.6,16.0,416.0,270.26,207.74
2016,6,16,9,15,486.0,219.5,1.7,16.0,604.0,294.92,216.02
2016,6,16,9,30,864.0,103.0,1.8,16.0,792.0,382.49,279.3
2016,6,16,9,45,882.0,98.5,1.9,16.5,827.5,436.86,326.08
2016,6,16,10,0,900.0,94.0,2.0,17.0,863.0,491.56,372.07
2016,6,16,10,15,905.5,95.0,2.1,17.0,889.5,544.21,415.99
2016,6,16,10,30,911.0,96.0,2.2,17.0,916.0,595.53,457.7
2016,6,16,10,45,916.0,96.0,2.35,17.5,937.0,644.19,495.71
2016,6,16,11,0,921.0,96.0,2.5,18.0,958.0,691.02,531.38
2016,6,16,11,15,923.5,96.5,2.65,18.0,971.0,734.49,564.84
2016,6,16,11,30,926.0,97.0,2.8,18.0,984.0,775.57,595.11
2016,6,16,11,45,927.5,97.0,2.95,18.0,990.5,812.9,621.67
2016,6,16,12,0,929.0,97.0,3.1,18.0,997.0,847.46,646.27
2016,6,16,12,15,929.0,97.0,3.2,18.0,996.0,877.86,667.67
2016,6,16,12,30,929.0,97.0,3.3,18.0,995.0,905.14,686.94
2016,6,16,12,45,926.5,97.0,3.4,18.0,986.5,926.9,702.5
2016,6,16,13,0,924.0,97.0,3.5,18.0,978.0,945.14,715.76
2016,6,16,13,15,921.0,96.5,3.5,18.0,962.5,958.81,725.36
2016,6,16,13,30,918.0,96.0,3.5,18.0,947.0,968.77,732.56
2016,6,16,13,45,916.0,94.0,3.55,18.0,925.5,974.42,737.32
2016,6,16,14,0,914.0,92.0,3.6,18.0,904.0,976.27,739.65
2016,6,16,14,15,908.0,91.0,3.6,18.0,875.5,971.53,737.31
2016,6,16,14,30,902.0,90.0,3.6,18.0,847.0,963.07,732.59
2016,6,16,14,45,718.0,176.0,3.6,18.0,763.0,892.0,684.58
2016,6,16,15,0,534.0,262.0,3.6,18.0,679.0,794.73,614.44
2016,6,16,15,15,431.0,282.0,3.55,18.0,607.5,713.51,555.19
2016,6,16,15,30,328.0,302.0,3.5,18.0,536.0,617.77,484.19
2016,6,16,15,45,301.5,286.5,3.5,18.0,491.0,572.45,451.65
2016,6,16,16,0,275.0,271.0,3.5,18.0,446.0,527.05,418.29
2016,6,16,16,15,541.5,172.5,3.45,17.5,483.0,649.85,519.31
2016,6,16,16,30,808.0,74.0,3.4,17.0,520.0,729.58,582.26
2016,6,16,16,45,785.5,71.0,3.35,17.0,471.5,686.49,551.22
2016,6,16,17,0,763.0,68.0,3.3,17.0,423.0,635.77,514.73
2016,6,16,17,15,733.0,64.5,3.15,16.5,373.0,578.92,472.13
2016,6,16,17,30,703.0,61.0,3.0,16.0,323.0,522.56,428.07
2016,6,16,17,45,661.0,57.0,2.95,16.0,274.0,459.6,376.73
2016,6,16,18,0,619.0,53.0,2.9,16.0,225.0,399.03,325.61
2016,6,16,18,15,558.5,47.0,2.7,15.5,178.5,332.19,268.16
2016,6,16,18,30,498.0,41.0,2.5,15.0,132.0,269.13,212.32
2016,6,16,18,45,403.0,33.0,2.35,15.0,92.5,197.34,148.72
2016,6,16,19,0,308.0,25.0,2.2,15.0,53.0,136.17,89.53
2016,6,16,19,15,154.0,12.5,2.1,14.5,26.5,58.2,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,14.0,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,5.97,0.0
2016,6,17,5,15,29.5,22.0,2.45,14.0,25.5,17.77,4.55
2016,6,17,5,30,59.0,37.0,2.5,14.0,44.0,29.32,19.29
2016,6,17,5,45,79.5,55.5,2.6,14.5,69.5,43.04,32.11
2016,6,17,6,0,100.0,74.0,2.7,15.0,95.0,56.51,44.42
2016,6,17,6,15,112.5,94.5,2.7,15.0,124.0,70.9,57.45
2016,6,17,6,30,125.0,115.0,2.7,15.0,153.0,84.96,69.96
2016,6,17,6,45,130.0,137.0,2.7,15.5,183.0,99.47,82.49
2016,6,17,7,0,135.0,159.0,2.7,16.0,213.0,113.56,94.39
2016,6,17,7,15,149.5,181.5,2.7,16.0,249.0,127.62,106.26
2016,6,17,7,30,164.0,204.0,2.7,16.0,285.0,141.25,117.6
2016,6,17,7,45,162.0,227.5,2.7,16.5,314.0,154.7,128.41
2016,6,17,8,0,160.0,251.0,2.7,17.0,343.0,167.61,138.63
2016,6,17,8,15,150.0,274.0,2.75,17.0,366.0,187.74,145.11
2016,6,17,8,30,140.0,297.0,2.8,17.0,389.0,215.66,164.44
2016,6,17,8,45,115.0,314.0,2.85,17.5,393.0,236.84,181.03
2016,6,17,9,0,90.0,331.0,2.9,18.0,397.0,262.86,202.1
2016,6,17,9,15,138.0,355.0,2.95,18.0,462.5,296.07,226.65
2016,6,17,9,30,186.0,379.0,3.0,18.0,528.0,343.07,262.47
2016,6,17,9,45,112.0,365.5,3.05,18.0,456.5,321.58,248.04
2016,6,17,10,0,38.0,352.0,3.1,18.0,385.0,293.71,227.6
2016,6,17,10,15,32.0,348.0,3.15,18.0,376.5,293.75,227.71
2016,6,17,10,30,26.0,344.0,3.2,18.0,368.0,292.68,226.81
2016,6,17,10,45,83.5,404.5,3.25,18.5,482.5,380.12,293.55
2016,6,17,11,0,141.0,465.0,3.3,19.0,597.0,475.15,364.38
2016,6,17,11,15,125.0,468.5,3.3,19.0,587.0,480.07,367.49
2016,6,17,11,30,109.0,472.0,3.3,19.0,577.0,479.37,366.77
2016,6,17,11,45,109.5,476.0,3.35,19.0,582.0,492.59,376.72
2016,6,17,12,0,110.0,480.0,3.4,19.0,587.0,505.47,386.35
2016,6,17,12,15,88.0,466.0,3.4,19.0,551.5,482.93,369.35
2016,6,17,12,30,66.0,452.0,3.4,19.0,516.0,458.09,350.67
2016,6,17,12,45,39.0,353.5,3.45,19.0,391.5,349.34,269.2
2016,6,17,13,0,12.0,255.0,3.5,19.0,267.0,228.42,176.24
2016,6,17,13,15,80.0,358.0,3.5,18.5,432.5,398.14,309.36
2016,6,17,13,30,148.0,461.0,3.5,18.0,598.0,580.23,446.08
2016,6,17,13,45,80.0,359.5,3.5,18.0,433.5,405.92,315.06
2016,6,17,14,0,12.0,258.0,3.5,18.0,269.0,233.58,181.44
2016,6,17,14,15,16.5,279.0,3.6,18.0,293.5,257.46,200.9
2016,6,17,14,30,21.0,300.0,3.7,18.0,318.0,281.8,220.27
2016,6,17,14,45,15.0,260.5,3.8,18.0,273.0,240.43,188.12
2016,6,17,15,0,9.0,221.0,3.9,18.0,228.0,199.14,155.78
2016,6,17,15,15,14.5,237.5,4.05,17.5,248.0,219.9,173.22
2016,6,17,15,30,20.0,254.0,4.2,17.0,268.0,241.07,190.99
2016,6,17,15,45,31.0,254.5,4.35,17.0,275.0,267.6,212.99
2016,6,17,16,0,42.0,255.0,4.5,17.0,282.0,278.82,222.88
2016,6,17,16,15,21.0,166.5,4.65,16.5,180.0,170.84,136.35
2016,6,17,16,30,0.0,78.0,4.8,16.0,78.0,64.79,48.75
2016,6,17,16,45,1.0,112.5,4.95,16.0,113.0,95.87,74.99
2016,6,17,17,0,2.0,147.0,5.1,16.0,148.0,129.8,103.53
2016,6,17,17,15,1.0,106.0,5.1,15.5,106.5,91.04,71.54
2016,6,17,17,30,0.0,65.0,5.1,15.0,65.0,53.86,40.36
2016,6,17,17,45,0.0,55.0,5.15,15.0,55.0,45.52,33.33
2016,6,17,18,0,0.0,45.0,5.2,15.0,45.0,37.2,26.22
2016,6,17,18,15,0.0,35.5,5.05,14.5,35.5,29.3,19.42
2016,6,17,18,30,0.0,26.0,4.9,14.0,26.0,21.43,12.56
2016,6,17,18,45,0.0,18.0,4.8,14.0,18.0,14.81,6.7
2016,6,17,19,0,0.0,10.0,4.7,14.0,10.0,8.21,0.63
2016,6,17,19,15,0.0,5.0,4.5,13.5,5.0,4.1,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,46.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,93.0,10.0,2.4,13.0,12.0,8.54,0.0
2016,6,18,5,15,229.5,20.5,2.45,13.0,42.0,16.76,3.84
2016,6,18,5,30,366.0,31.0,2.5,13.0,72.0,25.3,15.94
2016,6,18,5,45,452.5,39.0,2.65,13.5,115.0,31.44,22.06
2016,6,18,6,0,539.0,47.0,2.8,14.0,158.0,37.52,27.79
2016,6,18,6,15,596.5,52.5,2.8,14.0,206.5,41.37,31.43
2016,6,18,6,30,654.0,58.0,2.8,14.0,255.0,49.17,38.47
2016,6,18,6,45,694.0,62.0,2.8,14.5,306.5,51.89,40.77
2016,6,18,7,0,734.0,66.0,2.8,15.0,358.0,54.58,42.97
2016,6,18,7,15,763.5,69.5,2.8,15.5,409.0,56.72,44.64
2016,6,18,7,30,793.0,73.0,2.8,16.0,460.0,58.81,46.21
2016,6,18,7,45,815.0,76.0,2.8,16.5,510.5,60.36,47.3
2016,6,18,8,0,837.0,79.0,2.8,17.0,561.0,70.96,56.22
2016,6,18,8,15,854.5,81.5,2.8,17.0,609.0,98.63,58.42
2016,6,18,8,30,872.0,84.0,2.8,17.0,657.0,156.25,87.45
2016,6,18,8,45,885.5,86.0,2.8,17.0,701.0,214.55,130.5
2016,6,18,9,0,899.0,88.0,2.8,17.0,745.0,273.83,180.6
2016,6,18,9,15,909.0,90.0,2.8,17.0,784.5,332.85,232.92
2016,6,18,9,30,919.0,92.0,2.8,17.0,824.0,391.95,285.46
2016,6,18,9,45,925.0,94.5,2.85,17.5,858.0,449.65,335.57
2016,6,18,10,0,931.0,97.0,2.9,18.0,892.0,506.51,383.55
2016,6,18,10,15,937.0,98.0,2.95,18.0,920.0,561.13,429.11
2016,6,18,10,30,943.0,99.0,3.0,18.0,948.0,614.41,472.35
2016,6,18,10,45,948.5,99.5,3.05,18.5,969.5,665.42,511.78
2016,6,18,11,0,954.0,100.0,3.1,19.0,991.0,714.59,548.7
2016,6,18,11,15,956.5,100.5,3.2,19.0,1005.5,759.61,583.0
2016,6,18,11,30,959.0,101.0,3.3,19.0,1020.0,802.14,614.03
2016,6,18,11,45,961.0,101.0,3.45,19.5,1027.0,841.23,640.45
2016,6,18,12,0,963.0,101.0,3.6,20.0,1034.0,877.49,664.76
2016,6,18,12,15,963.0,101.0,3.7,20.0,1033.0,909.09,686.78
2016,6,18,12,30,963.0,101.0,3.8,20.0,1032.0,937.46,706.62
2016,6,18,12,45,963.5,99.5,3.95,20.0,1024.5,961.5,723.87
2016,6,18,13,0,964.0,98.0,4.1,20.0,1017.0,981.96,738.79
2016,6,18,13,15,961.5,97.0,4.1,20.0,1001.5,996.4,748.84
2016,6,18,13,30,959.0,96.0,4.1,20.0,986.0,1006.95,756.41
2016,6,18,13,45,955.0,96.0,4.2,20.0,963.5,1013.16,761.82
2016,6,18,14,0,951.0,96.0,4.3,20.0,941.0,1015.46,764.73
2016,6,18,14,15,945.0,94.5,4.3,20.0,912.0,1010.4,762.21
2016,6,18,14,30,939.0,93.0,4.3,20.0,883.0,1001.45,757.22
2016,6,18,14,45,930.0,93.0,4.35,20.0,847.5,987.48,749.22
2016,6,18,15,0,921.0,93.0,4.4,20.0,812.0,969.92,738.82
2016,6,18,15,15,910.5,91.0,4.45,19.5,772.0,945.36,725.25
2016,6,18,15,30,900.0,89.0,4.5,19.0,732.0,917.53,709.32
2016,6,18,15,45,884.0,88.0,4.55,19.0,686.5,882.94,687.06
2016,6,18,16,0,868.0,87.0,4.6,19.0,641.0,845.8,662.79
2016,6,18,16,15,850.5,84.5,4.6,19.0,592.5,803.46,634.13
2016,6,18,16,30,833.0,82.0,4.6,19.0,544.0,766.28,608.95
2016,6,18,16,45,809.0,79.0,4.6,19.0,493.0,714.41,572.42
2016,6,18,17,0,785.0,76.0,4.6,19.0,442.0,661.68,534.63
2016,6,18,17,15,753.5,72.5,4.6,18.5,390.5,602.84,490.78
2016,6,18,17,30,722.0,69.0,4.6,18.0,339.0,544.48,445.47
2016,6,18,17,45,679.0,64.0,4.6,17.5,287.5,478.71,392.6
2016,6,18,18,0,636.0,59.0,4.6,17.0,236.0,417.64,341.49
2016,6,18,18,15,572.0,52.5,4.5,16.5,188.0,345.88,279.86
2016,6,18,18,30,508.0,46.0,4.4,16.0,140.0,279.79,221.31
2016,6,18,18,45,411.0,37.0,4.35,16.0,98.0,205.34,155.26
2016,6,18,19,0,314.0,28.0,4.3,16.0,56.0,141.64,94.19
2016,6,18,19,15,157.0,14.0,4.2,15.5,28.0,61.2,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,43.0,5.0,2.4,13.5,6.0,0.0,0.0
2016,6,19,5,0,86.0,10.0,2.4,14.0,12.0,8.54,0.0
2016,6,19,5,15,225.5,21.5,2.4,14.0,43.0,17.65,4.09
2016,6,19,5,30,365.0,33.0,2.4,14.0,74.0,27.05,17.33
2016,6,19,5,45,453.0,41.0,2.4,14.5,117.5,33.13,23.44
2016,6,19,6,0,541.0,49.0,2.4,15.0,161.0,39.16,29.12
2016,6,19,6,15,597.5,54.5,2.35,15.0,209.5,42.94,32.7
2016,6,19,6,30,654.0,60.0,2.3,15.0,258.0,50.84,39.8
2016,6,19,6,45,661.0,66.0,2.3,15.5,297.0,50.28,39.18
2016,6,19,7,0,668.0,72.0,2.3,16.0,336.0,58.47,46.23
2016,6,19,7,15,729.0,74.0,2.35,16.5,398.5,59.63,47.01
2016,6,19,7,30,790.0,76.0,2.4,17.0,461.0,60.92,47.87
2016,6,19,7,45,810.5,79.0,2.45,17.5,510.5,62.37,48.85
2016,6,19,8,0,831.0,82.0,2.5,18.0,560.0,72.81,57.58
2016,6,19,8,15,847.5,84.5,2.5,18.5,607.0,99.48,59.3
2016,6,19,8,30,864.0,87.0,2.5,19.0,654.0,156.61,87.47
2016,6,19,8,45,875.0,89.5,2.55,19.5,697.0,214.41,129.49
2016,6,19,9,0,886.0,92.0,2.6,20.0,740.0,272.89,178.1
2016,6,19,9,15,896.0,94.0,2.6,20.0,779.0,331.2,229.11
2016,6,19,9,30,906.0,96.0,2.6,20.0,818.0,389.61,280.36
2016,6,19,9,45,921.0,93.0,2.6,20.5,853.0,446.14,328.69
2016,6,19,10,0,936.0,90.0,2.6,21.0,888.0,502.68,375.64
2016,6,19,10,15,941.5,91.0,2.6,21.0,916.0,557.24,420.42
2016,6,19,10,30,947.0,92.0,2.6,21.0,944.0,610.42,462.8
2016,6,19,10,45,947.5,95.0,2.65,21.5,964.0,660.53,500.94
2016,6,19,11,0,948.0,98.0,2.7,22.0,984.0,708.37,536.29
2016,6,19,11,15,950.5,98.5,2.85,22.0,997.5,753.14,570.16
2016,6,19,11,30,953.0,99.0,3.0,22.0,1011.0,795.44,600.85
2016,6,19,11,45,948.5,102.5,3.2,22.0,1016.0,832.23,626.84
2016,6,19,12,0,944.0,106.0,3.4,22.0,1021.0,865.86,650.66
2016,6,19,12,15,944.0,106.0,3.6,22.0,1020.5,897.0,672.8
2016,6,19,12,30,944.0,106.0,3.8,22.0,1020.0,924.99,692.83
2016,6,19,12,45,936.5,110.0,4.0,22.0,1010.0,946.59,708.6
2016,6,19,13,0,929.0,114.0,4.2,22.0,1000.0,964.55,722.03
2016,6,19,13,15,926.0,113.5,4.35,22.0,984.5,978.8,732.78
2016,6,19,13,30,923.0,113.0,4.5,22.0,969.0,989.31,741.27
2016,6,19,13,45,923.5,109.0,4.65,22.0,948.0,995.95,747.64
2016,6,19,14,0,924.0,105.0,4.8,22.0,927.0,998.68,751.49
2016,6,19,14,15,918.0,104.0,4.9,21.5,898.5,994.34,751.73
2016,6,19,14,30,912.0,103.0,5.0,21.0,870.0,986.23,749.51
2016,6,19,14,45,906.0,100.5,5.1,21.0,836.0,972.85,742.23
2016,6,19,15,0,900.0,98.0,5.2,21.0,802.0,955.83,732.49
2016,6,19,15,15,890.0,96.0,5.2,20.5,762.5,932.17,718.83
2016,6,19,15,30,880.0,94.0,5.2,20.0,723.0,905.31,702.87
2016,6,19,15,45,866.5,92.0,5.25,20.0,678.5,872.35,681.38
2016,6,19,16,0,853.0,90.0,5.3,20.0,634.0,836.76,657.82
2016,6,19,16,15,836.0,87.5,5.3,19.5,586.5,803.03,636.39
2016,6,19,16,30,819.0,85.0,5.3,19.0,539.0,759.2,607.1
2016,6,19,16,45,794.5,82.0,5.35,19.0,489.0,707.48,570.41
2016,6,19,17,0,770.0,79.0,5.4,19.0,439.0,654.96,532.42
2016,6,19,17,15,689.5,79.0,5.35,18.5,373.0,570.25,467.08
2016,6,19,17,30,609.0,79.0,5.3,18.0,307.0,488.55,402.24
2016,6,19,17,45,615.0,70.0,5.25,18.0,271.0,451.65,371.38
2016,6,19,18,0,621.0,61.0,5.2,18.0,235.0,412.62,337.14
2016,6,19,18,15,557.0,54.5,5.05,17.5,187.0,341.57,276.0
2016,6,19,18,30,493.0,48.0,4.9,17.0,139.0,276.16,218.1
2016,6,19,18,45,397.5,38.5,4.8,16.5,98.0,202.42,153.11
2016,6,19,19,0,302.0,29.0,4.7,16.0,57.0,139.26,93.09
2016,6,19,19,15,151.0,14.5,4.65,15.5,28.5,60.54,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,39.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,78.0,11.0,4.1,13.0,12.0,9.39,0.0
2016,6,20,5,15,222.0,22.5,4.2,13.0,43.5,18.56,4.36
2016,6,20,5,30,366.0,34.0,4.3,13.0,75.0,27.95,18.13
2016,6,20,5,45,463.0,41.5,4.4,13.5,119.5,33.62,23.93
2016,6,20,6,0,560.0,49.0,4.5,14.0,164.0,39.29,29.33
2016,6,20,6,15,617.0,54.5,4.5,14.0,213.5,43.1,32.95
2016,6,20,6,30,674.0,60.0,4.5,14.0,263.0,51.03,40.11
2016,6,20,6,45,493.0,100.5,4.5,14.5,263.5,72.86,59.39
2016,6,20,7,0,312.0,141.0,4.5,15.0,264.0,100.52,83.47
2016,6,20,7,15,564.0,107.5,4.5,15.5,367.5,76.01,61.58
2016,6,20,7,30,816.0,74.0,4.5,16.0,471.0,59.87,47.14
2016,6,20,7,45,837.5,76.5,4.5,16.5,521.5,69.42,55.2
2016,6,20,8,0,859.0,79.0,4.5,17.0,572.0,71.34,56.56
2016,6,20,8,15,875.0,81.5,4.45,17.0,620.0,97.99,58.35
2016,6,20,8,30,891.0,84.0,4.4,17.0,668.0,156.68,87.45
2016,6,20,8,45,903.5,85.5,4.35,17.5,712.0,215.61,130.64
2016,6,20,9,0,916.0,87.0,4.3,18.0,756.0,275.38,180.96
2016,6,20,9,15,925.5,89.0,4.3,18.0,795.5,335.26,234.25
2016,6,20,9,30,935.0,91.0,4.3,18.0,835.0,395.15,287.84
2016,6,20,9,45,931.0,98.5,4.3,18.5,865.5,453.5,338.97
2016,6,20,10,0,927.0,106.0,4.3,19.0,896.0,509.97,387.02
2016,6,20,10,15,932.5,107.0,4.35,19.0,923.5,564.28,432.77
2016,6,20,10,30,938.0,108.0,4.4,19.0,951.0,617.21,476.23
2016,6,20,10,45,942.5,108.5,4.45,19.0,972.0,667.54,516.63
2016,6,20,11,0,947.0,109.0,4.5,19.0,993.0,715.94,554.65
2016,6,20,11,15,949.0,109.5,4.55,19.0,1007.0,760.49,589.04
2016,6,20,11,30,951.0,110.0,4.6,19.0,1021.0,802.54,620.42
2016,6,20,11,45,953.0,109.5,4.65,19.0,1027.5,841.12,647.75
2016,6,20,12,0,955.0,109.0,4.7,19.0,1034.0,876.9,673.02
2016,6,20,12,15,954.5,109.0,4.8,19.0,1032.5,908.06,695.35
2016,6,20,12,30,954.0,109.0,4.9,19.0,1031.0,936.0,715.48
2016,6,20,12,45,955.0,106.5,5.05,19.0,1023.5,959.64,733.05
2016,6,20,13,0,956.0,104.0,5.2,19.0,1016.0,979.71,748.26
2016,6,20,13,15,953.0,103.5,5.3,19.0,1000.0,994.26,759.4
2016,6,20,13,30,950.0,103.0,5.4,19.0,984.0,1004.97,768.03
2016,6,20,13,45,944.0,102.5,5.55,19.0,961.0,1008.95,772.49
2016,6,20,14,0,938.0,102.0,5.7,19.0,938.0,1009.0,774.35
2016,6,20,14,15,932.0,101.0,5.75,19.0,909.0,1004.67,772.6
2016,6,20,14,30,926.0,100.0,5.8,19.0,880.0,996.52,768.29
2016,6,20,14,45,915.0,100.0,5.9,19.0,844.0,980.95,759.18
2016,6,20,15,0,904.0,100.0,6.0,19.0,808.0,961.89,747.65
2016,6,20,15,15,893.5,98.5,6.0,18.5,768.0,938.33,733.76
2016,6,20,15,30,883.0,97.0,6.0,18.0,728.0,911.57,717.52
2016,6,20,15,45,867.0,95.5,6.05,18.0,682.5,876.98,694.33
2016,6,20,16,0,851.0,94.0,6.1,18.0,637.0,839.88,669.13
2016,6,20,16,15,833.0,91.5,6.05,17.5,589.0,805.62,646.65
2016,6,20,16,30,815.0,89.0,6.0,17.0,541.0,761.12,616.11
2016,6,20,16,45,636.0,117.5,5.95,17.0,450.5,632.31,517.77
2016,6,20,17,0,457.0,146.0,5.9,17.0,360.0,502.44,413.71
2016,6,20,17,15,286.5,147.5,5.8,16.5,276.0,356.02,294.85
2016,6,20,17,30,116.0,149.0,5.7,16.0,192.0,228.18,187.86
2016,6,20,17,45,104.5,128.5,5.6,16.0,163.0,195.33,160.44
2016,6,20,18,0,93.0,108.0,5.5,16.0,134.0,163.26,133.06
2016,6,20,18,15,80.0,87.5,5.4,15.5,106.5,131.33,105.55
2016,6,20,18,30,67.0,67.0,5.3,15.0,79.0,100.41,78.49
2016,6,20,18,45,46.0,48.5,5.25,15.0,55.5,70.09,51.75
2016,6,20,19,0,25.0,30.0,5.2,15.0,32.0,36.54,21.89
2016,6,20,19,15,12.5,15.0,5.1,15.0,16.0,16.25,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,34.0,5.0,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,68.0,10.0,3.1,13.0,12.0,8.54,0.0
2016,6,21,5,15,206.5,22.0,3.15,13.0,42.0,18.1,3.81
2016,6,21,5,30,345.0,34.0,3.2,13.0,72.0,27.91,18.07
2016,6,21,5,45,442.0,41.5,3.25,13.5,115.5,33.54,23.87
2016,6,21,6,0,539.0,49.0,3.3,14.0,159.0,39.18,29.24
