Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,15,596.0,54.5,3.25,14.5,207.5,42.96,32.77
2016,6,21,6,30,653.0,60.0,3.2,15.0,256.0,46.72,36.13
2016,6,21,6,45,697.0,63.5,3.2,15.5,307.5,53.15,41.73
2016,6,21,7,0,741.0,67.0,3.2,16.0,359.0,55.47,43.58
2016,6,21,7,15,769.0,70.0,3.2,16.0,410.0,57.2,44.97
2016,6,21,7,30,797.0,73.0,3.2,16.0,461.0,58.9,46.3
2016,6,21,7,45,819.0,75.5,3.2,16.5,510.5,68.46,54.37
2016,6,21,8,0,841.0,78.0,3.2,17.0,560.0,70.39,55.73
2016,6,21,8,15,857.0,80.5,3.15,17.5,607.0,95.75,57.14
2016,6,21,8,30,873.0,83.0,3.1,18.0,654.0,153.31,85.12
2016,6,21,8,45,885.0,84.5,3.1,18.5,697.5,211.05,127.02
2016,6,21,9,0,897.0,86.0,3.1,19.0,741.0,269.58,175.89
2016,6,21,9,15,906.5,87.5,3.1,19.0,779.5,327.96,227.42
2016,6,21,9,30,916.0,89.0,3.1,19.0,818.0,386.37,279.22
2016,6,21,9,45,917.5,93.5,3.1,19.5,850.0,443.63,328.8
2016,6,21,10,0,919.0,98.0,3.1,20.0,882.0,499.59,375.85
2016,6,21,10,15,924.5,99.0,3.1,20.0,909.0,553.41,420.49
2016,6,21,10,30,930.0,100.0,3.1,20.0,936.0,605.86,462.78
2016,6,21,10,45,932.5,102.0,3.15,20.5,956.5,655.7,501.16
2016,6,21,11,0,935.0,104.0,3.2,21.0,977.0,703.5,536.91
2016,6,21,11,15,937.0,104.5,3.25,21.0,990.5,747.5,570.11
2016,6,21,11,30,939.0,105.0,3.3,21.0,1004.0,789.04,600.3
2016,6,21,11,45,939.0,106.0,3.4,21.5,1010.5,826.84,625.45
2016,6,21,12,0,939.0,107.0,3.5,22.0,1017.0,861.79,648.47
2016,6,21,12,15,939.0,107.0,3.65,22.0,1016.0,892.89,670.31
2016,6,21,12,30,939.0,107.0,3.8,22.0,1015.0,920.85,690.05
2016,6,21,12,45,935.0,107.5,3.95,22.0,1006.0,942.4,705.5
2016,6,21,13,0,931.0,108.0,4.1,22.0,997.0,960.36,718.65
2016,6,21,13,15,928.0,107.5,4.25,21.5,981.5,974.63,730.84
2016,6,21,13,30,925.0,107.0,4.4,21.0,966.0,985.16,740.66
2016,6,21,13,45,920.5,106.0,4.6,21.0,943.5,989.99,746.14
2016,6,21,14,0,916.0,105.0,4.8,21.0,921.0,990.99,749.24
2016,6,21,14,15,910.0,104.0,4.95,20.5,892.5,986.76,749.91
2016,6,21,14,30,904.0,103.0,5.1,20.0,864.0,978.78,748.08
2016,6,21,14,45,895.5,101.5,5.25,20.0,829.5,964.25,740.25
2016,6,21,15,0,887.0,100.0,5.4,20.0,795.0,946.21,729.97
2016,6,21,15,15,876.5,98.5,5.5,19.5,755.5,922.96,717.04
2016,6,21,15,30,866.0,97.0,5.6,19.0,716.0,896.57,701.75
2016,6,21,15,45,851.5,95.0,5.7,19.0,672.0,863.17,679.85
2016,6,21,16,0,837.0,93.0,5.8,19.0,628.0,827.24,655.88
2016,6,21,16,15,819.5,90.5,5.8,18.5,580.5,793.81,634.31
2016,6,21,16,30,802.0,88.0,5.8,18.0,533.0,750.19,604.72
2016,6,21,16,45,777.5,85.0,5.8,17.5,483.5,699.13,568.92
2016,6,21,17,0,753.0,82.0,5.8,17.0,434.0,647.28,531.76
2016,6,21,17,15,721.0,78.0,5.75,16.5,383.5,588.86,486.66
2016,6,21,17,30,689.0,74.0,5.7,16.0,333.0,533.36,442.44
2016,6,21,17,45,642.5,69.0,5.7,16.0,282.5,467.22,387.5
2016,6,21,18,0,596.0,64.0,5.7,16.0,232.0,403.96,333.31
2016,6,21,18,15,531.5,57.0,5.55,15.5,184.5,333.27,271.99
2016,6,21,18,30,467.0,50.0,5.4,15.0,137.0,268.31,214.04
2016,6,21,18,45,369.0,40.5,5.3,15.0,96.5,194.89,148.7
2016,6,21,19,0,271.0,31.0,5.2,15.0,56.0,132.25,89.48
2016,6,21,19,15,135.5,15.5,5.1,14.5,28.0,58.29,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,32.5,5.0,5.3,12.0,6.0,0.0,0.0
2016,6,22,5,0,65.0,10.0,5.5,12.0,12.0,8.54,0.0
2016,6,22,5,15,207.0,22.0,5.7,12.0,42.5,18.12,3.5
2016,6,22,5,30,349.0,34.0,5.9,12.0,73.0,27.94,18.12
2016,6,22,5,45,436.5,43.0,6.1,12.5,116.0,34.81,25.05
2016,6,22,6,0,524.0,52.0,6.3,13.0,159.0,41.57,31.45
2016,6,22,6,15,262.0,71.0,6.25,13.0,124.5,52.06,41.09
2016,6,22,6,30,0.0,90.0,6.2,13.0,90.0,71.75,58.79
2016,6,22,6,45,0.0,108.0,6.2,13.5,108.0,85.47,70.85
2016,6,22,7,0,0.0,126.0,6.2,14.0,126.0,99.1,82.59
2016,6,22,7,15,5.0,144.5,6.15,14.0,147.0,113.01,94.57
2016,6,22,7,30,10.0,163.0,6.1,14.0,168.0,126.82,106.32
2016,6,22,7,45,14.0,183.0,6.1,14.5,190.5,141.49,118.48
2016,6,22,8,0,18.0,203.0,6.1,15.0,213.0,156.01,130.37
2016,6,22,8,15,16.0,212.5,6.0,15.0,222.0,164.6,131.0
2016,6,22,8,30,14.0,222.0,5.9,15.0,231.0,174.41,138.36
2016,6,22,8,45,18.0,243.0,5.8,15.5,255.5,192.91,152.48
2016,6,22,9,0,22.0,264.0,5.7,16.0,280.0,212.13,167.17
2016,6,22,9,15,37.0,303.0,5.6,16.0,331.5,239.47,188.29
2016,6,22,9,30,52.0,342.0,5.5,16.0,383.0,277.63,218.11
2016,6,22,9,45,52.0,357.0,5.45,16.5,400.0,295.78,231.96
2016,6,22,10,0,52.0,372.0,5.4,17.0,417.0,314.08,245.82
2016,6,22,10,15,50.5,382.5,5.35,17.0,427.5,328.46,256.97
2016,6,22,10,30,49.0,393.0,5.3,17.0,438.0,342.71,267.93
2016,6,22,10,45,61.5,416.0,5.25,17.0,473.5,375.1,292.96
2016,6,22,11,0,74.0,439.0,5.2,17.0,509.0,409.19,319.14
2016,6,22,11,15,53.0,413.5,5.15,17.0,464.0,381.97,297.88
2016,6,22,11,30,32.0,388.0,5.1,17.0,419.0,351.67,274.18
2016,6,22,11,45,40.0,408.5,5.05,17.0,447.5,380.41,296.43
2016,6,22,12,0,48.0,429.0,5.0,17.0,476.0,410.16,319.22
2016,6,22,12,15,132.5,456.0,5.0,17.0,584.5,520.08,404.62
2016,6,22,12,30,217.0,483.0,5.0,17.0,693.0,627.47,486.28
2016,6,22,12,45,181.0,480.5,5.0,17.0,654.5,604.42,468.18
2016,6,22,13,0,145.0,478.0,5.0,17.0,616.0,578.64,448.45
2016,6,22,13,15,232.0,455.0,5.0,17.0,672.5,645.62,501.25
2016,6,22,13,30,319.0,432.0,5.0,17.0,729.0,728.07,564.16
2016,6,22,13,45,327.0,414.5,5.05,17.0,712.5,726.5,563.88
2016,6,22,14,0,335.0,397.0,5.1,17.0,696.0,722.89,562.58
2016,6,22,14,15,624.0,252.0,5.1,17.0,786.0,881.43,686.77
2016,6,22,14,30,913.0,107.0,5.1,17.0,876.0,991.66,766.65
2016,6,22,14,45,905.0,105.0,5.1,17.0,841.0,977.13,756.9
2016,6,22,15,0,897.0,103.0,5.1,17.0,806.0,959.01,745.51
2016,6,22,15,15,886.0,101.0,5.1,17.0,766.0,934.7,729.77
2016,6,22,15,30,875.0,99.0,5.1,17.0,726.0,907.2,711.78
2016,6,22,15,45,862.0,96.5,5.1,17.0,681.5,874.43,689.91
2016,6,22,16,0,849.0,94.0,5.1,17.0,637.0,838.99,665.98
2016,6,22,16,15,830.5,91.0,5.1,16.5,589.0,803.88,643.35
2016,6,22,16,30,812.0,88.0,5.1,16.0,541.0,758.55,612.67
2016,6,22,16,45,787.5,85.0,5.2,16.0,490.5,707.14,576.11
2016,6,22,17,0,763.0,82.0,5.3,16.0,440.0,654.92,538.15
2016,6,22,17,15,731.0,78.0,5.4,15.5,388.5,596.08,493.36
2016,6,22,17,30,699.0,74.0,5.5,15.0,337.0,540.12,449.16
2016,6,22,17,45,651.0,69.5,5.6,15.0,286.0,473.21,393.68
2016,6,22,18,0,603.0,65.0,5.7,15.0,235.0,409.27,338.92
2016,6,22,18,15,538.0,58.0,5.7,14.5,187.0,337.91,276.95
2016,6,22,18,30,473.0,51.0,5.7,14.0,139.0,272.29,218.26
2016,6,22,18,45,373.0,41.0,5.7,13.5,98.0,197.2,151.53
2016,6,22,19,0,273.0,31.0,5.7,13.0,57.0,133.15,91.08
2016,6,22,19,15,136.5,15.5,5.7,13.0,28.5,58.75,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,43.5,5.0,5.55,11.5,5.5,0.0,0.0
2016,6,23,5,0,87.0,10.0,5.7,12.0,11.0,8.54,0.0
2016,6,23,5,15,234.5,21.0,5.75,12.0,42.5,17.29,2.69
2016,6,23,5,30,382.0,32.0,5.8,12.0,74.0,26.31,16.7
2016,6,23,5,45,475.5,39.0,5.9,12.5,118.0,31.63,22.24
2016,6,23,6,0,569.0,46.0,6.0,13.0,162.0,36.97,27.35
2016,6,23,6,15,326.5,80.5,5.95,13.0,151.0,59.28,47.54
2016,6,23,6,30,84.0,115.0,5.9,13.0,140.0,84.47,70.13
2016,6,23,6,45,92.0,136.0,5.9,13.5,168.0,98.37,82.28
2016,6,23,7,0,100.0,157.0,5.9,14.0,196.0,111.9,93.87
2016,6,23,7,15,132.5,179.5,5.75,14.5,239.0,126.19,105.9
2016,6,23,7,30,165.0,202.0,5.6,15.0,282.0,140.09,117.4
2016,6,23,7,45,219.0,219.0,5.45,15.5,337.0,151.0,126.16
2016,6,23,8,0,273.0,236.0,5.3,16.0,392.0,152.6,126.85
2016,6,23,8,15,333.5,243.5,5.15,16.0,450.5,167.91,127.19
2016,6,23,8,30,394.0,251.0,5.0,16.0,509.0,205.13,147.35
2016,6,23,8,45,657.0,166.0,4.85,16.5,630.0,213.98,140.58
2016,6,23,9,0,920.0,81.0,4.7,17.0,751.0,269.64,176.91
2016,6,23,9,15,928.0,82.5,4.6,17.0,789.0,328.91,230.07
2016,6,23,9,30,936.0,84.0,4.5,17.0,827.0,388.02,283.41
2016,6,23,9,45,936.5,88.0,4.4,17.5,858.5,445.64,334.19
2016,6,23,10,0,937.0,92.0,4.3,18.0,890.0,501.84,382.24
2016,6,23,10,15,940.5,93.0,4.3,18.0,916.0,555.58,427.8
2016,6,23,10,30,944.0,94.0,4.3,18.0,942.0,607.73,470.83
2016,6,23,10,45,947.0,94.0,4.3,18.0,961.5,656.97,510.49
2016,6,23,11,0,950.0,94.0,4.3,18.0,981.0,704.14,547.58
2016,6,23,11,15,951.0,94.5,4.4,18.0,993.5,748.06,581.93
2016,6,23,11,30,952.0,95.0,4.5,18.0,1006.0,789.39,612.89
2016,6,23,11,45,953.5,94.0,4.6,18.0,1012.0,827.1,640.05
2016,6,23,12,0,955.0,93.0,4.7,18.0,1018.0,861.94,665.13
2016,6,23,12,15,954.5,93.0,4.85,18.0,1017.0,892.97,687.85
2016,6,23,12,30,954.0,93.0,5.0,18.0,1016.0,920.77,708.36
2016,6,23,12,45,950.0,94.0,5.15,18.0,1007.0,942.99,725.03
2016,6,23,13,0,946.0,95.0,5.3,18.0,998.0,961.58,739.29
2016,6,23,13,15,943.5,94.5,5.45,18.0,983.0,976.42,751.03
2016,6,23,13,30,941.0,94.0,5.6,18.0,968.0,987.47,760.26
2016,6,23,13,45,939.0,92.0,5.75,18.0,946.5,993.66,766.22
2016,6,23,14,0,937.0,90.0,5.9,18.0,925.0,995.95,769.57
2016,6,23,14,15,931.5,89.0,6.0,17.5,897.0,992.04,769.85
2016,6,23,14,30,926.0,88.0,6.1,17.0,869.0,984.32,767.53
2016,6,23,14,45,921.0,85.5,6.2,17.0,835.0,971.71,760.32
2016,6,23,15,0,916.0,83.0,6.3,17.0,801.0,955.4,750.51
2016,6,23,15,15,905.5,81.5,6.3,17.0,761.0,931.56,734.73
2016,6,23,15,30,895.0,80.0,6.3,17.0,721.0,904.48,716.63
2016,6,23,15,45,881.5,78.5,6.35,17.0,676.5,871.74,694.54
2016,6,23,16,0,868.0,77.0,6.4,17.0,632.0,836.33,670.32
2016,6,23,16,15,851.0,74.5,6.35,16.5,584.5,794.45,641.85
2016,6,23,16,30,834.0,72.0,6.3,16.0,537.0,750.63,611.5
2016,6,23,16,45,809.0,70.0,6.3,16.0,486.5,699.72,574.21
2016,6,23,17,0,784.0,68.0,6.3,16.0,436.0,653.99,540.4
2016,6,23,17,15,754.5,65.0,6.2,15.5,385.5,597.28,496.9
2016,6,23,17,30,725.0,62.0,6.1,15.0,335.0,540.91,451.57
2016,6,23,17,45,680.5,58.0,6.05,15.0,284.5,475.41,396.62
2016,6,23,18,0,636.0,54.0,6.0,15.0,234.0,412.46,342.18
2016,6,23,18,15,575.5,48.5,5.85,14.5,187.0,345.16,283.09
2016,6,23,18,30,515.0,43.0,5.7,14.0,140.0,281.5,225.59
2016,6,23,18,45,416.5,35.5,5.6,14.0,98.5,207.53,159.04
2016,6,23,19,0,318.0,28.0,5.5,14.0,57.0,144.34,98.42
2016,6,23,19,15,159.0,14.0,5.4,14.0,28.5,62.81,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,24,5,15,195.0,15.0,4.95,12.0,36.5,12.01,0.0
2016,6,24,5,30,390.0,30.0,5.1,12.0,73.0,24.62,15.24
2016,6,24,5,45,476.5,38.0,5.35,12.5,117.0,30.81,21.52
2016,6,24,6,0,563.0,46.0,5.6,13.0,161.0,36.95,27.33
2016,6,24,6,15,281.5,67.5,5.55,13.0,125.0,49.76,39.03
2016,6,24,6,30,0.0,89.0,5.5,13.0,89.0,71.0,58.13
2016,6,24,6,45,0.0,106.5,5.5,13.5,106.5,84.39,69.88
2016,6,24,7,0,0.0,124.0,5.5,14.0,124.0,97.68,81.33
2016,6,24,7,15,22.5,156.0,5.35,14.5,167.0,120.83,101.21
2016,6,24,7,30,45.0,188.0,5.2,15.0,210.0,136.48,114.25
2016,6,24,7,45,53.5,212.0,5.1,15.5,241.0,151.74,126.77
2016,6,24,8,0,62.0,236.0,5.0,16.0,272.0,166.61,138.79
2016,6,24,8,15,50.0,247.5,4.9,16.0,278.0,177.04,139.84
2016,6,24,8,30,38.0,259.0,4.8,16.0,284.0,190.88,150.0
2016,6,24,8,45,35.0,271.5,4.75,16.5,296.0,205.2,160.76
2016,6,24,9,0,32.0,284.0,4.7,17.0,308.0,219.11,171.4
2016,6,24,9,15,152.0,323.5,4.6,17.0,443.5,278.74,214.59
2016,6,24,9,30,272.0,363.0,4.5,17.0,579.0,353.75,271.07
2016,6,24,9,45,301.0,372.5,4.4,17.5,621.0,394.51,303.03
2016,6,24,10,0,330.0,382.0,4.3,18.0,663.0,438.19,337.04
2016,6,24,10,15,378.5,373.0,4.2,18.0,705.5,481.12,370.84
2016,6,24,10,30,427.0,364.0,4.1,18.0,748.0,526.18,406.18
2016,6,24,10,45,690.0,233.5,4.1,18.5,870.0,612.98,474.02
2016,6,24,11,0,953.0,103.0,4.1,19.0,992.0,712.9,551.24
2016,6,24,11,15,955.5,103.5,4.1,19.0,1006.0,758.16,585.47
2016,6,24,11,30,958.0,104.0,4.1,19.0,1020.0,800.95,616.83
2016,6,24,11,45,958.0,104.5,4.2,19.0,1026.5,839.18,643.84
2016,6,24,12,0,958.0,105.0,4.3,19.0,1033.0,874.48,668.72
2016,6,24,12,15,958.0,105.0,4.45,19.0,1032.5,906.29,691.61
2016,6,24,12,30,958.0,105.0,4.6,19.0,1032.0,934.89,712.5
2016,6,24,12,45,951.0,108.5,4.75,19.0,1022.0,957.07,729.02
2016,6,24,13,0,944.0,112.0,4.9,19.0,1012.0,975.56,743.14
2016,6,24,13,15,941.0,111.5,5.05,19.0,997.0,990.29,754.79
2016,6,24,13,30,938.0,111.0,5.2,19.0,982.0,1001.23,763.96
2016,6,24,13,45,934.5,109.5,5.35,19.0,960.0,1006.87,769.59
2016,6,24,14,0,931.0,108.0,5.5,19.0,938.0,1008.62,772.66
2016,6,24,14,15,925.0,107.0,5.5,19.0,909.5,1004.61,770.78
2016,6,24,14,30,919.0,106.0,5.5,19.0,881.0,996.79,766.4
2016,6,24,14,45,910.5,104.5,5.55,19.0,846.0,982.35,757.84
2016,6,24,15,0,902.0,103.0,5.6,19.0,811.0,964.32,746.84
2016,6,24,15,15,891.5,101.5,5.55,18.5,771.0,941.02,732.94
2016,6,24,15,30,881.0,100.0,5.5,18.0,731.0,914.51,716.72
2016,6,24,15,45,866.5,98.0,5.5,18.0,686.0,880.91,694.23
2016,6,24,16,0,852.0,96.0,5.5,18.0,641.0,844.71,669.71
2016,6,24,16,15,834.0,93.0,5.45,17.5,593.0,810.09,647.19
2016,6,24,16,30,816.0,90.0,5.4,17.0,545.0,765.09,616.55
2016,6,24,16,45,791.0,87.0,5.35,17.0,494.5,713.17,579.04
2016,6,24,17,0,766.0,84.0,5.3,17.0,444.0,660.45,540.32
2016,6,24,17,15,734.0,80.0,5.2,16.5,392.5,601.45,495.12
2016,6,24,17,30,702.0,76.0,5.1,16.0,341.0,545.5,450.82
2016,6,24,17,45,655.5,71.0,5.1,16.0,289.5,478.66,395.75
2016,6,24,18,0,609.0,66.0,5.1,16.0,238.0,414.62,341.3
2016,6,24,18,15,543.0,59.0,4.85,15.5,189.5,342.36,278.9
2016,6,24,18,30,477.0,52.0,4.6,15.0,141.0,275.89,219.89
2016,6,24,18,45,375.5,42.0,4.45,14.5,99.5,199.82,152.88
2016,6,24,19,0,274.0,32.0,4.3,14.0,58.0,134.9,92.24
2016,6,24,19,15,137.0,16.0,4.1,14.0,29.0,59.81,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,167.5,17.0,2.8,13.0,35.0,13.68,0.17
2016,6,25,5,30,335.0,34.0,2.8,13.0,70.0,27.98,17.98
2016,6,25,5,45,429.0,42.5,2.85,13.5,113.0,34.42,24.6
2016,6,25,6,0,523.0,51.0,2.9,14.0,156.0,40.81,30.66
2016,6,25,6,15,583.0,57.0,2.8,14.5,205.0,44.91,34.49
2016,6,25,6,30,643.0,63.0,2.7,15.0,254.0,48.98,38.13
2016,6,25,6,45,685.5,67.5,2.65,15.5,305.5,56.34,44.56
2016,6,25,7,0,728.0,72.0,2.6,16.0,357.0,59.28,46.95
2016,6,25,7,15,757.5,75.5,2.6,16.0,408.5,61.24,48.53
2016,6,25,7,30,787.0,79.0,2.6,16.0,460.0,63.15,50.04
2016,6,25,7,45,811.0,81.5,2.65,16.5,510.5,64.22,50.69
2016,6,25,8,0,835.0,84.0,2.7,17.0,561.0,65.25,51.3
2016,6,25,8,15,851.5,86.5,2.7,17.5,608.5,96.3,59.41
2016,6,25,8,30,868.0,89.0,2.7,18.0,656.0,153.71,86.16
2016,6,25,8,45,882.0,91.0,2.75,18.5,700.0,211.97,127.76
2016,6,25,9,0,896.0,93.0,2.8,19.0,744.0,271.29,176.81
2016,6,25,9,15,906.0,94.5,2.8,19.0,783.5,329.93,228.3
2016,6,25,9,30,916.0,96.0,2.8,19.0,823.0,388.67,280.17
2016,6,25,9,45,918.5,100.0,2.85,19.5,855.5,446.13,329.84
2016,6,25,10,0,921.0,104.0,2.9,20.0,888.0,502.42,377.13
2016,6,25,10,15,926.5,105.5,2.95,20.0,915.5,556.93,422.32
2016,6,25,10,30,932.0,107.0,3.0,20.0,943.0,610.09,465.22
2016,6,25,10,45,936.0,108.0,3.05,20.0,964.5,660.39,504.85
2016,6,25,11,0,940.0,109.0,3.1,20.0,986.0,708.77,542.08
2016,6,25,11,15,942.5,109.5,3.2,20.0,1000.0,753.58,576.16
2016,6,25,11,30,945.0,110.0,3.3,20.0,1014.0,795.96,607.44
2016,6,25,11,45,945.5,110.5,3.4,20.5,1021.0,834.22,632.96
2016,6,25,12,0,946.0,111.0,3.5,21.0,1028.0,869.63,656.33
2016,6,25,12,15,946.0,111.0,3.65,20.5,1027.5,901.22,679.86
2016,6,25,12,30,946.0,111.0,3.8,20.0,1027.0,929.65,701.35
2016,6,25,12,45,947.0,109.5,3.95,20.0,1019.5,954.31,719.02
2016,6,25,13,0,948.0,108.0,4.1,20.0,1012.0,975.49,734.42
2016,6,25,13,15,945.0,107.5,4.2,20.0,997.0,990.26,745.29
2016,6,25,13,30,942.0,107.0,4.3,20.0,982.0,1001.22,753.74
2016,6,25,13,45,937.5,106.0,4.4,20.0,959.5,1006.42,758.35
2016,6,25,14,0,933.0,105.0,4.5,20.0,937.0,1007.71,760.9
2016,6,25,14,15,927.0,104.0,4.55,20.0,908.0,1003.7,759.52
2016,6,25,14,30,921.0,103.0,4.6,20.0,879.0,995.87,755.69
2016,6,25,14,45,912.5,101.5,4.7,20.0,844.0,981.42,747.84
2016,6,25,15,0,904.0,100.0,4.8,20.0,809.0,963.37,737.55
2016,6,25,15,15,893.5,98.0,4.8,19.5,769.0,939.5,723.85
2016,6,25,15,30,883.0,96.0,4.8,19.0,729.0,912.4,707.84
2016,6,25,15,45,869.5,94.0,4.8,19.0,684.5,879.63,686.32
2016,6,25,16,0,856.0,92.0,4.8,19.0,640.0,844.19,662.77
2016,6,25,16,15,838.0,89.5,4.8,18.5,592.0,809.89,641.1
2016,6,25,16,30,820.0,87.0,4.8,18.0,544.0,765.36,611.51
2016,6,25,16,45,796.5,83.5,4.85,18.0,493.5,713.89,575.26
2016,6,25,17,0,773.0,80.0,4.9,18.0,443.0,661.51,537.62
2016,6,25,17,15,741.5,76.0,4.85,17.5,391.5,602.61,493.26
2016,6,25,17,30,710.0,72.0,4.8,17.0,340.0,544.19,447.56
2016,6,25,17,45,665.5,67.0,4.8,17.0,289.0,480.31,395.17
2016,6,25,18,0,621.0,62.0,4.8,17.0,238.0,416.93,341.58
2016,6,25,18,15,557.0,55.5,4.7,16.5,190.0,345.63,280.41
2016,6,25,18,30,493.0,49.0,4.6,16.0,142.0,279.94,222.3
2016,6,25,18,45,392.5,40.0,4.55,15.5,100.0,204.42,155.85
2016,6,25,19,0,292.0,31.0,4.5,15.0,58.0,139.87,95.4
2016,6,25,19,15,146.0,15.5,4.45,14.5,29.0,61.69,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.5,16.0,3.5,13.0,34.0,12.84,0.0
2016,6,26,5,30,339.0,32.0,3.5,13.0,68.0,26.25,16.47
2016,6,26,5,45,427.5,40.5,3.5,13.5,110.5,32.74,23.11
2016,6,26,6,0,516.0,49.0,3.5,14.0,153.0,39.15,29.18
2016,6,26,6,15,258.0,64.0,3.4,14.0,116.0,47.13,36.54
2016,6,26,6,30,0.0,79.0,3.3,14.0,79.0,63.85,51.54
2016,6,26,6,45,0.0,95.0,3.2,14.5,95.0,76.27,62.4
2016,6,26,7,0,0.0,111.0,3.1,15.0,111.0,88.61,72.99
2016,6,26,7,15,2.5,133.5,3.05,15.5,135.0,105.39,87.27
2016,6,26,7,30,5.0,156.0,3.0,16.0,159.0,121.95,101.11
2016,6,26,7,45,15.0,183.0,2.95,16.5,191.5,141.4,117.21
2016,6,26,8,0,25.0,210.0,2.9,17.0,224.0,160.54,132.79
2016,6,26,8,15,22.5,221.0,2.9,17.0,235.0,170.19,133.98
2016,6,26,8,30,20.0,232.0,2.9,17.0,246.0,181.62,142.34
2016,6,26,8,45,29.0,262.0,2.9,17.5,283.0,198.11,154.29
2016,6,26,9,0,38.0,292.0,2.9,18.0,320.0,225.43,174.92
2016,6,26,9,15,38.5,308.5,2.9,18.5,338.5,243.22,188.33
2016,6,26,9,30,39.0,325.0,2.9,19.0,357.0,261.27,201.9
2016,6,26,9,45,63.0,361.5,2.9,19.5,414.5,302.92,233.11
2016,6,26,10,0,87.0,398.0,2.9,20.0,472.0,348.12,266.79
2016,6,26,10,15,100.0,417.0,2.95,20.0,505.0,378.51,289.76
2016,6,26,10,30,113.0,436.0,3.0,20.0,538.0,408.39,312.33
2016,6,26,10,45,118.5,448.5,3.05,20.0,557.5,433.68,331.33
2016,6,26,11,0,124.0,461.0,3.1,20.0,577.0,459.53,350.64
2016,6,26,11,15,158.0,470.0,3.2,20.0,620.0,502.95,383.35
2016,6,26,11,30,192.0,479.0,3.3,20.0,663.0,549.02,417.77
2016,6,26,11,45,560.5,292.5,3.4,20.5,834.5,700.59,534.88
2016,6,26,12,0,929.0,106.0,3.5,21.0,1006.0,851.39,644.75
2016,6,26,12,15,928.5,106.0,3.6,21.0,1005.0,881.99,665.23
2016,6,26,12,30,928.0,106.0,3.7,21.0,1004.0,909.46,684.46
2016,6,26,12,45,917.5,111.5,3.85,21.0,993.0,929.72,699.1
2016,6,26,13,0,907.0,117.0,4.0,21.0,982.0,946.31,711.39
2016,6,26,13,15,904.0,116.5,4.15,21.0,967.0,960.63,722.26
2016,6,26,13,30,901.0,116.0,4.3,21.0,952.0,971.3,730.76
2016,6,26,13,45,895.5,115.0,4.5,21.0,930.0,975.41,735.41
2016,6,26,14,0,890.0,114.0,4.7,21.0,908.0,975.76,738.05
2016,6,26,14,15,884.0,113.0,4.8,20.5,880.0,971.92,738.55
2016,6,26,14,30,878.0,112.0,4.9,20.0,852.0,964.42,736.64
2016,6,26,14,45,868.5,110.5,5.05,20.0,818.0,949.51,728.54
2016,6,26,15,0,859.0,109.0,5.2,20.0,784.0,931.19,718.06
2016,6,26,15,15,848.0,107.0,5.2,20.0,744.5,907.7,702.92
2016,6,26,15,30,837.0,105.0,5.2,20.0,705.0,881.15,685.63
2016,6,26,15,45,821.5,103.0,5.25,20.0,661.5,856.97,670.29
2016,6,26,16,0,806.0,101.0,5.3,20.0,618.0,820.73,646.07
2016,6,26,16,15,787.5,98.0,5.25,19.5,571.5,778.65,618.09
2016,6,26,16,30,769.0,95.0,5.2,19.0,525.0,734.81,588.38
2016,6,26,16,45,744.5,91.5,5.2,19.0,475.5,684.4,552.29
2016,6,26,17,0,720.0,88.0,5.2,19.0,426.0,633.27,514.79
2016,6,26,17,15,688.0,83.5,5.05,18.5,376.5,578.3,472.62
2016,6,26,17,30,656.0,79.0,4.9,18.0,327.0,521.43,427.83
2016,6,26,17,45,613.0,73.0,4.8,17.5,278.0,457.56,376.13
2016,6,26,18,0,570.0,67.0,4.7,17.0,229.0,396.27,324.84
2016,6,26,18,15,507.0,59.5,4.6,16.5,182.5,326.81,265.31
2016,6,26,18,30,444.0,52.0,4.5,16.0,136.0,262.93,208.95
2016,6,26,18,45,353.5,41.5,4.45,16.0,96.0,192.06,146.26
2016,6,26,19,0,263.0,31.0,4.4,16.0,56.0,131.24,89.22
2016,6,26,19,15,131.5,15.5,4.35,15.5,28.0,58.24,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,3.65,13.0,33.5,12.44,0.0
2016,6,27,5,30,346.0,31.0,3.6,13.0,67.0,25.43,15.72
2016,6,27,5,45,432.5,39.0,3.55,13.5,109.0,31.52,22.02
2016,6,27,6,0,519.0,47.0,3.5,14.0,151.0,37.56,27.76
2016,6,27,6,15,259.5,68.5,3.35,14.0,120.5,50.35,39.4
2016,6,27,6,30,0.0,90.0,3.2,14.0,90.0,71.62,58.44
2016,6,27,6,45,0.5,108.0,3.1,14.5,108.0,85.35,70.42
2016,6,27,7,0,1.0,126.0,3.0,15.0,126.0,98.97,82.08
2016,6,27,7,15,21.5,156.0,2.95,15.5,166.0,120.71,100.57
2016,6,27,7,30,42.0,186.0,2.9,16.0,206.0,135.19,112.49
2016,6,27,7,45,48.0,208.5,2.85,16.5,234.0,149.61,124.18
2016,6,27,8,0,54.0,231.0,2.8,17.0,262.0,163.67,135.41
2016,6,27,8,15,64.0,256.0,2.85,17.5,296.0,181.84,142.37
2016,6,27,8,30,74.0,281.0,2.9,18.0,330.0,206.89,159.77
2016,6,27,8,45,66.0,296.0,3.0,18.5,342.0,224.83,173.18
2016,6,27,9,0,58.0,311.0,3.1,19.0,354.0,241.81,186.3
2016,6,27,9,15,65.5,334.0,3.15,19.0,384.5,267.43,206.02
2016,6,27,9,30,73.0,357.0,3.2,19.0,415.0,294.35,226.79
2016,6,27,9,45,76.0,375.0,3.25,19.5,437.5,317.33,244.1
2016,6,27,10,0,79.0,393.0,3.3,20.0,460.0,340.86,261.68
2016,6,27,10,15,82.5,409.0,3.35,20.0,481.0,363.74,279.12
2016,6,27,10,30,86.0,425.0,3.4,20.0,502.0,387.14,296.84
2016,6,27,10,45,88.0,436.5,3.5,20.5,517.0,406.68,311.03
2016,6,27,11,0,90.0,448.0,3.6,21.0,532.0,426.42,325.26
2016,6,27,11,15,108.5,462.0,3.65,21.0,565.0,459.86,350.37
2016,6,27,11,30,127.0,476.0,3.7,21.0,598.0,498.61,379.2
2016,6,27,11,45,132.5,474.5,3.8,21.5,602.0,513.62,389.72
2016,6,27,12,0,138.0,473.0,3.9,22.0,606.0,528.35,400.11
2016,6,27,12,15,525.5,297.0,4.05,22.0,805.0,726.99,553.49
2016,6,27,12,30,913.0,121.0,4.2,22.0,1004.0,909.6,685.65
2016,6,27,12,45,917.0,117.0,4.35,22.0,998.0,934.22,702.15
2016,6,27,13,0,921.0,113.0,4.5,22.0,992.0,955.49,717.69
2016,6,27,13,15,918.5,112.5,4.6,22.0,977.0,970.49,728.96
2016,6,27,13,30,916.0,112.0,4.7,22.0,962.0,981.79,737.89
2016,6,27,13,45,912.5,110.0,4.85,22.0,940.5,986.93,743.16
2016,6,27,14,0,909.0,108.0,5.0,22.0,919.0,988.24,745.97
2016,6,27,14,15,902.5,107.0,5.05,21.5,890.5,983.88,745.72
2016,6,27,14,30,896.0,106.0,5.1,21.0,862.0,975.8,743.04
2016,6,27,14,45,888.5,104.0,5.15,21.0,828.0,962.08,735.08
2016,6,27,15,0,881.0,102.0,5.2,21.0,794.0,944.83,724.74
2016,6,27,15,15,870.5,100.0,5.25,20.5,754.5,921.41,711.5
2016,6,27,15,30,860.0,98.0,5.3,20.0,715.0,894.84,695.95
2016,6,27,15,45,847.5,95.5,5.35,20.0,671.5,863.0,675.13
2016,6,27,16,0,835.0,93.0,5.4,20.0,628.0,828.51,652.24
2016,6,27,16,15,817.5,90.0,5.45,19.5,581.0,794.78,630.92
2016,6,27,16,30,800.0,87.0,5.5,19.0,534.0,750.78,601.55
2016,6,27,16,45,778.5,83.5,5.55,19.0,485.0,701.57,566.56
2016,6,27,17,0,757.0,80.0,5.6,19.0,436.0,651.34,530.16
2016,6,27,17,15,726.5,76.0,5.55,18.5,385.5,593.79,486.55
2016,6,27,17,30,696.0,72.0,5.5,18.0,335.0,536.66,441.63
2016,6,27,17,45,654.5,66.5,5.5,17.5,285.0,474.56,391.23
2016,6,27,18,0,613.0,61.0,5.5,17.0,235.0,412.7,339.27
2016,6,27,18,15,551.0,54.5,5.35,16.5,187.5,342.7,278.83
2016,6,27,18,30,489.0,48.0,5.2,16.0,140.0,278.14,221.39
2016,6,27,18,45,394.0,39.0,5.1,16.0,99.0,204.74,156.09
2016,6,27,19,0,299.0,30.0,5.0,16.0,58.0,141.75,96.51
2016,6,27,19,15,149.5,15.0,4.85,15.5,29.0,62.35,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,153.5,16.5,3.65,13.0,32.5,13.29,0.0
2016,6,28,5,30,307.0,33.0,3.6,13.0,65.0,27.11,17.07
2016,6,28,5,45,394.0,42.5,3.6,13.5,106.0,34.36,24.49
2016,6,28,6,0,481.0,52.0,3.6,14.0,147.0,41.49,31.22
2016,6,28,6,15,240.5,63.5,3.5,14.0,111.0,46.68,36.13
2016,6,28,6,30,0.0,75.0,3.4,14.0,75.0,60.91,48.92
2016,6,28,6,45,0.0,90.5,3.3,14.5,90.5,73.01,59.52
2016,6,28,7,0,0.0,106.0,3.2,15.0,106.0,85.02,69.85
2016,6,28,7,15,0.5,127.5,3.15,15.0,127.5,101.16,83.76
2016,6,28,7,30,1.0,149.0,3.1,15.0,149.0,117.09,97.31
2016,6,28,7,45,8.0,172.5,3.05,15.5,177.0,134.27,111.57
2016,6,28,8,0,15.0,196.0,3.0,16.0,205.0,151.23,125.43
2016,6,28,8,15,16.0,211.0,2.95,16.5,221.5,163.24,128.78
2016,6,28,8,30,17.0,226.0,2.9,17.0,238.0,177.13,138.9
2016,6,28,8,45,22.0,250.0,2.9,17.5,266.0,198.09,154.64
2016,6,28,9,0,27.0,274.0,2.9,18.0,294.0,211.2,164.15
2016,6,28,9,15,30.0,294.0,2.85,18.0,317.0,231.02,179.44
2016,6,28,9,30,33.0,314.0,2.8,18.0,340.0,251.56,195.24
2016,6,28,9,45,30.0,320.0,2.8,18.5,344.5,260.51,201.74
2016,6,28,10,0,27.0,326.0,2.8,19.0,349.0,268.97,207.81
2016,6,28,10,15,35.5,355.0,2.85,19.0,386.5,300.05,231.56
2016,6,28,10,30,44.0,384.0,2.9,19.0,424.0,332.72,256.34
2016,6,28,10,45,60.5,412.0,3.0,19.5,468.0,371.01,284.83
2016,6,28,11,0,77.0,440.0,3.1,20.0,512.0,411.55,314.74
2016,6,28,11,15,77.5,447.5,3.2,20.0,521.0,426.47,325.84
2016,6,28,11,30,78.0,455.0,3.3,20.0,530.0,441.32,336.97
2016,6,28,11,45,77.0,457.5,3.4,20.0,532.0,450.68,344.01
2016,6,28,12,0,76.0,460.0,3.5,20.0,534.0,459.65,350.8
2016,6,28,12,15,63.5,446.5,3.6,20.0,508.5,444.32,339.39
2016,6,28,12,30,51.0,433.0,3.7,20.0,483.0,427.37,326.8
2016,6,28,12,45,78.5,451.0,3.85,20.0,526.5,473.66,362.33
2016,6,28,13,0,106.0,469.0,4.0,20.0,570.0,521.33,398.43
2016,6,28,13,15,124.5,465.0,4.1,20.0,582.0,555.14,423.95
2016,6,28,13,30,143.0,461.0,4.2,20.0,594.0,575.3,439.67
2016,6,28,13,45,155.5,450.0,4.3,20.0,591.5,582.37,445.88
2016,6,28,14,0,168.0,439.0,4.4,20.0,589.0,588.48,451.62
2016,6,28,14,15,193.5,421.5,4.4,19.5,589.5,599.49,462.07
2016,6,28,14,30,219.0,404.0,4.4,19.0,590.0,609.12,471.59
2016,6,28,14,45,226.5,385.0,4.45,19.0,570.0,598.53,465.1
2016,6,28,15,0,234.0,366.0,4.5,19.0,550.0,586.45,457.61
2016,6,28,15,15,261.0,340.5,4.45,18.5,536.0,602.11,471.69
2016,6,28,15,30,288.0,315.0,4.4,18.0,522.0,597.13,470.64
2016,6,28,15,45,226.0,301.5,4.4,18.0,458.0,506.25,401.88
2016,6,28,16,0,164.0,288.0,4.4,18.0,394.0,435.3,347.09
2016,6,28,16,15,118.5,261.0,4.35,17.5,334.5,366.06,293.65
2016,6,28,16,30,73.0,234.0,4.3,17.0,275.0,283.79,228.7
2016,6,28,16,45,70.5,213.0,4.3,17.0,249.5,259.34,209.86
2016,6,28,17,0,68.0,192.0,4.3,17.0,224.0,234.79,190.54
2016,6,28,17,15,379.5,133.0,4.3,16.5,280.0,419.39,346.37
2016,6,28,17,30,691.0,74.0,4.3,16.0,336.0,538.73,444.32
2016,6,28,17,45,648.5,69.0,4.35,16.0,286.0,474.67,391.28
2016,6,28,18,0,606.0,64.0,4.4,16.0,236.0,413.06,339.27
2016,6,28,18,15,542.5,57.0,4.4,15.5,188.5,342.02,278.45
2016,6,28,18,30,479.0,50.0,4.4,15.0,141.0,276.56,220.58
2016,6,28,18,45,380.0,40.5,4.4,14.5,99.5,201.55,154.45
2016,6,28,19,0,281.0,31.0,4.4,14.0,58.0,137.41,94.31
2016,6,28,19,15,140.5,15.5,4.35,13.5,29.0,60.82,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,166.0,16.0,4.35,12.0,33.5,12.9,0.0
2016,6,29,5,30,332.0,32.0,4.4,12.0,67.0,26.33,16.42
2016,6,29,5,45,424.0,41.0,4.5,12.5,109.5,33.24,23.59
2016,6,29,6,0,516.0,50.0,4.6,13.0,152.0,40.06,30.07
2016,6,29,6,15,258.0,49.5,4.55,13.0,100.5,36.89,27.5
2016,6,29,6,30,0.0,49.0,4.5,13.0,49.0,40.53,30.85
2016,6,29,6,45,0.0,59.0,4.5,13.5,59.0,48.86,38.24
2016,6,29,7,0,0.0,69.0,4.5,14.0,69.0,57.2,45.5
2016,6,29,7,15,0.0,92.5,4.45,14.0,92.5,75.82,61.84
2016,6,29,7,30,0.0,116.0,4.4,14.0,116.0,93.75,77.38
2016,6,29,7,45,0.0,128.5,4.4,14.5,128.5,103.46,85.42
2016,6,29,8,0,0.0,141.0,4.4,15.0,141.0,113.1,93.3
2016,6,29,8,15,1.0,156.0,4.35,15.0,157.0,124.69,98.42
2016,6,29,8,30,2.0,171.0,4.3,15.0,173.0,136.93,108.09
2016,6,29,8,45,5.0,190.0,4.3,15.5,194.0,152.66,120.25
2016,6,29,9,0,8.0,209.0,4.3,16.0,215.0,168.94,132.76
2016,6,29,9,15,8.5,214.0,4.25,16.0,220.5,174.58,137.01
2016,6,29,9,30,9.0,219.0,4.2,16.0,226.0,180.2,141.29
2016,6,29,9,45,10.0,230.0,4.2,16.5,238.0,190.66,149.17
2016,6,29,10,0,11.0,241.0,4.2,17.0,250.0,201.3,157.16
2016,6,29,10,15,12.0,251.0,4.2,17.0,261.5,211.34,164.94
2016,6,29,10,30,13.0,261.0,4.2,17.0,273.0,221.55,172.86
2016,6,29,10,45,15.5,289.0,4.2,17.0,304.0,247.35,192.99
2016,6,29,11,0,18.0,317.0,4.2,17.0,335.0,273.74,213.44
2016,6,29,11,15,17.0,307.5,4.2,17.0,324.0,267.47,208.43
2016,6,29,11,30,16.0,298.0,4.2,17.0,313.0,260.82,203.21
2016,6,29,11,45,22.0,338.5,4.25,17.0,360.0,301.29,234.75
2016,6,29,12,0,28.0,379.0,4.3,17.0,407.0,350.33,272.52
2016,6,29,12,15,25.0,365.0,4.35,17.0,390.0,339.77,264.31
2016,6,29,12,30,22.0,351.0,4.4,17.0,373.0,318.31,247.89
2016,6,29,12,45,20.0,337.5,4.45,17.0,357.5,306.53,238.94
2016,6,29,13,0,18.0,324.0,4.5,17.0,342.0,294.33,229.63
2016,6,29,13,15,24.5,347.0,4.5,17.0,370.5,336.04,262.25
2016,6,29,13,30,31.0,370.0,4.5,17.0,399.0,366.6,286.01
2016,6,29,13,45,33.5,369.0,4.55,17.0,400.0,370.79,289.57
2016,6,29,14,0,36.0,368.0,4.6,17.0,401.0,374.83,293.13
2016,6,29,14,15,31.5,345.5,4.6,16.5,373.5,350.77,275.38
2016,6,29,14,30,27.0,323.0,4.6,16.0,346.0,326.21,257.15
2016,6,29,14,45,32.0,320.5,4.6,16.0,346.5,330.27,261.01
2016,6,29,15,0,37.0,318.0,4.6,16.0,347.0,334.21,264.74
2016,6,29,15,15,31.5,293.5,4.6,16.0,317.0,305.69,242.73
2016,6,29,15,30,26.0,269.0,4.6,16.0,287.0,277.0,220.48
2016,6,29,15,45,32.5,262.0,4.65,16.0,284.0,276.91,221.3
2016,6,29,16,0,39.0,255.0,4.7,16.0,281.0,276.53,221.84
2016,6,29,16,15,89.5,248.5,4.7,15.5,301.0,312.74,253.6
2016,6,29,16,30,140.0,242.0,4.7,15.0,321.0,361.02,294.68
2016,6,29,16,45,79.5,204.5,4.75,15.0,248.5,256.94,209.92
2016,6,29,17,0,19.0,167.0,4.8,15.0,176.0,161.58,130.6
2016,6,29,17,15,9.5,128.5,4.8,14.5,133.0,118.19,94.82
2016,6,29,17,30,0.0,90.0,4.8,14.0,90.0,76.18,59.5
2016,6,29,17,45,0.0,76.5,4.8,14.0,76.5,64.39,49.59
2016,6,29,18,0,0.0,63.0,4.8,14.0,63.0,52.6,39.52
2016,6,29,18,15,237.0,57.5,4.7,13.5,102.5,191.12,157.19
2016,6,29,18,30,474.0,52.0,4.6,13.0,142.0,277.02,223.15
2016,6,29,18,45,373.0,42.0,4.6,13.0,100.0,200.86,154.97
2016,6,29,19,0,272.0,32.0,4.6,13.0,58.0,135.79,93.64
2016,6,29,19,15,136.0,16.0,4.55,12.5,29.0,60.37,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.0,4.05,12.0,8.0,6.57,0.0
2016,6,30,5,30,0.0,16.0,4.0,12.0,16.0,13.17,5.36
2016,6,30,5,45,0.0,27.0,4.0,12.5,27.0,22.28,13.95
2016,6,30,6,0,0.0,38.0,4.0,13.0,38.0,31.4,22.37
2016,6,30,6,15,0.0,51.0,3.8,13.0,51.0,42.22,32.27
2016,6,30,6,30,0.0,64.0,3.6,13.0,64.0,52.73,41.8
2016,6,30,6,45,0.0,77.0,3.45,13.5,77.0,63.08,50.93
2016,6,30,7,0,0.0,90.0,3.3,14.0,90.0,73.37,59.84
2016,6,30,7,15,0.5,118.5,3.1,14.0,119.0,94.78,78.51
2016,6,30,7,30,1.0,147.0,2.9,14.0,148.0,115.66,96.46
2016,6,30,7,45,5.5,166.5,2.75,14.5,170.0,130.13,108.42
2016,6,30,8,0,10.0,186.0,2.6,15.0,192.0,144.46,120.09
2016,6,30,8,15,18.5,215.0,2.5,15.5,227.0,165.83,131.3
2016,6,30,8,30,27.0,244.0,2.4,16.0,262.0,180.24,141.4
2016,6,30,8,45,29.0,262.0,2.3,16.5,282.5,197.79,154.47
2016,6,30,9,0,31.0,280.0,2.2,17.0,303.0,215.85,168.02
2016,6,30,9,15,56.0,320.0,2.2,17.0,364.0,255.37,198.0
2016,6,30,9,30,81.0,360.0,2.2,17.0,425.0,298.76,230.98
2016,6,30,9,45,135.0,385.0,2.25,17.0,498.0,341.83,263.38
2016,6,30,10,0,189.0,410.0,2.3,17.0,571.0,397.59,305.75
2016,6,30,10,15,190.0,425.0,2.35,17.0,591.0,425.9,327.64
2016,6,30,10,30,191.0,440.0,2.4,17.0,611.0,454.28,349.41
2016,6,30,10,45,302.5,414.0,2.45,17.5,692.5,517.14,396.91
2016,6,30,11,0,414.0,388.0,2.5,18.0,774.0,591.49,452.32
2016,6,30,11,15,426.0,393.0,2.6,18.0,795.0,630.39,481.22
2016,6,30,11,30,438.0,398.0,2.7,18.0,816.0,669.26,510.02
2016,6,30,11,45,449.0,390.5,2.85,18.0,822.0,697.08,531.11
2016,6,30,12,0,460.0,383.0,3.0,18.0,828.0,723.87,551.43
2016,6,30,12,15,689.5,255.5,3.1,18.0,922.5,828.56,631.6
2016,6,30,12,30,919.0,128.0,3.2,18.0,1017.0,920.99,697.61
2016,6,30,12,45,909.5,133.0,3.35,18.5,1006.5,941.93,710.98
2016,6,30,13,0,900.0,138.0,3.5,19.0,996.0,959.27,722.54
2016,6,30,13,15,896.5,137.0,3.6,19.0,981.0,973.17,732.89
2016,6,30,13,30,893.0,136.0,3.7,19.0,966.0,983.4,740.9
2016,6,30,13,45,888.5,134.5,3.85,19.0,943.5,988.49,745.9
2016,6,30,14,0,884.0,133.0,4.0,19.0,921.0,989.83,748.48
2016,6,30,14,15,876.5,131.5,4.05,19.0,892.0,984.55,746.07
2016,6,30,14,30,869.0,130.0,4.1,19.0,863.0,975.6,741.31
2016,6,30,14,45,860.5,127.5,4.15,19.0,828.5,961.13,732.85
2016,6,30,15,0,852.0,125.0,4.2,19.0,794.0,954.58,730.01
2016,6,30,15,15,839.5,123.0,4.2,18.5,754.0,929.73,715.55
2016,6,30,15,30,827.0,121.0,4.2,18.0,714.0,901.81,698.97
2016,6,30,15,45,811.5,118.0,4.25,18.0,669.5,867.28,676.5
2016,6,30,16,0,796.0,115.0,4.3,18.0,625.0,830.23,652.02
2016,6,30,16,15,775.5,111.5,4.3,17.5,577.5,786.25,623.29
2016,6,30,16,30,755.0,108.0,4.3,17.0,530.0,740.6,592.83
2016,6,30,16,45,727.5,104.0,4.3,17.0,479.5,691.43,558.01
2016,6,30,17,0,700.0,100.0,4.3,17.0,429.0,638.17,518.66
2016,6,30,17,15,665.0,94.5,4.25,16.5,378.5,578.07,473.18
2016,6,30,17,30,630.0,89.0,4.2,16.0,328.0,518.94,427.05
2016,6,30,17,45,581.0,82.5,4.2,16.0,278.0,451.93,372.43
2016,6,30,18,0,532.0,76.0,4.2,16.0,228.0,388.05,318.72
2016,6,30,18,15,464.5,67.5,4.15,15.5,181.0,316.81,257.98
2016,6,30,18,30,397.0,59.0,4.1,15.0,134.0,251.56,200.79
2016,6,30,18,45,296.0,47.0,4.1,15.0,93.5,175.96,134.71
2016,6,30,19,0,195.0,35.0,4.1,15.0,53.0,114.58,78.35
2016,6,30,19,15,97.5,17.5,4.1,14.5,26.5,50.69,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
