Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,111.5,18.0,3.35,12.0,29.0,14.0,0.0
2016,7,1,5,30,223.0,36.0,3.4,12.0,58.0,27.8,17.48
2016,7,1,5,45,319.5,47.0,3.45,12.5,98.5,36.13,26.09
2016,7,1,6,0,416.0,58.0,3.5,13.0,139.0,46.32,35.61
2016,7,1,6,15,208.0,68.5,3.45,13.0,109.0,52.26,41.24
2016,7,1,6,30,0.0,79.0,3.4,13.0,79.0,63.73,51.62
2016,7,1,6,45,0.0,95.5,3.4,13.5,95.5,76.5,62.87
2016,7,1,7,0,0.0,112.0,3.4,14.0,112.0,89.18,73.81
2016,7,1,7,15,0.0,122.0,3.35,14.0,122.0,97.22,80.66
2016,7,1,7,30,0.0,132.0,3.3,14.0,132.0,105.19,87.35
2016,7,1,7,45,1.0,149.0,3.25,14.5,150.0,118.02,98.01
2016,7,1,8,0,2.0,166.0,3.2,15.0,168.0,130.72,108.41
2016,7,1,8,15,4.0,179.0,3.1,15.0,182.0,140.97,111.63
2016,7,1,8,30,6.0,192.0,3.0,15.0,196.0,152.32,120.35
2016,7,1,8,45,10.0,215.0,2.95,15.5,222.5,171.47,135.04
2016,7,1,9,0,14.0,238.0,2.9,16.0,249.0,191.36,150.22
2016,7,1,9,15,21.5,272.0,2.85,16.0,289.5,220.97,173.23
2016,7,1,9,30,29.0,306.0,2.8,16.0,330.0,244.53,191.35
2016,7,1,9,45,89.5,358.5,2.75,16.0,434.0,310.88,241.99
2016,7,1,10,0,150.0,411.0,2.7,16.0,538.0,380.66,295.07
2016,7,1,10,15,122.5,419.5,2.7,16.0,526.0,387.99,300.95
2016,7,1,10,30,95.0,428.0,2.7,16.0,514.0,394.18,305.78
2016,7,1,10,45,326.5,385.5,2.75,16.5,688.0,509.84,394.62
2016,7,1,11,0,558.0,343.0,2.8,17.0,862.0,650.82,499.93
2016,7,1,11,15,422.5,401.0,2.85,17.0,797.5,634.06,486.12
2016,7,1,11,30,287.0,459.0,2.9,17.0,733.0,605.35,463.64
2016,7,1,11,45,339.5,438.5,2.95,17.0,765.0,648.25,496.6
2016,7,1,12,0,392.0,418.0,3.0,17.0,797.0,692.88,530.18
2016,7,1,12,15,257.0,450.0,3.1,17.0,698.5,627.17,480.36
2016,7,1,12,30,122.0,482.0,3.2,17.0,600.0,543.95,417.08
2016,7,1,12,45,109.0,473.0,3.3,17.0,578.0,521.39,401.17
2016,7,1,13,0,96.0,464.0,3.4,17.0,556.0,507.69,391.28
2016,7,1,13,15,121.5,463.0,3.5,17.0,577.5,550.76,424.33
2016,7,1,13,30,147.0,462.0,3.6,17.0,599.0,580.41,447.27
2016,7,1,13,45,182.0,448.5,3.7,17.0,614.0,606.6,468.2
2016,7,1,14,0,217.0,435.0,3.8,17.0,629.0,631.98,488.58
2016,7,1,14,15,229.5,418.0,3.85,17.0,617.0,631.08,489.11
2016,7,1,14,30,242.0,401.0,3.9,17.0,605.0,646.49,501.53
2016,7,1,14,45,174.5,384.0,3.95,17.0,528.5,548.74,428.62
2016,7,1,15,0,107.0,367.0,4.0,17.0,452.0,450.67,354.13
2016,7,1,15,15,113.0,348.5,4.0,16.5,434.0,456.38,360.41
2016,7,1,15,30,119.0,330.0,4.0,16.0,416.0,442.92,351.83
2016,7,1,15,45,97.5,303.5,4.0,16.0,371.0,378.31,302.22
2016,7,1,16,0,76.0,277.0,4.0,16.0,326.0,331.89,266.16
2016,7,1,16,15,71.0,254.0,3.95,16.0,297.0,303.64,244.49
2016,7,1,16,30,66.0,231.0,3.9,16.0,268.0,275.31,222.49
2016,7,1,16,45,71.0,211.0,3.85,16.0,248.0,257.87,209.3
2016,7,1,17,0,76.0,191.0,3.8,16.0,228.0,239.77,195.35
2016,7,1,17,15,76.5,169.5,3.75,15.5,203.0,216.25,176.96
2016,7,1,17,30,77.0,148.0,3.7,15.0,178.0,192.39,157.88
2016,7,1,17,45,67.0,127.5,3.65,15.0,150.5,163.22,133.46
2016,7,1,18,0,57.0,107.0,3.6,15.0,123.0,134.78,109.26
2016,7,1,18,15,236.5,81.0,3.55,14.5,128.0,208.53,170.55
2016,7,1,18,30,416.0,55.0,3.5,14.0,133.0,256.31,205.35
2016,7,1,18,45,318.0,44.0,3.45,14.0,93.0,180.82,138.74
2016,7,1,19,0,220.0,33.0,3.4,14.0,53.0,120.16,82.27
2016,7,1,19,15,110.0,16.5,3.3,13.5,26.5,52.7,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,16.5,2.75,12.0,28.5,12.86,0.0
2016,7,2,5,30,245.0,33.0,2.9,12.0,57.0,25.6,15.57
2016,7,2,5,45,339.5,43.5,3.05,12.5,97.5,35.16,25.23
2016,7,2,6,0,434.0,54.0,3.2,13.0,138.0,43.06,32.71
2016,7,2,6,15,497.5,62.0,3.2,13.0,185.0,48.54,37.92
2016,7,2,6,30,561.0,70.0,3.2,13.0,232.0,53.92,42.86
2016,7,2,6,45,295.0,105.0,3.25,13.5,192.0,74.22,60.85
2016,7,2,7,0,29.0,140.0,3.3,14.0,152.0,104.51,87.32
2016,7,2,7,15,370.5,116.5,3.3,14.0,292.0,80.12,65.6
2016,7,2,7,30,712.0,93.0,3.3,14.0,432.0,66.45,53.37
2016,7,2,7,45,735.0,98.0,3.3,14.5,481.0,75.08,60.65
2016,7,2,8,0,758.0,103.0,3.3,15.0,530.0,77.3,62.25
2016,7,2,8,15,777.0,106.0,3.3,15.0,577.0,92.51,61.03
2016,7,2,8,30,796.0,109.0,3.3,15.0,624.0,146.9,85.45
2016,7,2,8,45,477.0,222.0,3.3,15.5,536.5,218.98,152.74
2016,7,2,9,0,158.0,335.0,3.3,16.0,449.0,269.96,206.79
2016,7,2,9,15,290.5,322.0,3.25,16.0,545.5,307.45,232.51
2016,7,2,9,30,423.0,309.0,3.2,16.0,642.0,361.81,273.58
2016,7,2,9,45,388.5,340.0,3.2,16.5,656.5,404.99,309.5
2016,7,2,10,0,354.0,371.0,3.2,17.0,671.0,439.57,337.6
2016,7,2,10,15,378.5,371.5,3.2,17.0,702.0,478.35,368.5
2016,7,2,10,30,403.0,372.0,3.2,17.0,733.0,517.05,398.99
2016,7,2,10,45,636.0,257.0,3.2,17.0,841.5,596.31,461.52
2016,7,2,11,0,869.0,142.0,3.2,17.0,950.0,686.03,531.77
2016,7,2,11,15,622.5,280.5,3.2,17.0,864.0,675.72,521.28
2016,7,2,11,30,376.0,419.0,3.2,17.0,778.0,638.18,490.11
2016,7,2,11,45,398.0,413.5,3.2,17.5,795.5,672.58,515.2
2016,7,2,12,0,420.0,408.0,3.2,18.0,813.0,712.22,543.16
2016,7,2,12,15,338.5,441.0,3.2,18.0,767.5,687.93,524.12
2016,7,2,12,30,257.0,474.0,3.2,18.0,722.0,663.6,505.01
2016,7,2,12,45,251.5,471.0,3.25,18.0,712.5,669.95,510.1
2016,7,2,13,0,246.0,468.0,3.3,18.0,703.0,674.54,513.77
2016,7,2,13,15,356.5,421.0,3.3,17.5,755.5,743.86,567.88
2016,7,2,13,30,467.0,374.0,3.3,17.0,808.0,826.75,630.34
2016,7,2,13,45,439.0,370.5,3.3,17.0,771.0,806.06,615.35
2016,7,2,14,0,411.0,367.0,3.3,17.0,734.0,782.55,599.1
2016,7,2,14,15,382.0,370.0,3.3,17.0,702.5,746.97,574.33
2016,7,2,14,30,353.0,373.0,3.3,17.0,671.0,724.65,558.65
2016,7,2,14,45,394.0,337.0,3.3,17.0,657.0,727.47,563.3
2016,7,2,15,0,435.0,301.0,3.3,17.0,643.0,744.79,577.91
2016,7,2,15,15,624.0,211.0,3.25,16.5,674.0,830.23,646.17
2016,7,2,15,30,813.0,121.0,3.2,16.0,705.0,890.46,691.23
2016,7,2,15,45,595.0,185.5,3.15,16.0,598.5,754.63,593.97
2016,7,2,16,0,377.0,250.0,3.1,16.0,492.0,595.1,473.34
2016,7,2,16,15,271.0,246.0,3.05,16.0,413.0,493.36,395.73
2016,7,2,16,30,165.0,242.0,3.0,16.0,334.0,381.56,307.93
2016,7,2,16,45,152.5,219.0,2.95,16.0,298.0,343.16,278.61
2016,7,2,17,0,140.0,196.0,2.9,16.0,262.0,305.04,248.74
2016,7,2,17,15,103.5,171.5,2.85,15.5,217.0,249.42,204.06
2016,7,2,17,30,67.0,147.0,2.8,15.0,172.0,185.08,151.33
2016,7,2,17,45,57.0,126.5,2.75,15.0,146.0,156.36,127.45
2016,7,2,18,0,47.0,106.0,2.7,15.0,120.0,128.39,103.73
2016,7,2,18,15,222.5,81.0,2.6,14.5,125.5,202.1,164.99
2016,7,2,18,30,398.0,56.0,2.5,14.0,131.0,250.04,199.93
2016,7,2,18,45,307.0,44.0,2.45,14.0,91.5,177.13,135.68
2016,7,2,19,0,216.0,32.0,2.4,14.0,52.0,117.94,80.48
2016,7,2,19,15,108.0,16.0,2.35,13.5,26.0,51.65,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.8,12.0,28.5,12.49,0.0
2016,7,3,5,30,256.0,32.0,2.9,12.0,57.0,26.28,16.02
2016,7,3,5,45,350.5,42.5,3.0,12.5,98.0,34.39,24.52
2016,7,3,6,0,445.0,53.0,3.1,13.0,139.0,42.33,32.05
2016,7,3,6,15,508.0,61.0,3.05,13.0,186.0,47.85,37.3
2016,7,3,6,30,571.0,69.0,3.0,13.0,233.0,53.26,42.27
2016,7,3,6,45,291.5,100.5,3.0,13.5,185.0,71.15,58.13
2016,7,3,7,0,12.0,132.0,3.0,14.0,137.0,102.9,85.9
2016,7,3,7,15,11.5,146.5,2.95,14.0,151.5,114.07,95.4
2016,7,3,7,30,11.0,161.0,2.9,14.0,166.0,125.15,104.71
2016,7,3,7,45,27.5,192.0,2.9,14.5,206.5,139.68,116.68
2016,7,3,8,0,44.0,223.0,2.9,15.0,247.0,158.88,132.47
2016,7,3,8,15,88.5,256.0,2.85,15.0,311.5,181.75,143.61
2016,7,3,8,30,133.0,289.0,2.8,15.0,376.0,207.17,159.66
2016,7,3,8,45,151.0,311.5,2.8,15.5,415.5,238.09,181.95
2016,7,3,9,0,169.0,334.0,2.8,16.0,455.0,271.6,207.3
2016,7,3,9,15,161.0,354.0,2.8,16.0,475.0,298.91,229.62
2016,7,3,9,30,153.0,374.0,2.8,16.0,495.0,325.53,251.31
2016,7,3,9,45,291.5,354.0,2.8,16.5,596.5,376.35,288.69
2016,7,3,10,0,430.0,334.0,2.8,17.0,698.0,444.01,340.04
2016,7,3,10,15,431.5,346.5,2.75,17.0,721.5,484.25,372.07
2016,7,3,10,30,433.0,359.0,2.7,17.0,745.0,524.17,403.23
2016,7,3,10,45,679.5,232.0,2.7,17.0,855.5,603.19,465.46
2016,7,3,11,0,926.0,105.0,2.7,17.0,966.0,694.22,536.44
2016,7,3,11,15,929.0,105.5,2.7,17.0,980.5,739.16,570.11
2016,7,3,11,30,932.0,106.0,2.7,17.0,995.0,781.76,601.25
2016,7,3,11,45,932.5,107.0,2.75,17.5,1002.0,820.35,626.89
2016,7,3,12,0,933.0,108.0,2.8,18.0,1009.0,856.14,650.39
2016,7,3,12,15,933.0,108.0,2.8,18.0,1009.0,887.71,671.74
2016,7,3,12,30,933.0,108.0,2.8,18.0,1009.0,916.17,690.93
2016,7,3,12,45,678.0,253.0,2.85,18.0,905.0,865.12,654.87
2016,7,3,13,0,423.0,398.0,2.9,18.0,801.0,782.29,591.55
2016,7,3,13,15,409.5,396.0,2.9,18.0,781.5,781.59,591.95
2016,7,3,13,30,396.0,394.0,2.9,18.0,762.0,765.56,581.28
2016,7,3,13,45,378.0,394.0,2.95,18.0,738.5,756.76,575.66
2016,7,3,14,0,360.0,394.0,3.0,18.0,715.0,745.83,568.49
2016,7,3,14,15,435.0,350.0,3.0,17.5,726.0,794.14,606.58
2016,7,3,14,30,510.0,306.0,3.0,17.0,737.0,825.21,632.4
2016,7,3,14,45,488.0,297.0,3.05,17.0,695.5,794.39,611.47
2016,7,3,15,0,466.0,288.0,3.1,17.0,654.0,761.47,589.34
2016,7,3,15,15,398.0,296.0,3.1,17.0,597.5,701.13,545.64
2016,7,3,15,30,330.0,304.0,3.1,17.0,541.0,625.25,490.26
2016,7,3,15,45,243.5,296.0,3.1,17.0,465.0,534.85,422.44
2016,7,3,16,0,157.0,288.0,3.1,17.0,389.0,430.46,342.42
2016,7,3,16,15,124.0,263.0,3.1,16.5,339.0,373.79,299.65
2016,7,3,16,30,91.0,238.0,3.1,16.0,289.0,303.17,244.75
2016,7,3,16,45,50.5,198.0,3.15,16.0,226.0,228.36,184.55
2016,7,3,17,0,10.0,158.0,3.2,16.0,163.0,146.36,117.06
2016,7,3,17,15,5.0,138.0,3.2,15.5,140.5,124.58,99.55
2016,7,3,17,30,0.0,118.0,3.2,15.0,118.0,103.19,81.98
2016,7,3,17,45,0.0,100.0,3.2,14.5,100.0,87.12,68.75
2016,7,3,18,0,0.0,82.0,3.2,14.0,82.0,71.02,55.21
2016,7,3,18,15,216.5,67.0,3.1,13.5,108.0,182.74,149.89
2016,7,3,18,30,433.0,52.0,3.0,13.0,134.0,261.48,210.14
2016,7,3,18,45,341.0,41.5,2.9,13.0,94.0,190.08,146.33
2016,7,3,19,0,249.0,31.0,2.8,13.0,54.0,128.92,88.35
2016,7,3,19,15,124.5,15.5,2.75,13.0,27.0,55.32,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,148.0,14.5,3.2,13.0,29.0,11.68,0.0
2016,7,4,5,30,296.0,29.0,3.3,13.0,58.0,23.77,13.76
2016,7,4,5,45,394.5,38.0,3.45,13.5,99.5,30.74,21.2
2016,7,4,6,0,493.0,47.0,3.6,14.0,141.0,37.63,27.74
2016,7,4,6,15,554.0,53.5,3.55,14.0,188.5,42.19,32.09
2016,7,4,6,30,615.0,60.0,3.5,14.0,236.0,46.7,36.24
2016,7,4,6,45,307.5,80.5,3.45,14.5,168.5,57.72,45.98
2016,7,4,7,0,0.0,101.0,3.4,15.0,101.0,81.29,66.62
2016,7,4,7,15,24.0,143.0,3.3,15.0,154.0,107.64,89.48
2016,7,4,7,30,48.0,185.0,3.2,15.0,207.0,134.4,112.36
2016,7,4,7,45,76.0,213.0,3.15,15.5,253.0,152.21,127.02
2016,7,4,8,0,104.0,241.0,3.1,16.0,299.0,169.56,141.07
2016,7,4,8,15,130.5,265.0,3.05,16.0,345.0,178.45,139.93
2016,7,4,8,30,157.0,289.0,3.0,16.0,391.0,209.26,159.93
2016,7,4,8,45,120.5,305.5,2.95,16.0,386.5,229.76,176.4
2016,7,4,9,0,84.0,322.0,2.9,16.0,382.0,253.56,196.61
2016,7,4,9,15,490.5,208.5,2.9,16.0,591.5,281.44,205.69
2016,7,4,9,30,897.0,95.0,2.9,16.0,801.0,376.47,274.1
2016,7,4,9,45,656.0,218.0,2.9,16.5,746.0,418.42,315.7
2016,7,4,10,0,415.0,341.0,2.9,17.0,691.0,442.05,338.62
2016,7,4,10,15,652.5,231.0,2.9,17.0,803.0,508.76,391.1
2016,7,4,10,30,890.0,121.0,2.9,17.0,915.0,594.22,458.52
2016,7,4,10,45,892.0,124.0,2.9,17.5,936.0,643.42,496.45
2016,7,4,11,0,894.0,127.0,2.9,18.0,957.0,690.67,531.95
2016,7,4,11,15,648.0,266.0,2.9,18.0,873.0,682.08,523.13
2016,7,4,11,30,402.0,405.0,2.9,18.0,789.0,648.45,495.07
2016,7,4,11,45,281.0,445.0,2.9,18.0,714.5,608.68,464.75
2016,7,4,12,0,160.0,485.0,2.9,18.0,640.0,556.78,424.75
2016,7,4,12,15,93.0,428.5,2.85,18.0,519.0,453.43,348.1
2016,7,4,12,30,26.0,372.0,2.8,18.0,398.0,350.91,270.09
2016,7,4,12,45,58.5,416.5,2.8,18.0,473.5,424.42,326.72
2016,7,4,13,0,91.0,461.0,2.8,18.0,549.0,500.63,383.71
2016,7,4,13,15,111.5,460.0,2.8,18.0,565.5,539.06,412.25
2016,7,4,13,30,132.0,459.0,2.8,18.0,582.0,563.88,431.07
2016,7,4,13,45,180.0,445.5,2.8,18.0,608.5,602.39,460.83
2016,7,4,14,0,228.0,432.0,2.8,18.0,635.0,640.3,489.93
2016,7,4,14,15,238.5,415.0,2.8,17.5,621.5,654.93,502.0
2016,7,4,14,30,249.0,398.0,2.8,17.0,608.0,651.09,501.29
2016,7,4,14,45,195.5,385.0,2.8,17.0,545.5,570.52,442.37
2016,7,4,15,0,142.0,372.0,2.8,17.0,483.0,507.69,395.61
2016,7,4,15,15,190.5,348.0,2.8,17.0,489.5,528.35,413.85
2016,7,4,15,30,239.0,324.0,2.8,17.0,496.0,546.22,429.53
2016,7,4,15,45,209.5,305.5,2.85,17.0,449.5,497.61,393.43
2016,7,4,16,0,180.0,287.0,2.9,17.0,403.0,449.43,357.44
2016,7,4,16,15,114.0,255.5,2.9,16.5,327.0,357.55,286.44
2016,7,4,16,30,48.0,224.0,2.9,16.0,251.0,253.79,204.02
2016,7,4,16,45,30.5,193.0,2.95,16.0,210.0,207.86,167.39
2016,7,4,17,0,13.0,162.0,3.0,16.0,169.0,152.53,122.23
2016,7,4,17,15,6.5,129.0,3.0,15.5,132.5,116.79,93.08
2016,7,4,17,30,0.0,96.0,3.0,15.0,96.0,81.88,64.05
2016,7,4,17,45,0.0,81.5,3.05,15.0,81.5,69.14,53.42
2016,7,4,18,0,0.0,67.0,3.1,15.0,67.0,56.41,42.6
2016,7,4,18,15,215.5,59.5,3.05,14.5,100.0,184.69,150.99
2016,7,4,18,30,431.0,52.0,3.0,14.0,133.0,261.08,209.08
2016,7,4,18,45,337.0,41.0,3.0,14.0,93.0,188.48,144.57
2016,7,4,19,0,243.0,30.0,3.0,14.0,53.0,126.43,86.08
2016,7,4,19,15,121.5,15.0,3.0,13.5,26.5,54.0,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,128.5,15.5,3.25,13.0,28.0,12.11,0.0
2016,7,5,5,30,257.0,31.0,3.3,13.0,56.0,25.49,15.03
2016,7,5,5,45,360.0,40.5,3.35,13.5,97.0,32.79,22.96
2016,7,5,6,0,463.0,50.0,3.4,14.0,138.0,40.0,29.82
2016,7,5,6,15,231.5,48.5,3.35,14.0,92.5,36.07,26.63
2016,7,5,6,30,0.0,47.0,3.3,14.0,47.0,38.86,29.24
2016,7,5,6,45,0.0,57.5,3.3,14.0,57.5,47.61,37.06
2016,7,5,7,0,0.0,68.0,3.3,14.0,68.0,56.37,44.79
2016,7,5,7,15,0.0,104.5,3.25,14.0,104.5,84.59,69.6
2016,7,5,7,30,0.0,141.0,3.2,14.0,141.0,111.37,92.79
2016,7,5,7,45,0.0,134.0,3.15,14.5,134.0,107.31,88.74
2016,7,5,8,0,0.0,127.0,3.1,15.0,127.0,102.82,84.39
2016,7,5,8,15,0.0,140.5,3.05,15.0,140.5,113.29,89.02
2016,7,5,8,30,0.0,154.0,3.0,15.0,154.0,124.16,97.65
2016,7,5,8,45,2.5,174.0,3.0,15.5,176.0,140.35,110.26
2016,7,5,9,0,5.0,194.0,3.0,16.0,198.0,157.02,123.13
2016,7,5,9,15,9.0,222.0,3.05,16.0,229.5,180.6,141.66
2016,7,5,9,30,13.0,250.0,3.1,16.0,261.0,204.93,160.71
2016,7,5,9,45,16.0,272.5,3.2,16.5,286.5,225.49,176.41
2016,7,5,10,0,19.0,295.0,3.3,17.0,312.0,246.64,192.48
2016,7,5,10,15,30.5,337.0,3.4,17.0,364.5,283.96,221.38
2016,7,5,10,30,42.0,379.0,3.5,17.0,417.0,327.73,255.07
2016,7,5,10,45,100.0,420.5,3.6,17.0,512.5,401.38,311.8
2016,7,5,11,0,158.0,462.0,3.7,17.0,608.0,482.31,373.37
2016,7,5,11,15,166.0,469.5,3.8,17.0,626.0,508.1,392.78
2016,7,5,11,30,174.0,477.0,3.9,17.0,644.0,534.26,412.61
2016,7,5,11,45,210.5,476.0,4.0,17.0,679.0,575.62,444.26
2016,7,5,12,0,247.0,475.0,4.1,17.0,714.0,624.92,481.45
2016,7,5,12,15,271.0,469.0,4.1,17.0,730.5,656.2,504.87
2016,7,5,12,30,295.0,463.0,4.1,17.0,747.0,687.42,528.26
2016,7,5,12,45,254.0,468.5,4.2,17.0,711.5,670.56,515.47
2016,7,5,13,0,213.0,474.0,4.3,17.0,676.0,638.13,491.71
2016,7,5,13,15,182.5,467.5,4.35,17.0,639.0,612.62,473.0
2016,7,5,13,30,152.0,461.0,4.4,17.0,602.0,584.96,452.5
2016,7,5,13,45,218.0,440.5,4.45,17.0,637.5,634.06,491.62
2016,7,5,14,0,284.0,420.0,4.5,17.0,673.0,699.34,541.69
2016,7,5,14,15,181.5,405.0,4.55,17.0,565.0,572.9,446.72
2016,7,5,14,30,79.0,390.0,4.6,17.0,457.0,444.03,347.77
2016,7,5,14,45,53.5,346.0,4.7,17.0,391.0,377.13,296.88
2016,7,5,15,0,28.0,302.0,4.8,17.0,325.0,310.06,244.66
2016,7,5,15,15,25.0,281.0,4.85,16.5,300.5,270.82,214.8
2016,7,5,15,30,22.0,260.0,4.9,16.0,276.0,248.97,198.29
2016,7,5,15,45,14.0,224.5,5.0,16.0,234.5,208.84,166.35
2016,7,5,16,0,6.0,189.0,5.1,16.0,193.0,169.12,134.36
2016,7,5,16,15,3.0,169.0,5.15,15.5,171.0,148.57,118.1
2016,7,5,16,30,0.0,149.0,5.2,15.0,149.0,128.18,101.76
2016,7,5,16,45,0.0,124.0,5.3,15.0,124.0,105.67,83.38
2016,7,5,17,0,0.0,99.0,5.4,15.0,99.0,83.29,64.91
2016,7,5,17,15,0.0,80.5,5.45,14.5,80.5,66.97,51.45
2016,7,5,17,30,0.0,62.0,5.5,14.0,62.0,51.36,38.39
2016,7,5,17,45,0.0,52.5,5.6,14.0,52.5,43.44,31.69
2016,7,5,18,0,0.0,43.0,5.7,14.0,43.0,35.53,24.9
2016,7,5,18,15,238.0,46.5,5.6,13.5,91.0,179.66,147.97
2016,7,5,18,30,476.0,50.0,5.5,13.0,139.0,278.78,225.31
2016,7,5,18,45,368.5,40.5,5.45,13.0,97.5,200.1,154.74
2016,7,5,19,0,261.0,31.0,5.4,13.0,56.0,133.27,91.19
2016,7,5,19,15,130.5,15.5,5.35,13.0,28.0,58.98,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,15.5,5.05,13.0,27.0,12.11,0.0
2016,7,6,5,30,249.0,31.0,5.0,13.0,54.0,25.52,14.88
2016,7,6,5,45,349.0,40.5,5.0,13.0,94.0,32.79,22.97
2016,7,6,6,0,449.0,50.0,5.0,13.0,134.0,39.97,29.89
2016,7,6,6,15,512.0,57.0,4.9,13.0,180.5,44.77,34.51
2016,7,6,6,30,575.0,64.0,4.8,13.0,227.0,49.52,38.9
2016,7,6,6,45,287.5,66.0,4.75,13.5,147.5,47.69,37.19
2016,7,6,7,0,0.0,68.0,4.7,14.0,68.0,56.37,44.78
2016,7,6,7,15,0.0,86.5,4.6,14.0,86.5,71.21,57.8
2016,7,6,7,30,0.0,105.0,4.5,14.0,105.0,85.55,70.24
2016,7,6,7,45,0.5,133.5,4.4,14.5,134.0,106.94,88.51
2016,7,6,8,0,1.0,162.0,4.3,15.0,163.0,127.82,106.07
2016,7,6,8,15,0.5,161.5,4.2,15.0,162.0,128.42,101.53
2016,7,6,8,30,0.0,161.0,4.1,15.0,161.0,129.29,101.94
2016,7,6,8,45,2.0,173.5,4.1,15.5,175.0,139.88,110.02
2016,7,6,9,0,4.0,186.0,4.1,16.0,189.0,150.8,118.29
2016,7,6,9,15,6.0,198.5,4.05,16.0,203.5,162.05,127.05
2016,7,6,9,30,8.0,211.0,4.0,16.0,218.0,173.63,136.07
2016,7,6,9,45,10.0,230.0,3.95,16.0,238.5,190.57,149.38
2016,7,6,10,0,12.0,249.0,3.9,16.0,259.0,207.92,162.97
2016,7,6,10,15,15.0,274.5,3.9,16.0,288.0,231.31,181.29
2016,7,6,10,30,18.0,300.0,3.9,16.0,317.0,255.31,200.0
2016,7,6,10,45,19.0,312.5,3.95,16.5,330.0,268.32,209.64
2016,7,6,11,0,20.0,325.0,4.0,17.0,343.0,281.53,219.42
2016,7,6,11,15,19.0,322.5,4.05,17.0,340.5,281.22,219.08
2016,7,6,11,30,18.0,320.0,4.1,17.0,338.0,280.64,218.58
2016,7,6,11,45,17.0,312.0,4.2,17.0,328.5,275.19,214.37
2016,7,6,12,0,16.0,304.0,4.3,17.0,319.0,269.4,209.93
2016,7,6,12,15,15.5,297.5,4.45,17.0,312.5,265.01,206.63
2016,7,6,12,30,15.0,291.0,4.6,17.0,306.0,260.37,203.14
2016,7,6,12,45,17.0,308.5,4.75,17.0,325.0,278.65,217.61
2016,7,6,13,0,19.0,326.0,4.9,17.0,344.0,297.19,232.24
2016,7,6,13,15,19.0,322.0,5.05,16.5,340.0,294.97,231.16
2016,7,6,13,30,19.0,318.0,5.2,16.0,336.0,292.6,230.03
2016,7,6,13,45,15.0,279.0,5.4,16.0,293.0,254.79,200.51
2016,7,6,14,0,11.0,240.0,5.6,16.0,250.0,216.7,170.52
2016,7,6,14,15,12.0,248.5,5.65,16.0,259.0,225.77,178.06
2016,7,6,14,30,13.0,257.0,5.7,16.0,268.0,234.98,185.69
2016,7,6,14,45,9.0,222.5,5.8,16.0,230.0,200.3,158.12
2016,7,6,15,0,5.0,188.0,5.9,16.0,192.0,165.69,130.4
2016,7,6,15,15,8.5,208.5,5.85,15.5,215.0,187.87,149.06
2016,7,6,15,30,12.0,229.0,5.8,15.0,238.0,210.61,168.21
2016,7,6,15,45,8.5,207.0,5.8,15.0,213.0,187.53,149.71
2016,7,6,16,0,5.0,185.0,5.8,15.0,188.0,164.55,131.22
2016,7,6,16,15,3.5,175.0,5.7,15.0,177.0,154.64,123.41
2016,7,6,16,30,2.0,165.0,5.6,15.0,166.0,144.86,115.66
2016,7,6,16,45,6.0,161.5,5.6,15.0,164.5,145.69,116.88
2016,7,6,17,0,10.0,158.0,5.6,15.0,163.0,146.51,118.07
2016,7,6,17,15,6.5,141.0,5.5,14.5,144.5,128.72,103.64
2016,7,6,17,30,3.0,124.0,5.4,14.0,126.0,111.2,89.25
2016,7,6,17,45,1.5,106.0,5.35,14.0,107.0,94.15,74.93
2016,7,6,18,0,0.0,88.0,5.3,14.0,88.0,77.2,60.49
2016,7,6,18,15,231.0,68.0,5.2,13.5,111.0,202.98,167.24
2016,7,6,18,30,462.0,48.0,5.1,13.0,134.0,271.12,218.94
2016,7,6,18,45,368.5,38.5,5.0,13.0,94.0,198.46,153.29
2016,7,6,19,0,275.0,29.0,4.9,13.0,54.0,136.2,92.79
2016,7,6,19,15,137.5,14.5,4.8,13.0,27.0,59.73,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,13.5,4.25,13.0,27.0,10.89,0.0
2016,7,7,5,30,297.0,27.0,4.2,13.0,54.0,22.13,12.01
2016,7,7,5,45,393.0,35.5,4.2,13.5,94.5,28.72,19.36
2016,7,7,6,0,489.0,44.0,4.2,14.0,135.0,35.25,25.59
2016,7,7,6,15,550.0,50.0,4.15,14.0,181.5,39.49,29.66
2016,7,7,6,30,611.0,56.0,4.1,14.0,228.0,43.71,33.56
2016,7,7,6,45,305.5,77.0,4.1,14.0,163.0,55.39,44.0
2016,7,7,7,0,0.0,98.0,4.1,14.0,98.0,79.06,64.92
2016,7,7,7,15,0.0,102.0,4.1,14.0,102.0,82.72,67.96
2016,7,7,7,30,0.0,106.0,4.1,14.0,106.0,86.28,70.86
2016,7,7,7,45,17.0,159.5,4.1,14.5,169.0,125.33,104.49
2016,7,7,8,0,34.0,213.0,4.1,15.0,232.0,152.96,127.65
2016,7,7,8,15,33.0,230.0,4.1,15.0,249.5,165.06,131.13
2016,7,7,8,30,32.0,247.0,4.1,15.0,267.0,181.93,143.6
2016,7,7,8,45,20.0,229.5,4.2,15.5,242.5,183.04,144.19
2016,7,7,9,0,8.0,212.0,4.3,16.0,218.0,170.96,134.41
2016,7,7,9,15,8.0,212.0,4.4,16.0,218.0,172.79,135.68
2016,7,7,9,30,8.0,212.0,4.5,16.0,218.0,174.38,136.78
2016,7,7,9,45,10.5,235.5,4.6,16.0,244.0,195.0,153.09
2016,7,7,10,0,13.0,259.0,4.7,16.0,270.0,216.15,169.75
2016,7,7,10,15,15.5,282.5,4.75,16.0,296.5,237.83,186.77
2016,7,7,10,30,18.0,306.0,4.8,16.0,323.0,260.07,204.17
2016,7,7,10,45,18.5,314.0,4.9,16.0,331.5,269.23,211.27
2016,7,7,11,0,19.0,322.0,5.0,16.0,340.0,278.46,218.45
2016,7,7,11,15,22.5,344.0,5.0,16.0,366.0,301.35,236.29
2016,7,7,11,30,26.0,366.0,5.0,16.0,392.0,328.93,257.69
2016,7,7,11,45,28.0,367.5,5.0,16.0,395.0,336.27,263.36
2016,7,7,12,0,30.0,369.0,5.0,16.0,398.0,343.61,269.1
2016,7,7,12,15,31.5,381.0,5.0,16.0,411.5,359.79,281.63
2016,7,7,12,30,33.0,393.0,5.0,16.0,425.0,376.16,294.29
2016,7,7,12,45,31.0,385.0,5.0,16.0,415.0,371.21,290.5
2016,7,7,13,0,29.0,377.0,5.0,16.0,405.0,365.65,286.34
2016,7,7,13,15,24.0,348.0,4.95,16.0,371.0,337.03,264.25
2016,7,7,13,30,19.0,319.0,4.9,16.0,337.0,293.54,230.5
2016,7,7,13,45,32.5,351.5,4.9,16.0,381.5,353.66,278.06
2016,7,7,14,0,46.0,384.0,4.9,16.0,426.0,401.0,315.17
2016,7,7,14,15,33.0,341.0,4.9,16.0,370.5,348.54,274.52
2016,7,7,14,30,20.0,298.0,4.9,16.0,315.0,279.41,220.54
2016,7,7,14,45,17.5,277.5,4.95,16.0,292.0,258.87,204.76
2016,7,7,15,0,15.0,257.0,5.0,16.0,269.0,238.2,188.69
2016,7,7,15,15,9.5,220.5,5.05,16.0,228.0,199.86,158.22
2016,7,7,15,30,4.0,184.0,5.1,16.0,187.0,161.76,127.62
2016,7,7,15,45,2.0,172.5,5.15,16.0,174.5,149.86,118.23
2016,7,7,16,0,0.0,161.0,5.2,16.0,162.0,138.05,108.83
2016,7,7,16,15,0.0,135.5,5.2,15.5,136.0,115.23,90.56
2016,7,7,16,30,0.0,110.0,5.2,15.0,110.0,92.55,72.18
2016,7,7,16,45,0.0,103.5,5.25,15.0,103.5,87.0,67.8
2016,7,7,17,0,0.0,97.0,5.3,15.0,97.0,81.5,63.41
2016,7,7,17,15,0.0,86.0,5.25,14.5,86.0,71.95,55.66
2016,7,7,17,30,0.0,75.0,5.2,14.0,75.0,62.42,47.83
2016,7,7,17,45,0.0,63.5,5.2,14.0,63.5,52.62,39.54
2016,7,7,18,0,0.0,52.0,5.2,14.0,52.0,43.03,31.33
2016,7,7,18,15,243.0,48.5,5.1,13.5,93.5,185.27,152.62
2016,7,7,18,30,486.0,45.0,5.0,13.0,135.0,278.61,224.95
2016,7,7,18,45,394.5,36.0,4.95,13.0,95.0,205.91,158.95
2016,7,7,19,0,303.0,27.0,4.9,13.0,55.0,143.43,97.29
2016,7,7,19,15,151.5,13.5,4.85,12.5,27.5,62.24,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,4.2,13.0,26.5,10.06,0.0
2016,7,8,5,30,316.0,25.0,4.2,13.0,53.0,20.47,10.52
2016,7,8,5,45,411.0,32.5,4.25,13.5,93.0,26.3,17.23
2016,7,8,6,0,506.0,40.0,4.3,14.0,133.0,32.11,22.8
2016,7,8,6,15,253.0,66.0,4.2,14.0,112.5,48.75,37.89
2016,7,8,6,30,0.0,92.0,4.1,14.0,92.0,72.56,59.25
2016,7,8,6,45,5.0,110.0,4.05,14.5,112.0,86.3,71.3
2016,7,8,7,0,10.0,128.0,4.0,15.0,132.0,99.97,83.05
2016,7,8,7,15,22.0,152.0,3.85,15.0,162.0,117.58,98.19
2016,7,8,7,30,34.0,176.0,3.7,15.0,192.0,128.82,107.61
2016,7,8,7,45,70.5,207.5,3.6,15.5,245.0,148.88,124.28
2016,7,8,8,0,107.0,239.0,3.5,16.0,298.0,168.32,140.15
2016,7,8,8,15,143.0,262.5,3.45,16.0,349.0,176.79,138.85
2016,7,8,8,30,179.0,286.0,3.4,16.0,400.0,208.93,159.11
2016,7,8,8,45,144.0,306.0,3.4,16.5,402.5,233.13,177.95
2016,7,8,9,0,109.0,326.0,3.4,17.0,405.0,260.97,200.97
2016,7,8,9,15,142.0,348.5,3.45,17.0,456.5,289.79,222.76
2016,7,8,9,30,175.0,371.0,3.5,17.0,508.0,330.55,254.38
2016,7,8,9,45,185.0,388.0,3.55,17.0,539.0,362.86,280.07
2016,7,8,10,0,195.0,405.0,3.6,17.0,570.0,396.37,306.55
2016,7,8,10,15,189.0,420.5,3.6,17.0,584.5,421.95,326.73
2016,7,8,10,30,183.0,436.0,3.6,17.0,599.0,446.88,346.08
2016,7,8,10,45,150.0,445.0,3.65,17.5,581.0,450.03,347.95
2016,7,8,11,0,117.0,454.0,3.7,18.0,563.0,449.76,346.94
2016,7,8,11,15,126.5,464.0,3.7,18.0,583.5,476.65,367.29
2016,7,8,11,30,136.0,474.0,3.7,18.0,604.0,504.25,387.96
2016,7,8,11,45,183.0,476.0,3.75,18.0,652.0,554.81,426.4
2016,7,8,12,0,230.0,478.0,3.8,18.0,700.0,608.15,466.53
2016,7,8,12,15,207.5,481.0,3.85,18.0,681.0,606.07,464.59
2016,7,8,12,30,185.0,484.0,3.9,18.0,662.0,601.72,461.21
2016,7,8,12,45,220.0,474.5,4.0,18.0,684.5,635.33,487.22
2016,7,8,13,0,255.0,465.0,4.1,18.0,707.0,681.68,522.02
2016,7,8,13,15,207.0,463.0,4.2,18.0,658.0,632.05,485.44
2016,7,8,13,30,159.0,461.0,4.3,18.0,609.0,592.4,456.06
2016,7,8,13,45,151.5,449.0,4.4,18.0,587.0,579.68,447.56
2016,7,8,14,0,144.0,437.0,4.5,18.0,565.0,565.69,437.96
2016,7,8,14,15,195.0,417.5,4.6,18.0,585.0,599.45,465.67
2016,7,8,14,30,246.0,398.0,4.7,18.0,605.0,649.81,505.12
2016,7,8,14,45,219.5,384.0,4.8,18.0,563.5,593.75,464.19
2016,7,8,15,0,193.0,370.0,4.9,18.0,522.0,554.98,435.84
2016,7,8,15,15,199.5,349.0,4.9,17.5,499.0,539.14,426.1
2016,7,8,15,30,206.0,328.0,4.9,17.0,476.0,521.93,415.16
2016,7,8,15,45,237.0,301.5,4.95,17.0,461.0,519.2,415.34
2016,7,8,16,0,268.0,275.0,5.0,17.0,446.0,531.04,426.38
2016,7,8,16,15,186.0,257.0,4.9,17.0,371.5,420.29,339.35
2016,7,8,16,30,104.0,239.0,4.8,17.0,297.0,315.75,255.49
2016,7,8,16,45,73.0,209.5,4.75,17.0,248.5,258.96,209.92
2016,7,8,17,0,42.0,180.0,4.7,17.0,200.0,204.13,165.13
2016,7,8,17,15,366.5,122.0,4.6,16.5,262.0,402.95,334.09
2016,7,8,17,30,691.0,64.0,4.5,16.0,324.0,531.97,440.49
2016,7,8,17,45,652.0,59.0,4.45,16.0,275.0,469.61,388.37
2016,7,8,18,0,613.0,54.0,4.4,16.0,226.0,409.31,337.09
2016,7,8,18,15,552.5,48.0,4.35,15.5,179.5,342.02,279.01
2016,7,8,18,30,492.0,42.0,4.3,15.0,133.0,278.22,222.19
2016,7,8,18,45,401.0,33.5,4.25,15.0,93.0,205.93,157.42
2016,7,8,19,0,310.0,25.0,4.2,15.0,53.0,143.84,96.18
2016,7,8,19,15,155.0,12.5,4.15,14.5,26.5,61.97,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,12.0,1.65,14.0,26.0,9.66,0.0
2016,7,9,5,30,328.0,24.0,1.7,14.0,52.0,19.66,9.68
2016,7,9,5,45,420.5,31.0,1.75,14.5,92.0,25.11,16.13
2016,7,9,6,0,513.0,38.0,1.8,15.0,132.0,33.24,23.71
2016,7,9,6,15,571.5,43.5,1.9,15.5,178.0,37.62,27.82
2016,7,9,6,30,630.0,49.0,2.0,16.0,224.0,41.96,31.75
2016,7,9,6,45,351.0,97.0,2.1,16.5,198.0,69.55,56.04
2016,7,9,7,0,72.0,145.0,2.2,17.0,172.0,107.55,88.94
2016,7,9,7,15,43.5,154.0,2.25,17.0,171.0,114.35,94.53
2016,7,9,7,30,15.0,163.0,2.3,17.0,170.0,126.26,104.46
2016,7,9,7,45,14.5,176.5,2.4,17.5,184.0,136.61,112.73
2016,7,9,8,0,14.0,190.0,2.5,18.0,198.0,146.86,120.81
2016,7,9,8,15,45.5,232.5,2.6,18.0,261.5,166.63,130.59
2016,7,9,8,30,77.0,275.0,2.7,18.0,325.0,202.09,156.1
2016,7,9,8,45,115.5,302.5,2.8,18.0,382.5,226.67,172.87
2016,7,9,9,0,154.0,330.0,2.9,18.0,440.0,265.24,201.5
2016,7,9,9,15,145.5,349.5,2.95,18.0,458.5,291.31,222.66
2016,7,9,9,30,137.0,369.0,3.0,18.0,477.0,316.6,243.17
2016,7,9,9,45,143.5,387.5,3.15,18.5,504.5,346.33,266.17
2016,7,9,10,0,150.0,406.0,3.3,19.0,532.0,377.0,289.64
2016,7,9,10,15,148.5,421.0,3.35,19.0,549.0,402.09,309.12
2016,7,9,10,30,147.0,436.0,3.4,19.0,566.0,427.07,328.28
2016,7,9,10,45,113.0,436.5,3.5,19.0,538.0,421.43,324.13
2016,7,9,11,0,79.0,437.0,3.6,19.0,510.0,410.77,315.95
2016,7,9,11,15,69.0,435.0,3.65,19.0,500.0,410.8,315.95
2016,7,9,11,30,59.0,433.0,3.7,19.0,490.0,409.51,314.87
2016,7,9,11,45,160.0,451.5,3.8,19.0,606.0,516.6,397.01
2016,7,9,12,0,261.0,470.0,3.9,19.0,722.0,633.0,483.91
2016,7,9,12,15,238.5,475.0,4.0,19.0,705.0,627.17,479.18
2016,7,9,12,30,216.0,480.0,4.1,19.0,688.0,625.41,477.86
2016,7,9,12,45,200.5,477.5,4.25,19.0,670.0,620.9,474.89
2016,7,9,13,0,185.0,475.0,4.4,19.0,652.0,614.48,470.68
2016,7,9,13,15,213.0,463.0,4.55,19.0,663.5,637.98,489.63
2016,7,9,13,30,241.0,451.0,4.7,19.0,675.0,676.02,518.84
2016,7,9,13,45,209.0,444.0,4.85,19.0,634.5,630.19,485.72
2016,7,9,14,0,177.0,437.0,5.0,19.0,594.0,597.82,462.24
2016,7,9,14,15,163.0,422.0,5.1,18.5,563.0,573.48,445.77
2016,7,9,14,30,149.0,407.0,5.2,18.0,532.0,548.01,428.22
2016,7,9,14,45,117.5,382.5,5.3,18.0,479.0,495.08,388.39
2016,7,9,15,0,86.0,358.0,5.4,18.0,426.0,423.15,333.58
2016,7,9,15,15,165.0,340.0,5.5,17.5,461.5,497.9,395.43
2016,7,9,15,30,244.0,322.0,5.6,17.0,497.0,568.79,453.56
2016,7,9,15,45,245.0,300.0,5.75,17.0,466.0,542.97,435.1
2016,7,9,16,0,246.0,278.0,5.9,17.0,435.0,515.76,415.67
2016,7,9,16,15,538.0,174.0,5.95,16.5,484.0,659.03,536.48
2016,7,9,16,30,830.0,70.0,6.0,16.0,533.0,756.62,615.67
2016,7,9,16,45,809.5,68.5,6.1,16.0,484.5,709.83,581.48
2016,7,9,17,0,789.0,67.0,6.2,16.0,436.0,668.07,551.23
2016,7,9,17,15,762.5,63.5,6.15,15.5,386.5,612.34,509.52
2016,7,9,17,30,736.0,60.0,6.1,15.0,337.0,556.62,465.09
2016,7,9,17,45,692.5,57.0,6.1,15.0,286.5,491.83,410.92
2016,7,9,18,0,649.0,54.0,6.1,15.0,236.0,429.35,356.97
2016,7,9,18,15,589.5,48.5,5.95,14.5,188.5,361.23,297.15
2016,7,9,18,30,530.0,43.0,5.8,14.0,141.0,296.35,238.41
2016,7,9,18,45,425.5,35.0,5.7,14.0,98.5,217.31,167.23
2016,7,9,19,0,321.0,27.0,5.6,14.0,56.0,149.86,100.41
2016,7,9,19,15,160.5,13.5,5.45,13.5,28.0,64.66,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,149.0,13.5,5.3,13.0,26.0,11.52,0.0
2016,7,10,5,30,298.0,27.0,5.4,13.0,52.0,22.27,11.49
2016,7,10,5,45,399.5,35.5,5.55,13.5,93.0,28.87,19.38
2016,7,10,6,0,501.0,44.0,5.7,14.0,134.0,35.42,25.68
2016,7,10,6,15,564.5,50.0,5.7,14.0,182.0,39.69,29.8
2016,7,10,6,30,628.0,56.0,5.7,14.0,230.0,43.94,33.74
2016,7,10,6,45,673.0,60.0,5.7,14.5,280.5,50.57,39.61
2016,7,10,7,0,718.0,64.0,5.7,15.0,331.0,53.32,41.9
2016,7,10,7,15,749.0,67.5,5.65,15.5,382.5,55.51,43.63
2016,7,10,7,30,780.0,71.0,5.6,16.0,434.0,57.64,45.27
2016,7,10,7,45,805.0,73.5,5.6,16.5,484.5,58.93,46.14
2016,7,10,8,0,830.0,76.0,5.6,17.0,535.0,68.94,54.59
2016,7,10,8,15,847.5,78.5,5.5,17.0,583.0,80.85,53.56
2016,7,10,8,30,865.0,81.0,5.4,17.0,631.0,138.4,76.49
2016,7,10,8,45,880.0,82.0,5.35,17.5,676.0,196.32,116.45
2016,7,10,9,0,895.0,83.0,5.3,18.0,721.0,255.43,165.34
2016,7,10,9,15,905.0,84.5,5.2,18.0,761.0,314.52,217.94
2016,7,10,9,30,915.0,86.0,5.1,18.0,801.0,373.75,271.36
2016,7,10,9,45,922.0,88.0,5.1,18.0,835.5,432.1,323.63
2016,7,10,10,0,929.0,90.0,5.1,18.0,870.0,489.77,374.19
2016,7,10,10,15,935.5,91.0,5.15,18.0,899.0,545.48,422.03
2016,7,10,10,30,942.0,92.0,5.2,18.0,928.0,599.96,467.62
2016,7,10,10,45,945.5,93.5,5.3,18.5,950.0,651.58,509.05
2016,7,10,11,0,949.0,95.0,5.4,19.0,972.0,701.22,547.85
2016,7,10,11,15,952.0,95.5,5.5,19.0,987.0,747.52,584.38
2016,7,10,11,30,955.0,96.0,5.6,19.0,1002.0,791.41,617.66
2016,7,10,11,45,956.0,96.5,5.7,19.0,1010.0,831.17,646.54
2016,7,10,12,0,957.0,97.0,5.8,19.0,1018.0,868.05,673.28
2016,7,10,12,15,957.5,97.0,5.85,19.0,1018.5,901.04,696.96
2016,7,10,12,30,958.0,97.0,5.9,19.0,1019.0,930.82,718.35
2016,7,10,12,45,953.0,99.5,5.95,19.0,1010.5,954.63,735.55
2016,7,10,13,0,948.0,102.0,6.0,19.0,1002.0,974.79,750.26
2016,7,10,13,15,945.5,101.5,5.95,19.0,988.0,990.68,761.45
2016,7,10,13,30,943.0,101.0,5.9,19.0,974.0,1002.76,770.06
2016,7,10,13,45,941.0,99.0,5.9,19.0,953.0,1009.94,775.69
2016,7,10,14,0,939.0,97.0,5.9,19.0,932.0,1013.19,778.72
2016,7,10,14,15,933.5,96.0,5.85,19.0,903.5,1010.15,777.17
2016,7,10,14,30,928.0,95.0,5.8,19.0,875.0,1003.24,773.06
2016,7,10,14,45,921.5,93.0,5.8,19.0,841.0,990.5,765.32
2016,7,10,15,0,915.0,91.0,5.8,19.0,807.0,974.04,755.08
2016,7,10,15,15,905.5,89.5,5.7,19.0,767.5,951.74,740.15
2016,7,10,15,30,896.0,88.0,5.6,19.0,728.0,926.11,722.92
2016,7,10,15,45,883.5,85.5,5.6,19.0,684.0,893.53,701.28
2016,7,10,16,0,871.0,83.0,5.6,19.0,640.0,858.12,677.49
2016,7,10,16,15,854.5,81.0,5.55,18.5,592.0,817.37,650.6
2016,7,10,16,30,838.0,79.0,5.5,18.0,544.0,774.56,621.81
2016,7,10,16,45,815.5,76.0,5.5,18.0,493.5,731.01,591.05
2016,7,10,17,0,793.0,73.0,5.5,18.0,443.0,679.09,553.35
2016,7,10,17,15,763.0,69.0,5.4,17.5,391.5,620.11,509.59
2016,7,10,17,30,733.0,65.0,5.3,17.0,340.0,561.42,463.47
2016,7,10,17,45,689.5,61.0,5.25,17.0,288.5,495.4,409.14
2016,7,10,18,0,646.0,57.0,5.2,17.0,237.0,431.7,354.98
2016,7,10,18,15,582.5,51.0,5.1,16.5,188.5,361.44,294.3
2016,7,10,18,30,519.0,45.0,5.0,16.0,140.0,294.43,234.64
2016,7,10,18,45,415.0,36.5,4.9,15.5,97.5,215.45,164.62
2016,7,10,19,0,311.0,28.0,4.8,15.0,55.0,147.99,98.1
2016,7,10,19,15,155.5,14.0,4.75,15.0,27.5,63.93,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
