Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,143.0,13.0,2.25,13.5,25.0,11.1,0.0
2016,7,11,5,30,286.0,26.0,2.2,14.0,50.0,21.4,10.53
2016,7,11,5,45,387.0,35.0,2.15,14.5,90.5,28.43,18.92
2016,7,11,6,0,488.0,44.0,2.1,15.0,131.0,35.4,25.57
2016,7,11,6,15,551.5,50.0,2.0,15.0,178.5,39.64,29.66
2016,7,11,6,30,615.0,56.0,1.9,15.0,226.0,43.86,33.57
2016,7,11,6,45,659.5,61.0,1.85,15.5,276.0,51.29,40.12
2016,7,11,7,0,704.0,66.0,1.8,16.0,326.0,54.77,43.04
2016,7,11,7,15,735.0,69.5,1.85,16.0,377.0,56.88,44.77
2016,7,11,7,30,766.0,73.0,1.9,16.0,428.0,58.94,46.43
2016,7,11,7,45,597.0,132.5,1.95,16.5,428.0,90.52,73.61
2016,7,11,8,0,428.0,192.0,2.0,17.0,428.0,123.05,101.05
2016,7,11,8,15,242.0,228.5,2.05,17.0,364.5,151.27,116.83
2016,7,11,8,30,56.0,265.0,2.1,17.0,301.0,194.28,151.12
2016,7,11,8,45,46.0,274.0,2.15,17.5,305.0,207.05,160.5
2016,7,11,9,0,36.0,283.0,2.2,18.0,309.0,218.27,169.17
2016,7,11,9,15,35.5,297.5,2.3,18.0,324.0,234.33,181.67
2016,7,11,9,30,35.0,312.0,2.4,18.0,339.0,250.45,194.21
2016,7,11,9,45,31.0,316.5,2.55,18.5,341.5,258.2,199.91
2016,7,11,10,0,27.0,321.0,2.7,19.0,344.0,265.25,205.0
2016,7,11,10,15,29.0,336.5,2.8,19.0,362.0,282.99,218.59
2016,7,11,10,30,31.0,352.0,2.9,19.0,380.0,301.22,232.48
2016,7,11,10,45,58.0,396.0,3.05,19.5,449.5,357.34,274.86
2016,7,11,11,0,85.0,440.0,3.2,20.0,519.0,417.26,319.45
2016,7,11,11,15,111.0,456.5,3.3,20.0,561.0,460.4,351.82
2016,7,11,11,30,137.0,473.0,3.4,20.0,603.0,504.75,384.99
2016,7,11,11,45,143.0,471.0,3.55,20.0,608.0,520.26,396.75
2016,7,11,12,0,149.0,469.0,3.7,20.0,613.0,535.47,408.44
2016,7,11,12,15,538.0,290.0,3.85,20.0,807.5,733.63,562.34
2016,7,11,12,30,927.0,111.0,4.0,20.0,1002.0,917.01,695.22
2016,7,11,12,45,932.5,106.5,4.2,20.0,997.5,943.34,713.2
2016,7,11,13,0,938.0,102.0,4.4,20.0,993.0,966.29,730.06
2016,7,11,13,15,936.5,101.5,4.55,19.5,979.5,982.98,744.45
2016,7,11,13,30,935.0,101.0,4.7,19.0,966.0,995.92,756.49
2016,7,11,13,45,932.0,100.0,4.9,19.0,945.0,1003.11,763.67
2016,7,11,14,0,929.0,99.0,5.1,19.0,924.0,1006.42,768.3
2016,7,11,14,15,924.5,98.0,5.2,19.0,897.0,1004.4,768.57
2016,7,11,14,30,920.0,97.0,5.3,19.0,870.0,998.53,766.31
2016,7,11,14,45,913.5,95.5,5.4,19.0,836.5,986.43,759.8
2016,7,11,15,0,907.0,94.0,5.5,19.0,803.0,970.66,750.78
2016,7,11,15,15,897.5,92.0,5.55,18.5,764.0,947.98,738.01
2016,7,11,15,30,888.0,90.0,5.6,18.0,725.0,921.98,722.81
2016,7,11,15,45,876.5,87.5,5.65,18.0,681.0,890.48,702.13
2016,7,11,16,0,865.0,85.0,5.7,18.0,637.0,856.14,679.24
2016,7,11,16,15,848.5,82.5,5.7,17.5,589.5,814.99,652.11
2016,7,11,16,30,832.0,80.0,5.7,17.0,542.0,771.8,623.03
2016,7,11,16,45,810.5,77.0,5.7,17.0,492.0,729.27,592.81
2016,7,11,17,0,789.0,74.0,5.7,17.0,442.0,678.23,555.51
2016,7,11,17,15,758.5,70.0,5.7,16.5,390.5,619.02,511.55
2016,7,11,17,30,728.0,66.0,5.7,16.0,339.0,560.15,465.18
2016,7,11,17,45,684.5,61.5,5.7,16.0,287.5,493.71,410.2
2016,7,11,18,0,641.0,57.0,5.7,16.0,236.0,431.99,357.25
2016,7,11,18,15,576.5,51.0,5.6,15.5,187.0,359.12,294.04
2016,7,11,18,30,512.0,45.0,5.5,15.0,138.0,291.92,233.83
2016,7,11,18,45,410.0,36.0,5.45,14.5,96.0,213.45,163.8
2016,7,11,19,0,308.0,27.0,5.4,14.0,54.0,146.41,96.69
2016,7,11,19,15,154.0,13.5,5.3,14.0,27.0,62.97,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.0,12.0,4.95,13.0,25.0,10.24,0.0
2016,7,12,5,30,316.0,24.0,5.0,13.0,50.0,19.74,9.04
2016,7,12,5,45,416.0,32.0,5.1,13.5,91.0,26.03,16.86
2016,7,12,6,0,516.0,40.0,5.2,14.0,132.0,32.29,22.88
2016,7,12,6,15,578.0,46.0,5.1,14.0,179.5,39.9,29.97
2016,7,12,6,30,640.0,52.0,5.0,14.0,227.0,44.62,34.35
2016,7,12,6,45,320.0,77.5,4.95,14.5,165.0,56.0,44.45
2016,7,12,7,0,0.0,103.0,4.9,15.0,103.0,82.47,67.72
2016,7,12,7,15,11.5,135.0,4.85,15.0,140.5,105.94,88.13
2016,7,12,7,30,23.0,167.0,4.8,15.0,178.0,128.82,107.77
2016,7,12,7,45,21.0,181.5,4.8,15.5,192.5,139.83,116.69
2016,7,12,8,0,19.0,196.0,4.8,16.0,207.0,150.73,125.41
2016,7,12,8,15,41.5,232.0,4.75,16.0,258.0,165.92,131.52
2016,7,12,8,30,64.0,268.0,4.7,16.0,309.0,196.61,153.97
2016,7,12,8,45,75.5,293.0,4.7,16.0,344.5,222.87,173.66
2016,7,12,9,0,87.0,318.0,4.7,16.0,380.0,251.06,195.43
2016,7,12,9,15,122.0,343.5,4.65,16.0,435.5,281.07,218.17
2016,7,12,9,30,157.0,369.0,4.6,16.0,491.0,323.21,250.96
2016,7,12,9,45,542.5,229.0,4.6,16.5,678.5,381.38,291.19
2016,7,12,10,0,928.0,89.0,4.6,17.0,866.0,488.41,373.89
2016,7,12,10,15,935.0,90.0,4.55,17.0,895.5,544.45,421.51
2016,7,12,10,30,942.0,91.0,4.5,17.0,925.0,599.32,466.97
2016,7,12,10,45,946.5,92.0,4.45,17.0,947.5,651.26,508.91
2016,7,12,11,0,951.0,93.0,4.4,17.0,970.0,701.32,548.26
2016,7,12,11,15,954.5,93.5,4.35,17.0,986.0,748.17,584.25
2016,7,12,11,30,958.0,94.0,4.3,17.0,1002.0,792.64,616.73
2016,7,12,11,45,960.5,94.0,4.25,17.5,1010.5,833.35,643.91
2016,7,12,12,0,963.0,94.0,4.2,18.0,1019.0,871.25,668.84
2016,7,12,12,15,963.5,94.0,4.2,18.0,1020.0,904.51,691.82
2016,7,12,12,30,964.0,94.0,4.2,18.0,1021.0,934.52,712.5
2016,7,12,12,45,955.0,99.0,4.25,18.0,1011.5,957.28,728.45
2016,7,12,13,0,946.0,104.0,4.3,18.0,1002.0,976.25,741.91
2016,7,12,13,15,944.0,103.5,4.4,18.0,987.5,992.69,754.14
2016,7,12,13,30,942.0,103.0,4.5,18.0,973.0,1005.34,764.13
2016,7,12,13,45,938.5,102.0,4.6,18.0,952.0,1012.19,770.3
2016,7,12,14,0,935.0,101.0,4.7,18.0,931.0,1015.12,773.95
2016,7,12,14,15,929.0,99.5,4.8,18.0,902.5,1011.2,773.02
2016,7,12,14,30,923.0,98.0,4.9,18.0,874.0,1003.4,769.55
2016,7,12,14,45,916.0,96.5,5.0,18.0,839.5,990.83,762.86
2016,7,12,15,0,909.0,95.0,5.1,18.0,805.0,974.59,753.65
2016,7,12,15,15,898.5,93.0,5.1,18.0,765.0,950.96,738.54
2016,7,12,15,30,888.0,91.0,5.1,18.0,725.0,924.04,721.12
2016,7,12,15,45,876.0,88.5,5.1,18.0,680.5,892.11,700.07
2016,7,12,16,0,864.0,86.0,5.1,18.0,636.0,857.35,676.87
2016,7,12,16,15,846.5,83.5,5.05,17.5,588.0,815.39,649.17
2016,7,12,16,30,829.0,81.0,5.0,17.0,540.0,778.88,625.17
2016,7,12,16,45,807.5,77.5,4.95,17.0,490.0,728.45,589.1
2016,7,12,17,0,786.0,74.0,4.9,17.0,440.0,676.9,551.65
2016,7,12,17,15,755.0,70.0,4.8,16.5,388.0,617.43,507.61
2016,7,12,17,30,724.0,66.0,4.7,16.0,336.0,558.35,461.28
2016,7,12,17,45,682.0,61.0,4.6,16.0,285.0,492.36,407.02
2016,7,12,18,0,640.0,56.0,4.5,16.0,234.0,428.62,352.85
2016,7,12,18,15,576.0,50.0,4.35,15.5,185.5,358.28,292.08
2016,7,12,18,30,512.0,44.0,4.2,15.0,137.0,291.31,232.44
2016,7,12,18,45,410.0,35.5,4.1,15.0,95.0,213.33,162.83
2016,7,12,19,0,308.0,27.0,4.0,15.0,53.0,146.74,95.5
2016,7,12,19,15,154.0,13.5,4.0,14.5,26.5,51.75,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.25,13.0,24.5,10.67,0.0
2016,7,13,5,30,295.0,25.0,3.2,13.0,49.0,20.63,9.37
2016,7,13,5,45,398.5,34.0,3.15,13.5,90.0,27.71,18.29
2016,7,13,6,0,502.0,43.0,3.1,14.0,131.0,34.72,25.03
2016,7,13,6,15,567.5,49.5,2.9,14.5,179.5,39.42,29.49
2016,7,13,6,30,633.0,56.0,2.7,15.0,228.0,44.07,33.74
2016,7,13,6,45,321.5,90.5,2.55,15.5,178.5,64.97,52.22
2016,7,13,7,0,10.0,125.0,2.4,16.0,129.0,97.69,80.73
2016,7,13,7,15,13.0,143.0,2.3,16.0,148.5,111.27,92.28
2016,7,13,7,30,16.0,161.0,2.2,16.0,168.0,124.75,103.6
2016,7,13,7,45,17.0,177.5,2.1,16.5,186.0,137.11,113.6
2016,7,13,8,0,18.0,194.0,2.0,17.0,204.0,149.36,123.35
2016,7,13,8,15,55.0,235.5,2.0,17.0,269.5,168.13,132.2
2016,7,13,8,30,92.0,277.0,2.0,17.0,335.0,204.08,157.57
2016,7,13,8,45,135.0,302.0,2.0,17.5,394.0,228.98,173.84
2016,7,13,9,0,178.0,327.0,2.0,18.0,453.0,268.26,202.31
2016,7,13,9,15,171.5,347.5,2.0,18.0,474.5,297.0,225.43
2016,7,13,9,30,165.0,368.0,2.0,18.0,496.0,325.23,248.11
2016,7,13,9,45,218.5,378.5,2.0,18.5,556.5,369.63,281.29
2016,7,13,10,0,272.0,389.0,2.0,19.0,617.0,415.55,315.71
2016,7,13,10,15,256.0,407.5,2.1,19.0,628.0,443.35,337.64
2016,7,13,10,30,240.0,426.0,2.2,19.0,639.0,469.51,357.9
2016,7,13,10,45,303.0,416.5,2.3,19.5,692.0,520.46,395.94
2016,7,13,11,0,366.0,407.0,2.4,20.0,745.0,576.27,437.09
2016,7,13,11,15,329.0,430.0,2.5,20.0,737.0,593.09,449.22
2016,7,13,11,30,292.0,453.0,2.6,20.0,729.0,606.55,458.81
2016,7,13,11,45,612.0,285.0,2.75,20.5,870.0,737.53,558.75
2016,7,13,12,0,932.0,117.0,2.9,21.0,1011.0,866.6,651.7
2016,7,13,12,15,687.5,258.5,3.1,21.0,918.5,834.1,627.3
2016,7,13,12,30,443.0,400.0,3.3,21.0,826.0,771.44,579.3
2016,7,13,12,45,376.0,424.0,3.5,21.0,783.5,742.29,559.15
2016,7,13,13,0,309.0,448.0,3.7,21.0,741.0,717.66,541.34
2016,7,13,13,15,250.5,453.0,3.85,21.0,688.0,679.41,513.82
2016,7,13,13,30,192.0,458.0,4.0,21.0,635.0,622.67,472.84
2016,7,13,13,45,197.5,442.5,4.2,21.0,621.0,619.29,472.0
2016,7,13,14,0,203.0,427.0,4.4,21.0,607.0,614.57,470.03
2016,7,13,14,15,557.5,266.0,4.45,20.5,738.5,840.12,643.95
2016,7,13,14,30,912.0,105.0,4.5,20.0,870.0,1001.08,759.78
2016,7,13,14,45,904.0,103.5,4.6,20.0,835.5,987.75,751.52
2016,7,13,15,0,896.0,102.0,4.7,20.0,801.0,970.8,742.07
2016,7,13,15,15,885.0,100.0,4.7,20.0,761.0,947.0,727.08
2016,7,13,15,30,874.0,98.0,4.7,20.0,721.0,919.96,709.85
2016,7,13,15,45,860.0,96.0,4.75,20.0,676.5,887.2,688.88
2016,7,13,16,0,846.0,94.0,4.8,20.0,632.0,851.76,665.82
2016,7,13,16,15,828.0,91.0,4.75,19.5,584.0,817.64,644.17
2016,7,13,16,30,810.0,88.0,4.7,19.0,536.0,772.79,614.32
2016,7,13,16,45,785.5,84.5,4.7,19.0,485.5,720.69,577.67
2016,7,13,17,0,761.0,81.0,4.7,19.0,435.0,667.7,539.69
2016,7,13,17,15,729.0,77.0,4.6,18.5,383.5,608.47,495.85
2016,7,13,17,30,697.0,73.0,4.5,18.0,332.0,552.31,452.17
2016,7,13,17,45,651.5,67.5,4.4,18.0,281.0,484.93,397.34
2016,7,13,18,0,606.0,62.0,4.3,18.0,230.0,420.29,343.03
2016,7,13,18,15,539.0,55.0,4.2,17.5,181.5,346.57,280.33
2016,7,13,18,30,472.0,48.0,4.1,17.0,133.0,278.82,220.82
2016,7,13,18,45,367.5,38.0,4.0,16.5,92.0,200.27,151.94
2016,7,13,19,0,263.0,28.0,3.9,16.0,51.0,133.23,85.34
2016,7,13,19,15,131.5,14.0,3.85,16.0,25.5,46.38,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,138.0,12.5,2.2,13.5,23.5,10.67,0.0
2016,7,14,5,30,276.0,25.0,2.1,14.0,47.0,20.63,8.93
2016,7,14,5,45,384.0,34.5,2.05,14.5,88.0,28.13,18.54
2016,7,14,6,0,492.0,44.0,2.0,15.0,129.0,35.55,25.65
2016,7,14,6,15,559.0,50.5,1.9,15.0,177.5,40.2,30.13
2016,7,14,6,30,626.0,57.0,1.8,15.0,226.0,44.82,34.42
2016,7,14,6,45,322.0,93.0,1.75,15.5,180.5,66.72,53.78
2016,7,14,7,0,18.0,129.0,1.7,16.0,135.0,100.38,83.04
2016,7,14,7,15,26.0,151.0,1.7,16.0,162.0,112.06,92.92
2016,7,14,7,30,34.0,173.0,1.7,16.0,189.0,126.75,105.26
2016,7,14,7,45,38.0,194.0,1.7,16.5,213.5,140.48,116.41
2016,7,14,8,0,42.0,215.0,1.7,17.0,238.0,153.89,127.11
2016,7,14,8,15,40.5,232.5,1.7,17.0,256.5,165.98,130.5
2016,7,14,8,30,39.0,250.0,1.7,17.0,275.0,183.8,143.24
2016,7,14,8,45,45.5,274.0,1.75,17.5,305.0,206.8,160.2
2016,7,14,9,0,52.0,298.0,1.8,18.0,335.0,231.1,178.37
2016,7,14,9,15,61.0,322.0,1.8,18.5,368.0,257.36,198.01
2016,7,14,9,30,70.0,346.0,1.8,19.0,401.0,285.17,218.8
2016,7,14,9,45,67.5,361.0,1.85,19.5,416.0,303.79,232.75
2016,7,14,10,0,65.0,376.0,1.9,20.0,431.0,322.24,246.39
2016,7,14,10,15,63.0,387.5,1.95,20.0,442.0,338.2,258.47
2016,7,14,10,30,61.0,399.0,2.0,20.0,453.0,353.97,270.31
2016,7,14,10,45,60.5,409.0,2.1,20.0,463.5,369.31,281.85
2016,7,14,11,0,60.0,419.0,2.2,20.0,474.0,384.63,293.31
2016,7,14,11,15,66.0,431.5,2.35,20.0,493.5,406.51,309.8
2016,7,14,11,30,72.0,444.0,2.5,20.0,513.0,429.03,326.72
2016,7,14,11,45,74.0,445.5,2.65,20.0,517.0,439.6,334.78
2016,7,14,12,0,76.0,447.0,2.8,20.0,521.0,449.98,342.78
2016,7,14,12,15,89.0,459.0,2.9,20.0,545.0,478.81,364.48
2016,7,14,12,30,102.0,471.0,3.0,20.0,569.0,508.37,386.58
2016,7,14,12,45,97.5,465.0,3.2,20.0,558.0,505.98,385.23
2016,7,14,13,0,93.0,459.0,3.4,20.0,547.0,502.63,383.33
2016,7,14,13,15,75.0,438.0,3.45,20.0,508.5,471.31,360.23
2016,7,14,13,30,57.0,417.0,3.5,20.0,470.0,438.44,335.89
2016,7,14,13,45,54.5,404.0,3.6,20.0,453.5,427.09,328.01
2016,7,14,14,0,52.0,391.0,3.7,20.0,437.0,415.13,319.57
2016,7,14,14,15,55.5,381.5,3.75,19.5,429.5,411.99,318.5
2016,7,14,14,30,59.0,372.0,3.8,19.0,422.0,408.47,317.15
2016,7,14,14,45,54.0,352.0,3.85,19.0,396.0,385.58,300.28
2016,7,14,15,0,49.0,332.0,3.9,19.0,370.0,362.28,283.04
2016,7,14,15,15,37.5,300.0,3.9,18.5,328.0,320.08,251.33
2016,7,14,15,30,26.0,268.0,3.9,18.0,286.0,261.13,206.0
2016,7,14,15,45,23.5,248.5,3.95,18.0,264.0,241.02,190.7
2016,7,14,16,0,21.0,229.0,4.0,18.0,242.0,220.89,175.17
2016,7,14,16,15,12.0,198.0,4.0,17.5,205.5,184.14,146.17
2016,7,14,16,30,3.0,167.0,4.0,17.0,169.0,147.95,117.16
2016,7,14,16,45,1.5,137.0,4.05,17.0,138.0,119.2,93.91
2016,7,14,17,0,0.0,107.0,4.1,17.0,107.0,90.77,70.61
2016,7,14,17,15,0.0,82.0,4.1,16.5,82.0,68.39,52.24
2016,7,14,17,30,0.0,57.0,4.1,16.0,57.0,47.19,34.56
2016,7,14,17,45,0.0,48.0,4.1,16.0,48.0,39.69,28.25
2016,7,14,18,0,0.0,39.0,4.1,16.0,39.0,32.21,21.86
2016,7,14,18,15,221.0,45.0,4.0,15.5,84.5,172.37,140.57
2016,7,14,18,30,442.0,51.0,3.9,15.0,130.0,269.3,215.25
2016,7,14,18,45,338.5,40.0,3.8,15.0,89.5,191.56,146.04
2016,7,14,19,0,235.0,29.0,3.7,15.0,49.0,124.87,79.17
2016,7,14,19,15,117.5,14.5,3.6,14.5,24.5,43.22,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,3.0,13.0,7.0,5.97,0.0
2016,7,15,5,30,0.0,14.0,3.1,13.0,14.0,11.53,2.26
2016,7,15,5,45,0.0,27.0,3.25,13.5,27.0,22.3,13.55
2016,7,15,6,0,0.0,40.0,3.4,14.0,40.0,33.02,23.5
2016,7,15,6,15,0.0,55.0,3.3,14.0,55.0,44.94,34.44
2016,7,15,6,30,0.0,70.0,3.2,14.0,70.0,56.78,45.19
2016,7,15,6,45,0.0,86.5,3.15,14.5,86.5,69.62,56.55
2016,7,15,7,0,0.0,103.0,3.1,15.0,103.0,82.36,67.6
2016,7,15,7,15,5.5,129.5,3.0,15.0,132.0,101.99,84.62
2016,7,15,7,30,11.0,156.0,2.9,15.0,161.0,121.27,101.1
2016,7,15,7,45,15.0,175.0,2.8,15.5,182.5,135.33,112.65
2016,7,15,8,0,19.0,194.0,2.7,16.0,204.0,149.28,123.93
2016,7,15,8,15,43.0,230.5,2.7,16.0,257.0,164.83,136.7
2016,7,15,8,30,67.0,267.0,2.7,16.0,310.0,196.02,152.95
2016,7,15,8,45,189.5,285.0,2.7,16.5,416.5,227.2,171.15
2016,7,15,9,0,312.0,303.0,2.7,17.0,523.0,274.34,203.01
2016,7,15,9,15,244.0,335.0,2.7,17.0,513.0,302.09,228.54
2016,7,15,9,30,176.0,367.0,2.7,17.0,503.0,328.3,251.98
2016,7,15,9,45,253.0,369.5,2.7,17.5,575.5,371.98,284.74
2016,7,15,10,0,330.0,372.0,2.7,18.0,648.0,429.78,328.61
2016,7,15,10,15,298.5,395.5,2.7,18.0,651.5,456.38,349.94
2016,7,15,10,30,267.0,419.0,2.7,18.0,655.0,479.76,368.19
2016,7,15,10,45,287.5,425.0,2.75,18.0,685.0,518.16,397.57
2016,7,15,11,0,308.0,431.0,2.8,18.0,715.0,558.01,427.63
2016,7,15,11,15,310.5,438.0,2.8,18.0,728.5,587.38,449.38
2016,7,15,11,30,313.0,445.0,2.8,18.0,742.0,616.28,470.58
2016,7,15,11,45,240.5,463.5,2.85,18.0,692.5,596.0,454.81
2016,7,15,12,0,168.0,482.0,2.9,18.0,643.0,563.35,430.0
2016,7,15,12,15,133.5,475.5,2.95,18.0,603.5,540.88,413.36
2016,7,15,12,30,99.0,469.0,3.0,18.0,564.0,504.19,386.09
2016,7,15,12,45,90.0,460.5,3.05,18.0,546.5,495.32,379.84
2016,7,15,13,0,81.0,452.0,3.1,18.0,529.0,485.22,372.53
2016,7,15,13,15,100.5,452.5,3.1,18.0,546.5,509.48,391.37
2016,7,15,13,30,120.0,453.0,3.1,18.0,564.0,550.08,421.85
2016,7,15,13,45,123.0,440.0,3.1,18.0,551.0,546.01,419.28
2016,7,15,14,0,126.0,427.0,3.1,18.0,538.0,540.92,416.25
2016,7,15,14,15,125.5,413.0,3.1,18.0,521.5,530.43,409.21
2016,7,15,14,30,125.0,399.0,3.1,18.0,505.0,518.99,401.5
2016,7,15,14,45,78.5,352.5,3.1,18.0,418.0,409.92,319.52
2016,7,15,15,0,32.0,306.0,3.1,18.0,331.0,319.54,249.9
2016,7,15,15,15,31.0,290.5,3.1,17.5,314.0,304.37,239.42
2016,7,15,15,30,30.0,275.0,3.1,17.0,297.0,288.98,228.43
2016,7,15,15,45,29.5,258.0,3.1,17.0,278.0,272.29,215.93
2016,7,15,16,0,29.0,241.0,3.1,17.0,259.0,255.42,203.22
2016,7,15,16,15,17.0,206.5,3.15,16.5,217.5,196.7,156.8
2016,7,15,16,30,5.0,172.0,3.2,16.0,176.0,154.44,122.88
2016,7,15,16,45,2.5,155.0,3.25,16.0,157.0,137.24,109.14
2016,7,15,17,0,0.0,138.0,3.3,16.0,138.0,120.22,95.36
2016,7,15,17,15,0.0,109.5,3.35,15.5,109.5,94.01,73.97
2016,7,15,17,30,0.0,81.0,3.4,15.0,81.0,68.04,52.4
2016,7,15,17,45,0.0,68.0,3.45,15.0,68.0,56.69,42.85
2016,7,15,18,0,0.0,55.0,3.5,15.0,55.0,45.54,33.33
2016,7,15,18,15,193.5,55.5,3.45,14.5,89.5,172.62,141.06
2016,7,15,18,30,387.0,56.0,3.4,14.0,124.0,250.41,200.73
2016,7,15,18,45,282.5,43.5,3.35,14.0,84.5,172.62,131.87
2016,7,15,19,0,178.0,31.0,3.3,14.0,45.0,108.2,67.62
2016,7,15,19,15,89.0,15.5,3.25,14.0,22.5,36.64,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,118.0,12.5,3.4,13.0,21.5,10.67,0.0
2016,7,16,5,30,236.0,25.0,3.4,13.0,43.0,20.66,7.98
2016,7,16,5,45,346.0,35.0,3.45,13.5,83.0,28.54,18.85
2016,7,16,6,0,456.0,45.0,3.5,14.0,123.0,36.31,26.36
2016,7,16,6,15,525.5,52.0,3.4,14.0,170.5,41.28,31.17
2016,7,16,6,30,595.0,59.0,3.3,14.0,218.0,46.22,35.77
2016,7,16,6,45,297.5,66.5,3.2,14.5,146.0,48.35,37.65
2016,7,16,7,0,0.0,74.0,3.1,15.0,74.0,61.09,48.83
2016,7,16,7,15,79.5,131.0,3.0,15.0,167.0,96.43,79.79
2016,7,16,7,30,159.0,188.0,2.9,15.0,260.0,131.62,110.09
2016,7,16,7,45,79.5,155.5,2.85,15.5,191.5,112.26,92.75
2016,7,16,8,0,0.0,123.0,2.8,16.0,123.0,99.71,81.45
2016,7,16,8,15,0.0,135.0,2.75,16.0,135.0,109.05,89.23
2016,7,16,8,30,0.0,147.0,2.7,16.0,147.0,118.79,92.97
2016,7,16,8,45,39.0,229.5,2.7,16.5,257.5,177.78,138.49
2016,7,16,9,0,78.0,312.0,2.7,17.0,368.0,245.27,189.79
2016,7,16,9,15,53.5,305.0,2.7,17.0,344.5,244.17,189.71
2016,7,16,9,30,29.0,298.0,2.7,17.0,321.0,238.86,186.24
2016,7,16,9,45,104.5,350.0,2.75,17.5,436.5,306.25,237.04
2016,7,16,10,0,180.0,402.0,2.8,18.0,552.0,388.21,298.72
2016,7,16,10,15,121.5,401.0,2.85,18.0,503.5,375.11,289.41
2016,7,16,10,30,63.0,400.0,2.9,18.0,455.0,356.06,275.09
2016,7,16,10,45,493.0,256.5,2.95,18.0,708.0,513.09,398.31
2016,7,16,11,0,923.0,113.0,3.0,18.0,961.0,700.82,541.32
2016,7,16,11,15,926.5,113.5,3.05,18.0,976.5,746.96,575.44
2016,7,16,11,30,930.0,114.0,3.1,18.0,992.0,790.8,607.83
2016,7,16,11,45,691.0,256.5,3.2,18.0,912.0,777.25,594.53
2016,7,16,12,0,452.0,399.0,3.3,18.0,832.0,735.95,560.67
2016,7,16,12,15,357.0,433.5,3.35,18.0,776.0,701.8,535.2
2016,7,16,12,30,262.0,468.0,3.4,18.0,720.0,667.54,508.91
2016,7,16,12,45,309.5,447.0,3.5,18.0,742.0,705.34,538.24
2016,7,16,13,0,357.0,426.0,3.6,18.0,764.0,742.97,566.97
2016,7,16,13,15,345.5,425.0,3.6,18.0,748.0,743.63,567.4
2016,7,16,13,30,334.0,424.0,3.6,18.0,732.0,742.11,566.56
2016,7,16,13,45,249.0,429.5,3.65,18.0,656.5,674.13,516.46
2016,7,16,14,0,164.0,435.0,3.7,18.0,581.0,586.22,451.41
2016,7,16,14,15,156.5,420.0,3.75,18.0,555.0,568.1,439.17
2016,7,16,14,30,149.0,405.0,3.8,18.0,529.0,548.86,425.69
2016,7,16,14,45,100.0,369.0,3.85,18.0,451.0,448.0,349.93
2016,7,16,15,0,51.0,333.0,3.9,18.0,373.0,365.74,286.68
2016,7,16,15,15,74.0,327.5,3.95,17.5,382.0,383.61,302.77
2016,7,16,15,30,97.0,322.0,4.0,17.0,391.0,400.62,317.96
2016,7,16,15,45,63.5,281.5,4.05,17.0,325.5,327.97,261.17
2016,7,16,16,0,30.0,241.0,4.1,17.0,260.0,256.51,204.46
2016,7,16,16,15,22.5,215.5,4.1,16.5,229.0,210.27,168.22
2016,7,16,16,30,15.0,190.0,4.1,16.0,198.0,180.14,144.37
2016,7,16,16,45,7.5,162.5,4.2,16.0,166.5,148.48,118.65
2016,7,16,17,0,0.0,135.0,4.3,16.0,135.0,117.37,93.07
2016,7,16,17,15,0.0,118.0,4.3,15.5,118.0,102.25,80.93
2016,7,16,17,30,0.0,101.0,4.3,15.0,101.0,87.12,68.55
2016,7,16,17,45,0.0,85.0,4.3,15.0,85.0,72.93,56.65
2016,7,16,18,0,0.0,69.0,4.3,15.0,69.0,58.72,44.54
2016,7,16,18,15,232.5,59.0,4.2,14.5,99.5,196.5,161.09
2016,7,16,18,30,465.0,49.0,4.1,14.0,130.0,278.16,223.04
2016,7,16,18,45,356.0,38.5,4.1,14.0,89.0,197.42,150.81
2016,7,16,19,0,247.0,28.0,4.1,14.0,48.0,127.4,78.34
2016,7,16,19,15,123.5,14.0,4.1,14.0,24.0,44.51,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,12.0,4.45,13.0,21.5,10.24,0.0
2016,7,17,5,30,266.0,24.0,4.5,13.0,43.0,19.88,6.84
2016,7,17,5,45,380.5,32.5,4.6,13.5,83.5,26.54,17.07
2016,7,17,6,0,495.0,41.0,4.7,14.0,124.0,33.19,23.59
2016,7,17,6,15,247.5,54.5,4.65,14.0,96.0,40.68,30.61
2016,7,17,6,30,0.0,68.0,4.6,14.0,68.0,55.25,43.81
2016,7,17,6,45,0.0,84.0,4.6,14.5,84.0,67.75,54.89
2016,7,17,7,0,0.0,100.0,4.6,15.0,100.0,80.16,65.69
2016,7,17,7,15,3.5,125.0,4.55,15.0,126.5,98.78,81.89
2016,7,17,7,30,7.0,150.0,4.5,15.0,153.0,117.1,97.61
2016,7,17,7,45,6.0,160.0,4.45,15.5,163.0,125.11,104.01
2016,7,17,8,0,5.0,170.0,4.4,16.0,173.0,133.01,110.24
2016,7,17,8,15,4.0,172.5,4.4,16.0,175.0,135.84,112.3
2016,7,17,8,30,3.0,175.0,4.4,16.0,177.0,139.45,109.89
2016,7,17,8,45,10.0,209.0,4.45,16.0,216.5,166.68,131.37
2016,7,17,9,0,17.0,243.0,4.5,16.0,256.0,195.1,153.67
2016,7,17,9,15,15.0,243.5,4.55,16.0,255.0,197.99,155.8
2016,7,17,9,30,13.0,244.0,4.6,16.0,254.0,200.3,157.52
2016,7,17,9,45,12.5,244.5,4.65,16.5,254.5,202.69,158.97
2016,7,17,10,0,12.0,245.0,4.7,17.0,255.0,204.82,160.23
2016,7,17,10,15,14.5,268.0,4.7,17.0,280.5,226.03,176.87
2016,7,17,10,30,17.0,291.0,4.7,17.0,306.0,247.78,193.84
2016,7,17,10,45,16.5,295.5,4.75,17.0,310.5,253.37,198.09
2016,7,17,11,0,16.0,300.0,4.8,17.0,315.0,258.86,202.29
2016,7,17,11,15,17.5,311.5,4.8,17.0,328.0,271.45,212.07
2016,7,17,11,30,19.0,323.0,4.8,17.0,341.0,284.26,222.0
2016,7,17,11,45,19.5,329.0,4.8,17.0,348.0,291.87,227.86
2016,7,17,12,0,20.0,335.0,4.8,17.0,355.0,299.49,233.77
2016,7,17,12,15,24.0,355.5,4.9,17.0,379.5,332.02,259.12
2016,7,17,12,30,28.0,376.0,5.0,17.0,404.0,357.8,279.14
2016,7,17,12,45,22.5,341.0,5.1,17.0,363.5,312.66,244.3
2016,7,17,13,0,17.0,306.0,5.2,17.0,323.0,278.27,217.66
2016,7,17,13,15,18.0,311.5,5.3,17.0,329.0,285.32,223.45
2016,7,17,13,30,19.0,317.0,5.4,17.0,335.0,292.4,229.23
2016,7,17,13,45,14.5,270.0,5.5,17.0,283.5,246.78,193.56
2016,7,17,14,0,10.0,223.0,5.6,17.0,232.0,200.96,157.42
2016,7,17,14,15,12.0,242.5,5.65,16.5,253.0,220.85,173.91
2016,7,17,14,30,14.0,262.0,5.7,16.0,274.0,241.14,190.71
2016,7,17,14,45,10.0,230.5,5.8,16.0,239.0,209.0,165.2
2016,7,17,15,0,6.0,199.0,5.9,16.0,204.0,176.89,139.55
2016,7,17,15,15,7.5,207.5,5.95,16.0,213.5,186.48,147.7
2016,7,17,15,30,9.0,216.0,6.0,16.0,223.0,196.35,156.08
2016,7,17,15,45,5.5,194.0,6.1,16.0,198.0,173.25,137.58
2016,7,17,16,0,2.0,172.0,6.2,16.0,173.0,150.28,119.07
2016,7,17,16,15,3.0,170.5,6.2,15.5,172.0,150.49,119.89
2016,7,17,16,30,4.0,169.0,6.2,15.0,171.0,150.89,120.87
2016,7,17,16,45,2.0,156.0,6.25,15.0,157.0,137.98,110.47
2016,7,17,17,0,0.0,143.0,6.3,15.0,143.0,125.25,100.16
2016,7,17,17,15,0.0,114.0,6.2,14.5,114.0,98.44,78.1
2016,7,17,17,30,0.0,85.0,6.1,14.0,85.0,71.84,55.87
2016,7,17,17,45,0.0,71.5,6.1,14.0,71.5,60.01,45.87
2016,7,17,18,0,0.0,58.0,6.1,14.0,58.0,48.19,35.72
2016,7,17,18,15,227.0,52.5,6.0,13.5,92.0,186.03,153.31
2016,7,17,18,30,454.0,47.0,5.9,13.0,126.0,271.69,219.53
2016,7,17,18,45,341.5,37.0,5.8,13.0,85.5,190.76,146.46
2016,7,17,19,0,229.0,27.0,5.7,13.0,45.0,120.47,72.62
2016,7,17,19,15,114.5,13.5,5.65,13.0,22.5,41.77,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,11.5,4.1,13.0,20.0,9.82,0.0
2016,7,18,5,30,245.0,23.0,4.1,13.0,40.0,18.99,5.59
2016,7,18,5,45,359.0,31.5,4.1,13.5,79.5,25.65,16.26
2016,7,18,6,0,473.0,40.0,4.1,14.0,119.0,32.29,22.79
2016,7,18,6,15,539.5,46.5,4.05,14.0,165.5,37.03,27.37
2016,7,18,6,30,606.0,53.0,4.0,14.0,212.0,41.73,31.75
2016,7,18,6,45,303.0,65.0,3.95,14.5,144.5,47.42,36.82
2016,7,18,7,0,0.0,77.0,3.9,15.0,77.0,63.32,50.81
2016,7,18,7,15,0.0,102.0,3.85,15.0,102.0,82.44,67.53
2016,7,18,7,30,0.0,127.0,3.8,15.0,127.0,101.16,83.69
2016,7,18,7,45,2.5,148.0,3.8,15.0,149.5,116.82,97.0
2016,7,18,8,0,5.0,169.0,3.8,15.0,172.0,132.29,110.01
2016,7,18,8,15,3.0,169.5,3.75,15.0,171.5,133.7,110.84
2016,7,18,8,30,1.0,170.0,3.7,15.0,171.0,135.66,107.21
2016,7,18,8,45,5.0,191.5,3.7,15.5,195.0,153.32,120.9
2016,7,18,9,0,9.0,213.0,3.7,16.0,219.0,171.7,135.02
2016,7,18,9,15,16.0,248.0,3.7,16.0,260.0,201.56,158.45
2016,7,18,9,30,23.0,283.0,3.7,16.0,301.0,232.67,182.77
2016,7,18,9,45,24.0,297.5,3.75,16.5,317.0,247.43,193.85
2016,7,18,10,0,25.0,312.0,3.8,17.0,333.0,258.09,201.69
2016,7,18,10,15,23.0,314.0,3.85,17.0,334.0,266.33,208.02
2016,7,18,10,30,21.0,316.0,3.9,17.0,335.0,269.86,210.65
2016,7,18,10,45,53.5,376.0,3.95,17.0,425.0,339.74,264.98
2016,7,18,11,0,86.0,436.0,4.0,17.0,515.0,415.85,323.23
2016,7,18,11,15,505.5,268.0,4.05,17.0,743.5,590.15,462.11
2016,7,18,11,30,925.0,100.0,4.1,17.0,972.0,776.6,605.54
2016,7,18,11,45,927.5,100.0,4.15,17.5,980.0,816.5,631.76
2016,7,18,12,0,930.0,100.0,4.2,18.0,988.0,853.69,656.74
2016,7,18,12,15,707.0,245.5,4.25,18.0,921.5,842.95,647.34
2016,7,18,12,30,484.0,391.0,4.3,18.0,855.0,802.92,613.41
2016,7,18,12,45,712.5,240.5,4.35,18.0,917.0,893.84,685.36
2016,7,18,13,0,941.0,90.0,4.4,18.0,979.0,963.37,734.36
2016,7,18,13,15,939.0,89.5,4.4,18.0,965.0,979.66,745.46
2016,7,18,13,30,937.0,89.0,4.4,18.0,951.0,992.16,754.45
2016,7,18,13,45,935.5,87.0,4.45,18.0,930.0,999.74,760.67
2016,7,18,14,0,934.0,85.0,4.5,18.0,909.0,1003.39,764.36
2016,7,18,14,15,929.0,84.0,4.5,18.0,881.5,1000.77,763.45
2016,7,18,14,30,924.0,83.0,4.5,18.0,854.0,994.27,760.05
2016,7,18,14,45,918.5,80.5,4.5,18.0,820.5,981.82,752.69
2016,7,18,15,0,913.0,78.0,4.5,18.0,787.0,965.6,742.84
2016,7,18,15,15,904.0,76.5,4.5,17.5,748.0,943.59,730.45
2016,7,18,15,30,895.0,75.0,4.5,17.0,709.0,918.23,715.68
2016,7,18,15,45,884.0,73.0,4.5,17.0,665.5,887.29,695.5
2016,7,18,16,0,873.0,71.0,4.5,17.0,622.0,853.46,673.14
2016,7,18,16,15,857.0,69.0,4.55,17.0,575.0,812.74,645.87
2016,7,18,16,30,841.0,67.0,4.6,17.0,528.0,769.92,616.68
2016,7,18,16,45,820.5,64.0,4.65,17.0,478.5,720.59,582.09
2016,7,18,17,0,800.0,61.0,4.7,17.0,429.0,670.07,545.91
2016,7,18,17,15,771.5,58.0,4.75,16.5,378.0,618.95,509.37
2016,7,18,17,30,743.0,55.0,4.8,16.0,327.0,561.8,465.18
2016,7,18,17,45,701.5,51.5,4.9,16.0,276.5,496.81,411.9
2016,7,18,18,0,660.0,48.0,5.0,16.0,226.0,434.03,358.4
2016,7,18,18,15,598.0,42.5,4.95,15.5,178.0,361.4,295.36
2016,7,18,18,30,536.0,37.0,4.9,15.0,130.0,294.1,234.79
2016,7,18,18,45,431.0,29.5,4.85,14.5,88.5,214.11,162.75
2016,7,18,19,0,326.0,22.0,4.8,14.0,47.0,146.72,85.84
2016,7,18,19,15,163.0,11.0,4.65,14.0,23.5,52.54,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.0,10.0,3.25,12.0,20.5,8.54,0.0
2016,7,19,5,30,302.0,20.0,3.3,12.0,41.0,16.48,3.42
2016,7,19,5,45,411.5,28.5,3.4,12.5,81.5,23.3,14.28
2016,7,19,6,0,521.0,37.0,3.5,13.0,122.0,32.73,23.26
2016,7,19,6,15,585.5,42.5,3.45,13.0,169.5,37.14,27.58
2016,7,19,6,30,650.0,48.0,3.4,13.0,217.0,41.55,31.73
2016,7,19,6,45,325.0,80.5,3.4,13.5,165.0,58.33,46.72
2016,7,19,7,0,0.0,113.0,3.4,14.0,113.0,89.13,73.89
2016,7,19,7,15,0.0,119.0,3.4,14.0,119.0,94.49,78.4
2016,7,19,7,30,0.0,125.0,3.4,14.0,125.0,99.71,82.73
2016,7,19,7,45,8.5,157.5,3.45,14.5,162.5,123.36,102.87
2016,7,19,8,0,17.0,190.0,3.5,15.0,200.0,146.42,122.15
2016,7,19,8,15,28.0,218.5,3.55,15.0,236.0,157.34,131.05
2016,7,19,8,30,39.0,247.0,3.6,15.0,272.0,181.72,143.32
2016,7,19,8,45,57.5,278.0,3.65,15.5,317.5,210.8,164.9
2016,7,19,9,0,76.0,309.0,3.7,16.0,363.0,242.93,189.13
2016,7,19,9,15,140.0,335.0,3.75,16.0,440.5,280.83,217.01
2016,7,19,9,30,204.0,361.0,3.8,16.0,518.0,334.0,257.76
2016,7,19,9,45,157.0,377.5,3.85,16.5,502.0,345.64,268.2
2016,7,19,10,0,110.0,394.0,3.9,17.0,486.0,355.6,276.48
2016,7,19,10,15,120.0,411.0,3.95,17.0,514.0,382.1,297.18
2016,7,19,10,30,130.0,428.0,4.0,17.0,542.0,413.52,321.45
2016,7,19,10,45,150.5,441.0,4.05,17.0,576.5,449.45,349.09
2016,7,19,11,0,171.0,454.0,4.1,17.0,611.0,487.37,378.08
2016,7,19,11,15,310.5,419.5,4.1,17.0,710.0,574.28,445.53
2016,7,19,11,30,450.0,385.0,4.1,17.0,809.0,673.78,521.22
2016,7,19,11,45,388.5,417.0,4.2,17.0,785.5,673.97,520.36
2016,7,19,12,0,327.0,449.0,4.3,17.0,762.0,673.22,519.04
2016,7,19,12,15,635.0,273.0,4.35,17.0,880.0,806.65,624.22
2016,7,19,12,30,943.0,97.0,4.4,17.0,998.0,924.44,710.35
2016,7,19,12,45,938.5,99.0,4.45,17.0,990.0,948.27,726.69
2016,7,19,13,0,934.0,101.0,4.5,17.0,982.0,968.47,741.25
2016,7,19,13,15,931.5,100.5,4.55,17.0,967.5,984.42,752.99
2016,7,19,13,30,929.0,100.0,4.6,17.0,953.0,996.57,762.25
2016,7,19,13,45,929.0,96.5,4.7,17.5,932.5,1004.26,767.51
2016,7,19,14,0,929.0,93.0,4.8,18.0,912.0,1007.98,770.19
2016,7,19,14,15,923.0,92.0,4.85,18.0,884.0,1004.54,769.13
2016,7,19,14,30,917.0,91.0,4.9,18.0,856.0,997.23,765.57
2016,7,19,14,45,912.0,88.0,5.0,18.0,822.0,984.91,759.03
2016,7,19,15,0,907.0,85.0,5.1,18.0,788.0,968.81,749.91
2016,7,19,15,15,897.0,83.5,5.1,17.5,748.5,946.05,736.82
2016,7,19,15,30,887.0,82.0,5.1,17.0,709.0,919.98,721.35
2016,7,19,15,45,876.0,79.0,5.2,17.0,665.5,888.14,700.89
2016,7,19,16,0,865.0,76.0,5.3,17.0,622.0,853.39,678.1
2016,7,19,16,15,848.5,74.0,5.3,17.0,574.5,812.52,649.98
2016,7,19,16,30,832.0,72.0,5.3,17.0,527.0,769.59,620.02
2016,7,19,16,45,812.5,68.5,5.35,17.0,477.5,720.77,585.36
2016,7,19,17,0,793.0,65.0,5.4,17.0,428.0,677.04,553.98
2016,7,19,17,15,763.0,61.5,5.35,16.5,376.5,618.26,510.78
2016,7,19,17,30,733.0,58.0,5.3,16.0,325.0,559.8,464.84
2016,7,19,17,45,692.5,53.5,5.25,16.0,274.5,494.55,410.76
2016,7,19,18,0,652.0,49.0,5.2,16.0,224.0,431.44,356.6
2016,7,19,18,15,589.0,43.5,5.05,15.5,176.0,358.61,293.17
2016,7,19,18,30,526.0,38.0,4.9,15.0,128.0,291.18,232.39
2016,7,19,18,45,421.5,30.0,4.75,14.5,87.0,214.32,162.71
2016,7,19,19,0,317.0,22.0,4.6,14.0,46.0,143.62,81.12
2016,7,19,19,15,158.5,11.0,4.5,14.0,23.0,51.42,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,7.5,3.35,13.0,7.5,6.4,0.0
2016,7,20,5,30,0.0,15.0,3.5,13.0,15.0,12.37,0.48
2016,7,20,5,45,0.0,31.0,3.65,13.5,31.0,25.35,15.87
2016,7,20,6,0,0.0,47.0,3.8,14.0,47.0,37.95,27.7
2016,7,20,6,15,0.0,65.5,3.75,14.0,65.5,52.24,40.82
2016,7,20,6,30,0.0,84.0,3.7,14.0,84.0,66.41,53.71
2016,7,20,6,45,4.5,102.5,3.7,14.5,104.0,80.54,66.21
2016,7,20,7,0,9.0,121.0,3.7,15.0,124.0,94.58,78.39
2016,7,20,7,15,22.5,145.0,3.65,15.0,155.0,112.26,93.67
2016,7,20,7,30,36.0,169.0,3.6,15.0,186.0,124.08,103.64
2016,7,20,7,45,27.5,180.5,3.55,15.5,194.0,132.19,110.09
2016,7,20,8,0,19.0,192.0,3.5,16.0,202.0,147.7,122.78
2016,7,20,8,15,14.5,197.0,3.45,16.0,205.5,152.53,126.46
2016,7,20,8,30,10.0,202.0,3.4,16.0,209.0,158.97,125.42
2016,7,20,8,45,13.0,220.5,3.4,16.5,230.0,175.19,137.69
2016,7,20,9,0,16.0,239.0,3.4,17.0,251.0,191.97,150.39
2016,7,20,9,15,14.5,241.5,3.4,17.0,252.5,196.36,153.68
2016,7,20,9,30,13.0,244.0,3.4,17.0,254.0,200.3,156.65
2016,7,20,9,45,13.0,249.5,3.4,17.5,260.0,206.74,161.26
2016,7,20,10,0,13.0,255.0,3.4,18.0,266.0,213.11,165.79
2016,7,20,10,15,19.0,293.0,3.45,18.0,309.5,247.99,192.94
2016,7,20,10,30,25.0,331.0,3.5,18.0,353.0,282.45,219.51
2016,7,20,10,45,29.5,352.0,3.55,18.0,378.5,306.54,237.95
2016,7,20,11,0,34.0,373.0,3.6,18.0,404.0,331.58,257.07
2016,7,20,11,15,54.0,408.0,3.65,18.0,458.5,379.92,294.1
2016,7,20,11,30,74.0,443.0,3.7,18.0,513.0,430.98,332.81
2016,7,20,11,45,70.5,444.0,3.8,18.5,511.0,436.97,336.55
2016,7,20,12,0,67.0,445.0,3.9,19.0,509.0,442.34,339.99
2016,7,20,12,15,66.0,444.0,4.0,19.0,507.5,447.44,343.96
2016,7,20,12,30,65.0,443.0,4.1,19.0,506.0,452.02,347.57
2016,7,20,12,45,57.0,429.5,4.25,19.0,484.5,438.1,337.33
2016,7,20,13,0,49.0,416.0,4.4,19.0,463.0,423.0,326.28
2016,7,20,13,15,66.5,426.0,4.5,19.0,488.5,453.52,350.21
2016,7,20,13,30,84.0,436.0,4.6,19.0,514.0,484.58,374.37
2016,7,20,13,45,81.5,423.5,4.75,19.0,497.5,474.24,367.17
2016,7,20,14,0,79.0,411.0,4.9,19.0,481.0,463.18,359.57
2016,7,20,14,15,107.0,406.0,5.0,18.5,497.5,488.93,381.41
2016,7,20,14,30,135.0,401.0,5.1,18.0,514.0,533.13,416.98
2016,7,20,14,45,206.0,376.0,5.25,18.0,540.0,578.37,454.43
2016,7,20,15,0,277.0,351.0,5.4,18.0,566.0,640.06,503.79
2016,7,20,15,15,591.0,215.5,5.45,18.0,642.5,817.84,645.59
2016,7,20,15,30,905.0,80.0,5.5,18.0,719.0,935.34,732.99
2016,7,20,15,45,892.0,78.0,5.6,18.0,674.5,902.41,710.89
2016,7,20,16,0,879.0,76.0,5.7,18.0,630.0,866.63,687.35
2016,7,20,16,15,862.0,74.0,5.7,17.5,581.5,824.88,659.89
2016,7,20,16,30,845.0,72.0,5.7,17.0,533.0,781.06,630.45
2016,7,20,16,45,823.0,69.5,5.75,17.0,482.5,730.99,594.73
2016,7,20,17,0,801.0,67.0,5.8,17.0,432.0,686.26,562.48
2016,7,20,17,15,770.0,63.5,5.8,16.5,380.0,626.37,518.45
2016,7,20,17,30,739.0,60.0,5.8,16.0,328.0,566.84,471.61
2016,7,20,17,45,696.0,55.5,5.8,16.0,276.5,499.68,415.86
2016,7,20,18,0,653.0,51.0,5.8,16.0,225.0,434.88,360.14
2016,7,20,18,15,587.5,45.5,5.65,15.5,176.5,360.57,295.24
2016,7,20,18,30,522.0,40.0,5.5,15.0,128.0,294.99,235.7
2016,7,20,18,45,415.0,31.5,5.4,14.5,86.5,214.02,162.41
2016,7,20,19,0,308.0,23.0,5.3,14.0,45.0,141.48,76.64
2016,7,20,19,15,154.0,11.5,5.2,14.0,22.5,50.73,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
