Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,147.0,10.0,3.95,13.0,19.0,8.54,0.0
2016,7,21,5,30,294.0,20.0,4.1,13.0,38.0,16.55,1.52
2016,7,21,5,45,406.0,28.0,4.35,13.5,78.5,22.93,13.74
2016,7,21,6,0,518.0,36.0,4.6,14.0,119.0,31.89,22.35
2016,7,21,6,15,584.0,42.0,4.6,14.0,166.5,36.76,27.08
2016,7,21,6,30,650.0,48.0,4.6,14.0,214.0,41.61,31.63
2016,7,21,6,45,353.5,91.0,4.6,14.5,184.0,65.91,53.26
2016,7,21,7,0,57.0,134.0,4.6,15.0,154.0,100.0,83.2
2016,7,21,7,15,100.0,159.0,4.5,15.0,200.5,113.2,94.54
2016,7,21,7,30,143.0,184.0,4.4,15.0,247.0,128.98,107.98
2016,7,21,7,45,110.5,204.0,4.3,15.5,256.5,140.54,117.37
2016,7,21,8,0,78.0,224.0,4.2,16.0,266.0,158.99,132.52
2016,7,21,8,15,195.0,239.5,4.1,16.0,357.5,164.27,136.54
2016,7,21,8,30,312.0,255.0,4.0,16.0,449.0,193.15,142.19
2016,7,21,8,45,608.0,164.5,3.9,16.5,577.0,196.71,128.93
2016,7,21,9,0,904.0,74.0,3.8,17.0,705.0,248.79,159.76
2016,7,21,9,15,638.0,197.0,3.75,17.0,655.5,311.46,224.06
2016,7,21,9,30,372.0,320.0,3.7,17.0,606.0,357.01,270.57
2016,7,21,9,45,655.0,200.0,3.7,17.5,731.0,405.69,306.23
2016,7,21,10,0,938.0,80.0,3.7,18.0,856.0,487.2,370.28
2016,7,21,10,15,944.5,81.0,3.75,18.0,885.5,544.11,418.41
2016,7,21,10,30,951.0,82.0,3.8,18.0,915.0,599.77,464.28
2016,7,21,10,45,956.5,82.5,3.9,18.0,938.0,652.92,507.15
2016,7,21,11,0,962.0,83.0,4.0,18.0,961.0,704.24,547.6
2016,7,21,11,15,965.0,83.0,4.1,18.0,977.0,751.32,584.08
2016,7,21,11,30,968.0,83.0,4.2,18.0,993.0,795.91,616.57
2016,7,21,11,45,970.5,83.0,4.35,18.5,1001.5,837.43,645.08
2016,7,21,12,0,973.0,83.0,4.5,19.0,1010.0,876.07,671.66
2016,7,21,12,15,973.5,83.0,4.65,19.0,1011.0,909.96,696.16
2016,7,21,12,30,974.0,83.0,4.8,19.0,1012.0,940.51,718.41
2016,7,21,12,45,966.0,88.5,4.95,19.0,1003.5,965.19,736.66
2016,7,21,13,0,958.0,94.0,5.1,19.0,995.0,986.04,752.38
2016,7,21,13,15,566.0,274.5,5.1,19.0,804.5,828.78,638.85
2016,7,21,13,30,174.0,455.0,5.1,19.0,614.0,606.56,467.19
2016,7,21,13,45,170.0,443.0,5.15,19.0,596.0,597.31,461.87
2016,7,21,14,0,166.0,431.0,5.2,19.0,578.0,586.77,454.76
2016,7,21,14,15,555.0,257.5,5.15,18.5,723.5,836.59,651.12
2016,7,21,14,30,944.0,84.0,5.1,18.0,869.0,1018.14,782.98
2016,7,21,14,45,940.0,81.0,5.1,18.0,835.5,1006.46,774.86
2016,7,21,15,0,936.0,78.0,5.1,18.0,802.0,990.87,765.41
2016,7,21,15,15,926.5,76.5,5.05,18.0,761.5,968.01,750.56
2016,7,21,15,30,917.0,75.0,5.0,18.0,721.0,941.71,733.35
2016,7,21,15,45,906.5,72.5,5.0,18.0,677.0,910.06,712.69
2016,7,21,16,0,896.0,70.0,5.0,18.0,633.0,875.39,689.74
2016,7,21,16,15,880.0,68.0,5.0,17.5,584.5,833.86,662.89
2016,7,21,16,30,864.0,66.0,5.0,17.0,536.0,790.14,633.98
2016,7,21,16,45,842.5,63.5,5.05,17.0,485.0,739.65,598.46
2016,7,21,17,0,821.0,61.0,5.1,17.0,434.0,687.99,561.35
2016,7,21,17,15,792.0,58.0,5.1,16.5,382.0,629.71,519.02
2016,7,21,17,30,763.0,55.0,5.1,16.0,330.0,576.94,478.24
2016,7,21,17,45,719.5,51.0,5.1,16.0,278.0,508.95,422.18
2016,7,21,18,0,676.0,47.0,5.1,16.0,226.0,443.35,366.09
2016,7,21,18,15,612.5,42.0,4.95,15.5,177.0,369.49,301.72
2016,7,21,18,30,549.0,37.0,4.8,15.0,128.0,301.0,239.84
2016,7,21,18,45,438.5,29.0,4.7,14.5,86.5,217.35,164.19
2016,7,21,19,0,328.0,21.0,4.6,14.0,45.0,145.61,74.63
2016,7,21,19,15,164.0,10.5,4.5,14.0,22.5,52.61,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,9.5,3.75,13.0,18.5,8.11,0.0
2016,7,22,5,30,295.0,19.0,3.9,13.0,37.0,15.71,0.0
2016,7,22,5,45,407.0,27.5,4.05,13.5,77.5,22.55,13.33
2016,7,22,6,0,519.0,36.0,4.2,14.0,118.0,31.94,22.37
2016,7,22,6,15,587.0,42.0,4.1,14.0,166.0,36.82,27.12
2016,7,22,6,30,655.0,48.0,4.0,14.0,214.0,41.68,31.69
2016,7,22,6,45,342.0,87.5,3.95,14.5,175.5,63.42,51.06
2016,7,22,7,0,29.0,127.0,3.9,15.0,137.0,95.43,79.17
2016,7,22,7,15,33.5,148.0,3.8,15.5,161.5,109.85,91.41
2016,7,22,7,30,38.0,169.0,3.7,16.0,186.0,123.97,103.18
2016,7,22,7,45,38.0,188.0,3.65,16.5,207.0,136.58,113.47
2016,7,22,8,0,38.0,207.0,3.6,17.0,228.0,148.9,123.37
2016,7,22,8,15,52.5,234.5,3.55,17.0,266.0,166.65,137.98
2016,7,22,8,30,67.0,262.0,3.5,17.0,304.0,192.66,150.03
2016,7,22,8,45,52.0,270.0,3.5,17.5,304.0,205.05,159.31
2016,7,22,9,0,37.0,278.0,3.5,18.0,304.0,215.15,167.34
2016,7,22,9,15,32.5,285.5,3.5,18.0,309.0,225.61,175.62
2016,7,22,9,30,28.0,293.0,3.5,18.0,314.0,235.31,183.26
2016,7,22,9,45,25.5,298.0,3.55,18.5,318.0,243.31,189.12
2016,7,22,10,0,23.0,303.0,3.6,19.0,322.0,254.72,197.56
2016,7,22,10,15,27.5,327.0,3.65,19.0,350.5,275.94,213.86
2016,7,22,10,30,32.0,351.0,3.7,19.0,379.0,302.09,233.88
2016,7,22,10,45,43.5,379.5,3.75,19.5,418.5,337.09,260.14
2016,7,22,11,0,55.0,408.0,3.8,20.0,458.0,373.95,287.56
2016,7,22,11,15,56.5,417.0,3.9,20.0,469.0,389.54,299.26
2016,7,22,11,30,58.0,426.0,4.0,20.0,480.0,405.28,311.13
2016,7,22,11,45,49.0,415.0,4.1,20.0,461.5,395.66,303.79
2016,7,22,12,0,40.0,404.0,4.2,20.0,443.0,384.67,295.44
2016,7,22,12,15,43.5,411.5,4.3,20.0,453.5,399.64,307.01
2016,7,22,12,30,47.0,419.0,4.4,20.0,464.0,414.77,318.63
2016,7,22,12,45,51.5,422.0,4.55,20.0,471.0,426.71,328.04
2016,7,22,13,0,56.0,425.0,4.7,20.0,478.0,438.61,337.47
2016,7,22,13,15,147.0,435.5,4.85,20.0,571.0,555.31,427.65
2016,7,22,13,30,238.0,446.0,5.0,20.0,664.0,659.75,507.06
2016,7,22,13,45,354.0,392.5,5.15,20.0,708.5,743.18,571.73
2016,7,22,14,0,470.0,339.0,5.3,20.0,753.0,826.04,635.45
2016,7,22,14,15,700.5,216.0,5.35,19.5,809.5,939.17,723.95
2016,7,22,14,30,931.0,93.0,5.4,19.0,866.0,1016.4,780.38
2016,7,22,14,45,922.5,92.0,5.5,19.0,831.0,1002.81,772.36
2016,7,22,15,0,914.0,91.0,5.6,19.0,796.0,985.52,762.35
2016,7,22,15,15,903.5,89.5,5.6,19.0,756.0,962.21,747.46
2016,7,22,15,30,893.0,88.0,5.6,19.0,716.0,935.57,730.22
2016,7,22,15,45,878.5,86.5,5.65,19.0,671.0,902.17,708.37
2016,7,22,16,0,864.0,85.0,5.7,19.0,626.0,866.05,684.4
2016,7,22,16,15,846.5,82.5,5.65,18.5,577.5,823.75,656.41
2016,7,22,16,30,829.0,80.0,5.6,18.0,529.0,787.12,632.29
2016,7,22,16,45,802.5,77.5,5.6,18.0,478.0,733.56,593.94
2016,7,22,17,0,776.0,75.0,5.6,18.0,427.0,679.22,554.35
2016,7,22,17,15,743.5,71.0,5.5,17.5,375.0,618.52,509.41
2016,7,22,17,30,711.0,67.0,5.4,17.0,323.0,558.34,461.96
2016,7,22,17,45,659.0,63.0,5.35,17.0,270.5,490.08,405.5
2016,7,22,18,0,607.0,59.0,5.3,17.0,218.0,422.77,348.08
2016,7,22,18,15,535.5,52.0,5.15,16.5,169.5,346.1,281.8
2016,7,22,18,30,464.0,45.0,5.0,16.0,121.0,275.94,219.22
2016,7,22,18,45,343.5,35.0,4.9,15.5,80.5,191.01,143.57
2016,7,22,19,0,223.0,25.0,4.8,15.0,40.0,114.8,54.09
2016,7,22,19,15,111.5,12.5,4.7,15.0,20.0,40.39,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,102.0,10.5,3.1,13.5,16.5,8.96,0.0
2016,7,23,5,30,204.0,21.0,3.1,14.0,33.0,17.4,0.0
2016,7,23,5,45,326.5,31.0,3.1,14.5,72.0,25.38,15.54
2016,7,23,6,0,449.0,41.0,3.1,15.0,111.0,33.27,23.41
2016,7,23,6,15,522.5,48.0,2.95,15.0,158.5,38.35,28.36
2016,7,23,6,30,596.0,55.0,2.8,15.0,206.0,43.4,33.09
2016,7,23,6,45,648.0,60.0,2.65,15.5,257.5,46.71,36.04
2016,7,23,7,0,700.0,65.0,2.5,16.0,309.0,54.4,42.75
2016,7,23,7,15,734.0,68.5,2.5,16.5,361.0,56.54,44.44
2016,7,23,7,30,768.0,72.0,2.5,17.0,413.0,58.65,46.06
2016,7,23,7,45,795.0,74.5,2.5,17.5,464.0,59.92,46.9
2016,7,23,8,0,822.0,77.0,2.5,18.0,515.0,61.16,47.71
2016,7,23,8,15,840.0,80.0,2.55,18.5,564.0,77.08,61.14
2016,7,23,8,30,858.0,83.0,2.6,19.0,613.0,135.45,74.65
2016,7,23,8,45,563.5,194.5,2.65,19.5,553.5,211.38,140.86
2016,7,23,9,0,269.0,306.0,2.7,20.0,494.0,267.72,197.46
2016,7,23,9,15,179.0,328.0,2.8,20.0,456.0,287.35,216.99
2016,7,23,9,30,89.0,350.0,2.9,20.0,418.0,294.59,225.79
2016,7,23,9,45,80.0,362.0,3.0,20.5,425.5,310.05,237.73
2016,7,23,10,0,71.0,374.0,3.1,21.0,433.0,324.4,248.5
2016,7,23,10,15,82.0,394.5,3.2,21.0,464.5,354.07,271.09
2016,7,23,10,30,93.0,415.0,3.3,21.0,496.0,385.28,294.71
2016,7,23,10,45,151.0,432.0,3.45,21.5,567.5,444.2,338.78
2016,7,23,11,0,209.0,449.0,3.6,22.0,639.0,509.83,387.33
2016,7,23,11,15,204.5,458.0,3.75,22.0,647.0,530.65,402.76
2016,7,23,11,30,200.0,467.0,3.9,22.0,655.0,550.69,417.67
2016,7,23,11,45,573.5,285.5,4.05,22.0,829.5,715.05,545.15
2016,7,23,12,0,947.0,104.0,4.2,22.0,1004.0,875.55,662.81
2016,7,23,12,15,947.5,104.0,4.35,21.5,1005.0,909.05,686.8
2016,7,23,12,30,948.0,104.0,4.5,21.0,1006.0,939.3,709.75
2016,7,23,12,45,948.0,103.5,4.65,21.0,999.5,965.26,728.7
2016,7,23,13,0,948.0,103.0,4.8,21.0,993.0,987.65,745.34
2016,7,23,13,15,945.5,102.5,4.9,21.0,978.5,1003.98,757.57
2016,7,23,13,30,943.0,102.0,5.0,21.0,964.0,1016.45,767.32
2016,7,23,13,45,939.5,101.0,5.1,21.0,943.0,1023.52,773.56
2016,7,23,14,0,936.0,100.0,5.2,21.0,922.0,1026.63,777.24
2016,7,23,14,15,930.5,99.0,5.2,20.5,893.5,1023.82,777.78
2016,7,23,14,30,925.0,98.0,5.2,20.0,865.0,1017.09,775.79
2016,7,23,14,45,917.0,96.5,5.25,20.0,830.5,1003.55,768.06
2016,7,23,15,0,909.0,95.0,5.3,20.0,796.0,986.29,757.86
2016,7,23,15,15,899.0,93.5,5.3,20.0,756.0,963.56,743.54
2016,7,23,15,30,889.0,92.0,5.3,20.0,716.0,937.49,726.88
2016,7,23,15,45,874.5,90.0,5.3,20.0,671.0,903.62,704.64
2016,7,23,16,0,860.0,88.0,5.3,20.0,626.0,867.02,680.33
2016,7,23,16,15,842.0,85.5,5.2,19.5,577.5,824.41,652.15
2016,7,23,16,30,824.0,83.0,5.1,19.0,529.0,787.61,627.93
2016,7,23,16,45,798.0,80.0,5.1,18.5,477.5,733.93,591.08
2016,7,23,17,0,772.0,77.0,5.1,18.0,426.0,679.44,552.81
2016,7,23,17,15,738.5,73.0,5.05,17.5,373.5,618.12,507.72
2016,7,23,17,30,705.0,69.0,5.0,17.0,321.0,557.38,460.18
2016,7,23,17,45,652.5,64.5,5.0,17.0,269.0,488.66,403.66
2016,7,23,18,0,600.0,60.0,5.0,17.0,217.0,420.66,345.92
2016,7,23,18,15,526.5,53.0,4.9,16.5,168.5,343.24,279.18
2016,7,23,18,30,453.0,46.0,4.8,16.0,120.0,272.49,216.23
2016,7,23,18,45,329.0,35.5,4.7,15.5,79.0,186.17,139.43
2016,7,23,19,0,205.0,25.0,4.6,15.0,38.0,108.38,46.21
2016,7,23,19,15,102.5,12.5,4.5,15.0,19.0,38.03,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,83.5,10.5,3.1,13.5,15.0,8.96,0.0
2016,7,24,5,30,167.0,21.0,3.1,14.0,30.0,16.4,0.0
2016,7,24,5,45,288.5,32.5,3.15,14.5,68.5,26.66,16.48
2016,7,24,6,0,410.0,44.0,3.2,15.0,107.0,35.73,25.52
2016,7,24,6,15,487.0,52.0,3.05,15.0,154.0,41.49,31.1
2016,7,24,6,30,564.0,60.0,2.9,15.0,201.0,47.18,36.43
2016,7,24,6,45,466.0,86.0,2.8,15.5,220.0,63.54,50.95
2016,7,24,7,0,368.0,112.0,2.7,16.0,239.0,79.45,64.82
2016,7,24,7,15,211.5,142.5,2.65,16.0,218.5,100.3,82.89
2016,7,24,7,30,55.0,173.0,2.6,16.0,198.0,126.35,105.2
2016,7,24,7,45,67.0,197.5,2.6,16.5,231.5,142.22,118.21
2016,7,24,8,0,79.0,222.0,2.6,17.0,265.0,157.7,130.72
2016,7,24,8,15,67.5,239.0,2.6,17.0,277.5,169.27,140.03
2016,7,24,8,30,56.0,256.0,2.6,17.0,290.0,188.18,146.64
2016,7,24,8,45,114.0,287.5,2.65,17.5,364.5,217.32,166.11
2016,7,24,9,0,172.0,319.0,2.7,18.0,439.0,262.38,198.71
2016,7,24,9,15,118.0,327.5,2.7,18.0,412.5,270.62,207.6
2016,7,24,9,30,64.0,336.0,2.7,18.0,386.0,276.96,214.41
2016,7,24,9,45,71.0,357.0,2.75,18.5,414.5,303.18,234.28
2016,7,24,10,0,78.0,378.0,2.8,19.0,443.0,330.56,254.84
2016,7,24,10,15,79.0,393.0,2.85,19.0,460.5,351.63,270.96
2016,7,24,10,30,80.0,408.0,2.9,19.0,478.0,372.94,287.15
2016,7,24,10,45,85.0,422.0,3.0,19.5,498.0,396.13,304.18
2016,7,24,11,0,90.0,436.0,3.1,20.0,518.0,419.93,321.51
2016,7,24,11,15,83.0,439.5,3.2,20.0,516.0,427.22,326.91
2016,7,24,11,30,76.0,443.0,3.3,20.0,514.0,433.6,331.65
2016,7,24,11,45,140.5,458.5,3.4,20.0,592.0,512.47,391.45
2016,7,24,12,0,205.0,474.0,3.5,20.0,670.0,590.81,449.84
2016,7,24,12,15,192.5,475.5,3.65,20.0,659.5,595.14,452.87
2016,7,24,12,30,180.0,477.0,3.8,20.0,649.0,597.79,455.03
2016,7,24,12,45,169.5,473.0,4.0,20.0,634.0,595.53,453.86
2016,7,24,13,0,159.0,469.0,4.2,20.0,619.0,591.65,451.53
2016,7,24,13,15,137.0,458.5,4.35,20.0,586.0,569.11,435.27
2016,7,24,13,30,115.0,448.0,4.5,20.0,553.0,544.7,417.65
2016,7,24,13,45,97.0,429.0,4.65,20.0,516.0,496.38,382.46
2016,7,24,14,0,79.0,410.0,4.8,20.0,479.0,463.74,358.47
2016,7,24,14,15,105.0,404.0,4.85,19.5,493.0,486.67,378.04
2016,7,24,14,30,131.0,398.0,4.9,19.0,507.0,528.3,411.38
2016,7,24,14,45,130.5,380.5,5.0,19.0,485.0,512.25,400.19
2016,7,24,15,0,130.0,363.0,5.1,19.0,463.0,495.27,388.47
2016,7,24,15,15,106.0,337.5,5.1,18.5,416.5,427.53,337.8
2016,7,24,15,30,82.0,312.0,5.1,18.0,370.0,379.11,301.15
2016,7,24,15,45,98.0,294.5,5.1,18.0,359.5,376.07,300.29
2016,7,24,16,0,114.0,277.0,5.1,18.0,349.0,389.4,312.0
2016,7,24,16,15,76.0,243.5,5.05,17.5,290.0,302.46,243.58
2016,7,24,16,30,38.0,210.0,5.0,17.0,231.0,235.02,189.4
2016,7,24,16,45,21.0,177.5,4.95,17.0,189.0,174.94,140.55
2016,7,24,17,0,4.0,145.0,4.9,17.0,147.0,130.94,104.19
2016,7,24,17,15,2.0,118.5,4.85,16.5,119.5,104.81,82.89
2016,7,24,17,30,0.0,92.0,4.8,16.0,92.0,78.91,61.41
2016,7,24,17,45,289.0,76.0,4.75,16.0,151.0,277.01,231.4
2016,7,24,18,0,578.0,60.0,4.7,16.0,210.0,409.11,338.08
2016,7,24,18,15,505.0,52.5,4.6,15.5,162.5,332.45,271.18
2016,7,24,18,30,432.0,45.0,4.5,15.0,115.0,262.54,208.82
2016,7,24,18,45,317.5,34.0,4.45,15.0,75.5,180.58,134.89
2016,7,24,19,0,203.0,23.0,4.4,15.0,36.0,105.63,39.29
2016,7,24,19,15,101.5,11.5,4.3,14.5,18.0,36.95,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,3.05,13.0,14.5,8.54,0.0
2016,7,25,5,30,185.0,20.0,3.1,13.0,29.0,16.58,0.0
2016,7,25,5,45,308.5,30.5,3.15,13.5,67.5,25.01,15.05
2016,7,25,6,0,432.0,41.0,3.2,14.0,106.0,33.31,23.49
2016,7,25,6,15,508.5,48.5,3.05,14.0,153.5,38.78,28.82
2016,7,25,6,30,585.0,56.0,2.9,14.0,201.0,44.2,33.93
2016,7,25,6,45,635.0,62.0,2.8,14.5,252.5,48.19,37.51
2016,7,25,7,0,685.0,68.0,2.7,15.0,304.0,52.1,40.89
2016,7,25,7,15,386.0,123.0,2.6,15.0,260.0,85.72,70.46
2016,7,25,7,30,87.0,178.0,2.5,15.0,216.0,129.52,108.38
2016,7,25,7,45,92.0,201.0,2.45,15.5,246.0,144.43,120.55
2016,7,25,8,0,97.0,224.0,2.4,16.0,276.0,158.98,132.28
2016,7,25,8,15,103.0,247.5,2.4,16.0,307.0,174.53,144.98
2016,7,25,8,30,109.0,271.0,2.4,16.0,338.0,201.18,155.67
2016,7,25,8,45,140.5,294.5,2.45,16.5,387.5,225.32,171.85
2016,7,25,9,0,172.0,318.0,2.5,17.0,437.0,261.87,198.95
2016,7,25,9,15,179.5,338.0,2.5,17.0,469.0,294.04,224.5
2016,7,25,9,30,187.0,358.0,2.5,17.0,501.0,327.36,251.08
2016,7,25,9,45,281.5,354.0,2.5,17.5,580.0,374.93,286.66
2016,7,25,10,0,376.0,350.0,2.5,18.0,659.0,437.73,334.32
2016,7,25,10,15,305.0,385.0,2.55,18.0,641.5,455.52,349.37
2016,7,25,10,30,234.0,420.0,2.6,18.0,624.0,467.25,358.88
2016,7,25,10,45,185.0,434.5,2.65,18.5,598.5,467.53,358.65
2016,7,25,11,0,136.0,449.0,2.7,19.0,573.0,462.86,354.26
2016,7,25,11,15,122.0,454.0,2.7,19.0,566.5,470.5,359.82
2016,7,25,11,30,108.0,459.0,2.7,19.0,560.0,471.3,360.21
2016,7,25,11,45,97.0,457.5,2.75,19.0,549.0,470.96,359.92
2016,7,25,12,0,86.0,456.0,2.8,19.0,538.0,469.22,358.56
2016,7,25,12,15,107.5,464.5,2.85,19.0,567.0,503.0,384.14
2016,7,25,12,30,129.0,473.0,2.9,19.0,596.0,549.68,418.71
2016,7,25,12,45,167.5,469.5,2.95,19.5,627.5,591.04,449.0
2016,7,25,13,0,206.0,466.0,3.0,20.0,659.0,633.15,479.58
2016,7,25,13,15,183.0,459.5,3.05,20.0,629.0,614.31,465.83
2016,7,25,13,30,160.0,453.0,3.1,20.0,599.0,593.51,450.97
2016,7,25,13,45,225.0,431.5,3.2,20.0,631.5,641.74,488.66
2016,7,25,14,0,290.0,410.0,3.3,20.0,664.0,707.38,537.85
2016,7,25,14,15,272.5,399.0,3.35,19.5,631.5,683.97,522.36
2016,7,25,14,30,255.0,388.0,3.4,19.0,599.0,658.89,506.08
2016,7,25,14,45,219.0,375.5,3.45,19.0,551.0,593.58,459.17
2016,7,25,15,0,183.0,363.0,3.5,19.0,503.0,546.81,425.07
2016,7,25,15,15,141.5,340.0,3.45,19.0,445.0,483.43,377.71
2016,7,25,15,30,100.0,317.0,3.4,19.0,387.0,401.71,315.77
2016,7,25,15,45,76.5,287.0,3.4,19.0,338.5,348.81,275.52
2016,7,25,16,0,53.0,257.0,3.4,19.0,290.0,296.5,234.95
2016,7,25,16,15,31.5,218.0,3.35,18.5,237.0,236.96,188.42
2016,7,25,16,30,10.0,179.0,3.3,18.0,184.0,166.38,131.9
2016,7,25,16,45,9.5,164.5,3.25,18.0,169.0,153.07,121.59
2016,7,25,17,0,9.0,150.0,3.2,18.0,154.0,139.81,111.11
2016,7,25,17,15,5.0,133.0,3.15,17.5,135.0,121.63,96.52
2016,7,25,17,30,1.0,116.0,3.1,17.0,116.0,103.79,81.97
2016,7,25,17,45,308.5,85.5,3.05,17.0,165.0,300.66,248.94
2016,7,25,18,0,616.0,55.0,3.0,17.0,214.0,424.57,346.97
2016,7,25,18,15,544.0,48.0,2.9,16.5,165.0,347.06,280.1
2016,7,25,18,30,472.0,41.0,2.8,16.0,116.0,276.23,217.57
2016,7,25,18,45,354.0,31.0,2.75,15.5,76.0,191.83,141.96
2016,7,25,19,0,236.0,21.0,2.7,15.0,36.0,114.13,35.21
2016,7,25,19,15,118.0,10.5,2.6,15.0,18.0,40.55,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,95.0,9.0,0.75,14.0,14.0,7.68,0.0
2016,7,26,5,30,190.0,18.0,0.8,14.0,28.0,14.83,0.0
2016,7,26,5,45,309.5,29.0,0.85,14.5,66.0,23.75,13.85
2016,7,26,6,0,429.0,40.0,0.9,15.0,104.0,32.5,22.7
2016,7,26,6,15,504.5,48.0,0.85,15.0,151.5,38.4,28.4
2016,7,26,6,30,580.0,56.0,0.8,15.0,199.0,44.22,33.84
2016,7,26,6,45,301.5,89.5,0.8,15.5,165.0,64.62,51.92
2016,7,26,7,0,23.0,123.0,0.8,16.0,131.0,95.63,78.9
2016,7,26,7,15,46.0,148.5,0.8,16.5,168.0,109.98,90.92
2016,7,26,7,30,69.0,174.0,0.8,17.0,205.0,126.94,104.96
2016,7,26,7,45,106.5,200.0,0.85,18.0,253.5,138.12,113.63
2016,7,26,8,0,144.0,226.0,0.9,19.0,302.0,153.51,125.67
2016,7,26,8,15,171.5,248.0,0.9,19.0,347.5,167.81,137.09
2016,7,26,8,30,199.0,270.0,0.9,19.0,393.0,200.31,149.15
2016,7,26,8,45,222.5,289.5,0.95,19.5,436.0,234.63,172.49
2016,7,26,9,0,246.0,309.0,1.0,20.0,479.0,265.28,194.83
2016,7,26,9,15,279.0,322.0,1.05,20.5,525.5,304.96,224.77
2016,7,26,9,30,312.0,335.0,1.1,21.0,572.0,348.57,258.02
2016,7,26,9,45,292.0,357.5,1.15,21.5,588.0,381.81,284.37
2016,7,26,10,0,272.0,380.0,1.2,22.0,604.0,412.96,308.37
2016,7,26,10,15,257.0,399.0,1.3,22.0,616.0,442.06,330.9
2016,7,26,10,30,242.0,418.0,1.4,22.0,628.0,469.6,351.78
2016,7,26,10,45,253.5,427.0,1.5,22.5,652.5,504.09,376.75
2016,7,26,11,0,265.0,436.0,1.6,23.0,677.0,539.36,401.87
2016,7,26,11,15,276.0,441.5,1.75,23.0,696.0,572.08,425.96
2016,7,26,11,30,287.0,447.0,1.9,23.0,715.0,605.09,450.11
2016,7,26,11,45,253.5,459.0,2.1,23.0,697.5,608.83,453.04
2016,7,26,12,0,220.0,471.0,2.3,23.0,680.0,601.68,448.42
2016,7,26,12,15,258.5,462.0,2.4,23.0,707.5,650.15,483.89
2016,7,26,12,30,297.0,453.0,2.5,23.0,735.0,691.62,514.05
2016,7,26,12,45,312.0,444.5,2.65,23.0,738.5,712.47,529.69
2016,7,26,13,0,327.0,436.0,2.8,23.0,742.0,732.12,544.69
2016,7,26,13,15,312.0,433.0,2.9,23.0,721.5,727.21,541.77
2016,7,26,13,30,297.0,430.0,3.0,23.0,701.0,720.06,537.48
2016,7,26,13,45,292.5,420.0,3.1,23.0,681.5,714.11,534.41
2016,7,26,14,0,288.0,410.0,3.2,23.0,662.0,706.26,530.03
2016,7,26,14,15,323.5,384.5,3.2,22.5,658.5,719.97,542.72
2016,7,26,14,30,359.0,359.0,3.2,22.0,655.0,731.39,553.79
2016,7,26,14,45,323.5,352.0,3.25,22.0,610.0,690.59,525.25
2016,7,26,15,0,288.0,345.0,3.3,22.0,565.0,648.76,495.95
2016,7,26,15,15,249.0,331.5,3.25,22.0,515.0,596.08,458.13
2016,7,26,15,30,210.0,318.0,3.2,22.0,465.0,524.33,406.07
2016,7,26,15,45,176.0,297.5,3.2,22.0,415.0,469.35,365.73
2016,7,26,16,0,142.0,277.0,3.2,22.0,365.0,415.11,325.17
2016,7,26,16,15,121.0,252.5,3.15,21.5,323.5,368.59,290.79
2016,7,26,16,30,100.0,228.0,3.1,21.0,282.0,306.64,243.78
2016,7,26,16,45,96.0,206.5,3.05,20.5,254.0,279.3,223.5
2016,7,26,17,0,92.0,185.0,3.0,20.0,226.0,251.89,202.66
2016,7,26,17,15,379.0,129.0,2.9,19.5,266.5,429.32,349.65
2016,7,26,17,30,666.0,73.0,2.8,19.0,307.0,541.66,439.71
2016,7,26,17,45,616.0,67.0,2.7,18.5,256.0,471.52,383.21
2016,7,26,18,0,566.0,61.0,2.6,18.0,205.0,404.66,328.23
2016,7,26,18,15,493.0,52.5,2.5,17.5,157.5,327.3,262.85
2016,7,26,18,30,420.0,44.0,2.4,17.0,110.0,256.82,201.2
2016,7,26,18,45,305.0,32.0,2.3,17.0,71.0,174.29,127.42
2016,7,26,19,0,190.0,20.0,2.2,17.0,32.0,97.67,21.22
2016,7,26,19,15,95.0,10.0,2.1,16.5,16.0,34.0,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,44.5,7.5,1.2,14.0,10.0,6.4,0.0
2016,7,27,5,30,89.0,15.0,1.2,14.0,20.0,11.67,0.0
2016,7,27,5,45,185.5,30.5,1.25,14.5,53.5,23.55,13.5
2016,7,27,6,0,282.0,46.0,1.3,15.0,87.0,35.24,25.03
2016,7,27,6,15,353.5,58.5,1.25,15.5,130.5,44.41,33.58
2016,7,27,6,30,425.0,71.0,1.2,16.0,174.0,53.38,41.74
2016,7,27,6,45,212.5,84.5,1.2,16.5,136.0,63.27,50.5
2016,7,27,7,0,0.0,98.0,1.2,17.0,98.0,78.31,63.54
2016,7,27,7,15,23.0,133.0,1.2,17.0,143.0,103.87,85.58
2016,7,27,7,30,46.0,168.0,1.2,17.0,188.0,123.13,101.84
2016,7,27,7,45,46.0,188.0,1.3,17.5,210.5,136.36,112.55
2016,7,27,8,0,46.0,208.0,1.4,18.0,233.0,149.28,122.86
2016,7,27,8,15,36.5,218.5,1.4,18.5,239.5,157.03,128.67
2016,7,27,8,30,27.0,229.0,1.4,19.0,246.0,169.68,131.48
2016,7,27,8,45,37.5,257.5,1.45,19.5,282.5,195.2,150.3
2016,7,27,9,0,48.0,286.0,1.5,20.0,319.0,222.72,170.7
2016,7,27,9,15,56.0,310.0,1.55,20.0,351.0,248.58,190.32
2016,7,27,9,30,64.0,334.0,1.6,20.0,383.0,275.9,211.11
2016,7,27,9,45,61.5,348.0,1.65,20.5,397.0,293.55,224.25
2016,7,27,10,0,59.0,362.0,1.7,21.0,411.0,310.97,237.06
2016,7,27,10,15,68.0,383.0,1.8,21.0,441.0,339.24,258.37
2016,7,27,10,30,77.0,404.0,1.9,21.0,471.0,368.9,280.59
2016,7,27,10,45,113.5,426.5,2.0,21.5,528.5,418.72,317.23
2016,7,27,11,0,150.0,449.0,2.1,22.0,586.0,472.95,356.64
2016,7,27,11,15,191.0,454.0,2.2,22.0,631.0,519.94,391.38
2016,7,27,11,30,232.0,459.0,2.3,22.0,676.0,570.04,428.2
2016,7,27,11,45,189.0,466.5,2.4,22.0,644.0,558.95,419.69
2016,7,27,12,0,146.0,474.0,2.5,22.0,612.0,544.06,408.59
2016,7,27,12,15,193.5,470.5,2.6,22.0,653.5,593.33,445.49
2016,7,27,12,30,241.0,467.0,2.7,22.0,695.0,644.47,483.11
2016,7,27,12,45,216.5,466.5,2.8,22.0,670.5,634.1,475.56
2016,7,27,13,0,192.0,466.0,2.9,22.0,646.0,621.42,466.7
2016,7,27,13,15,167.0,458.0,2.95,21.5,612.5,598.93,451.59
2016,7,27,13,30,142.0,450.0,3.0,21.0,579.0,574.44,434.91
2016,7,27,13,45,127.0,436.0,3.15,21.0,549.0,552.05,419.4
2016,7,27,14,0,112.0,422.0,3.3,21.0,519.0,528.31,402.73
2016,7,27,14,15,111.0,407.0,3.3,20.5,501.0,516.23,395.39
2016,7,27,14,30,110.0,392.0,3.3,20.0,483.0,483.82,373.12
2016,7,27,14,45,112.5,375.0,3.35,20.0,464.5,490.66,379.12
2016,7,27,15,0,115.0,358.0,3.4,20.0,446.0,477.21,370.09
2016,7,27,15,15,90.5,330.0,3.35,19.5,397.0,406.15,317.49
2016,7,27,15,30,66.0,302.0,3.3,19.0,348.0,354.67,278.87
2016,7,27,15,45,63.0,280.5,3.3,19.0,322.5,330.28,260.86
2016,7,27,16,0,60.0,259.0,3.3,19.0,297.0,305.63,242.4
2016,7,27,16,15,39.0,224.5,3.25,18.5,248.5,251.08,199.88
2016,7,27,16,30,18.0,190.0,3.2,18.0,200.0,184.2,146.61
2016,7,27,16,45,12.5,168.5,3.15,18.0,175.5,159.75,127.13
2016,7,27,17,0,7.0,147.0,3.1,18.0,151.0,135.62,107.61
2016,7,27,17,15,3.5,129.5,3.05,17.5,131.5,117.34,92.94
2016,7,27,17,30,0.0,112.0,3.0,17.0,112.0,99.34,78.24
2016,7,27,17,45,267.5,85.5,2.95,17.0,152.5,276.89,229.11
2016,7,27,18,0,535.0,59.0,2.9,17.0,193.0,385.75,315.76
2016,7,27,18,15,462.5,50.5,2.8,16.5,147.5,310.28,250.6
2016,7,27,18,30,390.0,42.0,2.7,16.0,102.0,241.76,190.2
2016,7,27,18,45,284.5,30.5,2.65,16.0,65.5,165.14,120.48
2016,7,27,19,0,179.0,19.0,2.6,16.0,29.0,92.61,10.51
2016,7,27,19,15,89.5,9.5,2.5,15.5,14.5,32.13,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.7,13.0,12.0,10.24,0.0
2016,7,28,5,30,0.0,24.0,1.7,13.0,24.0,18.65,0.0
2016,7,28,5,45,206.5,30.5,1.7,13.5,60.0,23.62,13.42
2016,7,28,6,0,413.0,37.0,1.7,14.0,96.0,29.99,20.52
2016,7,28,6,15,486.5,44.5,1.65,14.0,141.5,35.53,25.92
2016,7,28,6,30,560.0,52.0,1.6,14.0,187.0,41.01,31.08
2016,7,28,6,45,280.0,80.5,1.6,14.5,148.0,58.26,46.48
2016,7,28,7,0,0.0,109.0,1.6,15.0,109.0,85.88,70.74
2016,7,28,7,15,8.0,130.5,1.55,15.5,134.5,101.96,84.46
2016,7,28,7,30,16.0,152.0,1.5,16.0,160.0,117.9,97.8
2016,7,28,7,45,22.0,174.0,1.45,16.5,185.5,133.99,111.03
2016,7,28,8,0,28.0,196.0,1.4,17.0,211.0,142.13,117.3
2016,7,28,8,15,24.0,207.5,1.45,17.0,221.0,159.13,131.25
2016,7,28,8,30,20.0,219.0,1.5,17.0,231.0,171.1,133.98
2016,7,28,8,45,55.0,263.0,1.55,17.5,300.0,201.2,155.53
2016,7,28,9,0,90.0,307.0,1.6,18.0,369.0,244.84,187.69
2016,7,28,9,15,108.0,331.0,1.7,18.0,410.0,276.51,211.8
2016,7,28,9,30,126.0,355.0,1.8,18.0,451.0,305.78,234.36
2016,7,28,9,45,115.0,370.5,1.9,18.5,461.0,326.39,250.44
2016,7,28,10,0,104.0,386.0,2.0,19.0,471.0,348.72,267.46
2016,7,28,10,15,94.5,397.0,2.1,19.0,476.5,363.28,278.78
2016,7,28,10,30,85.0,408.0,2.2,19.0,482.0,376.69,289.06
2016,7,28,10,45,69.0,405.0,2.3,19.5,466.5,374.05,286.58
2016,7,28,11,0,53.0,402.0,2.4,20.0,451.0,369.23,282.38
2016,7,28,11,15,73.5,426.5,2.45,20.0,495.0,411.01,313.88
2016,7,28,11,30,94.0,451.0,2.5,20.0,539.0,455.18,346.72
2016,7,28,11,45,100.0,448.5,2.65,20.0,543.0,466.63,355.48
2016,7,28,12,0,106.0,446.0,2.8,20.0,547.0,477.95,364.34
2016,7,28,12,15,110.0,456.5,2.85,20.0,561.5,509.84,387.77
2016,7,28,12,30,114.0,467.0,2.9,20.0,576.0,532.59,404.43
2016,7,28,12,45,82.0,440.0,2.95,20.0,518.0,473.43,360.81
2016,7,28,13,0,50.0,413.0,3.0,20.0,460.0,423.62,323.7
2016,7,28,13,15,63.5,420.0,3.0,19.5,479.0,447.74,343.1
2016,7,28,13,30,77.0,427.0,3.0,19.0,498.0,472.22,362.48
2016,7,28,13,45,106.0,426.5,3.05,19.0,521.0,504.52,387.68
2016,7,28,14,0,135.0,426.0,3.1,19.0,544.0,555.58,426.31
2016,7,28,14,15,113.5,405.5,3.1,19.0,502.5,517.73,398.32
2016,7,28,14,30,92.0,385.0,3.1,19.0,461.0,459.32,355.38
2016,7,28,14,45,68.0,351.5,3.1,19.0,406.5,403.42,313.61
2016,7,28,15,0,44.0,318.0,3.1,19.0,352.0,347.21,270.9
2016,7,28,15,15,88.0,318.5,3.1,18.5,381.5,391.85,308.04
2016,7,28,15,30,132.0,319.0,3.1,18.0,411.0,454.08,357.87
2016,7,28,15,45,100.5,290.5,3.1,18.0,358.0,375.8,297.86
2016,7,28,16,0,69.0,262.0,3.1,18.0,305.0,317.32,252.5
2016,7,28,16,15,48.0,230.0,3.05,17.5,258.5,265.18,212.05
2016,7,28,16,30,27.0,198.0,3.0,17.0,212.0,214.02,171.51
2016,7,28,16,45,44.0,186.5,3.0,17.0,207.0,216.66,174.88
2016,7,28,17,0,61.0,175.0,3.0,17.0,202.0,218.13,177.06
2016,7,28,17,15,56.5,153.5,3.0,16.5,176.0,191.51,155.88
2016,7,28,17,30,52.0,132.0,3.0,16.0,150.0,165.01,134.42
2016,7,28,17,45,294.0,94.0,3.0,16.0,170.0,303.34,251.53
2016,7,28,18,0,536.0,56.0,3.0,16.0,190.0,383.21,314.96
2016,7,28,18,15,464.5,48.5,2.85,15.5,145.0,309.36,250.77
2016,7,28,18,30,393.0,41.0,2.7,15.0,100.0,242.31,191.13
2016,7,28,18,45,282.5,29.5,2.55,15.0,63.5,163.59,118.89
2016,7,28,19,0,172.0,18.0,2.4,15.0,27.0,88.82,0.0
2016,7,28,19,15,86.0,9.0,2.25,15.0,13.5,30.79,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,2.1,14.0,10.0,6.4,0.0
2016,7,29,5,30,113.0,15.0,2.1,14.0,20.0,11.71,0.0
2016,7,29,5,45,216.0,28.5,2.15,14.0,53.5,22.14,11.97
2016,7,29,6,0,319.0,42.0,2.2,14.0,87.0,33.98,23.94
2016,7,29,6,15,393.0,52.0,2.15,14.5,130.0,41.3,30.92
2016,7,29,6,30,467.0,62.0,2.1,15.0,173.0,48.44,37.51
2016,7,29,6,45,233.5,70.0,2.05,15.5,125.5,50.6,39.49
2016,7,29,7,0,0.0,78.0,2.0,16.0,78.0,63.77,51.04
2016,7,29,7,15,2.5,110.0,1.95,16.0,111.5,87.77,71.99
2016,7,29,7,30,5.0,142.0,1.9,16.0,145.0,111.04,91.96
2016,7,29,7,45,11.0,163.0,1.9,16.5,169.5,126.55,104.78
2016,7,29,8,0,17.0,184.0,1.9,17.0,194.0,141.92,117.29
2016,7,29,8,15,109.0,225.5,1.95,17.0,292.0,154.45,127.48
2016,7,29,8,30,201.0,267.0,2.0,17.0,390.0,198.9,149.91
2016,7,29,8,45,194.5,290.5,2.05,17.5,416.5,231.3,173.46
2016,7,29,9,0,188.0,314.0,2.1,18.0,443.0,263.33,198.5
2016,7,29,9,15,166.5,335.0,2.1,18.0,454.5,289.32,220.18
2016,7,29,9,30,145.0,356.0,2.1,18.0,466.0,312.99,239.8
2016,7,29,9,45,146.0,374.5,2.15,18.5,489.5,341.52,261.85
2016,7,29,10,0,147.0,393.0,2.2,19.0,513.0,370.37,283.78
2016,7,29,10,15,164.0,408.5,2.25,19.0,547.0,405.43,310.58
2016,7,29,10,30,181.0,424.0,2.3,19.0,581.0,442.39,338.58
2016,7,29,10,45,135.0,428.0,2.4,19.5,547.0,433.82,331.64
2016,7,29,11,0,89.0,432.0,2.5,20.0,513.0,417.6,318.77
2016,7,29,11,15,100.0,444.5,2.55,20.0,537.0,445.0,339.41
2016,7,29,11,30,111.0,457.0,2.6,20.0,561.0,473.4,360.5
2016,7,29,11,45,153.0,464.5,2.65,20.0,609.0,530.07,402.74
2016,7,29,12,0,195.0,472.0,2.7,20.0,657.0,583.89,442.45
2016,7,29,12,15,248.0,461.0,2.75,20.0,695.5,642.67,485.71
2016,7,29,12,30,301.0,450.0,2.8,20.0,734.0,694.97,524.09
2016,7,29,12,45,286.5,450.0,2.9,20.0,719.0,696.93,525.56
2016,7,29,13,0,272.0,450.0,3.0,20.0,704.0,696.7,525.81
2016,7,29,13,15,217.5,450.0,3.05,20.0,651.0,640.62,485.49
2016,7,29,13,30,163.0,450.0,3.1,20.0,598.0,596.04,452.91
2016,7,29,13,45,130.0,432.5,3.2,20.0,549.5,552.7,421.7
2016,7,29,14,0,97.0,415.0,3.3,20.0,501.0,488.8,375.02
2016,7,29,14,15,91.0,398.0,3.3,19.5,476.5,469.12,361.86
2016,7,29,14,30,85.0,381.0,3.3,19.0,452.0,448.74,347.86
2016,7,29,14,45,87.5,365.0,3.3,19.0,435.0,437.17,340.04
2016,7,29,15,0,90.0,349.0,3.3,19.0,418.0,425.01,331.74
2016,7,29,15,15,83.0,327.0,3.25,18.5,388.5,396.74,311.42
2016,7,29,15,30,76.0,305.0,3.2,18.0,359.0,368.14,290.68
2016,7,29,15,45,62.0,277.5,3.2,18.0,319.5,326.92,259.16
2016,7,29,16,0,48.0,250.0,3.2,18.0,280.0,285.91,227.43
2016,7,29,16,15,31.0,216.0,3.15,17.5,234.5,235.59,188.09
2016,7,29,16,30,14.0,182.0,3.1,17.0,189.0,173.27,138.21
2016,7,29,16,45,7.5,160.5,3.1,17.0,164.5,148.13,117.99
2016,7,29,17,0,1.0,139.0,3.1,17.0,140.0,123.41,97.81
2016,7,29,17,15,0.5,121.5,3.05,16.5,122.0,107.42,84.99
2016,7,29,17,30,0.0,104.0,3.0,16.0,104.0,91.43,71.94
2016,7,29,17,45,281.5,78.5,2.95,16.0,148.5,277.76,231.01
2016,7,29,18,0,563.0,53.0,2.9,16.0,193.0,394.92,324.39
2016,7,29,18,15,491.0,45.5,2.7,15.5,147.0,319.39,258.52
2016,7,29,18,30,419.0,38.0,2.5,15.0,101.0,250.79,197.38
2016,7,29,18,45,302.5,27.5,2.4,15.0,64.0,169.4,122.02
2016,7,29,19,0,186.0,17.0,2.3,15.0,27.0,91.86,0.0
2016,7,29,19,15,93.0,8.5,2.15,15.0,13.5,32.27,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,89.0,7.5,1.95,13.0,11.0,6.4,0.0
2016,7,30,5,30,178.0,15.0,2.0,13.0,22.0,12.8,0.0
2016,7,30,5,45,301.0,25.5,2.15,13.5,58.0,20.88,10.76
2016,7,30,6,0,424.0,36.0,2.3,14.0,94.0,29.29,19.82
2016,7,30,6,15,499.5,43.0,2.3,14.0,140.0,34.47,24.93
2016,7,30,6,30,575.0,50.0,2.3,14.0,186.0,39.63,29.81
2016,7,30,6,45,287.5,77.0,2.3,14.5,145.0,55.97,44.43
2016,7,30,7,0,0.0,104.0,2.3,15.0,104.0,82.33,67.64
2016,7,30,7,15,8.5,128.0,2.25,15.5,131.5,100.16,82.96
2016,7,30,7,30,17.0,152.0,2.2,16.0,159.0,117.77,97.81
2016,7,30,7,45,21.0,172.0,2.2,16.5,182.0,132.53,109.96
2016,7,30,8,0,25.0,192.0,2.2,17.0,205.0,147.16,121.81
2016,7,30,8,15,56.0,227.5,2.2,17.0,260.5,162.33,134.2
2016,7,30,8,30,87.0,263.0,2.2,17.0,316.0,194.64,150.69
2016,7,30,8,45,74.5,278.5,2.25,17.5,326.0,213.56,164.8
2016,7,30,9,0,62.0,294.0,2.3,18.0,336.0,230.9,178.41
2016,7,30,9,15,126.0,324.0,2.35,18.0,417.0,271.52,208.07
2016,7,30,9,30,190.0,354.0,2.4,18.0,498.0,326.93,249.91
2016,7,30,9,45,122.5,355.5,2.5,18.5,450.0,319.61,245.94
2016,7,30,10,0,55.0,357.0,2.6,19.0,402.0,306.06,236.22
2016,7,30,10,15,92.0,389.0,2.65,19.0,467.0,356.54,274.76
2016,7,30,10,30,129.0,421.0,2.7,19.0,532.0,411.5,316.3
2016,7,30,10,45,111.5,427.5,2.8,19.5,525.5,419.53,321.67
2016,7,30,11,0,94.0,434.0,2.9,20.0,519.0,422.86,323.54
2016,7,30,11,15,210.0,435.5,2.95,20.0,629.5,519.91,397.33
2016,7,30,11,30,326.0,437.0,3.0,20.0,740.0,629.0,478.13
2016,7,30,11,45,259.5,454.0,3.05,20.0,697.0,612.38,464.71
2016,7,30,12,0,193.0,471.0,3.1,20.0,654.0,582.02,441.86
2016,7,30,12,15,220.0,467.0,3.1,19.5,675.0,614.91,467.48
2016,7,30,12,30,247.0,463.0,3.1,19.0,696.0,659.81,501.15
2016,7,30,12,45,159.5,450.0,3.1,19.0,600.5,568.58,433.63
2016,7,30,13,0,72.0,437.0,3.1,19.0,505.0,467.99,358.25
2016,7,30,13,15,184.5,432.0,3.05,19.0,600.5,592.3,453.34
2016,7,30,13,30,297.0,427.0,3.0,19.0,696.0,720.62,547.37
2016,7,30,13,45,183.0,412.5,3.0,19.0,577.5,585.09,447.55
2016,7,30,14,0,69.0,398.0,3.0,19.0,459.0,444.35,341.92
2016,7,30,14,15,69.5,385.0,2.95,18.5,444.0,434.95,336.65
2016,7,30,14,30,70.0,372.0,2.9,18.0,429.0,425.04,330.4
2016,7,30,14,45,63.0,350.5,2.9,18.0,400.5,398.36,310.7
2016,7,30,15,0,56.0,329.0,2.9,18.0,372.0,371.23,290.59
2016,7,30,15,15,58.5,312.5,2.85,18.0,355.5,358.22,281.45
2016,7,30,15,30,61.0,296.0,2.8,18.0,339.0,344.78,271.9
2016,7,30,15,45,56.5,274.0,2.8,18.0,311.5,318.5,252.17
2016,7,30,16,0,52.0,252.0,2.8,18.0,284.0,292.05,232.17
2016,7,30,16,15,29.5,211.0,2.85,17.5,229.0,229.16,182.79
2016,7,30,16,30,7.0,170.0,2.9,17.0,174.0,155.75,123.7
2016,7,30,16,45,4.5,155.0,2.95,17.0,157.5,140.43,111.6
2016,7,30,17,0,2.0,140.0,3.0,17.0,141.0,125.32,99.44
2016,7,30,17,15,1.0,122.5,3.0,16.5,123.0,108.94,86.28
2016,7,30,17,30,0.0,105.0,3.0,16.0,105.0,92.62,72.94
2016,7,30,17,45,314.5,76.0,3.05,15.5,153.0,295.06,246.07
2016,7,30,18,0,629.0,47.0,3.1,15.0,201.0,421.87,347.64
2016,7,30,18,15,558.5,40.5,3.05,14.5,153.5,344.48,279.82
2016,7,30,18,30,488.0,34.0,3.0,14.0,106.0,273.52,215.93
2016,7,30,18,45,370.5,25.0,2.95,14.0,67.0,192.98,138.34
2016,7,30,19,0,253.0,16.0,2.9,14.0,28.0,112.21,0.0
2016,7,30,19,15,126.5,8.0,2.8,14.0,14.0,40.9,0.0
