Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,104.0,7.0,2.45,13.0,11.0,5.97,0.0
2016,7,31,5,30,208.0,14.0,2.5,13.0,22.0,11.95,0.0
2016,7,31,5,45,333.0,23.5,2.65,13.5,58.5,19.27,9.23
2016,7,31,6,0,458.0,33.0,2.8,14.0,95.0,26.93,17.73
2016,7,31,6,15,532.5,39.5,2.75,14.0,142.0,34.65,25.06
2016,7,31,6,30,607.0,46.0,2.7,14.0,189.0,39.95,30.08
2016,7,31,6,45,303.5,55.5,2.65,14.5,127.0,41.14,31.21
2016,7,31,7,0,0.0,65.0,2.6,15.0,65.0,53.87,42.48
2016,7,31,7,15,0.0,97.0,2.45,15.0,97.0,78.38,64.05
2016,7,31,7,30,0.0,129.0,2.3,15.0,129.0,102.0,84.51
2016,7,31,7,45,1.0,143.5,2.2,15.5,144.0,113.13,93.68
2016,7,31,8,0,2.0,158.0,2.1,16.0,159.0,124.18,102.65
2016,7,31,8,15,2.5,165.5,2.0,16.0,167.0,130.43,107.62
2016,7,31,8,30,3.0,173.0,1.9,16.0,175.0,137.68,108.32
2016,7,31,8,45,9.5,204.5,1.85,16.5,211.0,163.11,127.98
2016,7,31,9,0,16.0,236.0,1.8,17.0,247.0,189.73,148.31
2016,7,31,9,15,38.0,282.0,1.8,17.0,310.0,225.29,175.32
2016,7,31,9,30,60.0,328.0,1.8,17.0,373.0,270.98,210.26
2016,7,31,9,45,90.0,358.0,1.8,17.5,429.0,312.43,241.22
2016,7,31,10,0,120.0,388.0,1.8,18.0,485.0,355.38,273.25
2016,7,31,10,15,150.5,405.0,1.8,18.0,531.5,396.86,304.58
2016,7,31,10,30,181.0,422.0,1.8,18.0,578.0,441.82,338.33
2016,7,31,10,45,163.0,433.5,1.8,18.5,577.0,456.13,348.19
2016,7,31,11,0,145.0,445.0,1.8,19.0,576.0,468.48,356.47
2016,7,31,11,15,181.5,452.0,1.85,19.0,618.5,513.86,390.32
2016,7,31,11,30,218.0,459.0,1.9,19.0,661.0,562.08,425.77
2016,7,31,11,45,215.5,463.5,1.95,19.0,665.0,579.8,438.48
2016,7,31,12,0,213.0,468.0,2.0,19.0,669.0,596.59,450.67
2016,7,31,12,15,222.5,466.5,2.05,19.0,676.5,617.32,465.97
2016,7,31,12,30,232.0,465.0,2.1,19.0,684.0,637.52,480.85
2016,7,31,12,45,248.0,458.0,2.2,19.0,690.0,670.98,505.37
2016,7,31,13,0,264.0,451.0,2.3,19.0,696.0,691.94,521.17
2016,7,31,13,15,353.5,407.5,2.35,19.0,730.5,746.5,562.6
2016,7,31,13,30,443.0,364.0,2.4,19.0,765.0,816.09,613.47
2016,7,31,13,45,361.0,386.0,2.5,19.0,707.5,751.41,567.59
2016,7,31,14,0,279.0,408.0,2.6,19.0,650.0,699.73,530.65
2016,7,31,14,15,288.0,386.0,2.65,18.5,628.5,690.91,527.34
2016,7,31,14,30,297.0,364.0,2.7,18.0,607.0,680.06,522.29
2016,7,31,14,45,236.5,361.0,2.8,18.0,549.0,619.3,478.22
2016,7,31,15,0,176.0,358.0,2.9,18.0,491.0,538.69,419.16
2016,7,31,15,15,150.5,336.5,2.95,17.5,446.0,491.89,385.85
2016,7,31,15,30,125.0,315.0,3.0,17.0,401.0,444.96,351.6
2016,7,31,15,45,81.5,278.0,3.1,17.0,333.0,346.13,275.57
2016,7,31,16,0,38.0,241.0,3.2,17.0,265.0,267.93,213.75
2016,7,31,16,15,28.0,214.0,3.2,16.5,231.0,231.5,185.54
2016,7,31,16,30,18.0,187.0,3.2,16.0,197.0,181.97,146.06
2016,7,31,16,45,17.5,170.5,3.25,16.0,179.0,166.48,133.93
2016,7,31,17,0,17.0,154.0,3.3,16.0,161.0,151.01,121.6
2016,7,31,17,15,13.0,135.0,3.25,15.5,140.0,130.48,104.96
2016,7,31,17,30,9.0,116.0,3.2,15.0,119.0,110.23,88.27
2016,7,31,17,45,304.0,82.5,3.15,15.0,156.5,297.11,247.98
2016,7,31,18,0,599.0,49.0,3.1,15.0,194.0,407.94,336.32
2016,7,31,18,15,525.5,42.5,3.0,14.5,147.5,333.67,270.94
2016,7,31,18,30,452.0,36.0,2.9,14.0,101.0,263.71,207.89
2016,7,31,18,45,333.0,26.0,2.85,14.0,63.5,180.09,127.36
2016,7,31,19,0,214.0,16.0,2.8,14.0,26.0,98.94,0.0
2016,7,31,19,15,107.0,8.0,2.7,14.0,13.0,35.68,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,86.5,7.0,2.05,13.0,10.0,0.0,0.0
2016,8,1,5,30,173.0,14.0,2.1,13.0,20.0,11.95,0.0
2016,8,1,5,45,301.5,24.0,2.15,13.5,55.5,19.67,9.24
2016,8,1,6,0,430.0,34.0,2.2,14.0,91.0,27.71,18.37
2016,8,1,6,15,507.0,41.0,2.15,14.0,137.0,32.97,23.57
2016,8,1,6,30,584.0,48.0,2.1,14.0,183.0,38.2,28.52
2016,8,1,6,45,292.0,72.0,2.1,14.5,139.5,52.58,41.42
2016,8,1,7,0,0.0,96.0,2.1,15.0,96.0,76.65,62.64
2016,8,1,7,15,0.0,110.0,2.05,15.0,110.0,87.6,72.13
2016,8,1,7,30,0.0,124.0,2.0,15.0,124.0,98.47,81.42
2016,8,1,7,45,2.0,142.5,2.0,15.5,144.0,112.41,93.06
2016,8,1,8,0,4.0,161.0,2.0,16.0,164.0,126.21,104.4
2016,8,1,8,15,12.5,189.5,1.95,16.0,197.5,146.88,121.63
2016,8,1,8,30,21.0,218.0,1.9,16.0,231.0,170.37,134.13
2016,8,1,8,45,34.0,249.5,1.85,16.5,272.0,189.78,148.18
2016,8,1,9,0,47.0,281.0,1.8,17.0,313.0,219.57,170.59
2016,8,1,9,15,121.5,316.5,1.85,17.0,406.0,265.9,204.32
2016,8,1,9,30,196.0,352.0,1.9,17.0,499.0,328.2,251.19
2016,8,1,9,45,181.0,371.0,2.0,17.5,512.0,353.85,271.58
2016,8,1,10,0,166.0,390.0,2.1,18.0,525.0,377.91,290.34
2016,8,1,10,15,189.5,404.0,2.2,18.0,563.0,416.34,319.96
2016,8,1,10,30,213.0,418.0,2.3,18.0,601.0,457.27,351.21
2016,8,1,10,45,218.5,429.0,2.4,18.0,621.5,487.16,373.97
2016,8,1,11,0,224.0,440.0,2.5,18.0,642.0,517.3,396.74
2016,8,1,11,15,243.5,444.5,2.55,18.0,667.0,556.01,425.64
2016,8,1,11,30,263.0,449.0,2.6,18.0,692.0,593.5,453.4
2016,8,1,11,45,249.0,456.0,2.7,18.5,688.0,607.48,462.7
2016,8,1,12,0,235.0,463.0,2.8,19.0,684.0,611.1,464.69
2016,8,1,12,15,253.0,459.0,2.9,19.0,697.0,647.76,491.86
2016,8,1,12,30,271.0,455.0,3.0,19.0,710.0,675.59,512.57
2016,8,1,12,45,599.5,277.0,3.1,19.0,834.5,839.45,637.79
2016,8,1,13,0,928.0,99.0,3.2,19.0,959.0,976.3,733.82
2016,8,1,13,15,925.0,98.5,3.3,18.5,944.5,991.8,745.63
2016,8,1,13,30,922.0,98.0,3.4,18.0,930.0,1003.45,756.09
2016,8,1,13,45,920.0,96.0,3.5,18.0,908.5,1010.65,762.28
2016,8,1,14,0,918.0,94.0,3.6,18.0,887.0,1013.9,765.98
2016,8,1,14,15,912.0,93.0,3.65,18.0,859.0,1010.32,764.86
2016,8,1,14,30,906.0,92.0,3.7,18.0,831.0,1002.87,761.29
2016,8,1,14,45,899.5,89.5,3.8,18.0,796.5,989.46,754.13
2016,8,1,15,0,893.0,87.0,3.9,18.0,762.0,972.32,744.48
2016,8,1,15,15,882.0,85.5,3.9,17.5,722.0,948.42,730.97
2016,8,1,15,30,871.0,84.0,3.9,17.0,682.0,921.26,715.14
2016,8,1,15,45,598.0,165.5,3.95,17.0,563.5,761.06,602.0
2016,8,1,16,0,325.0,247.0,4.0,17.0,445.0,565.44,452.14
2016,8,1,16,15,252.0,235.0,3.95,16.5,381.0,481.79,389.05
2016,8,1,16,30,179.0,223.0,3.9,16.0,317.0,385.04,313.55
2016,8,1,16,45,119.5,197.0,3.9,16.0,257.0,304.86,249.17
2016,8,1,17,0,60.0,171.0,3.9,16.0,197.0,214.46,174.97
2016,8,1,17,15,55.5,149.5,3.85,15.5,171.0,187.81,153.73
2016,8,1,17,30,51.0,128.0,3.8,15.0,145.0,161.29,132.02
2016,8,1,17,45,314.5,90.5,3.8,15.0,168.0,313.47,261.57
2016,8,1,18,0,578.0,53.0,3.8,15.0,191.0,404.54,334.09
2016,8,1,18,15,501.5,45.5,3.7,14.5,144.0,325.73,264.97
2016,8,1,18,30,425.0,38.0,3.6,14.0,97.0,254.31,200.54
2016,8,1,18,45,297.0,27.0,3.5,14.0,60.0,167.61,116.66
2016,8,1,19,0,169.0,16.0,3.4,14.0,23.0,83.64,0.0
2016,8,1,19,15,84.5,8.0,3.35,14.0,11.5,29.63,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,64.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,128.0,14.0,2.9,13.0,18.0,11.95,0.0
2016,8,2,5,45,265.0,25.5,3.0,13.5,54.0,20.97,9.81
2016,8,2,6,0,402.0,37.0,3.1,14.0,90.0,30.24,20.49
2016,8,2,6,15,485.0,45.0,3.05,14.0,136.5,36.2,26.38
2016,8,2,6,30,568.0,53.0,3.0,14.0,183.0,42.1,31.97
2016,8,2,6,45,284.0,50.5,3.0,14.5,115.5,37.53,27.98
2016,8,2,7,0,0.0,48.0,3.0,15.0,48.0,39.69,29.87
2016,8,2,7,15,0.0,68.0,2.95,15.0,68.0,56.37,44.62
2016,8,2,7,30,0.0,88.0,2.9,15.0,88.0,72.32,58.55
2016,8,2,7,45,0.0,116.5,2.9,15.5,116.5,93.96,77.14
2016,8,2,8,0,0.0,145.0,2.9,16.0,145.0,115.06,94.94
2016,8,2,8,15,0.5,156.0,2.85,16.0,156.5,123.7,102.0
2016,8,2,8,30,1.0,167.0,2.8,16.0,168.0,133.17,104.89
2016,8,2,8,45,6.0,193.0,2.8,16.5,197.5,154.31,121.29
2016,8,2,9,0,11.0,219.0,2.8,17.0,227.0,176.39,138.25
2016,8,2,9,15,14.0,239.0,2.75,17.0,249.5,194.45,152.25
2016,8,2,9,30,17.0,259.0,2.7,17.0,272.0,213.11,166.7
2016,8,2,9,45,20.5,281.0,2.7,17.5,297.5,234.07,182.59
2016,8,2,10,0,24.0,303.0,2.7,18.0,323.0,255.72,198.89
2016,8,2,10,15,20.5,295.0,2.7,18.0,312.5,250.97,195.01
2016,8,2,10,30,17.0,287.0,2.7,18.0,302.0,245.35,190.52
2016,8,2,10,45,18.0,300.5,2.75,18.0,317.0,259.22,201.2
2016,8,2,11,0,19.0,314.0,2.8,18.0,332.0,273.32,211.98
2016,8,2,11,15,58.0,381.0,2.8,18.0,435.0,363.63,281.6
2016,8,2,11,30,97.0,448.0,2.8,18.0,538.0,456.93,351.76
2016,8,2,11,45,92.5,450.0,2.85,18.5,536.5,464.15,356.04
2016,8,2,12,0,88.0,452.0,2.9,19.0,535.0,470.62,360.16
2016,8,2,12,15,96.5,456.0,2.95,19.0,547.0,489.43,374.41
2016,8,2,12,30,105.0,460.0,3.0,19.0,559.0,508.4,388.72
2016,8,2,12,45,118.0,459.5,3.05,19.0,569.5,541.44,413.38
2016,8,2,13,0,131.0,459.0,3.1,19.0,580.0,561.63,428.67
2016,8,2,13,15,141.0,452.0,3.15,19.0,580.5,572.29,437.13
2016,8,2,13,30,151.0,445.0,3.2,19.0,581.0,582.23,445.19
2016,8,2,13,45,121.0,426.5,3.3,19.0,534.0,540.43,414.59
2016,8,2,14,0,91.0,408.0,3.4,19.0,487.0,477.79,368.54
2016,8,2,14,15,85.0,391.0,3.45,19.0,463.0,457.97,354.53
2016,8,2,14,30,79.0,374.0,3.5,19.0,439.0,437.48,339.76
2016,8,2,14,45,90.5,361.5,3.6,19.0,432.5,438.44,341.79
2016,8,2,15,0,102.0,349.0,3.7,19.0,426.0,438.75,343.3
2016,8,2,15,15,85.5,323.5,3.8,18.5,386.0,397.33,312.78
2016,8,2,15,30,69.0,298.0,3.9,18.0,346.0,355.84,281.81
2016,8,2,15,45,61.0,274.0,4.0,18.0,314.0,323.94,257.64
2016,8,2,16,0,53.0,250.0,4.1,18.0,282.0,292.0,233.13
2016,8,2,16,15,35.0,217.0,4.15,17.5,237.5,241.53,193.51
2016,8,2,16,30,17.0,184.0,4.2,17.0,193.0,178.54,142.94
2016,8,2,16,45,22.0,171.0,4.3,17.0,181.5,171.0,137.52
2016,8,2,17,0,27.0,158.0,4.4,17.0,170.0,175.2,141.57
2016,8,2,17,15,22.0,138.5,4.4,16.5,147.5,141.02,113.7
2016,8,2,17,30,17.0,119.0,4.4,16.0,125.0,119.24,95.75
2016,8,2,17,45,269.5,90.0,4.45,16.0,154.5,272.22,226.93
2016,8,2,18,0,522.0,61.0,4.5,16.0,184.0,383.24,316.27
2016,8,2,18,15,439.0,52.0,4.45,15.5,138.0,302.04,245.29
2016,8,2,18,30,356.0,43.0,4.4,15.0,92.0,228.85,179.77
2016,8,2,18,45,223.5,29.5,4.35,15.0,56.0,140.59,95.21
2016,8,2,19,0,91.0,16.0,4.3,15.0,20.0,43.31,0.0
2016,8,2,19,15,45.5,8.0,4.2,14.5,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,97.0,13.0,2.5,14.0,16.0,11.1,0.0
2016,8,3,5,45,234.5,25.5,2.55,14.5,51.0,20.96,9.29
2016,8,3,6,0,372.0,38.0,2.6,15.0,86.0,31.07,21.06
2016,8,3,6,15,457.5,46.5,2.45,15.0,132.5,37.37,27.27
2016,8,3,6,30,543.0,55.0,2.3,15.0,179.0,43.6,33.16
2016,8,3,6,45,271.5,62.0,2.15,15.5,124.0,45.49,34.94
2016,8,3,7,0,0.0,69.0,2.0,16.0,69.0,56.9,44.99
2016,8,3,7,15,1.0,102.5,1.9,16.0,103.0,82.22,67.17
2016,8,3,7,30,2.0,136.0,1.8,16.0,137.0,106.65,88.22
2016,8,3,7,45,3.0,149.0,1.7,16.5,150.5,116.76,96.42
2016,8,3,8,0,4.0,162.0,1.6,17.0,164.0,126.79,104.44
2016,8,3,8,15,10.0,185.0,1.6,17.0,191.0,143.73,118.45
2016,8,3,8,30,16.0,208.0,1.6,17.0,218.0,163.12,127.9
2016,8,3,8,45,32.5,244.5,1.65,17.5,266.5,186.47,145.02
2016,8,3,9,0,49.0,281.0,1.7,18.0,315.0,220.14,170.3
2016,8,3,9,15,42.0,289.5,1.8,18.0,320.0,231.74,179.53
2016,8,3,9,30,35.0,298.0,1.9,18.0,325.0,242.23,187.91
2016,8,3,9,45,101.0,343.0,2.0,18.5,424.0,306.79,236.37
2016,8,3,10,0,167.0,388.0,2.1,19.0,523.0,377.76,289.45
2016,8,3,10,15,190.5,402.0,2.2,19.0,561.0,416.33,318.85
2016,8,3,10,30,214.0,416.0,2.3,19.0,599.0,457.4,350.1
2016,8,3,10,45,184.5,429.5,2.45,19.0,590.5,467.83,358.19
2016,8,3,11,0,155.0,443.0,2.6,19.0,582.0,475.17,363.78
2016,8,3,11,15,197.5,447.5,2.75,19.0,627.5,523.38,400.45
2016,8,3,11,30,240.0,452.0,2.9,19.0,673.0,574.81,439.08
2016,8,3,11,45,184.0,458.5,3.05,19.0,629.5,552.6,422.15
2016,8,3,12,0,128.0,465.0,3.2,19.0,586.0,525.54,401.64
2016,8,3,12,15,137.0,466.5,3.3,19.0,595.5,545.74,417.15
2016,8,3,12,30,146.0,468.0,3.4,19.0,605.0,565.79,432.33
2016,8,3,12,45,140.5,463.5,3.55,19.0,594.5,566.57,433.27
2016,8,3,13,0,135.0,459.0,3.7,19.0,584.0,566.08,433.41
2016,8,3,13,15,148.0,452.0,3.85,19.0,587.0,579.71,444.5
2016,8,3,13,30,161.0,445.0,4.0,19.0,590.0,592.69,455.11
2016,8,3,13,45,143.0,431.5,4.15,19.0,558.0,567.81,437.18
2016,8,3,14,0,125.0,418.0,4.3,19.0,526.0,541.51,418.27
2016,8,3,14,15,100.0,394.0,4.35,18.5,478.5,476.5,370.85
2016,8,3,14,30,75.0,370.0,4.4,18.0,431.0,429.83,336.36
2016,8,3,14,45,47.5,319.0,4.5,18.0,357.5,351.75,276.54
2016,8,3,15,0,20.0,268.0,4.6,18.0,284.0,256.39,201.89
2016,8,3,15,15,18.5,253.0,4.6,17.5,267.5,241.62,191.16
2016,8,3,15,30,17.0,238.0,4.6,17.0,251.0,226.81,180.14
2016,8,3,15,45,11.5,211.5,4.7,17.0,219.5,197.1,156.58
2016,8,3,16,0,6.0,185.0,4.8,17.0,188.0,167.57,132.95
2016,8,3,16,15,3.0,155.5,4.8,16.5,157.0,137.61,108.99
2016,8,3,16,30,0.0,126.0,4.8,16.0,126.0,107.97,84.93
2016,8,3,16,45,0.0,117.0,4.8,16.0,117.0,100.32,78.87
2016,8,3,17,0,0.0,108.0,4.8,16.0,108.0,92.75,72.79
2016,8,3,17,15,0.0,93.5,4.75,15.5,93.5,79.93,62.33
2016,8,3,17,30,0.0,79.0,4.7,15.0,79.0,67.1,51.69
2016,8,3,17,45,277.5,68.0,4.7,15.0,132.5,264.4,221.84
2016,8,3,18,0,555.0,57.0,4.7,15.0,186.0,397.33,329.24
2016,8,3,18,15,472.5,48.5,4.6,14.5,139.0,315.28,256.88
2016,8,3,18,30,390.0,40.0,4.5,14.0,92.0,241.24,189.87
2016,8,3,18,45,253.0,27.5,4.4,14.0,55.5,150.73,99.94
2016,8,3,19,0,116.0,15.0,4.3,14.0,19.0,50.61,0.0
2016,8,3,19,15,58.0,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,44.0,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,88.0,12.0,3.5,13.0,15.0,10.24,0.0
2016,8,4,5,45,229.0,24.5,3.55,13.5,49.5,20.12,8.2
2016,8,4,6,0,370.0,37.0,3.6,14.0,84.0,30.26,20.39
2016,8,4,6,15,455.0,46.0,3.55,14.0,130.5,37.0,27.03
2016,8,4,6,30,540.0,55.0,3.5,14.0,177.0,43.64,33.31
2016,8,4,6,45,270.0,54.5,3.45,14.5,115.5,40.25,30.4
2016,8,4,7,0,0.0,54.0,3.4,15.0,54.0,44.69,34.31
2016,8,4,7,15,0.0,77.0,3.4,15.0,77.0,63.46,50.91
2016,8,4,7,30,0.0,100.0,3.4,15.0,100.0,81.18,66.37
2016,8,4,7,45,0.0,95.5,3.4,15.5,95.5,78.39,63.56
2016,8,4,8,0,0.0,91.0,3.4,16.0,91.0,75.33,60.55
2016,8,4,8,15,0.0,125.0,3.45,16.0,125.0,101.33,82.86
2016,8,4,8,30,0.0,159.0,3.5,16.0,159.0,127.27,100.22
2016,8,4,8,45,18.0,213.5,3.6,16.0,226.0,170.73,134.46
2016,8,4,9,0,36.0,268.0,3.7,16.0,293.0,209.04,164.16
2016,8,4,9,15,26.0,260.0,3.75,16.0,278.5,207.3,162.93
2016,8,4,9,30,16.0,252.0,3.8,16.0,264.0,207.58,163.31
2016,8,4,9,45,14.5,252.0,3.85,16.5,263.5,209.63,164.5
2016,8,4,10,0,13.0,252.0,3.9,17.0,263.0,211.23,165.31
2016,8,4,10,15,65.0,333.0,3.95,17.0,388.5,301.66,236.18
2016,8,4,10,30,117.0,414.0,4.0,17.0,514.0,401.75,313.28
2016,8,4,10,45,81.0,400.5,4.05,17.0,471.0,379.98,296.23
2016,8,4,11,0,45.0,387.0,4.1,17.0,428.0,353.7,275.68
2016,8,4,11,15,36.0,372.5,4.15,17.0,406.0,341.47,266.22
2016,8,4,11,30,27.0,358.0,4.2,17.0,384.0,327.64,255.43
2016,8,4,11,45,28.5,359.5,4.3,17.0,387.0,334.72,261.04
2016,8,4,12,0,30.0,361.0,4.4,17.0,390.0,341.77,266.59
2016,8,4,12,15,21.0,305.0,4.4,17.0,325.0,287.62,224.59
2016,8,4,12,30,12.0,249.0,4.4,17.0,260.0,222.71,173.76
2016,8,4,12,45,12.0,250.0,4.4,17.0,261.0,224.54,175.37
2016,8,4,13,0,12.0,251.0,4.4,17.0,262.0,226.3,176.85
2016,8,4,13,15,17.0,289.0,4.4,17.0,304.5,265.91,208.2
2016,8,4,13,30,22.0,327.0,4.4,17.0,347.0,306.59,240.11
2016,8,4,13,45,17.0,290.5,4.4,17.0,305.5,269.47,211.18
2016,8,4,14,0,12.0,254.0,4.4,17.0,264.0,232.03,181.92
2016,8,4,14,15,17.5,276.5,4.4,16.5,291.0,259.05,204.13
2016,8,4,14,30,23.0,299.0,4.4,16.0,318.0,286.77,226.82
2016,8,4,14,45,20.5,280.5,4.4,16.0,297.0,267.89,212.18
2016,8,4,15,0,18.0,262.0,4.4,16.0,276.0,248.87,197.47
2016,8,4,15,15,14.0,238.0,4.45,16.0,248.5,223.04,177.21
2016,8,4,15,30,10.0,214.0,4.5,16.0,221.0,197.23,156.78
2016,8,4,15,45,6.0,192.5,4.55,16.0,197.0,173.88,138.17
2016,8,4,16,0,2.0,171.0,4.6,16.0,173.0,150.69,119.51
2016,8,4,16,15,1.0,146.5,4.6,15.5,147.5,127.42,100.93
2016,8,4,16,30,0.0,122.0,4.6,15.0,122.0,104.28,82.2
2016,8,4,16,45,0.0,99.5,4.65,15.0,99.5,83.98,65.47
2016,8,4,17,0,0.0,77.0,4.7,15.0,77.0,63.89,48.74
2016,8,4,17,15,0.0,66.5,4.65,14.5,66.5,55.11,41.52
2016,8,4,17,30,0.0,56.0,4.6,14.0,56.0,46.35,34.19
2016,8,4,17,45,0.0,46.0,4.6,14.0,46.0,38.03,27.05
2016,8,4,18,0,0.0,36.0,4.6,14.0,36.0,29.72,19.82
2016,8,4,18,15,204.0,36.0,4.5,13.5,62.5,159.24,129.61
2016,8,4,18,30,408.0,36.0,4.4,13.0,89.0,245.29,193.55
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.5,154.77,99.48
2016,8,4,19,0,139.0,13.0,4.3,13.0,18.0,56.4,0.0
2016,8,4,19,15,69.5,6.5,4.3,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,40.0,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,80.0,11.0,3.5,14.0,13.0,9.39,0.0
2016,8,5,5,45,213.5,24.5,3.5,14.0,47.0,20.16,7.55
2016,8,5,6,0,347.0,38.0,3.5,14.0,81.0,31.14,21.07
2016,8,5,6,15,433.0,47.5,3.4,14.0,127.0,38.23,28.08
2016,8,5,6,30,519.0,57.0,3.3,14.0,173.0,45.21,34.69
2016,8,5,6,45,268.0,85.5,3.25,14.5,146.0,62.01,49.75
2016,8,5,7,0,17.0,114.0,3.2,15.0,119.0,88.83,73.39
2016,8,5,7,15,22.0,133.5,3.1,15.0,142.0,103.51,86.14
2016,8,5,7,30,27.0,153.0,3.0,15.0,165.0,113.41,94.54
2016,8,5,7,45,35.0,176.0,2.9,15.0,193.0,128.66,107.44
2016,8,5,8,0,43.0,199.0,2.8,15.0,221.0,143.55,119.87
2016,8,5,8,15,23.5,188.0,2.65,15.0,200.5,145.95,121.47
2016,8,5,8,30,4.0,177.0,2.5,15.0,180.0,140.5,111.16
2016,8,5,8,45,7.5,196.5,2.45,15.5,202.0,157.02,123.86
2016,8,5,9,0,11.0,216.0,2.4,16.0,224.0,174.21,136.97
2016,8,5,9,15,12.0,227.5,2.35,16.0,236.5,185.42,145.62
2016,8,5,9,30,13.0,239.0,2.3,16.0,249.0,196.79,154.39
2016,8,5,9,45,13.5,248.0,2.3,16.5,258.5,206.19,161.32
2016,8,5,10,0,14.0,257.0,2.3,17.0,268.0,215.65,168.27
2016,8,5,10,15,22.0,297.5,2.3,17.0,316.0,253.93,198.0
2016,8,5,10,30,30.0,338.0,2.3,17.0,364.0,293.4,228.31
2016,8,5,10,45,93.0,390.0,2.3,17.0,473.0,379.32,294.34
2016,8,5,11,0,156.0,442.0,2.3,17.0,582.0,476.24,367.21
2016,8,5,11,15,225.0,439.5,2.35,17.0,644.5,537.7,413.48
2016,8,5,11,30,294.0,437.0,2.4,17.0,707.0,610.29,467.52
2016,8,5,11,45,241.0,451.5,2.5,17.5,674.5,600.8,458.86
2016,8,5,12,0,188.0,466.0,2.6,18.0,642.0,577.72,440.79
2016,8,5,12,15,212.5,463.0,2.7,18.0,661.5,609.31,464.93
2016,8,5,12,30,237.0,460.0,2.8,18.0,681.0,641.3,488.97
2016,8,5,12,45,202.5,459.5,2.95,18.0,648.0,621.35,474.41
2016,8,5,13,0,168.0,459.0,3.1,18.0,615.0,598.66,457.99
2016,8,5,13,15,143.5,448.5,3.3,18.0,580.0,573.4,440.05
2016,8,5,13,30,119.0,438.0,3.5,18.0,545.0,546.18,420.43
2016,8,5,13,45,127.0,428.0,3.7,18.0,539.0,549.92,424.55
2016,8,5,14,0,135.0,418.0,3.9,18.0,533.0,552.83,427.96
2016,8,5,14,15,160.5,403.0,4.0,17.5,536.0,567.01,441.05
2016,8,5,14,30,186.0,388.0,4.1,17.0,539.0,580.05,453.38
2016,8,5,14,45,184.5,370.0,4.25,17.0,514.0,561.89,441.06
2016,8,5,15,0,183.0,352.0,4.4,17.0,489.0,542.6,428.07
2016,8,5,15,15,156.5,331.0,4.4,17.0,443.5,495.0,392.31
2016,8,5,15,30,130.0,310.0,4.4,17.0,398.0,447.32,356.13
2016,8,5,15,45,79.0,268.0,4.45,17.0,320.5,335.21,268.52
2016,8,5,16,0,28.0,226.0,4.5,17.0,243.0,244.45,195.59
2016,8,5,16,15,15.0,192.0,4.45,16.5,201.0,183.96,147.25
2016,8,5,16,30,2.0,158.0,4.4,16.0,159.0,140.7,112.04
2016,8,5,16,45,1.0,126.0,4.4,16.0,126.5,109.94,86.9
2016,8,5,17,0,0.0,94.0,4.4,16.0,94.0,79.57,61.74
2016,8,5,17,15,0.0,81.0,4.35,15.5,81.0,68.14,52.39
2016,8,5,17,30,0.0,68.0,4.3,15.0,68.0,56.71,42.87
2016,8,5,17,45,198.0,70.5,4.3,15.0,115.5,205.94,172.06
2016,8,5,18,0,396.0,73.0,4.3,15.0,163.0,323.84,268.11
2016,8,5,18,15,312.0,59.5,4.2,14.5,119.0,245.13,199.06
2016,8,5,18,30,228.0,46.0,4.1,14.0,75.0,175.53,136.83
2016,8,5,18,45,130.0,28.5,4.1,14.0,43.5,101.99,61.18
2016,8,5,19,0,32.0,11.0,4.1,14.0,12.0,19.82,0.0
2016,8,5,19,15,16.0,5.5,4.05,14.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,8.54,0.0
2016,8,6,5,45,158.5,25.5,3.95,13.5,43.0,19.79,6.56
2016,8,6,6,0,278.0,41.0,4.0,14.0,75.0,31.64,21.43
2016,8,6,6,15,366.0,52.5,3.95,14.0,119.5,42.29,31.62
2016,8,6,6,30,454.0,64.0,3.9,14.0,164.0,50.71,39.54
2016,8,6,6,45,227.0,55.5,3.9,14.0,105.5,40.66,30.81
2016,8,6,7,0,0.0,47.0,3.9,14.0,47.0,38.86,29.24
2016,8,6,7,15,0.0,56.0,3.9,14.0,56.0,46.35,35.89
2016,8,6,7,30,0.0,65.0,3.9,14.0,65.0,53.87,42.47
2016,8,6,7,45,0.0,70.5,3.9,14.5,70.5,58.47,46.3
2016,8,6,8,0,0.0,76.0,3.9,15.0,76.0,63.09,50.09
2016,8,6,8,15,0.0,89.5,3.95,15.0,89.5,74.39,59.79
2016,8,6,8,30,0.0,103.0,4.0,15.0,103.0,85.13,65.81
2016,8,6,8,45,0.0,116.5,4.05,15.5,116.5,95.95,74.42
2016,8,6,9,0,0.0,130.0,4.1,16.0,130.0,106.85,83.01
2016,8,6,9,15,0.5,145.5,4.1,16.0,146.5,119.55,93.15
2016,8,6,9,30,1.0,161.0,4.1,16.0,163.0,132.44,103.4
2016,8,6,9,45,3.5,178.5,4.2,16.5,182.0,147.91,115.46
2016,8,6,10,0,6.0,196.0,4.3,17.0,201.0,163.83,127.82
2016,8,6,10,15,7.5,208.5,4.3,17.0,215.0,175.68,137.12
2016,8,6,10,30,9.0,221.0,4.3,17.0,229.0,187.8,146.64
2016,8,6,10,45,11.0,243.0,4.35,17.0,253.0,208.3,162.79
2016,8,6,11,0,13.0,265.0,4.4,17.0,277.0,229.26,179.23
2016,8,6,11,15,14.0,273.5,4.4,17.0,286.5,238.71,186.56
2016,8,6,11,30,15.0,282.0,4.4,17.0,296.0,248.29,194.02
2016,8,6,11,45,16.0,294.0,4.45,17.0,309.5,261.0,203.95
2016,8,6,12,0,17.0,306.0,4.5,17.0,323.0,273.89,214.02
2016,8,6,12,15,18.0,314.0,4.5,17.0,331.5,283.47,221.5
2016,8,6,12,30,19.0,322.0,4.5,17.0,340.0,293.14,229.07
2016,8,6,12,45,21.0,330.0,4.5,17.0,350.0,303.83,237.49
2016,8,6,13,0,23.0,338.0,4.5,17.0,360.0,314.65,246.05
2016,8,6,13,15,18.5,307.0,4.5,17.0,324.5,283.85,222.14
2016,8,6,13,30,14.0,276.0,4.5,17.0,289.0,252.54,197.77
2016,8,6,13,45,13.5,266.5,4.55,17.0,278.5,244.33,191.59
2016,8,6,14,0,13.0,257.0,4.6,17.0,268.0,235.97,185.25
2016,8,6,14,15,15.5,269.0,4.7,17.0,282.0,250.36,197.02
2016,8,6,14,30,18.0,281.0,4.8,17.0,296.0,265.11,209.07
2016,8,6,14,45,22.5,282.0,4.95,17.0,300.0,271.67,214.87
2016,8,6,15,0,27.0,283.0,5.1,17.0,304.0,297.17,235.66
2016,8,6,15,15,23.5,263.0,5.2,16.5,280.5,256.75,204.44
2016,8,6,15,30,20.0,243.0,5.3,16.0,257.0,235.11,187.95
2016,8,6,15,45,41.0,246.5,5.45,16.0,272.0,277.11,223.16
2016,8,6,16,0,62.0,250.0,5.6,16.0,287.0,301.91,244.47
2016,8,6,16,15,31.0,195.0,5.7,16.0,213.5,215.24,173.97
2016,8,6,16,30,0.0,140.0,5.8,16.0,140.0,121.58,96.28
2016,8,6,16,45,5.5,142.0,5.9,16.0,144.5,129.37,103.38
2016,8,6,17,0,11.0,144.0,6.0,16.0,149.0,137.59,110.74
2016,8,6,17,15,6.5,125.5,6.05,15.5,128.5,117.4,94.14
2016,8,6,17,30,2.0,107.0,6.1,15.0,108.0,97.57,77.58
2016,8,6,17,45,252.5,83.5,6.15,14.5,140.5,255.67,214.98
2016,8,6,18,0,503.0,60.0,6.2,14.0,173.0,372.75,311.22
2016,8,6,18,15,414.5,50.0,6.2,14.0,127.0,288.47,235.82
2016,8,6,18,30,326.0,40.0,6.2,14.0,81.0,213.03,166.57
2016,8,6,18,45,192.5,26.0,6.2,14.0,47.0,121.93,69.3
2016,8,6,19,0,59.0,12.0,6.2,14.0,13.0,29.47,0.0
2016,8,6,19,15,29.5,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,79.0,10.0,5.3,13.0,12.0,8.54,0.0
2016,8,7,5,45,228.0,22.5,5.35,13.5,45.5,18.53,4.91
2016,8,7,6,0,377.0,35.0,5.4,14.0,79.0,28.74,18.86
2016,8,7,6,15,466.5,43.5,5.3,14.0,126.0,35.14,25.3
2016,8,7,6,30,556.0,52.0,5.2,14.0,173.0,41.49,31.33
2016,8,7,6,45,278.0,59.0,5.15,14.5,119.5,43.55,33.3
2016,8,7,7,0,0.0,66.0,5.1,15.0,66.0,54.52,43.05
2016,8,7,7,15,0.0,78.5,5.0,15.0,78.5,64.52,51.85
2016,8,7,7,30,0.0,91.0,4.9,15.0,91.0,74.44,60.47
2016,8,7,7,45,0.0,105.0,4.8,15.5,105.0,85.41,69.76
2016,8,7,8,0,0.0,119.0,4.7,16.0,119.0,96.28,78.83
2016,8,7,8,15,2.5,149.5,4.6,16.0,151.5,119.01,98.2
2016,8,7,8,30,5.0,180.0,4.5,16.0,184.0,142.67,112.77
2016,8,7,8,45,11.5,208.0,4.45,16.5,216.0,165.83,130.7
2016,8,7,9,0,18.0,236.0,4.4,17.0,248.0,190.2,149.46
2016,8,7,9,15,21.5,256.5,4.3,17.0,271.5,209.49,164.48
2016,8,7,9,30,25.0,277.0,4.2,17.0,295.0,229.44,180.02
2016,8,7,9,45,27.0,294.5,4.15,17.0,315.0,243.22,190.69
2016,8,7,10,0,29.0,312.0,4.1,17.0,335.0,262.46,205.64
2016,8,7,10,15,33.0,331.5,4.05,17.0,358.5,284.84,222.96
2016,8,7,10,30,37.0,351.0,4.0,17.0,382.0,308.08,240.88
2016,8,7,10,45,75.0,392.5,3.95,17.5,458.5,370.93,289.03
2016,8,7,11,0,113.0,434.0,3.9,18.0,535.0,442.33,342.84
2016,8,7,11,15,126.0,444.5,3.85,18.0,559.0,472.58,365.5
2016,8,7,11,30,139.0,455.0,3.8,18.0,583.0,503.87,388.97
2016,8,7,11,45,113.5,451.0,3.8,18.0,556.0,492.69,380.08
2016,8,7,12,0,88.0,447.0,3.8,18.0,529.0,468.56,361.65
2016,8,7,12,15,89.5,448.0,3.8,18.0,531.5,478.56,369.35
2016,8,7,12,30,91.0,449.0,3.8,18.0,534.0,488.2,376.68
2016,8,7,12,45,116.0,452.5,3.85,18.5,559.5,536.35,412.48
2016,8,7,13,0,141.0,456.0,3.9,19.0,585.0,571.75,438.54
2016,8,7,13,15,233.5,433.0,3.95,19.0,643.0,646.36,496.15
2016,8,7,13,30,326.0,410.0,4.0,19.0,701.0,739.75,565.97
2016,8,7,13,45,286.0,409.0,4.1,19.0,659.5,707.73,542.41
2016,8,7,14,0,246.0,408.0,4.2,19.0,618.0,673.55,517.79
2016,8,7,14,15,588.5,250.5,4.3,18.5,729.5,881.12,679.17
2016,8,7,14,30,931.0,93.0,4.4,18.0,841.0,1036.16,790.3
2016,8,7,14,45,922.0,91.5,4.5,18.0,805.0,1020.98,780.98
2016,8,7,15,0,913.0,90.0,4.6,18.0,769.0,1002.02,770.41
2016,8,7,15,15,901.5,88.5,4.6,18.0,727.0,977.05,754.78
2016,8,7,15,30,890.0,87.0,4.6,18.0,685.0,948.74,736.83
2016,8,7,15,45,873.0,85.5,4.65,18.0,638.5,912.24,713.39
2016,8,7,16,0,856.0,84.0,4.7,18.0,592.0,873.13,687.86
2016,8,7,16,15,835.5,81.0,4.65,17.5,542.0,835.5,663.74
2016,8,7,16,30,815.0,78.0,4.6,17.0,492.0,786.91,631.1
2016,8,7,16,45,785.0,75.5,4.55,17.0,439.5,729.91,590.35
2016,8,7,17,0,755.0,73.0,4.5,17.0,387.0,672.43,548.4
2016,8,7,17,15,716.5,68.5,4.45,16.5,333.5,606.52,499.79
2016,8,7,17,30,678.0,64.0,4.4,16.0,280.0,541.73,448.76
2016,8,7,17,45,618.5,58.5,4.35,16.0,228.0,468.42,387.68
2016,8,7,18,0,559.0,53.0,4.3,16.0,176.0,396.12,325.32
2016,8,7,18,15,469.5,44.5,4.2,15.5,129.0,310.24,250.5
2016,8,7,18,30,380.0,36.0,4.1,15.0,82.0,233.34,180.41
2016,8,7,18,45,229.5,23.5,4.1,15.0,47.5,133.85,69.38
2016,8,7,19,0,79.0,11.0,4.1,15.0,13.0,35.13,0.0
2016,8,7,19,15,39.5,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,5,45,185.0,16.5,4.15,13.5,38.0,13.24,1.15
2016,8,8,6,0,370.0,33.0,4.3,14.0,76.0,27.03,17.33
2016,8,8,6,15,458.5,41.5,4.2,14.0,122.0,33.48,23.82
2016,8,8,6,30,547.0,50.0,4.1,14.0,168.0,39.86,29.89
2016,8,8,6,45,273.5,67.5,4.0,14.5,126.5,49.52,38.63
2016,8,8,7,0,0.0,85.0,3.9,15.0,85.0,68.5,55.45
2016,8,8,7,15,0.0,101.5,3.8,15.5,101.5,81.27,66.52
2016,8,8,7,30,0.0,118.0,3.7,16.0,118.0,93.94,77.3
2016,8,8,7,45,0.0,128.5,3.65,16.5,128.5,102.31,84.16
2016,8,8,8,0,0.0,139.0,3.6,17.0,139.0,110.6,90.85
2016,8,8,8,15,5.0,166.5,3.55,17.0,169.5,130.89,107.92
2016,8,8,8,30,10.0,194.0,3.5,17.0,200.0,152.87,120.34
2016,8,8,8,45,25.0,231.5,3.5,17.5,248.0,184.35,144.36
2016,8,8,9,0,40.0,269.0,3.5,18.0,296.0,210.89,164.25
2016,8,8,9,15,42.5,288.5,3.55,18.0,319.0,231.8,180.59
2016,8,8,9,30,45.0,308.0,3.6,18.0,342.0,253.35,197.45
2016,8,8,9,45,64.5,338.5,3.7,18.0,389.5,290.23,225.99
2016,8,8,10,0,84.0,369.0,3.8,18.0,437.0,330.18,256.87
2016,8,8,10,15,105.5,390.5,3.9,18.0,478.5,367.35,285.58
2016,8,8,10,30,127.0,412.0,4.0,18.0,520.0,407.94,316.85
2016,8,8,10,45,225.0,411.0,4.15,18.5,608.5,481.44,373.15
2016,8,8,11,0,323.0,410.0,4.3,19.0,697.0,567.24,438.06
2016,8,8,11,15,628.5,256.5,4.45,19.0,827.0,686.3,532.24
2016,8,8,11,30,934.0,103.0,4.6,19.0,957.0,807.87,626.1
2016,8,8,11,45,934.5,104.0,4.8,19.0,964.5,848.57,655.36
2016,8,8,12,0,935.0,105.0,5.0,19.0,972.0,886.27,682.97
2016,8,8,12,15,935.5,105.0,5.15,19.0,972.5,919.91,707.43
2016,8,8,12,30,936.0,105.0,5.3,19.0,973.0,950.24,729.63
2016,8,8,12,45,936.0,104.0,5.5,19.0,966.0,975.69,748.83
2016,8,8,13,0,936.0,103.0,5.7,19.0,959.0,997.49,765.62
2016,8,8,13,15,933.0,102.5,5.8,18.5,944.0,1013.14,779.1
2016,8,8,13,30,930.0,102.0,5.9,18.0,929.0,1024.87,790.05
2016,8,8,13,45,927.0,100.5,6.0,18.0,907.0,1031.59,796.13
2016,8,8,14,0,924.0,99.0,6.1,18.0,885.0,1034.31,799.56
2016,8,8,14,15,917.0,98.0,6.1,18.0,855.5,1029.59,797.25
2016,8,8,14,30,910.0,97.0,6.1,18.0,826.0,1020.94,792.34
2016,8,8,14,45,901.5,95.0,6.2,18.0,790.0,1005.85,783.64
2016,8,8,15,0,893.0,93.0,6.3,18.0,754.0,987.03,772.35
2016,8,8,15,15,881.0,91.0,6.3,17.5,713.0,961.29,757.0
2016,8,8,15,30,869.0,89.0,6.3,17.0,672.0,932.28,739.22
2016,8,8,15,45,853.5,87.0,6.3,17.0,626.0,897.01,715.3
2016,8,8,16,0,838.0,85.0,6.3,17.0,580.0,859.11,689.3
2016,8,8,16,15,817.0,82.0,6.2,17.0,530.5,821.6,662.94
2016,8,8,16,30,796.0,79.0,6.1,17.0,481.0,773.14,628.01
2016,8,8,16,45,770.0,75.0,6.05,17.0,429.5,718.08,587.71
2016,8,8,17,0,744.0,71.0,6.0,17.0,378.0,662.33,546.1
2016,8,8,17,15,705.0,66.5,5.9,16.5,325.5,596.51,496.32
2016,8,8,17,30,666.0,62.0,5.8,16.0,273.0,531.92,444.37
2016,8,8,17,45,613.5,55.5,5.75,15.5,222.5,461.98,385.8
2016,8,8,18,0,561.0,49.0,5.7,15.0,172.0,392.67,325.51
2016,8,8,18,15,472.0,41.0,5.6,14.5,125.5,307.64,250.19
2016,8,8,18,30,383.0,33.0,5.5,14.0,79.0,231.71,179.56
2016,8,8,18,45,235.5,21.5,5.4,14.0,45.5,133.2,60.79
2016,8,8,19,0,88.0,10.0,5.3,14.0,12.0,37.21,0.0
2016,8,8,19,15,44.0,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,31.5,19.0,3.65,13.5,22.5,15.51,1.25
2016,8,9,6,0,63.0,38.0,3.7,14.0,45.0,29.96,19.72
2016,8,9,6,15,85.0,58.5,3.45,14.0,73.5,45.04,33.93
2016,8,9,6,30,107.0,79.0,3.2,14.0,102.0,59.81,47.54
2016,8,9,6,45,118.0,100.5,3.0,14.5,132.5,74.79,61.03
2016,8,9,7,0,129.0,122.0,2.8,15.0,163.0,89.4,73.87
2016,8,9,7,15,139.5,143.5,2.5,15.0,195.0,103.6,86.23
2016,8,9,7,30,150.0,165.0,2.2,15.0,227.0,117.41,98.01
2016,8,9,7,45,140.0,189.0,1.9,15.5,252.5,131.9,109.96
2016,8,9,8,0,130.0,213.0,1.6,16.0,278.0,145.83,121.19
2016,8,9,8,15,474.5,150.5,1.4,16.5,423.5,104.01,84.82
2016,8,9,8,30,819.0,88.0,1.2,17.0,569.0,131.66,72.73
2016,8,9,8,45,838.0,89.0,1.0,17.5,615.0,197.5,118.64
2016,8,9,9,0,857.0,90.0,0.8,18.0,661.0,257.46,166.93
2016,8,9,9,15,869.0,92.0,0.8,18.0,702.5,317.72,218.9
2016,8,9,9,30,881.0,94.0,0.8,18.0,744.0,378.4,271.36
2016,8,9,9,45,893.0,94.5,0.8,18.5,780.0,438.1,321.41
2016,8,9,10,0,905.0,95.0,0.8,19.0,816.0,497.68,369.63
2016,8,9,10,15,911.5,96.0,0.95,19.0,845.5,554.45,415.93
2016,8,9,10,30,918.0,97.0,1.1,19.0,875.0,609.98,460.06
2016,8,9,10,45,923.5,97.5,1.25,19.5,898.0,662.99,500.33
2016,8,9,11,0,929.0,98.0,1.4,20.0,921.0,714.19,538.21
2016,8,9,11,15,932.0,98.5,1.6,20.0,936.5,761.56,574.07
2016,8,9,11,30,935.0,99.0,1.8,20.0,952.0,806.46,605.95
2016,8,9,11,45,936.5,99.5,2.0,20.0,959.5,847.52,634.92
2016,8,9,12,0,938.0,100.0,2.2,20.0,967.0,885.63,661.87
2016,8,9,12,15,938.0,100.0,2.35,20.0,967.0,918.86,685.1
2016,8,9,12,30,938.0,100.0,2.5,20.0,967.0,948.73,706.14
2016,8,9,12,45,934.0,101.5,2.7,20.0,959.0,972.86,723.89
2016,8,9,13,0,930.0,103.0,2.9,20.0,951.0,993.24,739.27
2016,8,9,13,15,927.0,102.5,3.0,20.0,936.0,1008.75,750.69
2016,8,9,13,30,924.0,102.0,3.1,20.0,921.0,1020.37,759.68
2016,8,9,13,45,630.0,242.0,3.25,20.0,794.5,905.33,683.11
2016,8,9,14,0,336.0,382.0,3.4,20.0,668.0,738.18,560.89
2016,8,9,14,15,282.5,380.0,3.45,20.0,614.5,687.56,525.62
2016,8,9,14,30,229.0,378.0,3.5,20.0,561.0,615.31,473.63
2016,8,9,14,45,206.0,362.0,3.6,20.0,521.0,577.58,447.06
2016,8,9,15,0,183.0,346.0,3.7,20.0,481.0,539.08,419.38
2016,8,9,15,15,517.5,220.0,3.7,19.5,572.0,764.28,596.24
2016,8,9,15,30,852.0,94.0,3.7,19.0,663.0,923.02,712.19
2016,8,9,15,45,569.0,169.5,3.7,19.0,538.5,745.49,585.8
2016,8,9,16,0,286.0,245.0,3.7,19.0,414.0,534.51,424.65
2016,8,9,16,15,529.5,165.0,3.65,18.5,443.0,665.81,532.66
2016,8,9,16,30,773.0,85.0,3.6,18.0,472.0,762.04,607.09
2016,8,9,16,45,740.5,82.0,3.55,18.0,420.5,703.75,564.83
2016,8,9,17,0,708.0,79.0,3.5,18.0,369.0,648.88,525.28
2016,8,9,17,15,667.5,73.5,3.55,17.5,317.0,582.36,476.47
2016,8,9,17,30,627.0,68.0,3.6,17.0,265.0,517.44,425.77
2016,8,9,17,45,560.0,62.5,3.65,17.0,214.0,438.47,360.8
2016,8,9,18,0,493.0,57.0,3.7,17.0,163.0,364.56,297.64
2016,8,9,18,15,400.5,47.0,3.7,16.5,117.5,278.75,223.45
2016,8,9,18,30,308.0,37.0,3.7,16.0,72.0,202.38,154.03
2016,8,9,18,45,154.0,18.5,3.7,15.5,36.0,97.63,34.59
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
