Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,17.0,3.05,13.5,34.0,13.69,0.0
2016,8,10,6,0,308.0,34.0,3.1,14.0,68.0,27.85,17.85
2016,8,10,6,15,400.0,44.0,3.0,14.0,113.0,35.45,25.5
2016,8,10,6,30,492.0,54.0,2.9,14.0,158.0,42.91,32.58
2016,8,10,6,45,550.5,61.0,2.8,14.5,207.5,47.6,36.92
2016,8,10,7,0,609.0,68.0,2.7,15.0,257.0,52.22,41.02
2016,8,10,7,15,471.0,106.0,2.55,15.0,268.5,76.18,62.18
2016,8,10,7,30,333.0,144.0,2.4,15.0,280.0,102.58,85.15
2016,8,10,7,45,543.0,116.0,2.25,15.5,371.5,81.37,66.18
2016,8,10,8,0,753.0,88.0,2.1,16.0,463.0,68.83,54.92
2016,8,10,8,15,775.5,91.5,2.05,16.0,512.0,78.01,53.66
2016,8,10,8,30,798.0,95.0,2.0,16.0,561.0,135.4,76.93
2016,8,10,8,45,532.0,193.0,1.95,16.5,514.5,212.02,144.5
2016,8,10,9,0,266.0,291.0,1.9,17.0,468.0,263.29,196.5
2016,8,10,9,15,564.0,197.0,1.9,17.0,602.5,301.77,218.78
2016,8,10,9,30,862.0,103.0,1.9,17.0,737.0,379.65,276.86
2016,8,10,9,45,870.0,106.0,1.95,17.5,772.5,438.77,327.66
2016,8,10,10,0,878.0,109.0,2.0,18.0,808.0,497.39,376.58
2016,8,10,10,15,886.0,110.0,2.1,18.0,837.5,553.69,423.12
2016,8,10,10,30,894.0,111.0,2.2,18.0,867.0,608.97,467.56
2016,8,10,10,45,901.0,111.5,2.3,18.5,890.5,661.95,508.18
2016,8,10,11,0,908.0,112.0,2.4,19.0,914.0,713.31,546.47
2016,8,10,11,15,911.5,112.5,2.45,19.0,930.0,760.32,581.47
2016,8,10,11,30,915.0,113.0,2.5,19.0,946.0,804.97,612.82
2016,8,10,11,45,918.0,113.0,2.65,19.0,954.0,846.22,641.76
2016,8,10,12,0,921.0,113.0,2.8,19.0,962.0,884.7,668.73
2016,8,10,12,15,921.0,113.0,2.9,19.0,962.5,917.61,691.52
2016,8,10,12,30,921.0,113.0,3.0,19.0,963.0,947.21,712.11
2016,8,10,12,45,918.0,113.5,3.15,19.0,954.5,971.07,729.29
2016,8,10,13,0,915.0,114.0,3.3,19.0,946.0,991.25,744.12
2016,8,10,13,15,911.5,113.5,3.45,19.0,931.0,1006.19,755.58
2016,8,10,13,30,908.0,113.0,3.6,19.0,916.0,1017.28,764.6
2016,8,10,13,45,904.0,111.0,3.75,19.0,893.5,1022.43,769.78
2016,8,10,14,0,900.0,109.0,3.9,19.0,871.0,1023.61,772.45
2016,8,10,14,15,893.0,107.5,4.0,18.5,841.5,1018.39,772.07
2016,8,10,14,30,886.0,106.0,4.1,18.0,812.0,1009.31,769.19
2016,8,10,14,45,877.5,104.0,4.2,18.0,776.5,994.42,760.97
2016,8,10,15,0,869.0,102.0,4.3,18.0,741.0,975.9,750.31
2016,8,10,15,15,627.5,182.0,4.25,17.5,630.0,838.86,656.08
2016,8,10,15,30,386.0,262.0,4.2,17.0,519.0,658.31,521.8
2016,8,10,15,45,276.5,260.0,4.2,17.0,437.5,548.82,438.81
2016,8,10,16,0,167.0,258.0,4.2,17.0,356.0,425.25,342.29
2016,8,10,16,15,107.0,227.5,4.1,16.5,288.5,336.55,272.62
2016,8,10,16,30,47.0,197.0,4.0,16.0,221.0,234.66,190.3
2016,8,10,16,45,23.5,151.0,3.95,16.0,163.0,153.54,123.83
2016,8,10,17,0,0.0,105.0,3.9,16.0,105.0,90.57,70.99
2016,8,10,17,15,0.0,90.0,3.8,15.5,90.0,77.25,60.12
2016,8,10,17,30,0.0,75.0,3.7,15.0,75.0,63.9,48.98
2016,8,10,17,45,257.5,63.5,3.65,15.0,118.0,249.35,208.52
2016,8,10,18,0,515.0,52.0,3.6,15.0,161.0,371.3,305.87
2016,8,10,18,15,423.0,42.5,3.5,14.5,115.5,285.31,230.0
2016,8,10,18,30,331.0,33.0,3.4,14.0,70.0,208.95,159.12
2016,8,10,18,45,165.5,16.5,3.3,14.0,35.0,98.75,23.88
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,129.5,17.0,2.0,13.5,31.5,13.25,0.0
2016,8,11,6,0,259.0,34.0,2.2,14.0,63.0,26.37,16.5
2016,8,11,6,15,347.5,46.5,2.25,14.0,106.5,37.44,27.22
2016,8,11,6,30,436.0,59.0,2.3,14.0,150.0,46.83,36.04
2016,8,11,6,45,486.5,69.5,2.4,14.5,197.5,54.04,42.64
2016,8,11,7,0,537.0,80.0,2.5,15.0,245.0,60.98,48.79
2016,8,11,7,15,268.5,82.0,2.45,15.0,164.5,57.94,46.05
2016,8,11,7,30,0.0,84.0,2.4,15.0,84.0,69.1,55.78
2016,8,11,7,45,0.0,96.5,2.35,15.5,96.5,78.99,64.15
2016,8,11,8,0,0.0,109.0,2.3,16.0,109.0,88.81,72.33
2016,8,11,8,15,4.0,147.5,2.25,16.0,150.0,117.52,92.51
2016,8,11,8,30,8.0,186.0,2.2,16.0,191.0,147.07,116.03
2016,8,11,8,45,14.0,212.0,2.2,16.5,221.5,169.03,132.83
2016,8,11,9,0,20.0,238.0,2.2,17.0,252.0,192.14,150.44
2016,8,11,9,15,24.5,260.5,2.2,17.0,278.0,213.4,166.89
2016,8,11,9,30,29.0,283.0,2.2,17.0,304.0,230.74,180.24
2016,8,11,9,45,32.5,303.0,2.2,17.5,328.0,252.34,196.58
2016,8,11,10,0,36.0,323.0,2.2,18.0,352.0,274.77,213.39
2016,8,11,10,15,104.0,367.0,2.2,18.0,454.0,349.79,270.8
2016,8,11,10,30,172.0,411.0,2.2,18.0,556.0,434.56,334.79
2016,8,11,10,45,266.5,402.0,2.25,18.5,634.0,504.49,387.02
2016,8,11,11,0,361.0,393.0,2.3,19.0,712.0,581.8,444.11
2016,8,11,11,15,626.5,260.5,2.35,19.0,825.5,692.12,528.51
2016,8,11,11,30,892.0,128.0,2.4,19.0,939.0,801.76,610.57
2016,8,11,11,45,894.0,129.0,2.45,19.0,947.0,842.43,637.78
2016,8,11,12,0,896.0,130.0,2.5,19.0,955.0,880.35,663.58
2016,8,11,12,15,686.5,250.0,2.55,19.0,882.5,858.36,646.93
2016,8,11,12,30,477.0,370.0,2.6,19.0,810.0,803.85,604.78
2016,8,11,12,45,410.0,394.0,2.7,19.5,769.5,782.95,589.0
2016,8,11,13,0,343.0,418.0,2.8,20.0,729.0,745.83,561.63
2016,8,11,13,15,346.0,409.0,2.85,19.5,718.5,752.14,568.35
2016,8,11,13,30,349.0,400.0,2.9,19.0,708.0,756.48,573.45
2016,8,11,13,45,214.0,396.0,3.0,19.0,584.0,607.89,465.64
2016,8,11,14,0,79.0,392.0,3.1,19.0,460.0,454.36,350.38
2016,8,11,14,15,78.5,377.5,3.15,19.0,442.5,442.36,342.76
2016,8,11,14,30,78.0,363.0,3.2,19.0,425.0,429.8,334.09
2016,8,11,14,45,67.0,339.0,3.25,19.0,390.5,396.06,309.03
2016,8,11,15,0,56.0,315.0,3.3,19.0,356.0,361.91,283.47
2016,8,11,15,15,53.5,295.5,3.3,18.5,333.0,340.67,268.37
2016,8,11,15,30,51.0,276.0,3.3,18.0,310.0,319.13,252.84
2016,8,11,15,45,41.5,249.5,3.35,18.0,276.0,283.09,225.06
2016,8,11,16,0,32.0,223.0,3.4,18.0,242.0,247.15,197.03
2016,8,11,16,15,16.0,183.0,3.4,17.5,192.5,177.1,141.13
2016,8,11,16,30,0.0,143.0,3.4,17.0,143.0,125.17,98.81
2016,8,11,16,45,0.0,128.0,3.4,17.0,128.0,111.9,88.23
2016,8,11,17,0,0.0,113.0,3.4,17.0,113.0,98.65,77.49
2016,8,11,17,15,0.0,96.5,3.35,16.5,96.5,83.87,65.45
2016,8,11,17,30,0.0,80.0,3.3,16.0,80.0,69.06,53.14
2016,8,11,17,45,240.5,67.5,3.3,15.5,117.5,244.65,203.77
2016,8,11,18,0,481.0,55.0,3.3,15.0,155.0,356.04,292.91
2016,8,11,18,15,389.5,44.0,3.15,14.5,110.0,270.34,217.39
2016,8,11,18,30,298.0,33.0,3.0,14.0,65.0,194.41,146.59
2016,8,11,18,45,149.0,16.5,2.9,14.0,32.5,91.63,7.46
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,160.0,16.0,1.9,13.5,33.0,12.93,0.0
2016,8,12,6,0,320.0,32.0,2.0,14.0,66.0,26.27,16.29
2016,8,12,6,15,413.0,42.0,1.95,14.0,111.0,33.94,24.13
2016,8,12,6,30,506.0,52.0,1.9,14.0,156.0,41.48,31.29
2016,8,12,6,45,568.5,58.5,1.85,14.5,207.0,45.88,35.39
2016,8,12,7,0,631.0,65.0,1.8,15.0,258.0,50.25,39.28
2016,8,12,7,15,325.5,104.5,1.8,15.0,205.0,73.77,60.05
2016,8,12,7,30,20.0,144.0,1.8,15.0,152.0,111.56,92.97
2016,8,12,7,45,52.0,174.5,1.8,15.5,199.5,127.46,106.18
2016,8,12,8,0,84.0,205.0,1.8,16.0,247.0,146.91,122.23
2016,8,12,8,15,177.5,224.0,1.8,16.0,324.0,156.04,122.28
2016,8,12,8,30,271.0,243.0,1.8,16.0,401.0,186.64,137.94
2016,8,12,8,45,169.0,263.5,1.85,16.5,365.0,214.04,161.8
2016,8,12,9,0,67.0,284.0,1.9,17.0,329.0,226.95,175.9
2016,8,12,9,15,77.5,308.0,1.9,17.0,363.0,255.35,197.91
2016,8,12,9,30,88.0,332.0,1.9,17.0,397.0,285.53,221.31
2016,8,12,9,45,117.5,355.5,1.95,17.5,446.5,322.29,249.06
2016,8,12,10,0,147.0,379.0,2.0,18.0,496.0,366.48,282.4
2016,8,12,10,15,147.5,394.5,2.1,18.0,515.5,393.53,303.28
2016,8,12,10,30,148.0,410.0,2.2,18.0,535.0,420.7,324.09
2016,8,12,10,45,136.0,420.5,2.3,18.5,537.5,436.22,335.25
2016,8,12,11,0,124.0,431.0,2.4,19.0,540.0,450.4,345.22
2016,8,12,11,15,133.0,440.5,2.5,19.0,559.0,477.62,365.7
2016,8,12,11,30,142.0,450.0,2.6,19.0,578.0,505.45,386.48
2016,8,12,11,45,132.0,452.0,2.75,19.0,572.5,511.91,391.32
2016,8,12,12,0,122.0,454.0,2.9,19.0,567.0,517.01,395.24
2016,8,12,12,15,151.0,456.5,2.95,19.0,596.0,555.41,424.27
2016,8,12,12,30,180.0,459.0,3.0,19.0,625.0,594.94,453.81
2016,8,12,12,45,175.0,455.0,3.15,19.0,615.0,597.34,455.94
2016,8,12,13,0,170.0,451.0,3.3,19.0,605.0,598.41,457.34
2016,8,12,13,15,176.0,442.5,3.35,19.0,599.5,604.4,462.46
2016,8,12,13,30,182.0,434.0,3.4,19.0,594.0,609.37,466.89
2016,8,12,13,45,169.5,422.0,3.45,19.0,568.0,591.28,454.12
2016,8,12,14,0,157.0,410.0,3.5,19.0,542.0,571.82,440.42
2016,8,12,14,15,139.0,393.0,3.5,19.0,506.5,540.38,417.61
2016,8,12,14,30,121.0,376.0,3.5,19.0,471.0,507.89,393.9
2016,8,12,14,45,108.5,355.0,3.5,19.0,438.0,455.18,355.22
2016,8,12,15,0,96.0,334.0,3.5,19.0,405.0,422.52,331.14
2016,8,12,15,15,109.0,316.5,3.45,19.0,392.0,418.08,329.15
2016,8,12,15,30,122.0,299.0,3.4,19.0,379.0,432.25,341.1
2016,8,12,15,45,113.5,276.0,3.4,19.0,346.5,398.98,316.31
2016,8,12,16,0,105.0,253.0,3.4,19.0,314.0,347.17,277.13
2016,8,12,16,15,80.5,225.5,3.3,18.5,269.5,295.22,236.95
2016,8,12,16,30,56.0,198.0,3.2,18.0,225.0,244.35,196.83
2016,8,12,16,45,31.0,166.0,3.15,18.0,181.0,189.16,152.08
2016,8,12,17,0,6.0,134.0,3.1,18.0,137.0,124.97,99.09
2016,8,12,17,15,3.0,115.5,3.05,17.5,117.0,105.98,83.71
2016,8,12,17,30,0.0,97.0,3.0,17.0,97.0,87.19,68.14
2016,8,12,17,45,252.0,74.5,2.95,17.0,125.5,260.95,215.72
2016,8,12,18,0,504.0,52.0,2.9,17.0,154.0,365.56,297.73
2016,8,12,18,15,408.0,42.0,2.85,16.5,109.0,277.51,220.86
2016,8,12,18,30,312.0,32.0,2.8,16.0,64.0,199.68,147.83
2016,8,12,18,45,156.0,16.0,2.8,16.0,32.0,92.87,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,147.0,16.0,2.3,13.5,31.0,12.95,0.0
2016,8,13,6,0,294.0,32.0,2.4,14.0,62.0,26.27,16.13
2016,8,13,6,15,388.0,42.0,2.35,14.5,106.0,33.9,24.0
2016,8,13,6,30,482.0,52.0,2.3,15.0,150.0,41.41,31.06
2016,8,13,6,45,545.0,59.0,2.25,15.5,200.0,46.17,35.48
2016,8,13,7,0,608.0,66.0,2.2,16.0,250.0,50.87,39.65
2016,8,13,7,15,312.5,104.0,2.15,16.0,199.5,73.35,59.46
2016,8,13,7,30,17.0,142.0,2.1,16.0,149.0,110.13,91.4
2016,8,13,7,45,16.5,157.5,2.1,16.5,165.5,121.96,101.1
2016,8,13,8,0,16.0,173.0,2.1,17.0,182.0,133.68,110.58
2016,8,13,8,15,17.5,189.5,2.0,17.0,199.5,146.47,115.57
2016,8,13,8,30,19.0,206.0,1.9,17.0,217.0,161.81,126.99
2016,8,13,8,45,20.0,222.5,1.85,17.5,235.5,177.35,138.61
2016,8,13,9,0,21.0,239.0,1.8,18.0,254.0,193.12,150.46
2016,8,13,9,15,31.5,269.5,1.85,18.0,292.5,216.42,168.26
2016,8,13,9,30,42.0,300.0,1.9,18.0,331.0,247.62,192.29
2016,8,13,9,45,35.5,304.0,2.0,18.5,331.5,254.68,197.46
2016,8,13,10,0,29.0,308.0,2.1,19.0,332.0,260.66,201.72
2016,8,13,10,15,46.5,343.5,2.2,19.0,382.5,302.59,233.88
2016,8,13,10,30,64.0,379.0,2.3,19.0,433.0,347.44,267.96
2016,8,13,10,45,77.0,398.5,2.45,19.5,465.5,379.38,291.64
2016,8,13,11,0,90.0,418.0,2.6,20.0,498.0,413.01,316.46
2016,8,13,11,15,92.5,427.5,2.7,20.0,510.5,432.12,330.73
2016,8,13,11,30,95.0,437.0,2.8,20.0,523.0,451.37,345.13
2016,8,13,11,45,94.5,440.5,2.95,20.0,527.0,462.95,353.91
2016,8,13,12,0,94.0,444.0,3.1,20.0,531.0,474.15,362.45
2016,8,13,12,15,91.5,442.5,3.25,20.0,527.0,478.53,365.96
2016,8,13,12,30,89.0,441.0,3.4,20.0,523.0,482.23,369.02
2016,8,13,12,45,68.5,418.5,3.55,20.5,481.0,448.14,343.03
2016,8,13,13,0,48.0,396.0,3.7,21.0,439.0,412.02,315.48
2016,8,13,13,15,53.0,395.5,3.8,20.5,442.5,420.8,323.32
2016,8,13,13,30,58.0,395.0,3.9,20.0,446.0,429.5,331.02
2016,8,13,13,45,68.0,392.0,4.05,20.0,450.5,440.52,340.17
2016,8,13,14,0,78.0,389.0,4.2,20.0,455.0,451.42,349.29
2016,8,13,14,15,90.5,379.5,4.25,20.0,453.5,457.72,355.08
2016,8,13,14,30,103.0,370.0,4.3,20.0,452.0,463.56,360.64
2016,8,13,14,45,124.5,355.5,4.35,20.0,449.5,492.89,384.13
2016,8,13,15,0,146.0,341.0,4.4,20.0,447.0,500.43,391.41
2016,8,13,15,15,103.0,310.0,4.4,20.0,382.5,405.66,319.26
2016,8,13,15,30,60.0,279.0,4.4,20.0,318.0,332.07,262.07
2016,8,13,15,45,60.0,259.0,4.4,20.0,296.0,311.87,247.27
2016,8,13,16,0,60.0,239.0,4.4,20.0,274.0,291.34,231.95
2016,8,13,16,15,47.5,213.0,4.4,19.5,239.5,252.75,202.08
2016,8,13,16,30,35.0,187.0,4.4,19.0,205.0,214.62,172.09
2016,8,13,16,45,23.5,162.0,4.4,19.0,173.5,165.97,132.74
2016,8,13,17,0,12.0,137.0,4.4,19.0,142.0,132.96,105.66
2016,8,13,17,15,6.5,118.5,4.4,18.5,121.0,112.0,88.56
2016,8,13,17,30,1.0,100.0,4.4,18.0,100.0,91.48,71.51
2016,8,13,17,45,245.5,75.5,4.4,17.5,124.5,258.68,213.88
2016,8,13,18,0,490.0,51.0,4.4,17.0,149.0,356.81,291.91
2016,8,13,18,15,392.5,41.0,4.3,16.5,104.5,268.79,214.39
2016,8,13,18,30,295.0,31.0,4.2,16.0,60.0,191.27,140.01
2016,8,13,18,45,147.5,15.5,4.1,16.0,30.0,88.16,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.0,15.5,2.5,13.5,30.5,12.57,0.0
2016,8,14,6,0,304.0,31.0,2.6,14.0,61.0,25.48,15.31
2016,8,14,6,15,400.0,41.0,2.6,14.0,105.5,33.17,23.37
2016,8,14,6,30,496.0,51.0,2.6,14.0,150.0,40.73,30.57
2016,8,14,6,45,557.0,58.0,2.6,14.5,200.5,45.52,35.04
2016,8,14,7,0,618.0,65.0,2.6,15.0,251.0,50.25,39.27
2016,8,14,7,15,309.0,79.0,2.6,15.5,172.0,56.46,44.66
2016,8,14,7,30,0.0,93.0,2.6,16.0,93.0,75.72,61.4
2016,8,14,7,45,0.0,105.5,2.65,16.5,105.5,85.57,69.66
2016,8,14,8,0,0.0,118.0,2.7,17.0,118.0,95.35,77.74
2016,8,14,8,15,10.0,163.0,2.7,17.0,168.5,128.41,101.09
2016,8,14,8,30,20.0,208.0,2.7,17.0,219.0,163.24,128.36
2016,8,14,8,45,21.0,224.5,2.7,17.5,237.0,178.91,140.09
2016,8,14,9,0,22.0,241.0,2.7,18.0,255.0,194.8,152.13
2016,8,14,9,15,19.0,244.5,2.65,18.0,257.5,200.24,156.29
2016,8,14,9,30,16.0,248.0,2.6,18.0,260.0,204.99,159.9
2016,8,14,9,45,26.5,284.5,2.6,18.5,305.0,236.85,184.25
2016,8,14,10,0,37.0,321.0,2.6,19.0,350.0,274.44,212.78
2016,8,14,10,15,51.0,350.0,2.6,19.0,392.0,310.26,240.12
2016,8,14,10,30,65.0,379.0,2.6,19.0,434.0,348.39,269.08
2016,8,14,10,45,68.0,392.5,2.6,19.5,451.0,369.29,284.2
2016,8,14,11,0,71.0,406.0,2.6,20.0,468.0,390.64,299.58
2016,8,14,11,15,66.5,409.5,2.6,20.0,469.0,398.45,305.21
2016,8,14,11,30,62.0,413.0,2.6,20.0,470.0,405.6,310.38
2016,8,14,11,45,73.0,425.5,2.65,20.0,492.5,432.72,330.81
2016,8,14,12,0,84.0,438.0,2.7,20.0,515.0,460.79,351.78
2016,8,14,12,15,126.0,447.5,2.75,20.0,563.0,526.75,401.15
2016,8,14,12,30,168.0,457.0,2.8,20.0,611.0,583.88,443.49
2016,8,14,12,45,122.0,441.0,2.9,20.0,552.5,536.06,407.97
2016,8,14,13,0,76.0,425.0,3.0,20.0,494.0,467.79,357.52
2016,8,14,13,15,91.0,424.5,3.1,20.0,505.5,487.36,373.25
2016,8,14,13,30,106.0,424.0,3.2,20.0,517.0,507.02,388.68
2016,8,14,13,45,106.5,412.0,3.35,20.0,504.0,500.2,384.42
2016,8,14,14,0,107.0,400.0,3.5,20.0,491.0,492.68,379.78
2016,8,14,14,15,87.0,376.0,3.6,19.5,448.0,451.11,349.71
2016,8,14,14,30,67.0,352.0,3.7,19.0,405.0,408.77,318.67
2016,8,14,14,45,75.0,339.5,3.85,19.0,396.5,406.29,318.07
2016,8,14,15,0,83.0,327.0,4.0,19.0,388.0,403.29,316.97
2016,8,14,15,15,94.0,310.0,4.1,19.0,375.0,397.61,313.95
2016,8,14,15,30,105.0,293.0,4.2,19.0,362.0,391.09,310.3
2016,8,14,15,45,97.0,270.0,4.3,19.0,330.5,359.19,286.35
2016,8,14,16,0,89.0,247.0,4.4,19.0,299.0,327.16,262.05
2016,8,14,16,15,67.0,219.0,4.4,18.5,255.5,277.15,223.01
2016,8,14,16,30,45.0,191.0,4.4,18.0,212.0,228.11,184.02
2016,8,14,16,45,31.0,165.0,4.45,17.5,179.0,188.98,152.66
2016,8,14,17,0,17.0,139.0,4.5,17.0,146.0,139.19,111.83
2016,8,14,17,15,11.0,119.5,4.45,16.5,124.0,116.62,93.26
2016,8,14,17,30,5.0,100.0,4.4,16.0,102.0,94.48,74.7
2016,8,14,17,45,221.5,78.0,4.35,16.0,122.0,233.66,194.13
2016,8,14,18,0,438.0,56.0,4.3,16.0,142.0,333.51,273.62
2016,8,14,18,15,339.0,44.0,4.15,15.5,98.5,245.19,195.69
2016,8,14,18,30,240.0,32.0,4.0,15.0,55.0,167.13,120.31
2016,8,14,18,45,120.0,16.0,3.85,15.0,27.5,75.36,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,167.5,15.0,2.7,12.5,31.5,12.2,0.0
2016,8,15,6,0,335.0,30.0,2.8,13.0,63.0,24.76,14.6
2016,8,15,6,15,435.0,39.0,2.7,13.0,109.0,31.68,22.14
2016,8,15,6,30,535.0,48.0,2.6,13.0,155.0,38.55,28.74
2016,8,15,6,45,267.5,60.0,2.55,13.5,113.5,44.39,34.17
2016,8,15,7,0,0.0,72.0,2.5,14.0,72.0,58.75,47.01
2016,8,15,7,15,0.0,87.0,2.45,14.5,87.0,70.55,57.33
2016,8,15,7,30,0.0,102.0,2.4,15.0,102.0,82.25,67.38
2016,8,15,7,45,0.0,119.5,2.4,15.5,119.5,95.64,78.73
2016,8,15,8,0,0.0,137.0,2.4,16.0,137.0,108.9,89.78
2016,8,15,8,15,0.0,147.0,2.4,16.0,147.0,116.95,92.11
2016,8,15,8,30,0.0,157.0,2.4,16.0,157.0,125.62,98.91
2016,8,15,8,45,13.0,201.5,2.4,16.5,210.5,161.42,126.91
2016,8,15,9,0,26.0,246.0,2.4,17.0,264.0,199.29,156.1
2016,8,15,9,15,20.0,243.5,2.4,17.0,257.5,199.83,156.45
2016,8,15,9,30,14.0,241.0,2.4,17.0,251.0,199.04,155.79
2016,8,15,9,45,15.0,254.0,2.45,17.5,265.5,211.93,165.49
2016,8,15,10,0,16.0,267.0,2.5,18.0,280.0,225.03,175.26
2016,8,15,10,15,21.5,295.0,2.55,18.0,313.0,252.62,196.62
2016,8,15,10,30,27.0,323.0,2.6,18.0,346.0,282.23,219.38
2016,8,15,10,45,76.5,375.5,2.7,18.0,442.0,361.18,280.33
2016,8,15,11,0,126.0,428.0,2.8,18.0,538.0,451.34,348.63
2016,8,15,11,15,104.5,428.0,2.9,18.0,520.5,442.29,341.38
2016,8,15,11,30,83.0,428.0,3.0,18.0,503.0,435.37,335.99
2016,8,15,11,45,147.5,440.5,3.1,18.5,575.0,516.53,397.31
2016,8,15,12,0,212.0,453.0,3.2,19.0,647.0,594.47,454.88
2016,8,15,12,15,157.5,449.5,3.3,19.0,593.5,557.06,426.39
2016,8,15,12,30,103.0,446.0,3.4,19.0,540.0,500.94,384.39
2016,8,15,12,45,125.0,446.0,3.5,19.0,559.5,544.48,417.65
2016,8,15,13,0,147.0,446.0,3.6,19.0,579.0,574.05,440.24
2016,8,15,13,15,143.0,437.5,3.65,19.0,565.0,569.8,437.42
2016,8,15,13,30,139.0,429.0,3.7,19.0,551.0,564.37,433.94
2016,8,15,13,45,115.0,411.0,3.75,19.0,510.0,528.01,407.16
2016,8,15,14,0,91.0,393.0,3.8,19.0,469.0,469.91,364.17
2016,8,15,14,15,85.5,376.0,3.8,18.5,445.5,450.24,350.76
2016,8,15,14,30,80.0,359.0,3.8,18.0,422.0,429.94,336.6
2016,8,15,14,45,76.5,340.0,3.85,18.0,398.0,408.94,321.34
2016,8,15,15,0,73.0,321.0,3.9,18.0,374.0,387.45,305.62
2016,8,15,15,15,64.0,297.0,3.8,17.5,342.0,354.68,281.26
2016,8,15,15,30,55.0,273.0,3.7,17.0,310.0,321.72,256.49
2016,8,15,15,45,57.5,254.5,3.65,17.0,290.5,305.58,244.69
2016,8,15,16,0,60.0,236.0,3.6,17.0,271.0,289.04,232.44
2016,8,15,16,15,38.0,203.5,3.5,16.5,225.0,234.62,189.18
2016,8,15,16,30,16.0,171.0,3.4,16.0,179.0,167.75,134.9
2016,8,15,16,45,16.0,154.0,3.35,16.0,161.0,152.2,122.61
2016,8,15,17,0,16.0,137.0,3.3,16.0,143.0,136.64,110.04
2016,8,15,17,15,10.5,118.0,3.15,15.5,122.0,114.99,92.17
2016,8,15,17,30,5.0,99.0,3.0,15.0,101.0,93.75,74.33
2016,8,15,17,45,268.5,73.0,2.95,15.0,125.0,270.29,224.96
2016,8,15,18,0,532.0,47.0,2.9,15.0,149.0,375.59,307.26
2016,8,15,18,15,429.5,37.5,2.8,14.5,103.5,283.49,225.75
2016,8,15,18,30,327.0,28.0,2.7,14.0,58.0,202.62,143.29
2016,8,15,18,45,163.5,14.0,2.65,14.0,29.0,74.18,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,140.0,15.5,2.3,12.5,28.5,12.65,0.0
2016,8,16,6,0,280.0,31.0,2.4,13.0,57.0,25.58,15.05
2016,8,16,6,15,379.5,42.0,2.35,13.0,101.5,34.09,24.21
2016,8,16,6,30,479.0,53.0,2.3,13.0,146.0,42.45,32.19
2016,8,16,6,45,540.0,61.0,2.3,13.5,196.5,47.94,37.32
2016,8,16,7,0,601.0,69.0,2.3,14.0,247.0,53.32,42.16
2016,8,16,7,15,300.5,92.0,2.3,14.5,181.0,65.27,52.67
2016,8,16,7,30,0.0,115.0,2.3,15.0,115.0,91.43,75.46
2016,8,16,7,45,1.0,133.5,2.3,15.5,134.0,105.41,87.23
2016,8,16,8,0,2.0,152.0,2.3,16.0,153.0,119.26,98.71
2016,8,16,8,15,16.5,185.5,2.35,16.0,195.5,143.7,113.89
2016,8,16,8,30,31.0,219.0,2.4,16.0,238.0,164.23,129.15
2016,8,16,8,45,37.0,242.0,2.45,16.5,265.5,186.41,145.91
2016,8,16,9,0,43.0,265.0,2.5,17.0,293.0,209.86,163.83
2016,8,16,9,15,41.5,280.5,2.5,17.0,309.0,227.3,177.58
2016,8,16,9,30,40.0,296.0,2.5,17.0,325.0,244.69,191.24
2016,8,16,9,45,33.0,296.5,2.55,17.5,321.5,248.77,194.13
2016,8,16,10,0,26.0,297.0,2.6,18.0,318.0,251.55,195.9
2016,8,16,10,15,31.5,320.5,2.6,18.0,347.0,277.73,216.08
2016,8,16,10,30,37.0,344.0,2.6,18.0,376.0,305.1,237.01
2016,8,16,10,45,31.5,339.5,2.65,18.5,367.0,303.77,235.34
2016,8,16,11,0,26.0,335.0,2.7,19.0,358.0,301.43,232.97
2016,8,16,11,15,29.5,350.0,2.7,19.0,377.0,321.45,248.21
2016,8,16,11,30,33.0,365.0,2.7,19.0,396.0,342.11,263.81
2016,8,16,11,45,38.0,379.0,2.75,19.0,414.5,363.69,280.16
2016,8,16,12,0,43.0,393.0,2.8,19.0,433.0,385.93,296.98
2016,8,16,12,15,42.0,391.0,2.8,19.0,429.5,388.54,298.88
2016,8,16,12,30,41.0,389.0,2.8,19.0,426.0,390.75,300.59
2016,8,16,12,45,56.0,403.5,2.85,19.0,454.5,423.51,325.74
2016,8,16,13,0,71.0,418.0,2.9,19.0,483.0,457.25,351.4
2016,8,16,13,15,70.0,409.5,2.9,19.0,472.5,453.0,348.37
2016,8,16,13,30,69.0,401.0,2.9,19.0,462.0,448.15,345.13
2016,8,16,13,45,67.5,389.0,2.95,19.0,446.5,438.65,338.56
2016,8,16,14,0,66.0,377.0,3.0,19.0,431.0,428.57,331.6
2016,8,16,14,15,69.0,365.0,3.05,19.0,420.5,422.54,327.86
2016,8,16,14,30,72.0,353.0,3.1,19.0,410.0,416.06,323.8
2016,8,16,14,45,68.5,334.0,3.15,19.0,386.0,395.03,308.55
2016,8,16,15,0,65.0,315.0,3.2,19.0,362.0,373.56,292.92
2016,8,16,15,15,55.0,290.0,3.3,18.5,328.0,338.75,267.23
2016,8,16,15,30,45.0,265.0,3.4,18.0,294.0,303.82,241.04
2016,8,16,15,45,36.0,239.0,3.5,18.0,261.0,268.71,213.91
2016,8,16,16,0,27.0,213.0,3.6,18.0,228.0,217.14,173.24
2016,8,16,16,15,15.0,182.5,3.6,17.5,190.5,177.02,141.3
2016,8,16,16,30,3.0,152.0,3.6,17.0,153.0,137.62,109.33
2016,8,16,16,45,1.5,126.5,3.6,17.0,127.0,112.48,88.87
2016,8,16,17,0,0.0,101.0,3.6,17.0,101.0,87.45,68.21
2016,8,16,17,15,0.0,85.5,3.55,16.5,85.5,73.6,56.85
2016,8,16,17,30,0.0,70.0,3.5,16.0,70.0,59.72,45.23
2016,8,16,17,45,203.5,63.5,3.5,16.0,102.0,204.53,169.66
2016,8,16,18,0,407.0,57.0,3.5,16.0,134.0,317.24,259.27
2016,8,16,18,15,307.0,43.5,3.4,15.5,91.0,226.88,179.75
2016,8,16,18,30,207.0,30.0,3.3,15.0,48.0,150.76,102.42
2016,8,16,18,45,103.5,15.0,3.25,14.5,24.0,52.16,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.45,14.5,25.0,12.09,0.0
2016,8,17,6,0,210.0,31.0,2.6,15.0,50.0,24.02,13.4
2016,8,17,6,15,304.5,44.0,2.55,15.0,92.0,33.87,23.76
2016,8,17,6,30,399.0,57.0,2.5,15.0,134.0,45.49,34.56
2016,8,17,6,45,464.5,66.0,2.5,15.5,182.0,51.56,40.2
2016,8,17,7,0,530.0,75.0,2.5,16.0,230.0,57.51,45.51
2016,8,17,7,15,265.0,94.0,2.4,16.0,171.5,66.33,53.28
2016,8,17,7,30,0.0,113.0,2.3,16.0,113.0,89.98,73.9
2016,8,17,7,45,0.0,124.5,2.25,16.5,124.5,99.09,81.42
2016,8,17,8,0,0.0,136.0,2.2,17.0,136.0,108.11,88.75
2016,8,17,8,15,4.0,160.0,2.1,17.0,162.5,126.08,99.2
2016,8,17,8,30,8.0,184.0,2.0,17.0,189.0,145.57,114.42
2016,8,17,8,45,21.0,219.5,1.95,17.5,233.0,175.45,137.21
2016,8,17,9,0,34.0,255.0,1.9,18.0,277.0,201.36,156.62
2016,8,17,9,15,25.5,253.0,1.9,18.0,270.5,208.5,162.35
2016,8,17,9,30,17.0,251.0,1.9,18.0,264.0,207.77,161.81
2016,8,17,9,45,26.5,284.0,1.95,18.5,305.0,237.05,184.1
2016,8,17,10,0,36.0,317.0,2.0,19.0,346.0,271.7,210.3
2016,8,17,10,15,42.0,338.0,2.05,19.0,372.5,297.17,229.67
2016,8,17,10,30,48.0,359.0,2.1,19.0,399.0,323.78,249.85
2016,8,17,10,45,56.0,378.0,2.15,19.5,426.0,351.14,270.01
2016,8,17,11,0,64.0,397.0,2.2,20.0,453.0,379.72,290.9
2016,8,17,11,15,56.0,395.0,2.25,20.0,444.5,379.76,290.71
2016,8,17,11,30,48.0,393.0,2.3,20.0,436.0,378.66,289.76
2016,8,17,11,45,66.5,414.0,2.35,20.0,474.5,418.68,320.0
2016,8,17,12,0,85.0,435.0,2.4,20.0,513.0,460.61,351.26
2016,8,17,12,15,181.0,436.0,2.45,20.0,601.0,566.85,431.08
2016,8,17,12,30,277.0,437.0,2.5,20.0,689.0,680.72,514.03
2016,8,17,12,45,251.5,438.0,2.6,20.0,665.5,672.23,507.37
2016,8,17,13,0,226.0,439.0,2.7,20.0,642.0,644.54,488.19
2016,8,17,13,15,166.0,429.5,2.8,20.0,577.0,585.86,445.59
2016,8,17,13,30,106.0,420.0,2.9,20.0,512.0,504.95,386.21
2016,8,17,13,45,146.5,411.0,3.0,20.0,535.0,561.08,429.57
2016,8,17,14,0,187.0,402.0,3.1,20.0,558.0,597.69,458.04
2016,8,17,14,15,140.5,382.0,3.25,19.5,496.5,534.08,412.02
2016,8,17,14,30,94.0,362.0,3.4,19.0,435.0,448.54,349.07
2016,8,17,14,45,123.5,348.0,3.55,19.0,439.5,486.69,380.01
2016,8,17,15,0,153.0,334.0,3.7,19.0,444.0,502.63,393.98
2016,8,17,15,15,184.5,311.0,3.7,18.5,436.0,508.67,401.36
2016,8,17,15,30,216.0,288.0,3.7,18.0,428.0,512.44,407.16
2016,8,17,15,45,145.0,263.5,3.75,18.0,354.5,417.15,333.28
2016,8,17,16,0,74.0,239.0,3.8,18.0,281.0,306.3,245.65
2016,8,17,16,15,48.0,206.0,3.75,17.5,232.5,247.25,199.14
2016,8,17,16,30,22.0,173.0,3.7,17.0,184.0,175.49,141.06
2016,8,17,16,45,11.0,142.0,3.65,17.0,147.5,136.2,108.85
2016,8,17,17,0,0.0,111.0,3.6,17.0,111.0,97.77,76.83
2016,8,17,17,15,0.0,93.5,3.5,16.5,93.5,81.95,63.88
2016,8,17,17,30,0.0,76.0,3.4,16.0,76.0,66.06,50.59
2016,8,17,17,45,187.5,66.5,3.35,15.5,101.0,199.28,165.22
2016,8,17,18,0,375.0,57.0,3.3,15.0,126.0,296.96,243.31
2016,8,17,18,15,276.5,43.0,3.2,15.0,85.0,211.59,167.22
2016,8,17,18,30,178.0,29.0,3.1,15.0,44.0,135.62,87.87
2016,8,17,18,45,89.0,14.5,3.05,15.0,22.0,46.18,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,2.0,13.5,24.0,13.23,0.0
2016,8,18,6,0,186.0,31.0,2.1,14.0,48.0,23.97,13.15
2016,8,18,6,15,282.5,45.0,2.15,14.0,89.5,34.54,24.4
2016,8,18,6,30,379.0,59.0,2.2,14.0,131.0,44.95,34.21
2016,8,18,6,45,443.5,69.0,2.25,14.5,179.0,54.0,42.53
2016,8,18,7,0,508.0,79.0,2.3,15.0,227.0,60.62,48.46
2016,8,18,7,15,555.0,86.5,2.3,15.5,277.0,64.92,52.15
2016,8,18,7,30,602.0,94.0,2.3,16.0,327.0,69.1,55.61
2016,8,18,7,45,388.0,148.0,2.35,16.5,306.5,100.64,82.81
2016,8,18,8,0,174.0,202.0,2.4,17.0,286.0,140.09,116.24
2016,8,18,8,15,127.5,222.5,2.4,17.0,287.5,154.74,121.07
2016,8,18,8,30,81.0,243.0,2.4,17.0,289.0,183.43,142.23
2016,8,18,8,45,105.5,268.5,2.4,17.5,333.5,214.08,164.43
2016,8,18,9,0,130.0,294.0,2.4,18.0,378.0,243.74,186.5
2016,8,18,9,15,149.5,315.0,2.4,18.0,418.0,278.16,213.36
2016,8,18,9,30,169.0,336.0,2.4,18.0,458.0,315.34,242.53
2016,8,18,9,45,140.0,352.0,2.4,18.0,456.5,331.83,256.42
2016,8,18,10,0,111.0,368.0,2.4,18.0,455.0,345.54,267.57
2016,8,18,10,15,89.0,373.0,2.45,18.0,444.5,349.35,270.76
2016,8,18,10,30,67.0,378.0,2.5,18.0,434.0,350.34,271.49
2016,8,18,10,45,100.0,402.0,2.6,18.5,488.0,399.03,308.3
2016,8,18,11,0,133.0,426.0,2.7,19.0,542.0,456.59,351.13
2016,8,18,11,15,184.0,432.0,2.75,19.0,595.0,511.98,392.94
2016,8,18,11,30,235.0,438.0,2.8,19.0,648.0,571.47,437.4
2016,8,18,11,45,246.5,432.0,2.9,19.0,654.0,601.21,459.39
2016,8,18,12,0,258.0,426.0,3.0,19.0,660.0,622.67,475.62
2016,8,18,12,15,235.0,437.5,3.0,19.0,650.5,616.77,470.97
2016,8,18,12,30,212.0,449.0,3.0,19.0,641.0,619.87,472.76
2016,8,18,12,45,155.0,440.0,3.05,19.0,580.0,569.21,435.1
2016,8,18,13,0,98.0,431.0,3.1,19.0,519.0,497.33,381.64
2016,8,18,13,15,109.0,426.5,3.15,19.0,522.5,509.58,391.85
2016,8,18,13,30,120.0,422.0,3.2,19.0,526.0,540.83,415.48
2016,8,18,13,45,123.5,410.5,3.25,19.0,515.5,538.36,414.32
2016,8,18,14,0,127.0,399.0,3.3,19.0,505.0,535.0,412.73
2016,8,18,14,15,111.5,380.0,3.35,19.0,470.0,482.73,374.53
2016,8,18,14,30,96.0,361.0,3.4,19.0,435.0,450.14,350.65
2016,8,18,14,45,95.5,343.0,3.5,19.0,414.0,433.11,338.85
2016,8,18,15,0,95.0,325.0,3.6,19.0,393.0,415.51,326.48
2016,8,18,15,15,81.5,300.5,3.6,18.5,356.5,377.42,298.33
2016,8,18,15,30,68.0,276.0,3.6,18.0,320.0,339.23,269.72
2016,8,18,15,45,55.0,249.0,3.6,18.0,283.0,298.73,238.4
2016,8,18,16,0,42.0,222.0,3.6,18.0,246.0,258.44,206.83
2016,8,18,16,15,26.0,191.0,3.55,17.5,205.5,196.01,157.13
2016,8,18,16,30,10.0,160.0,3.5,17.0,165.0,152.2,121.61
2016,8,18,16,45,5.0,136.0,3.45,16.5,138.5,125.46,99.98
2016,8,18,17,0,0.0,112.0,3.4,16.0,112.0,99.03,78.21
2016,8,18,17,15,0.0,93.5,3.3,15.5,93.5,82.18,64.33
2016,8,18,17,30,0.0,75.0,3.2,15.0,75.0,65.24,50.08
2016,8,18,17,45,0.0,58.0,3.15,15.0,58.0,49.74,36.74
2016,8,18,18,0,0.0,41.0,3.1,15.0,41.0,34.08,23.12
2016,8,18,18,15,0.0,26.5,3.0,15.0,26.5,21.88,12.37
2016,8,18,18,30,0.0,12.0,2.9,15.0,12.0,9.87,0.87
2016,8,18,18,45,0.0,6.0,2.85,15.0,6.0,5.12,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,37.5,12.0,2.7,14.5,15.0,10.24,0.0
2016,8,19,6,0,75.0,24.0,2.9,15.0,30.0,19.04,8.95
2016,8,19,6,15,130.5,46.0,2.95,15.0,66.5,35.44,25.01
2016,8,19,6,30,186.0,68.0,3.0,15.0,103.0,51.35,39.65
2016,8,19,6,45,236.5,88.0,3.05,15.5,147.0,65.5,52.47
2016,8,19,7,0,287.0,108.0,3.1,16.0,191.0,79.28,64.69
2016,8,19,7,15,143.5,98.0,2.95,16.0,139.5,75.13,61.02
2016,8,19,7,30,0.0,88.0,2.8,16.0,88.0,71.87,58.04
2016,8,19,7,45,0.0,108.5,2.7,16.5,108.5,87.59,71.48
2016,8,19,8,0,0.0,129.0,2.6,17.0,129.0,103.08,84.49
2016,8,19,8,15,0.0,129.0,2.5,17.0,129.0,103.93,81.12
2016,8,19,8,30,0.0,129.0,2.4,17.0,129.0,104.88,81.63
2016,8,19,8,45,8.5,177.5,2.3,17.5,183.0,143.35,112.13
2016,8,19,9,0,17.0,226.0,2.2,18.0,237.0,183.04,143.01
2016,8,19,9,15,11.5,212.5,2.15,18.0,220.0,174.4,135.97
2016,8,19,9,30,6.0,199.0,2.1,18.0,203.0,164.12,127.7
2016,8,19,9,45,8.5,216.5,2.05,18.0,223.0,180.26,140.29
2016,8,19,10,0,11.0,234.0,2.0,18.0,243.0,196.9,153.16
2016,8,19,10,15,17.5,272.5,2.0,18.0,287.5,232.99,181.2
2016,8,19,10,30,24.0,311.0,2.0,18.0,332.0,270.39,209.93
2016,8,19,10,45,83.5,368.5,2.05,18.5,441.0,361.55,279.56
2016,8,19,11,0,143.0,426.0,2.1,19.0,550.0,464.15,355.79
2016,8,19,11,15,138.5,433.5,2.15,19.0,555.0,480.89,367.65
2016,8,19,11,30,134.0,441.0,2.2,19.0,560.0,496.92,379.39
2016,8,19,11,45,95.0,424.5,2.25,19.0,509.5,452.41,346.15
2016,8,19,12,0,56.0,408.0,2.3,19.0,459.0,412.17,315.78
2016,8,19,12,15,94.5,428.0,2.35,19.0,513.5,471.16,360.84
2016,8,19,12,30,133.0,448.0,2.4,19.0,568.0,547.67,417.46
2016,8,19,12,45,129.5,443.0,2.45,19.0,559.5,549.04,418.31
2016,8,19,13,0,126.0,438.0,2.5,19.0,551.0,549.31,418.88
2016,8,19,13,15,130.5,426.0,2.55,19.0,541.0,549.28,419.63
2016,8,19,13,30,135.0,414.0,2.6,19.0,531.0,548.28,419.73
2016,8,19,13,45,133.0,406.0,2.7,19.0,518.5,543.98,417.39
2016,8,19,14,0,131.0,398.0,2.8,19.0,506.0,538.78,414.43
2016,8,19,14,15,126.0,381.5,2.8,19.0,482.5,520.55,401.68
2016,8,19,14,30,121.0,365.0,2.8,19.0,459.0,501.36,388.24
2016,8,19,14,45,117.5,346.0,2.85,19.0,433.5,480.04,373.39
2016,8,19,15,0,114.0,327.0,2.9,19.0,408.0,457.92,357.84
2016,8,19,15,15,141.0,307.5,2.9,18.5,401.5,464.11,365.22
2016,8,19,15,30,168.0,288.0,2.9,18.0,395.0,468.47,371.16
2016,8,19,15,45,210.0,261.0,2.9,18.0,385.0,475.83,379.31
2016,8,19,16,0,252.0,234.0,2.9,18.0,375.0,498.78,399.01
2016,8,19,16,15,170.0,214.0,2.95,17.5,305.0,380.99,307.9
2016,8,19,16,30,88.0,194.0,3.0,17.0,235.0,270.47,219.71
2016,8,19,16,45,79.0,170.5,3.1,17.0,204.0,236.61,193.07
2016,8,19,17,0,70.0,147.0,3.2,17.0,173.0,203.04,165.93
2016,8,19,17,15,53.5,125.5,3.2,16.5,143.5,167.13,136.33
2016,8,19,17,30,37.0,104.0,3.2,16.0,114.0,132.43,107.13
2016,8,19,17,45,106.0,83.5,3.25,16.0,104.0,162.7,132.89
2016,8,19,18,0,175.0,63.0,3.3,16.0,94.0,183.75,148.63
2016,8,19,18,15,119.0,41.0,3.25,15.5,59.0,120.33,92.59
2016,8,19,18,30,63.0,19.0,3.2,15.0,24.0,57.56,29.17
2016,8,19,18,45,31.5,9.5,3.2,15.0,12.0,20.04,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
