Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,2.1,14.5,5.0,4.27,0.0
2016,8,20,6,0,0.0,10.0,2.2,15.0,10.0,8.22,0.51
2016,8,20,6,15,0.0,22.5,2.2,15.0,22.5,18.55,10.4
2016,8,20,6,30,0.0,35.0,2.2,15.0,35.0,28.91,19.91
2016,8,20,6,45,0.0,51.0,2.2,15.5,51.0,42.19,31.89
2016,8,20,7,0,0.0,67.0,2.2,16.0,67.0,54.87,43.18
2016,8,20,7,15,0.0,84.0,2.15,16.0,84.0,68.16,54.91
2016,8,20,7,30,0.0,101.0,2.1,16.0,101.0,81.32,66.34
2016,8,20,7,45,0.0,117.0,2.1,16.5,117.0,93.65,76.73
2016,8,20,8,0,0.0,133.0,2.1,17.0,133.0,105.87,86.86
2016,8,20,8,15,0.0,142.0,2.05,17.0,142.0,113.26,88.77
2016,8,20,8,30,0.0,151.0,2.0,17.0,151.0,121.17,94.94
2016,8,20,8,45,2.0,167.5,2.0,17.5,169.0,134.94,105.53
2016,8,20,9,0,4.0,184.0,2.0,18.0,187.0,149.13,116.36
2016,8,20,9,15,6.0,197.0,2.0,18.0,201.5,161.08,125.57
2016,8,20,9,30,8.0,210.0,2.0,18.0,216.0,173.38,135.06
2016,8,20,9,45,9.5,223.0,2.05,18.0,230.5,185.82,144.67
2016,8,20,10,0,11.0,236.0,2.1,18.0,245.0,198.55,154.51
2016,8,20,10,15,14.5,262.0,2.15,18.0,274.5,223.08,173.56
2016,8,20,10,30,18.0,288.0,2.2,18.0,304.0,248.37,193.08
2016,8,20,10,45,25.0,317.5,2.25,18.5,339.5,282.71,219.09
2016,8,20,11,0,32.0,347.0,2.3,19.0,375.0,316.94,244.71
2016,8,20,11,15,35.0,360.0,2.4,19.0,391.5,335.5,258.73
2016,8,20,11,30,38.0,373.0,2.5,19.0,408.0,354.57,273.19
2016,8,20,11,45,45.5,387.5,2.65,19.0,429.0,379.15,291.96
2016,8,20,12,0,53.0,402.0,2.8,19.0,450.0,404.59,311.33
2016,8,20,12,15,56.0,406.0,2.85,19.0,456.5,416.9,320.65
2016,8,20,12,30,59.0,410.0,2.9,19.0,463.0,429.23,330.06
2016,8,20,12,45,64.5,411.0,3.0,19.0,469.0,440.97,339.27
2016,8,20,13,0,70.0,412.0,3.1,19.0,475.0,452.69,348.51
2016,8,20,13,15,66.0,400.5,3.1,19.0,459.0,442.35,340.96
2016,8,20,13,30,62.0,389.0,3.1,19.0,443.0,431.26,332.97
2016,8,20,13,45,59.0,375.5,3.15,19.0,425.5,418.44,323.82
2016,8,20,14,0,56.0,362.0,3.2,19.0,408.0,405.05,314.23
2016,8,20,14,15,56.0,348.5,3.2,19.0,393.0,394.19,306.62
2016,8,20,14,30,56.0,335.0,3.2,19.0,378.0,382.91,298.68
2016,8,20,14,45,48.5,312.0,3.2,19.0,348.0,353.39,276.55
2016,8,20,15,0,41.0,289.0,3.2,19.0,318.0,323.51,254.01
2016,8,20,15,15,37.0,268.0,3.2,18.5,293.0,299.03,236.06
2016,8,20,15,30,33.0,247.0,3.2,18.0,268.0,274.36,217.71
2016,8,20,15,45,26.5,223.0,3.2,18.0,239.0,226.45,180.17
2016,8,20,16,0,20.0,199.0,3.2,18.0,210.0,197.69,157.5
2016,8,20,16,15,12.5,175.5,3.25,17.5,182.0,168.81,134.65
2016,8,20,16,30,5.0,152.0,3.3,17.0,154.0,140.31,111.73
2016,8,20,16,45,2.5,127.5,3.35,17.0,128.5,115.19,91.24
2016,8,20,17,0,0.0,103.0,3.4,17.0,103.0,90.2,70.56
2016,8,20,17,15,0.0,85.5,3.4,16.5,85.5,74.32,57.47
2016,8,20,17,30,0.0,68.0,3.4,16.0,68.0,58.36,44.05
2016,8,20,17,45,124.0,64.0,3.4,16.0,85.0,159.02,130.3
2016,8,20,18,0,248.0,60.0,3.4,16.0,102.0,232.2,188.41
2016,8,20,18,15,171.5,40.5,3.3,15.5,65.0,157.94,122.16
2016,8,20,18,30,95.0,21.0,3.2,15.0,28.0,84.28,39.1
2016,8,20,18,45,47.5,10.5,3.15,15.0,14.0,26.94,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.0,13.0,2.8,14.0,17.0,11.1,0.0
2016,8,21,6,0,102.0,26.0,3.0,14.0,34.0,20.52,9.37
2016,8,21,6,15,173.5,45.5,3.0,14.0,72.0,35.2,24.79
2016,8,21,6,30,245.0,65.0,3.0,14.0,110.0,48.68,37.4
2016,8,21,6,45,304.5,81.0,3.05,14.5,155.0,59.82,47.62
2016,8,21,7,0,364.0,97.0,3.1,15.0,200.0,70.61,57.28
2016,8,21,7,15,182.0,94.0,3.05,15.0,145.5,69.28,56.12
2016,8,21,7,30,0.0,91.0,3.0,15.0,91.0,74.01,60.19
2016,8,21,7,45,0.0,115.0,2.95,15.5,115.0,92.18,75.81
2016,8,21,8,0,0.0,139.0,2.9,16.0,139.0,110.01,90.87
2016,8,21,8,15,5.5,163.5,2.85,16.0,166.5,128.41,101.61
2016,8,21,8,30,11.0,188.0,2.8,16.0,194.0,148.59,117.41
2016,8,21,8,45,16.0,210.5,2.75,16.5,220.5,168.36,132.54
2016,8,21,9,0,21.0,233.0,2.7,17.0,247.0,189.08,148.38
2016,8,21,9,15,26.0,255.5,2.7,17.0,274.0,210.74,165.25
2016,8,21,9,30,31.0,278.0,2.7,17.0,301.0,229.63,179.91
2016,8,21,9,45,40.0,304.5,2.7,17.5,335.0,258.74,202.16
2016,8,21,10,0,49.0,331.0,2.7,18.0,369.0,289.6,225.56
2016,8,21,10,15,77.5,362.0,2.75,18.0,424.5,335.99,261.26
2016,8,21,10,30,106.0,393.0,2.8,18.0,480.0,386.39,299.8
2016,8,21,10,45,104.0,404.0,2.85,18.0,491.5,404.78,313.65
2016,8,21,11,0,102.0,415.0,2.9,18.0,503.0,422.89,327.3
2016,8,21,11,15,106.0,424.0,2.95,18.0,517.0,443.41,342.81
2016,8,21,11,30,110.0,433.0,3.0,18.0,531.0,464.14,358.4
2016,8,21,11,45,97.0,431.0,3.1,18.5,518.0,461.16,355.37
2016,8,21,12,0,84.0,429.0,3.2,19.0,505.0,456.61,351.23
2016,8,21,12,15,88.0,431.0,3.3,19.0,510.0,469.49,361.22
2016,8,21,12,30,92.0,433.0,3.4,19.0,515.0,482.27,371.07
2016,8,21,12,45,78.5,419.5,3.5,19.0,490.0,463.11,356.81
2016,8,21,13,0,65.0,406.0,3.6,19.0,465.0,442.48,341.49
2016,8,21,13,15,72.5,404.0,3.65,18.5,468.0,452.89,350.66
2016,8,21,13,30,80.0,402.0,3.7,18.0,471.0,463.21,359.72
2016,8,21,13,45,73.0,385.5,3.8,18.0,447.0,443.57,345.3
2016,8,21,14,0,66.0,369.0,3.9,18.0,423.0,423.15,330.34
2016,8,21,14,15,52.5,341.5,3.9,18.0,383.5,383.74,300.49
2016,8,21,14,30,39.0,314.0,3.9,18.0,344.0,343.7,269.9
2016,8,21,14,45,39.5,300.0,3.95,18.0,329.5,331.86,261.48
2016,8,21,15,0,40.0,286.0,4.0,18.0,315.0,319.75,252.75
2016,8,21,15,15,38.5,269.0,4.0,17.5,295.0,302.13,240.02
2016,8,21,15,30,37.0,252.0,4.0,17.0,275.0,284.31,227.04
2016,8,21,15,45,26.5,222.5,4.05,17.0,238.5,226.28,181.05
2016,8,21,16,0,16.0,193.0,4.1,17.0,202.0,188.22,150.54
2016,8,21,16,15,81.5,193.0,4.1,17.0,231.5,263.28,214.41
2016,8,21,16,30,147.0,193.0,4.1,17.0,261.0,336.13,275.32
2016,8,21,16,45,73.5,131.5,4.15,17.0,165.5,186.64,152.64
2016,8,21,17,0,0.0,70.0,4.2,17.0,70.0,58.04,43.53
2016,8,21,17,15,198.0,78.0,4.15,16.5,131.0,236.13,197.84
2016,8,21,17,30,396.0,86.0,4.1,16.0,192.0,384.59,320.55
2016,8,21,17,45,332.0,71.5,4.1,15.5,147.0,309.12,255.82
2016,8,21,18,0,268.0,57.0,4.1,15.0,102.0,239.77,195.04
2016,8,21,18,15,184.5,39.0,4.0,15.0,65.0,162.91,125.69
2016,8,21,18,30,101.0,21.0,3.9,15.0,28.0,86.27,31.48
2016,8,21,18,45,50.5,10.5,3.8,15.0,14.0,28.05,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.0,4.5,3.84,0.0
2016,8,22,6,0,0.0,9.0,3.5,14.0,9.0,7.39,0.0
2016,8,22,6,15,0.0,19.5,3.4,14.0,19.5,16.06,8.23
2016,8,22,6,30,0.0,30.0,3.3,14.0,30.0,24.75,16.28
2016,8,22,6,45,0.0,43.0,3.25,14.5,43.0,35.55,26.09
2016,8,22,7,0,0.0,56.0,3.2,15.0,56.0,46.37,35.79
2016,8,22,7,15,0.0,69.0,3.1,15.0,69.0,56.95,45.21
2016,8,22,7,30,0.0,82.0,3.0,15.0,82.0,67.3,54.28
2016,8,22,7,45,0.0,99.5,2.95,15.5,99.5,80.91,65.96
2016,8,22,8,0,0.0,117.0,2.9,16.0,117.0,94.36,77.31
2016,8,22,8,15,0.0,127.0,2.8,16.0,127.0,102.41,80.25
2016,8,22,8,30,0.0,137.0,2.7,16.0,137.0,110.82,86.91
2016,8,22,8,45,0.0,146.5,2.65,16.5,146.5,118.89,93.07
2016,8,22,9,0,0.0,156.0,2.6,17.0,156.0,126.98,99.19
2016,8,22,9,15,3.5,179.0,2.6,17.0,181.5,146.59,114.68
2016,8,22,9,30,7.0,202.0,2.6,17.0,207.0,166.89,130.65
2016,8,22,9,45,13.0,237.0,2.65,17.5,246.5,198.34,155.11
2016,8,22,10,0,19.0,272.0,2.7,18.0,286.0,230.98,180.24
2016,8,22,10,15,32.5,312.0,2.75,18.0,338.5,273.21,212.98
2016,8,22,10,30,46.0,352.0,2.8,18.0,391.0,318.81,248.04
2016,8,22,10,45,51.5,368.5,2.9,18.5,412.5,342.51,265.61
2016,8,22,11,0,57.0,385.0,3.0,19.0,434.0,367.09,283.79
2016,8,22,11,15,52.0,385.0,3.1,19.0,430.5,370.47,286.23
2016,8,22,11,30,47.0,385.0,3.2,19.0,427.0,373.07,288.14
2016,8,22,11,45,116.5,415.5,3.3,19.0,520.0,474.33,365.89
2016,8,22,12,0,186.0,446.0,3.4,19.0,613.0,572.33,439.44
2016,8,22,12,15,161.0,445.0,3.5,19.0,589.5,561.95,431.13
2016,8,22,12,30,136.0,444.0,3.6,19.0,566.0,549.12,421.52
2016,8,22,12,45,117.0,434.5,3.7,19.0,538.5,531.42,408.52
2016,8,22,13,0,98.0,425.0,3.8,19.0,511.0,494.02,381.0
2016,8,22,13,15,86.5,411.0,3.9,19.0,486.0,474.43,366.75
2016,8,22,13,30,75.0,397.0,4.0,19.0,461.0,453.7,351.49
2016,8,22,13,45,81.5,389.0,4.1,19.0,457.0,456.44,354.46
2016,8,22,14,0,88.0,381.0,4.2,19.0,453.0,458.83,357.13
2016,8,22,14,15,82.5,363.5,4.25,18.5,429.0,438.38,342.88
2016,8,22,14,30,77.0,346.0,4.3,18.0,405.0,417.32,328.13
2016,8,22,14,45,81.5,330.5,4.4,18.0,390.5,408.0,322.11
2016,8,22,15,0,86.0,315.0,4.5,18.0,376.0,398.15,315.64
2016,8,22,15,15,54.5,273.0,4.5,17.5,310.5,322.69,257.11
2016,8,22,15,30,23.0,231.0,4.5,17.0,245.0,230.17,183.68
2016,8,22,15,45,16.5,207.0,4.55,17.0,216.5,201.42,160.95
2016,8,22,16,0,10.0,183.0,4.6,17.0,188.0,172.87,138.02
2016,8,22,16,15,5.0,149.5,4.5,17.0,152.0,136.3,108.27
2016,8,22,16,30,0.0,116.0,4.4,17.0,116.0,100.27,78.58
2016,8,22,16,45,0.0,108.0,4.3,17.0,108.0,93.8,73.46
2016,8,22,17,0,0.0,100.0,4.2,17.0,100.0,87.55,68.41
2016,8,22,17,15,157.0,98.0,4.05,16.5,139.5,233.34,194.22
2016,8,22,17,30,314.0,96.0,3.9,16.0,179.0,343.39,285.66
2016,8,22,17,45,260.5,77.0,3.75,16.0,135.5,260.62,214.86
2016,8,22,18,0,207.0,58.0,3.6,16.0,92.0,196.34,158.31
2016,8,22,18,15,137.0,38.0,3.45,15.5,57.0,127.26,96.31
2016,8,22,18,30,67.0,18.0,3.3,15.0,22.0,57.43,10.99
2016,8,22,18,45,33.5,9.0,3.15,15.0,11.0,20.33,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,69.5,12.5,2.8,14.5,18.0,10.67,0.0
2016,8,23,6,0,139.0,25.0,2.9,15.0,36.0,19.35,7.41
2016,8,23,6,15,228.0,41.5,2.85,15.0,75.0,31.8,21.64
2016,8,23,6,30,317.0,58.0,2.8,15.0,114.0,44.0,33.08
2016,8,23,6,45,382.0,70.5,2.75,15.5,160.5,52.9,41.3
2016,8,23,7,0,447.0,83.0,2.7,16.0,207.0,61.59,49.09
2016,8,23,7,15,223.5,89.0,2.55,16.0,151.0,66.37,53.33
2016,8,23,7,30,0.0,95.0,2.4,16.0,95.0,76.86,62.46
2016,8,23,7,45,0.0,113.5,2.3,16.5,113.5,91.02,74.5
2016,8,23,8,0,0.0,132.0,2.2,17.0,132.0,105.02,86.19
2016,8,23,8,15,0.0,146.0,2.15,17.0,146.0,116.0,91.09
2016,8,23,8,30,0.0,160.0,2.1,17.0,160.0,127.65,100.29
2016,8,23,8,45,3.5,178.0,2.05,17.5,180.5,142.91,111.98
2016,8,23,9,0,7.0,196.0,2.0,18.0,201.0,158.83,124.07
2016,8,23,9,15,10.0,215.5,2.0,18.0,223.0,176.37,137.69
2016,8,23,9,30,13.0,235.0,2.0,18.0,245.0,194.53,151.75
2016,8,23,9,45,19.5,264.0,2.05,18.5,279.5,222.12,172.83
2016,8,23,10,0,26.0,293.0,2.1,19.0,314.0,250.1,194.01
2016,8,23,10,15,76.5,344.0,2.1,19.0,406.5,322.15,249.3
2016,8,23,10,30,127.0,395.0,2.1,19.0,499.0,404.08,311.17
2016,8,23,10,45,239.5,389.0,2.15,19.0,592.0,488.45,375.12
2016,8,23,11,0,352.0,383.0,2.2,19.0,685.0,580.52,443.94
2016,8,23,11,15,330.5,397.5,2.25,19.0,685.0,601.26,458.56
2016,8,23,11,30,309.0,412.0,2.3,19.0,685.0,619.49,471.58
2016,8,23,11,45,324.0,403.0,2.35,19.5,691.0,643.96,488.99
2016,8,23,12,0,339.0,394.0,2.4,20.0,697.0,667.87,505.83
2016,8,23,12,15,386.5,379.0,2.45,20.0,724.0,714.19,540.03
2016,8,23,12,30,434.0,364.0,2.5,20.0,751.0,774.65,583.33
2016,8,23,12,45,452.0,344.5,2.55,20.0,744.5,791.49,595.95
2016,8,23,13,0,470.0,325.0,2.6,20.0,738.0,806.12,607.48
2016,8,23,13,15,340.0,369.5,2.65,20.0,665.5,719.47,544.63
2016,8,23,13,30,210.0,414.0,2.7,20.0,593.0,626.38,476.21
2016,8,23,13,45,196.5,403.0,2.8,20.0,567.0,608.03,464.32
2016,8,23,14,0,183.0,392.0,2.9,20.0,541.0,588.27,450.83
2016,8,23,14,15,164.5,376.0,2.95,19.5,506.0,556.8,429.3
2016,8,23,14,30,146.0,360.0,3.0,19.0,471.0,524.27,406.75
2016,8,23,14,45,127.5,339.5,3.15,19.0,432.5,485.94,379.07
2016,8,23,15,0,109.0,319.0,3.3,19.0,394.0,426.12,334.89
2016,8,23,15,15,76.0,285.5,3.4,18.5,336.0,358.35,283.63
2016,8,23,15,30,43.0,252.0,3.5,18.0,278.0,291.14,231.51
2016,8,23,15,45,44.0,234.0,3.65,18.0,259.5,274.23,219.15
2016,8,23,16,0,45.0,216.0,3.8,18.0,241.0,257.07,206.32
2016,8,23,16,15,25.5,183.0,3.85,17.5,197.0,188.97,151.72
2016,8,23,16,30,6.0,150.0,3.9,17.0,153.0,139.95,111.61
2016,8,23,16,45,3.0,130.0,4.0,17.0,131.5,119.05,94.57
2016,8,23,17,0,0.0,110.0,4.1,17.0,110.0,98.3,77.4
2016,8,23,17,15,208.0,95.5,4.05,16.5,149.5,266.42,222.59
2016,8,23,17,30,416.0,81.0,4.0,16.0,189.0,392.06,326.52
2016,8,23,17,45,348.5,67.0,4.0,16.0,143.0,314.03,259.01
2016,8,23,18,0,281.0,53.0,4.0,16.0,97.0,242.54,195.87
2016,8,23,18,15,190.0,35.5,3.85,15.5,60.5,161.96,122.49
2016,8,23,18,30,99.0,18.0,3.7,15.0,24.0,79.24,1.3
2016,8,23,18,45,49.5,9.0,3.6,15.0,12.0,26.35,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,86.0,12.5,2.4,13.5,19.0,10.67,0.0
2016,8,24,6,0,172.0,25.0,2.5,14.0,38.0,19.43,6.83
2016,8,24,6,15,270.5,39.5,2.5,14.0,78.5,30.48,20.54
2016,8,24,6,30,369.0,54.0,2.5,14.0,119.0,41.35,30.87
2016,8,24,6,45,438.0,65.0,2.5,14.5,167.5,51.24,39.98
2016,8,24,7,0,507.0,76.0,2.5,15.0,216.0,58.8,46.82
2016,8,24,7,15,253.5,70.5,2.45,15.0,140.5,50.53,39.51
2016,8,24,7,30,0.0,65.0,2.4,15.0,65.0,53.86,42.4
2016,8,24,7,45,0.0,76.0,2.35,15.5,76.0,63.06,50.3
2016,8,24,8,0,0.0,87.0,2.3,16.0,87.0,71.95,57.8
2016,8,24,8,15,0.0,120.5,2.3,16.0,120.5,97.6,76.3
2016,8,24,8,30,0.0,154.0,2.3,16.0,154.0,123.29,97.18
2016,8,24,8,45,2.5,170.5,2.3,16.5,172.0,137.23,107.91
2016,8,24,9,0,5.0,187.0,2.3,17.0,190.0,151.66,118.95
2016,8,24,9,15,24.5,239.5,2.35,17.0,257.0,198.66,155.75
2016,8,24,9,30,44.0,292.0,2.4,17.0,324.0,245.02,191.76
2016,8,24,9,45,33.0,287.0,2.45,17.5,312.0,243.51,190.24
2016,8,24,10,0,22.0,282.0,2.5,18.0,300.0,240.5,187.52
2016,8,24,10,15,60.5,334.5,2.55,18.0,384.0,306.53,238.76
2016,8,24,10,30,99.0,387.0,2.6,18.0,468.0,379.01,294.18
2016,8,24,10,45,243.5,376.5,2.7,18.0,582.5,481.74,373.35
2016,8,24,11,0,388.0,366.0,2.8,18.0,697.0,592.09,457.02
2016,8,24,11,15,422.5,357.0,2.9,18.0,723.5,641.73,493.98
2016,8,24,11,30,457.0,348.0,3.0,18.0,750.0,687.77,528.48
2016,8,24,11,45,387.5,381.5,3.1,18.5,724.5,677.64,519.28
2016,8,24,12,0,318.0,415.0,3.2,19.0,699.0,670.55,512.13
2016,8,24,12,15,311.0,417.0,3.3,19.0,694.0,684.27,522.5
2016,8,24,12,30,304.0,419.0,3.4,19.0,689.0,696.17,531.41
2016,8,24,12,45,303.0,414.5,3.5,19.0,682.0,705.53,538.81
2016,8,24,13,0,302.0,410.0,3.6,19.0,675.0,713.14,545.01
2016,8,24,13,15,256.5,411.0,3.7,19.0,633.0,680.81,521.42
2016,8,24,13,30,211.0,412.0,3.8,19.0,591.0,626.22,481.92
2016,8,24,13,45,136.0,386.0,3.9,19.0,500.5,529.99,410.28
2016,8,24,14,0,61.0,360.0,4.0,19.0,410.0,410.37,319.28
2016,8,24,14,15,49.0,333.5,4.1,18.5,373.0,373.34,292.27
2016,8,24,14,30,37.0,307.0,4.2,18.0,336.0,335.71,264.11
2016,8,24,14,45,36.5,291.5,4.3,18.0,318.5,321.17,253.56
2016,8,24,15,0,36.0,276.0,4.4,18.0,301.0,306.36,242.68
2016,8,24,15,15,31.5,255.0,4.4,18.0,275.5,281.3,223.43
2016,8,24,15,30,27.0,234.0,4.4,18.0,250.0,237.71,189.3
2016,8,24,15,45,22.0,212.0,4.45,18.0,225.0,212.29,169.37
2016,8,24,16,0,17.0,190.0,4.5,18.0,200.0,186.97,149.27
2016,8,24,16,15,11.0,169.0,4.5,17.5,175.5,162.0,129.44
2016,8,24,16,30,5.0,148.0,4.5,17.0,151.0,137.34,109.55
2016,8,24,16,45,2.5,130.0,4.5,17.0,131.5,118.98,94.56
2016,8,24,17,0,0.0,112.0,4.5,17.0,112.0,100.78,79.51
2016,8,24,17,15,224.5,94.5,4.45,16.5,152.0,277.18,232.0
2016,8,24,17,30,449.0,77.0,4.4,16.0,192.0,408.82,340.85
2016,8,24,17,45,375.0,64.5,4.35,16.0,145.0,327.06,269.87
2016,8,24,18,0,301.0,52.0,4.3,16.0,98.0,252.62,203.81
2016,8,24,18,15,200.0,35.0,4.2,15.5,60.5,166.95,124.81
2016,8,24,18,30,99.0,18.0,4.1,15.0,23.0,78.61,0.0
2016,8,24,18,45,49.5,9.0,4.05,15.0,11.5,26.33,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,11.5,2.9,13.5,19.0,9.82,0.0
2016,8,25,6,0,205.0,23.0,3.0,14.0,38.0,18.89,5.66
2016,8,25,6,15,310.5,35.5,2.95,14.0,79.0,28.86,19.08
2016,8,25,6,30,416.0,48.0,2.9,14.0,120.0,38.59,28.4
2016,8,25,6,45,490.0,56.0,2.85,14.5,169.0,44.19,33.72
2016,8,25,7,0,564.0,64.0,2.8,15.0,218.0,49.73,38.77
2016,8,25,7,15,282.0,51.0,2.75,15.0,128.0,36.35,26.89
2016,8,25,7,30,0.0,38.0,2.7,15.0,38.0,31.39,22.43
2016,8,25,7,45,0.0,49.0,2.65,15.5,49.0,40.54,30.43
2016,8,25,8,0,0.0,60.0,2.6,16.0,60.0,49.71,38.33
2016,8,25,8,15,0.0,72.0,2.6,16.0,72.0,59.75,44.77
2016,8,25,8,30,0.0,84.0,2.6,16.0,84.0,69.8,53.0
2016,8,25,8,45,0.0,99.5,2.6,16.5,99.5,82.48,63.21
2016,8,25,9,0,0.0,115.0,2.6,17.0,115.0,94.99,73.16
2016,8,25,9,15,0.0,135.0,2.65,17.0,135.0,111.17,86.16
2016,8,25,9,30,0.0,155.0,2.7,17.0,155.0,127.51,99.19
2016,8,25,9,45,0.0,153.5,2.75,17.5,154.0,126.77,98.17
2016,8,25,10,0,0.0,152.0,2.8,18.0,153.0,125.94,97.13
2016,8,25,10,15,2.5,165.5,2.85,18.0,168.0,138.67,107.21
2016,8,25,10,30,5.0,179.0,2.9,18.0,183.0,151.82,117.59
2016,8,25,10,45,16.5,255.5,2.95,18.0,269.5,223.47,174.28
2016,8,25,11,0,28.0,332.0,3.0,18.0,356.0,303.17,236.06
2016,8,25,11,15,30.5,344.5,3.0,18.0,371.5,320.62,249.15
2016,8,25,11,30,33.0,357.0,3.0,18.0,387.0,338.53,262.77
2016,8,25,11,45,34.5,359.0,3.0,18.0,390.0,346.49,268.8
2016,8,25,12,0,36.0,361.0,3.0,18.0,393.0,354.42,274.86
2016,8,25,12,15,36.5,366.0,3.0,18.0,398.5,364.23,282.33
2016,8,25,12,30,37.0,371.0,3.0,18.0,404.0,374.03,289.81
2016,8,25,12,45,38.0,369.0,3.05,18.0,403.0,377.42,292.58
2016,8,25,13,0,39.0,367.0,3.1,18.0,402.0,380.59,295.26
2016,8,25,13,15,40.0,362.0,3.15,18.0,397.0,380.52,295.55
2016,8,25,13,30,41.0,357.0,3.2,18.0,392.0,380.19,295.7
2016,8,25,13,45,49.0,356.0,3.3,18.0,396.5,390.87,304.61
2016,8,25,14,0,57.0,355.0,3.4,18.0,401.0,401.6,313.57
2016,8,25,14,15,44.0,325.0,3.5,18.0,360.0,359.71,281.75
2016,8,25,14,30,31.0,295.0,3.6,18.0,319.0,317.23,249.24
2016,8,25,14,45,51.5,299.5,3.7,18.0,336.5,345.51,272.72
2016,8,25,15,0,72.0,304.0,3.8,18.0,354.0,373.93,296.09
2016,8,25,15,15,41.5,254.0,3.85,17.5,282.5,290.43,231.04
2016,8,25,15,30,11.0,204.0,3.9,17.0,211.0,192.35,152.77
2016,8,25,15,45,5.5,181.0,3.95,17.0,185.0,165.75,131.61
2016,8,25,16,0,0.0,158.0,4.0,17.0,159.0,139.38,110.26
2016,8,25,16,15,0.0,121.5,4.0,16.5,122.0,104.85,82.32
2016,8,25,16,30,0.0,85.0,4.0,16.0,85.0,71.02,54.46
2016,8,25,16,45,0.0,74.0,4.0,16.0,74.0,61.38,46.52
2016,8,25,17,0,0.0,63.0,4.0,16.0,63.0,52.19,38.85
2016,8,25,17,15,274.0,62.5,3.9,15.5,131.0,286.97,242.13
2016,8,25,17,30,548.0,62.0,3.8,15.0,199.0,461.23,384.46
2016,8,25,17,45,469.5,53.0,3.75,15.0,150.5,374.35,308.91
2016,8,25,18,0,391.0,44.0,3.7,15.0,102.0,294.39,237.7
2016,8,25,18,15,270.5,30.5,3.55,14.5,63.0,197.62,146.3
2016,8,25,18,30,150.0,17.0,3.4,14.0,24.0,100.16,0.0
2016,8,25,18,45,75.0,8.5,3.3,14.0,12.0,35.48,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,11.5,2.9,14.5,18.5,9.82,0.0
2016,8,26,6,0,200.0,23.0,3.0,15.0,37.0,18.96,4.66
2016,8,26,6,15,310.0,36.0,3.0,15.0,78.5,29.39,19.35
2016,8,26,6,30,420.0,49.0,3.0,15.0,120.0,39.56,29.09
2016,8,26,6,45,488.0,58.0,3.05,15.5,169.0,45.9,35.07
2016,8,26,7,0,556.0,67.0,3.1,16.0,218.0,52.12,40.71
2016,8,26,7,15,278.0,72.5,3.1,16.0,148.0,52.21,40.84
2016,8,26,7,30,0.0,78.0,3.1,16.0,78.0,64.18,51.34
2016,8,26,7,45,0.0,90.0,3.15,16.5,90.0,73.74,59.47
2016,8,26,8,0,0.0,102.0,3.2,17.0,102.0,83.22,67.4
2016,8,26,8,15,1.5,135.0,3.15,17.0,136.0,108.15,84.74
2016,8,26,8,30,3.0,168.0,3.1,17.0,170.0,133.65,105.25
2016,8,26,8,45,82.0,226.5,3.1,17.5,278.5,185.01,142.77
2016,8,26,9,0,161.0,285.0,3.1,18.0,387.0,248.22,189.71
2016,8,26,9,15,185.5,304.0,3.05,18.0,429.0,285.14,218.74
2016,8,26,9,30,210.0,323.0,3.0,18.0,471.0,325.33,250.62
2016,8,26,9,45,342.0,301.0,3.0,18.0,555.5,382.75,294.76
2016,8,26,10,0,474.0,279.0,3.0,18.0,640.0,457.0,352.68
2016,8,26,10,15,643.5,216.0,3.0,18.0,726.0,532.96,412.5
2016,8,26,10,30,813.0,153.0,3.0,18.0,812.0,621.02,481.32
2016,8,26,10,45,499.0,285.0,3.0,18.5,693.0,577.2,446.39
2016,8,26,11,0,185.0,417.0,3.0,19.0,574.0,491.16,377.97
2016,8,26,11,15,241.0,414.5,3.05,19.0,623.0,553.39,425.62
2016,8,26,11,30,297.0,412.0,3.1,19.0,672.0,613.62,470.69
2016,8,26,11,45,570.0,283.5,3.15,19.0,787.0,751.99,576.75
2016,8,26,12,0,843.0,155.0,3.2,19.0,902.0,891.27,678.1
2016,8,26,12,15,539.0,294.0,3.25,19.0,771.5,787.11,600.36
2016,8,26,12,30,235.0,433.0,3.3,19.0,641.0,633.2,483.78
2016,8,26,12,45,182.0,430.0,3.35,19.0,590.0,591.9,453.84
2016,8,26,13,0,129.0,427.0,3.4,19.0,539.0,547.08,420.19
2016,8,26,13,15,91.0,399.0,3.4,19.0,477.5,469.21,362.37
2016,8,26,13,30,53.0,371.0,3.4,19.0,416.0,407.21,315.35
2016,8,26,13,45,133.5,377.5,3.45,19.0,485.5,520.05,403.25
2016,8,26,14,0,214.0,384.0,3.5,19.0,555.0,613.7,474.73
2016,8,26,14,15,263.5,358.0,3.5,19.0,560.5,661.34,511.12
2016,8,26,14,30,313.0,332.0,3.5,19.0,566.0,685.83,531.25
2016,8,26,14,45,257.5,323.5,3.5,19.0,510.0,622.03,484.22
2016,8,26,15,0,202.0,315.0,3.5,19.0,454.0,536.83,421.24
2016,8,26,15,15,270.0,281.5,3.45,18.5,454.5,586.02,462.3
2016,8,26,15,30,338.0,248.0,3.4,18.0,455.0,609.48,483.8
2016,8,26,15,45,286.0,235.5,3.35,18.0,401.0,541.28,432.33
2016,8,26,16,0,234.0,223.0,3.3,18.0,347.0,474.67,381.57
2016,8,26,16,15,183.0,203.0,3.25,17.5,294.0,383.91,311.85
2016,8,26,16,30,132.0,183.0,3.2,17.0,241.0,314.97,257.35
2016,8,26,16,45,121.5,161.5,3.15,17.0,209.5,279.43,229.27
2016,8,26,17,0,111.0,140.0,3.1,17.0,178.0,244.24,200.79
2016,8,26,17,15,306.0,103.0,3.0,16.5,184.0,346.54,288.34
2016,8,26,17,30,501.0,66.0,2.9,16.0,190.0,435.07,359.84
2016,8,26,17,45,423.0,55.5,2.85,16.0,142.5,348.98,285.82
2016,8,26,18,0,345.0,45.0,2.8,16.0,95.0,269.91,215.97
2016,8,26,18,15,172.5,32.5,2.7,16.0,57.5,151.45,107.88
2016,8,26,18,30,0.0,20.0,2.6,16.0,20.0,17.07,0.0
2016,8,26,18,45,0.0,10.0,2.55,16.0,10.0,8.54,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.5,2.9,14.5,3.5,2.99,0.0
2016,8,27,6,0,0.0,7.0,3.0,15.0,7.0,5.74,0.0
2016,8,27,6,15,0.0,16.5,3.0,15.0,16.5,13.58,5.87
2016,8,27,6,30,0.0,26.0,3.0,15.0,26.0,21.44,13.19
2016,8,27,6,45,0.0,37.5,3.0,15.0,37.5,30.97,21.91
2016,8,27,7,0,0.0,49.0,3.0,15.0,49.0,40.53,30.58
2016,8,27,7,15,0.0,61.0,3.0,15.0,61.0,50.53,39.52
2016,8,27,7,30,0.0,73.0,3.0,15.0,73.0,60.37,48.18
2016,8,27,7,45,0.0,86.5,3.0,15.5,86.5,71.08,57.38
2016,8,27,8,0,0.0,100.0,3.0,16.0,100.0,81.7,66.36
2016,8,27,8,15,0.0,108.5,3.0,16.0,108.5,88.62,68.89
2016,8,27,8,30,0.0,117.0,3.0,16.0,117.0,95.7,74.52
2016,8,27,8,45,0.0,133.5,3.05,16.5,133.5,108.96,85.05
2016,8,27,9,0,0.0,150.0,3.1,17.0,150.0,122.36,95.58
2016,8,27,9,15,1.0,160.0,3.15,17.0,160.5,131.16,102.43
2016,8,27,9,30,2.0,170.0,3.2,17.0,171.0,140.14,109.44
2016,8,27,9,45,6.0,200.0,3.25,17.5,204.5,166.52,130.15
2016,8,27,10,0,10.0,230.0,3.3,18.0,238.0,193.74,151.32
2016,8,27,10,15,11.0,239.0,3.3,18.0,248.0,203.22,158.6
2016,8,27,10,30,12.0,248.0,3.3,18.0,258.0,212.86,166.04
2016,8,27,10,45,16.0,276.0,3.35,18.0,290.0,240.4,187.56
2016,8,27,11,0,20.0,304.0,3.4,18.0,322.0,268.8,209.59
2016,8,27,11,15,20.0,308.0,3.45,18.0,326.0,274.6,213.96
2016,8,27,11,30,20.0,312.0,3.5,18.0,330.0,280.35,218.36
2016,8,27,11,45,19.5,310.5,3.55,18.5,328.5,280.83,218.29
2016,8,27,12,0,19.0,309.0,3.6,19.0,327.0,281.12,218.11
2016,8,27,12,15,33.0,346.5,3.65,19.0,376.5,343.53,266.45
2016,8,27,12,30,47.0,384.0,3.7,19.0,426.0,396.84,307.19
2016,8,27,12,45,35.5,355.0,3.75,19.0,386.5,362.25,280.7
2016,8,27,13,0,24.0,326.0,3.8,19.0,347.0,308.83,239.85
2016,8,27,13,15,34.5,343.0,3.8,19.0,372.5,356.83,277.31
2016,8,27,13,30,45.0,360.0,3.8,19.0,398.0,388.36,301.77
2016,8,27,13,45,91.5,372.0,3.8,19.0,446.0,451.87,351.77
2016,8,27,14,0,138.0,384.0,3.8,19.0,494.0,537.54,417.34
2016,8,27,14,15,170.0,367.5,3.75,18.5,497.5,556.49,433.63
2016,8,27,14,30,202.0,351.0,3.7,18.0,501.0,574.19,449.39
2016,8,27,14,45,210.0,331.0,3.7,18.0,480.5,562.27,441.8
2016,8,27,15,0,218.0,311.0,3.7,18.0,460.0,548.9,433.3
2016,8,27,15,15,208.5,290.5,3.65,18.0,425.5,516.45,409.77
2016,8,27,15,30,199.0,270.0,3.6,18.0,391.0,483.22,385.52
2016,8,27,15,45,164.0,248.5,3.6,18.0,343.0,424.55,340.65
2016,8,27,16,0,129.0,227.0,3.6,18.0,295.0,366.9,295.86
2016,8,27,16,15,114.0,203.5,3.55,17.5,259.0,325.55,264.34
2016,8,27,16,30,99.0,180.0,3.5,17.0,223.0,268.16,219.28
2016,8,27,16,45,92.5,158.0,3.45,17.0,194.5,237.5,194.84
2016,8,27,17,0,86.0,136.0,3.4,17.0,166.0,206.96,169.94
2016,8,27,17,15,76.5,113.5,3.4,16.5,136.5,173.79,142.51
2016,8,27,17,30,67.0,91.0,3.4,16.0,107.0,140.97,114.68
2016,8,27,17,45,53.0,69.5,3.45,16.0,80.0,107.18,85.13
2016,8,27,18,0,39.0,48.0,3.5,16.0,53.0,73.85,55.64
2016,8,27,18,15,19.5,29.5,3.5,15.5,32.0,42.59,25.66
2016,8,27,18,30,0.0,11.0,3.5,15.0,11.0,9.39,0.0
2016,8,27,18,45,0.0,5.5,3.5,15.0,5.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,2.05,14.0,5.5,4.69,0.0
2016,8,28,6,0,0.0,11.0,2.1,14.0,11.0,9.05,0.0
2016,8,28,6,15,0.0,24.0,2.0,14.0,24.0,19.81,11.16
2016,8,28,6,30,0.0,37.0,1.9,14.0,37.0,30.6,21.31
2016,8,28,6,45,0.0,53.0,1.85,14.5,53.0,43.38,32.97
2016,8,28,7,0,0.0,69.0,1.8,15.0,69.0,55.99,44.31
2016,8,28,7,15,0.0,85.5,1.75,15.0,85.5,68.87,55.77
2016,8,28,7,30,0.0,102.0,1.7,15.0,102.0,81.64,66.94
2016,8,28,7,45,3.0,127.0,1.7,15.5,128.5,100.24,82.86
2016,8,28,8,0,6.0,152.0,1.7,16.0,155.0,118.53,98.22
2016,8,28,8,15,14.0,176.0,1.75,16.0,183.5,136.94,108.41
2016,8,28,8,30,22.0,200.0,1.8,16.0,212.0,157.95,124.5
2016,8,28,8,45,22.0,214.5,1.9,16.5,227.0,172.34,135.41
2016,8,28,9,0,22.0,229.0,2.0,17.0,242.0,186.74,146.42
2016,8,28,9,15,27.5,252.0,2.1,17.0,270.0,205.41,160.94
2016,8,28,9,30,33.0,275.0,2.2,17.0,298.0,229.66,179.9
2016,8,28,9,45,57.0,310.0,2.35,17.5,352.5,271.95,212.35
2016,8,28,10,0,81.0,345.0,2.5,18.0,407.0,318.1,247.6
2016,8,28,10,15,148.0,366.0,2.6,18.0,484.0,382.26,297.01
2016,8,28,10,30,215.0,387.0,2.7,18.0,561.0,453.35,351.42
2016,8,28,10,45,274.0,385.0,2.85,18.5,612.5,512.48,395.99
2016,8,28,11,0,333.0,383.0,3.0,19.0,664.0,573.15,441.34
2016,8,28,11,15,345.5,387.0,3.1,19.0,683.0,609.06,468.19
2016,8,28,11,30,358.0,391.0,3.2,19.0,702.0,645.04,494.98
2016,8,28,11,45,438.5,362.0,3.35,19.0,746.0,716.57,548.8
2016,8,28,12,0,519.0,333.0,3.5,19.0,790.0,784.03,599.16
2016,8,28,12,15,718.5,222.5,3.55,19.0,854.0,886.69,676.7
2016,8,28,12,30,918.0,112.0,3.6,19.0,918.0,969.97,733.85
2016,8,28,12,45,926.5,105.5,3.7,19.0,912.0,997.02,752.47
2016,8,28,13,0,935.0,99.0,3.8,19.0,906.0,1020.45,769.18
2016,8,28,13,15,931.0,98.5,3.8,19.0,889.0,1034.12,778.74
2016,8,28,13,30,927.0,98.0,3.8,19.0,872.0,1043.73,785.79
2016,8,28,13,45,922.5,96.5,3.8,19.0,847.5,1047.67,789.21
2016,8,28,14,0,918.0,95.0,3.8,19.0,823.0,1047.53,790.09
2016,8,28,14,15,910.0,93.5,3.7,18.5,791.5,1039.77,786.79
2016,8,28,14,30,902.0,92.0,3.6,18.0,760.0,1028.04,780.98
2016,8,28,14,45,891.5,90.5,3.55,18.0,722.5,1009.96,769.9
2016,8,28,15,0,881.0,89.0,3.5,18.0,685.0,988.23,756.46
2016,8,28,15,15,867.0,86.5,3.45,18.0,642.0,958.42,737.51
2016,8,28,15,30,853.0,84.0,3.4,18.0,599.0,925.47,716.39
2016,8,28,15,45,833.5,81.5,3.35,18.0,551.0,894.47,696.56
2016,8,28,16,0,814.0,79.0,3.3,18.0,503.0,850.75,667.48
2016,8,28,16,15,788.5,75.5,3.25,17.5,452.5,798.5,633.07
2016,8,28,16,30,763.0,72.0,3.2,17.0,402.0,744.93,596.89
2016,8,28,16,45,726.5,68.0,3.15,17.0,349.0,681.12,550.87
2016,8,28,17,0,690.0,64.0,3.1,17.0,296.0,617.65,503.74
2016,8,28,17,15,638.5,58.5,3.1,16.5,244.0,546.97,450.22
2016,8,28,17,30,587.0,53.0,3.1,16.0,192.0,475.41,391.74
2016,8,28,17,45,503.0,45.0,3.1,16.0,143.0,384.76,314.4
2016,8,28,18,0,419.0,37.0,3.1,16.0,94.0,301.84,240.22
2016,8,28,18,15,284.5,25.0,3.1,15.5,56.0,196.95,131.36
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,75.51,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.0,3.65,13.5,6.0,5.12,0.0
2016,8,29,6,0,0.0,12.0,3.8,14.0,12.0,9.88,0.0
2016,8,29,6,15,0.0,27.5,3.8,14.0,27.5,22.71,13.51
2016,8,29,6,30,0.0,43.0,3.8,14.0,43.0,35.06,25.17
2016,8,29,6,45,0.0,61.5,3.8,14.5,61.5,49.48,38.32
2016,8,29,7,0,0.0,80.0,3.8,15.0,80.0,63.77,51.17
2016,8,29,7,15,0.0,99.0,3.75,15.0,99.0,78.28,64.09
2016,8,29,7,30,0.0,118.0,3.7,15.0,118.0,92.66,76.68
2016,8,29,7,45,0.0,107.0,3.7,15.5,107.0,86.09,70.57
2016,8,29,8,0,0.0,96.0,3.7,16.0,96.0,78.66,63.72
2016,8,29,8,15,14.0,150.5,3.7,16.0,158.5,119.52,94.34
2016,8,29,8,30,28.0,205.0,3.7,16.0,221.0,156.05,123.08
2016,8,29,8,45,433.0,147.5,3.75,16.5,416.0,179.29,123.56
2016,8,29,9,0,838.0,90.0,3.8,17.0,611.0,273.02,185.55
2016,8,29,9,15,851.5,92.0,3.8,17.0,652.5,334.08,240.27
2016,8,29,9,30,865.0,94.0,3.8,17.0,694.0,395.7,295.43
2016,8,29,9,45,885.5,91.0,3.85,17.5,732.0,456.49,348.26
2016,8,29,10,0,906.0,88.0,3.9,18.0,770.0,517.95,400.08
2016,8,29,10,15,913.0,89.0,3.95,18.0,799.5,575.95,448.51
2016,8,29,10,30,920.0,90.0,4.0,18.0,829.0,632.67,494.53
2016,8,29,10,45,926.5,90.0,4.05,18.5,852.0,686.63,536.25
2016,8,29,11,0,933.0,90.0,4.1,19.0,875.0,738.73,575.39
2016,8,29,11,15,625.5,245.5,4.15,19.0,775.5,704.85,546.13
2016,8,29,11,30,318.0,401.0,4.2,19.0,676.0,623.77,481.11
2016,8,29,11,45,632.0,245.5,4.3,19.0,798.0,775.68,600.07
2016,8,29,12,0,946.0,90.0,4.4,19.0,920.0,912.56,699.65
2016,8,29,12,15,946.0,90.0,4.5,19.0,919.0,945.6,722.46
2016,8,29,12,30,946.0,90.0,4.6,19.0,918.0,975.08,743.59
2016,8,29,12,45,926.0,100.5,4.75,19.0,904.0,992.75,757.09
2016,8,29,13,0,906.0,111.0,4.9,19.0,890.0,1005.95,767.72
2016,8,29,13,15,902.5,110.5,5.0,19.0,873.0,1019.76,778.55
2016,8,29,13,30,899.0,110.0,5.1,19.0,856.0,1029.65,786.81
2016,8,29,13,45,898.0,106.0,5.25,19.0,833.5,1034.34,792.06
2016,8,29,14,0,897.0,102.0,5.4,19.0,811.0,1034.96,794.68
2016,8,29,14,15,889.0,100.5,5.45,19.0,779.5,1027.24,790.86
2016,8,29,14,30,881.0,99.0,5.5,19.0,748.0,1015.64,784.51
2016,8,29,14,45,874.5,95.5,5.55,19.0,712.0,999.44,775.05
2016,8,29,15,0,868.0,92.0,5.6,19.0,676.0,979.51,763.04
2016,8,29,15,15,853.5,89.5,5.6,18.5,633.0,949.39,744.91
2016,8,29,15,30,839.0,87.0,5.6,18.0,590.0,916.21,724.45
2016,8,29,15,45,822.0,83.5,5.6,18.0,543.0,886.68,705.1
2016,8,29,16,0,805.0,80.0,5.6,18.0,496.0,844.18,675.96
2016,8,29,16,15,779.0,76.5,5.6,18.0,445.5,791.69,638.94
2016,8,29,16,30,753.0,73.0,5.6,18.0,395.0,737.95,600.28
2016,8,29,16,45,716.5,69.0,5.6,18.0,342.5,674.43,553.09
2016,8,29,17,0,680.0,65.0,5.6,18.0,290.0,611.25,504.8
2016,8,29,17,15,627.0,59.0,5.5,17.5,238.5,539.58,448.55
2016,8,29,17,30,574.0,53.0,5.4,17.0,187.0,466.9,387.52
2016,8,29,17,45,485.5,45.0,5.35,16.5,138.0,374.22,307.59
2016,8,29,18,0,397.0,37.0,5.3,16.0,89.0,289.74,231.17
2016,8,29,18,15,198.5,26.5,5.2,16.0,52.5,153.16,94.86
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,13.66,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
