Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,31.5,10.0,4.35,15.0,11.5,8.54,0.0
2016,8,30,6,0,63.0,20.0,4.5,15.0,23.0,15.82,0.0
2016,8,30,6,15,120.5,37.5,4.55,15.0,53.0,29.09,18.65
2016,8,30,6,30,178.0,55.0,4.6,15.0,83.0,42.13,31.17
2016,8,30,6,45,206.5,74.5,4.65,15.5,119.0,56.08,43.94
2016,8,30,7,0,235.0,94.0,4.7,16.0,155.0,69.61,56.1
2016,8,30,7,15,253.5,113.0,4.65,16.0,192.5,82.31,67.39
2016,8,30,7,30,272.0,132.0,4.6,16.0,230.0,94.56,78.08
2016,8,30,7,45,266.0,155.5,4.6,16.5,263.5,108.81,90.15
2016,8,30,8,0,260.0,179.0,4.6,17.0,297.0,122.38,101.44
2016,8,30,8,15,549.5,126.5,4.55,17.5,412.0,103.97,70.5
2016,8,30,8,30,839.0,74.0,4.5,18.0,527.0,148.94,83.33
2016,8,30,8,45,858.0,75.0,4.5,18.5,573.5,209.97,129.23
2016,8,30,9,0,877.0,76.0,4.5,19.0,620.0,272.68,182.86
2016,8,30,9,15,889.5,78.0,4.5,19.0,661.5,335.69,239.41
2016,8,30,9,30,902.0,80.0,4.5,19.0,703.0,399.11,296.19
2016,8,30,9,45,912.5,80.5,4.55,19.0,739.0,460.56,350.46
2016,8,30,10,0,923.0,81.0,4.6,19.0,775.0,521.58,402.94
2016,8,30,10,15,929.5,82.0,4.6,19.0,804.0,580.2,451.93
2016,8,30,10,30,936.0,83.0,4.6,19.0,833.0,637.43,498.4
2016,8,30,10,45,942.5,83.0,4.7,19.5,855.5,692.11,541.04
2016,8,30,11,0,949.0,83.0,4.8,20.0,878.0,744.88,581.12
2016,8,30,11,15,951.5,83.0,4.8,20.0,892.5,792.52,615.46
2016,8,30,11,30,954.0,83.0,4.8,20.0,907.0,837.42,647.03
2016,8,30,11,45,956.5,82.5,4.8,20.0,913.5,878.89,675.94
2016,8,30,12,0,959.0,82.0,4.8,20.0,920.0,917.21,702.5
2016,8,30,12,15,958.5,82.0,4.8,20.0,918.5,950.04,725.14
2016,8,30,12,30,958.0,82.0,4.8,20.0,917.0,979.23,745.26
2016,8,30,12,45,952.5,84.0,4.85,20.0,907.0,1002.01,761.42
2016,8,30,13,0,947.0,86.0,4.9,20.0,897.0,1020.78,774.98
2016,8,30,13,15,943.5,85.5,4.9,20.0,879.5,1034.75,784.97
2016,8,30,13,30,940.0,85.0,4.9,20.0,862.0,1044.63,792.34
2016,8,30,13,45,936.0,83.0,4.95,20.0,838.0,1048.2,796.02
2016,8,30,14,0,932.0,81.0,5.0,20.0,814.0,1047.61,797.07
2016,8,30,14,15,924.5,80.0,5.0,19.5,782.5,1040.5,794.96
2016,8,30,14,30,917.0,79.0,5.0,19.0,751.0,1029.39,790.26
2016,8,30,14,45,907.0,77.5,5.0,19.0,713.5,1011.26,779.27
2016,8,30,15,0,897.0,76.0,5.0,19.0,676.0,989.43,765.8
2016,8,30,15,15,883.5,74.0,5.0,19.0,633.0,960.03,747.04
2016,8,30,15,30,870.0,72.0,5.0,19.0,590.0,927.43,725.98
2016,8,30,15,45,852.5,70.0,5.0,19.0,543.0,888.19,699.99
2016,8,30,16,0,835.0,68.0,5.0,19.0,496.0,846.51,671.95
2016,8,30,16,15,811.0,65.0,4.95,18.5,445.5,795.78,637.74
2016,8,30,16,30,787.0,62.0,4.9,18.0,395.0,751.94,607.98
2016,8,30,16,45,750.5,59.0,4.9,18.0,342.5,688.47,561.39
2016,8,30,17,0,714.0,56.0,4.9,18.0,290.0,625.37,513.7
2016,8,30,17,15,662.5,51.0,4.85,17.5,237.5,550.06,455.26
2016,8,30,17,30,611.0,46.0,4.8,17.0,185.0,477.5,395.16
2016,8,30,17,45,524.0,39.5,4.8,16.5,136.5,390.06,319.47
2016,8,30,18,0,437.0,33.0,4.8,16.0,88.0,306.82,243.34
2016,8,30,18,15,218.5,23.5,4.7,16.0,51.0,159.19,89.13
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.5,4.45,14.5,16.0,8.11,0.0
2016,8,31,6,0,240.0,19.0,4.6,15.0,32.0,15.76,0.0
2016,8,31,6,15,366.0,28.5,4.7,15.0,74.0,23.35,13.74
2016,8,31,6,30,492.0,38.0,4.8,15.0,116.0,30.9,21.35
2016,8,31,6,45,563.5,45.0,4.95,15.5,166.0,36.1,26.31
2016,8,31,7,0,635.0,52.0,5.1,16.0,216.0,44.88,34.25
2016,8,31,7,15,317.5,68.5,5.15,16.0,150.5,50.01,38.87
2016,8,31,7,30,0.0,85.0,5.2,16.0,85.0,69.23,55.82
2016,8,31,7,45,1.0,115.0,5.3,16.5,115.5,91.69,75.26
2016,8,31,8,0,2.0,145.0,5.4,17.0,146.0,113.54,93.86
2016,8,31,8,15,13.0,172.0,5.4,17.0,179.0,134.14,106.15
2016,8,31,8,30,24.0,199.0,5.4,17.0,212.0,157.49,124.23
2016,8,31,8,45,22.0,211.5,5.45,17.5,224.0,170.3,134.04
2016,8,31,9,0,20.0,224.0,5.5,18.0,236.0,182.77,143.69
2016,8,31,9,15,26.5,248.0,5.5,18.0,265.5,206.11,162.06
2016,8,31,9,30,33.0,272.0,5.5,18.0,295.0,228.14,179.39
2016,8,31,9,45,159.0,306.0,5.55,18.0,424.0,313.55,245.8
2016,8,31,10,0,285.0,340.0,5.6,18.0,553.0,416.88,326.72
2016,8,31,10,15,358.5,328.5,5.55,18.0,607.5,471.14,369.94
2016,8,31,10,30,432.0,317.0,5.5,18.0,662.0,536.22,421.45
2016,8,31,10,45,681.0,205.5,5.45,18.5,766.5,636.62,501.12
2016,8,31,11,0,930.0,94.0,5.4,19.0,871.0,743.27,584.84
2016,8,31,11,15,933.0,94.5,5.35,19.0,885.5,791.05,619.6
2016,8,31,11,30,936.0,95.0,5.3,19.0,900.0,836.2,651.55
2016,8,31,11,45,939.0,94.5,5.25,19.0,907.0,877.56,680.51
2016,8,31,12,0,942.0,94.0,5.2,19.0,914.0,915.87,707.12
2016,8,31,12,15,941.5,94.0,5.15,19.0,912.5,948.32,729.44
2016,8,31,12,30,941.0,94.0,5.1,19.0,911.0,977.18,749.22
2016,8,31,12,45,934.5,96.0,5.1,19.5,900.0,998.71,762.79
2016,8,31,13,0,928.0,98.0,5.1,20.0,889.0,1016.23,773.66
2016,8,31,13,15,924.0,97.0,5.1,20.0,871.5,1029.01,782.9
2016,8,31,13,30,920.0,96.0,5.1,20.0,854.0,1037.73,789.53
2016,8,31,13,45,916.5,93.5,5.15,20.0,830.0,1041.23,793.17
2016,8,31,14,0,913.0,91.0,5.2,20.0,806.0,1040.62,794.18
2016,8,31,14,15,905.0,89.5,5.25,19.5,774.0,1032.52,791.75
2016,8,31,14,30,897.0,88.0,5.3,19.0,742.0,1020.47,786.74
2016,8,31,14,45,888.5,85.5,5.35,19.0,705.0,1002.91,776.42
2016,8,31,15,0,880.0,83.0,5.4,19.0,668.0,981.63,763.56
2016,8,31,15,15,865.5,81.0,5.4,19.0,625.0,951.58,744.13
2016,8,31,15,30,851.0,79.0,5.4,19.0,582.0,918.45,722.45
2016,8,31,15,45,564.5,142.5,5.4,19.0,464.5,724.52,581.32
2016,8,31,16,0,278.0,206.0,5.4,19.0,347.0,497.09,402.99
2016,8,31,16,15,149.0,178.5,5.35,18.5,253.5,327.7,268.07
2016,8,31,16,30,20.0,151.0,5.3,18.0,160.0,155.76,125.08
2016,8,31,16,45,15.5,132.0,5.3,18.0,138.5,134.33,107.63
2016,8,31,17,0,11.0,113.0,5.3,18.0,117.0,113.19,90.02
2016,8,31,17,15,299.5,80.0,5.2,17.5,148.0,330.36,276.19
2016,8,31,17,30,588.0,47.0,5.1,17.0,179.0,463.43,384.72
2016,8,31,17,45,500.5,40.0,5.1,17.0,131.0,376.69,307.89
2016,8,31,18,0,413.0,33.0,5.1,17.0,83.0,293.75,230.95
2016,8,31,18,15,259.5,21.5,5.05,16.5,47.5,175.07,83.38
2016,8,31,18,30,106.0,10.0,5.0,16.0,12.0,53.81,0.0
2016,8,31,18,45,53.0,5.0,4.95,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,117.5,9.0,4.2,14.5,15.0,7.68,0.0
2016,9,1,6,0,235.0,18.0,4.3,15.0,30.0,14.9,0.0
2016,9,1,6,15,364.0,28.5,4.35,15.0,72.5,23.4,13.64
2016,9,1,6,30,493.0,39.0,4.4,15.0,115.0,31.8,22.1
2016,9,1,6,45,246.5,45.0,4.45,15.5,83.0,33.93,24.38
2016,9,1,7,0,0.0,51.0,4.5,16.0,51.0,42.21,31.88
2016,9,1,7,15,0.0,63.5,4.4,16.0,63.5,52.49,41.08
2016,9,1,7,30,0.0,76.0,4.3,16.0,76.0,62.5,49.89
2016,9,1,7,45,0.0,83.5,4.25,16.5,83.5,68.69,55.1
2016,9,1,8,0,0.0,91.0,4.2,17.0,91.0,74.82,60.17
2016,9,1,8,15,0.0,106.0,4.1,17.0,106.0,86.64,67.07
2016,9,1,8,30,0.0,121.0,4.0,17.0,121.0,98.67,76.79
2016,9,1,8,45,1.0,147.5,3.95,17.0,148.5,119.76,93.84
2016,9,1,9,0,2.0,174.0,3.9,17.0,176.0,141.25,111.04
2016,9,1,9,15,4.0,186.0,3.9,17.0,189.5,152.34,119.68
2016,9,1,9,30,6.0,198.0,3.9,17.0,203.0,163.77,128.61
2016,9,1,9,45,8.5,215.0,3.9,17.5,221.5,179.72,140.89
2016,9,1,10,0,11.0,232.0,3.9,18.0,240.0,196.17,153.5
2016,9,1,10,15,9.5,224.5,4.0,18.0,232.0,190.98,149.19
2016,9,1,10,30,8.0,217.0,4.1,18.0,224.0,185.31,144.54
2016,9,1,10,45,17.0,267.5,4.2,18.0,282.0,234.55,183.52
2016,9,1,11,0,26.0,318.0,4.3,18.0,340.0,292.15,228.54
2016,9,1,11,15,19.5,290.0,4.45,18.0,307.0,259.61,202.93
2016,9,1,11,30,13.0,262.0,4.6,18.0,274.0,232.31,181.45
2016,9,1,11,45,13.5,263.5,4.8,18.0,275.5,235.5,184.06
2016,9,1,12,0,14.0,265.0,5.0,18.0,277.0,238.67,186.64
2016,9,1,12,15,16.5,284.0,5.1,18.0,298.5,259.25,202.94
2016,9,1,12,30,19.0,303.0,5.2,18.0,320.0,280.34,219.59
2016,9,1,12,45,19.0,302.5,5.3,18.0,319.5,281.59,220.7
2016,9,1,13,0,19.0,302.0,5.4,18.0,319.0,282.79,221.82
2016,9,1,13,15,19.0,296.0,5.25,18.0,312.5,278.78,218.8
2016,9,1,13,30,19.0,290.0,5.1,18.0,306.0,274.65,215.73
2016,9,1,13,45,24.0,297.5,5.0,18.0,317.0,288.47,226.98
2016,9,1,14,0,29.0,305.0,4.9,18.0,328.0,323.74,254.95
2016,9,1,14,15,29.0,293.0,4.9,18.0,315.0,313.76,247.53
2016,9,1,14,30,29.0,281.0,4.9,18.0,302.0,303.55,240.03
2016,9,1,14,45,98.0,292.5,4.9,18.0,358.5,388.65,309.95
2016,9,1,15,0,167.0,304.0,4.9,18.0,415.0,494.44,394.31
2016,9,1,15,15,165.5,284.0,5.0,17.5,387.5,471.04,377.92
2016,9,1,15,30,164.0,264.0,5.1,17.0,360.0,446.77,361.09
2016,9,1,15,45,88.5,220.0,5.2,17.0,271.5,304.78,247.57
2016,9,1,16,0,13.0,176.0,5.3,17.0,183.0,171.53,137.52
2016,9,1,16,15,15.0,162.0,5.3,17.0,169.0,160.99,129.51
2016,9,1,16,30,17.0,148.0,5.3,17.0,155.0,150.43,121.24
2016,9,1,16,45,11.5,128.5,5.3,17.0,133.0,127.73,102.43
2016,9,1,17,0,6.0,109.0,5.3,17.0,111.0,105.38,83.66
2016,9,1,17,15,262.5,83.0,5.25,16.5,140.5,308.81,258.76
2016,9,1,17,30,519.0,57.0,5.2,16.0,170.0,435.67,362.76
2016,9,1,17,45,418.5,47.5,5.2,15.5,122.5,336.58,276.22
2016,9,1,18,0,318.0,38.0,5.2,15.0,75.0,246.86,193.87
2016,9,1,18,15,159.0,19.0,5.15,15.0,37.5,121.81,41.79
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,62.0,9.0,4.25,13.5,12.0,7.68,0.0
2016,9,2,6,0,124.0,18.0,4.4,14.0,24.0,14.03,0.0
2016,9,2,6,15,243.5,31.5,4.4,14.5,62.0,24.47,14.39
2016,9,2,6,30,363.0,45.0,4.4,15.0,100.0,36.46,26.11
2016,9,2,6,45,440.5,54.5,4.45,15.5,147.5,43.29,32.61
2016,9,2,7,0,518.0,64.0,4.5,16.0,195.0,50.0,38.77
2016,9,2,7,15,570.0,71.0,4.4,16.0,246.0,54.41,42.77
2016,9,2,7,30,622.0,78.0,4.3,16.0,297.0,58.72,46.56
2016,9,2,7,45,661.5,82.5,4.25,16.5,348.0,60.99,48.35
2016,9,2,8,0,701.0,87.0,4.2,17.0,399.0,63.24,50.06
2016,9,2,8,15,727.5,91.0,4.15,17.0,448.0,95.27,58.63
2016,9,2,8,30,754.0,95.0,4.1,17.0,497.0,152.37,89.58
2016,9,2,8,45,777.0,97.0,4.05,17.5,543.0,210.52,133.78
2016,9,2,9,0,800.0,99.0,4.0,18.0,589.0,271.12,185.45
2016,9,2,9,15,814.5,101.5,4.05,18.0,630.0,331.71,239.58
2016,9,2,9,30,829.0,104.0,4.1,18.0,671.0,393.14,294.22
2016,9,2,9,45,611.5,206.0,4.15,18.5,636.5,434.55,333.59
2016,9,2,10,0,394.0,308.0,4.2,19.0,602.0,447.04,346.35
2016,9,2,10,15,645.5,202.0,4.3,19.0,704.5,532.59,414.68
2016,9,2,10,30,897.0,96.0,4.4,19.0,807.0,630.06,492.72
2016,9,2,10,45,901.5,97.5,4.5,19.5,828.5,683.0,533.63
2016,9,2,11,0,906.0,99.0,4.6,20.0,850.0,733.97,572.19
2016,9,2,11,15,909.0,99.5,4.6,20.0,864.0,780.69,606.22
2016,9,2,11,30,912.0,100.0,4.6,20.0,878.0,824.84,637.25
2016,9,2,11,45,913.0,100.5,4.6,20.0,884.5,864.58,664.94
2016,9,2,12,0,914.0,101.0,4.6,20.0,891.0,901.23,690.33
2016,9,2,12,15,914.0,101.0,4.6,20.0,889.5,933.24,712.42
2016,9,2,12,30,914.0,101.0,4.6,20.0,888.0,961.79,732.11
2016,9,2,12,45,898.5,108.0,4.65,20.0,875.0,979.17,744.57
2016,9,2,13,0,883.0,115.0,4.7,20.0,862.0,992.37,754.36
2016,9,2,13,15,879.0,114.5,4.8,20.0,845.0,1005.09,764.41
2016,9,2,13,30,875.0,114.0,4.9,20.0,828.0,1013.94,771.97
2016,9,2,13,45,872.0,111.0,5.05,20.0,804.5,1017.23,776.29
2016,9,2,14,0,869.0,108.0,5.2,20.0,781.0,1016.59,778.06
2016,9,2,14,15,860.0,106.5,5.4,19.5,750.0,1007.61,776.06
2016,9,2,14,30,851.0,105.0,5.6,19.0,719.0,994.86,771.47
2016,9,2,14,45,841.5,102.0,5.8,19.0,682.0,976.25,761.18
2016,9,2,15,0,832.0,99.0,6.0,19.0,645.0,965.75,756.7
2016,9,2,15,15,816.5,96.5,6.05,18.5,603.0,934.65,737.85
2016,9,2,15,30,801.0,94.0,6.1,18.0,561.0,900.57,716.72
2016,9,2,15,45,782.0,90.5,6.15,18.0,514.5,859.3,688.6
2016,9,2,16,0,763.0,87.0,6.2,18.0,468.0,815.76,658.43
2016,9,2,16,15,734.0,83.0,6.15,17.5,418.0,761.02,620.01
2016,9,2,16,30,705.0,79.0,6.1,17.0,368.0,709.98,583.57
2016,9,2,16,45,663.0,74.5,6.05,17.0,316.0,643.37,532.77
2016,9,2,17,0,621.0,70.0,6.0,17.0,264.0,577.88,481.39
2016,9,2,17,15,559.5,63.0,5.9,16.5,213.0,497.29,415.94
2016,9,2,17,30,498.0,56.0,5.8,16.0,162.0,420.72,350.42
2016,9,2,17,45,396.0,46.5,5.75,15.5,115.5,321.89,264.08
2016,9,2,18,0,294.0,37.0,5.7,15.0,69.0,232.61,181.03
2016,9,2,18,15,147.0,18.5,5.65,15.0,34.5,110.79,17.47
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,13.5,3.0,2.56,0.0
2016,9,3,6,0,0.0,6.0,5.8,14.0,6.0,4.92,0.0
2016,9,3,6,15,0.0,17.5,5.8,14.0,17.5,14.42,6.06
2016,9,3,6,30,0.0,29.0,5.8,14.0,29.0,23.94,15.26
2016,9,3,6,45,0.0,43.5,5.8,14.5,43.5,35.99,26.27
2016,9,3,7,0,0.0,58.0,5.8,15.0,58.0,47.63,36.81
2016,9,3,7,15,0.0,73.5,5.7,15.0,73.5,59.88,47.8
2016,9,3,7,30,0.0,89.0,5.6,15.0,89.0,72.02,58.53
2016,9,3,7,45,0.0,90.5,5.5,15.5,90.5,73.85,59.9
2016,9,3,8,0,0.0,92.0,5.4,16.0,92.0,75.52,61.06
2016,9,3,8,15,0.0,112.0,5.35,16.0,112.0,91.09,71.1
2016,9,3,8,30,0.0,132.0,5.3,16.0,132.0,106.92,84.02
2016,9,3,8,45,0.0,148.5,5.25,16.5,148.5,120.34,94.65
2016,9,3,9,0,0.0,165.0,5.2,17.0,165.0,133.92,105.31
2016,9,3,9,15,1.5,173.0,5.15,17.0,174.0,141.55,111.18
2016,9,3,9,30,3.0,181.0,5.1,17.0,183.0,149.36,117.24
2016,9,3,9,45,8.0,211.5,5.1,17.0,217.5,176.84,139.17
2016,9,3,10,0,13.0,242.0,5.1,17.0,252.0,205.34,161.8
2016,9,3,10,15,14.5,254.5,5.15,17.0,265.5,218.34,171.99
2016,9,3,10,30,16.0,267.0,5.2,17.0,279.0,231.62,182.41
2016,9,3,10,45,18.0,282.0,5.3,17.0,296.5,247.61,194.99
2016,9,3,11,0,20.0,297.0,5.4,17.0,314.0,263.98,207.86
2016,9,3,11,15,24.5,316.5,5.5,17.0,337.5,286.5,225.62
2016,9,3,11,30,29.0,336.0,5.6,17.0,361.0,320.13,252.02
2016,9,3,11,45,24.5,321.0,5.7,17.0,342.5,306.96,241.58
2016,9,3,12,0,20.0,306.0,5.8,17.0,324.0,280.58,220.84
2016,9,3,12,15,20.5,305.0,5.9,17.0,323.5,282.08,222.17
2016,9,3,12,30,21.0,304.0,6.0,17.0,323.0,283.5,223.43
2016,9,3,12,45,210.5,330.5,6.1,17.0,508.5,543.34,431.58
2016,9,3,13,0,400.0,357.0,6.2,17.0,694.0,765.38,602.84
2016,9,3,13,15,406.5,344.0,6.2,17.0,680.5,787.67,619.05
2016,9,3,13,30,413.0,331.0,6.2,17.0,667.0,791.54,622.92
2016,9,3,13,45,318.5,348.5,6.25,17.0,603.0,704.0,556.38
2016,9,3,14,0,224.0,366.0,6.3,17.0,539.0,611.36,484.99
2016,9,3,14,15,370.5,304.5,6.3,17.0,576.5,718.23,571.84
2016,9,3,14,30,517.0,243.0,6.3,17.0,614.0,822.29,654.56
2016,9,3,14,45,409.5,262.0,6.3,17.0,546.0,732.64,585.47
2016,9,3,15,0,302.0,281.0,6.3,17.0,478.0,624.6,502.09
2016,9,3,15,15,297.0,263.5,6.35,16.5,446.5,597.55,483.99
2016,9,3,15,30,292.0,246.0,6.4,16.0,415.0,569.14,464.32
2016,9,3,15,45,524.0,170.0,6.5,16.0,441.5,710.47,582.55
2016,9,3,16,0,756.0,94.0,6.6,16.0,468.0,817.87,667.56
2016,9,3,16,15,725.5,90.0,6.65,16.0,417.5,767.23,630.32
2016,9,3,16,30,695.0,86.0,6.7,16.0,367.0,710.79,588.41
2016,9,3,16,45,643.0,82.0,6.8,16.0,313.5,637.09,531.76
2016,9,3,17,0,591.0,78.0,6.9,16.0,260.0,565.17,474.76
2016,9,3,17,15,526.0,70.0,6.8,15.5,209.0,481.92,405.66
2016,9,3,17,30,461.0,62.0,6.7,15.0,158.0,402.83,337.26
2016,9,3,17,45,353.0,50.5,6.6,14.5,111.5,298.53,245.59
2016,9,3,18,0,245.0,39.0,6.5,14.0,65.0,210.01,161.86
2016,9,3,18,15,122.5,19.5,6.55,14.0,32.5,99.81,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.0,6.75,13.5,9.5,6.83,0.0
2016,9,4,6,0,58.0,16.0,6.8,14.0,19.0,12.74,0.0
2016,9,4,6,15,163.0,34.5,6.75,14.0,55.5,26.54,15.63
2016,9,4,6,30,268.0,53.0,6.7,14.0,92.0,40.38,29.52
2016,9,4,6,45,355.0,66.0,6.65,14.0,140.0,49.85,38.55
2016,9,4,7,0,442.0,79.0,6.6,14.0,188.0,59.15,47.19
2016,9,4,7,15,499.5,88.5,6.45,14.0,239.5,65.6,53.08
2016,9,4,7,30,557.0,98.0,6.3,14.0,291.0,73.69,60.26
2016,9,4,7,45,608.0,102.5,6.2,14.5,344.0,75.34,61.46
2016,9,4,8,0,659.0,107.0,6.1,15.0,397.0,77.06,62.67
2016,9,4,8,15,689.0,112.0,5.95,15.0,446.5,104.76,67.04
2016,9,4,8,30,719.0,117.0,5.8,15.0,496.0,161.57,99.31
2016,9,4,8,45,748.5,118.5,5.65,15.5,544.0,219.42,143.84
2016,9,4,9,0,778.0,120.0,5.5,16.0,592.0,285.12,199.95
2016,9,4,9,15,794.5,123.0,5.45,16.0,633.5,345.72,254.5
2016,9,4,9,30,811.0,126.0,5.4,16.0,675.0,407.47,309.86
2016,9,4,9,45,846.5,116.5,5.35,16.5,716.5,467.77,362.3
2016,9,4,10,0,882.0,107.0,5.3,17.0,758.0,530.77,415.56
2016,9,4,10,15,890.0,108.5,5.25,17.0,787.5,588.85,464.36
2016,9,4,10,30,898.0,110.0,5.2,17.0,817.0,645.77,510.84
2016,9,4,10,45,901.5,112.0,5.2,17.5,838.5,698.78,552.18
2016,9,4,11,0,905.0,114.0,5.2,18.0,860.0,749.7,590.77
2016,9,4,11,15,908.5,114.5,5.25,18.0,874.0,796.98,626.27
2016,9,4,11,30,912.0,115.0,5.3,18.0,888.0,841.72,658.51
2016,9,4,11,45,600.0,261.0,5.4,18.0,771.0,771.24,603.43
2016,9,4,12,0,288.0,407.0,5.5,18.0,654.0,649.89,506.87
2016,9,4,12,15,601.5,261.5,5.6,18.0,776.0,827.4,647.34
2016,9,4,12,30,915.0,116.0,5.7,18.0,898.0,980.31,759.77
2016,9,4,12,45,919.5,111.5,5.8,18.0,890.0,1005.16,777.42
2016,9,4,13,0,924.0,107.0,5.9,18.0,882.0,1026.29,793.3
2016,9,4,13,15,920.0,106.0,5.95,18.0,864.5,1038.86,802.97
2016,9,4,13,30,916.0,105.0,6.0,18.0,847.0,1047.38,810.0
2016,9,4,13,45,907.5,105.0,6.1,18.0,821.0,1048.38,812.26
2016,9,4,14,0,899.0,105.0,6.2,18.0,795.0,1045.32,811.87
2016,9,4,14,15,890.0,103.5,6.2,18.0,763.0,1036.1,806.62
2016,9,4,14,30,881.0,102.0,6.2,18.0,731.0,1022.99,798.77
2016,9,4,14,45,867.0,101.0,6.25,18.0,692.0,1001.68,785.5
2016,9,4,15,0,853.0,100.0,6.3,18.0,653.0,988.62,778.28
2016,9,4,15,15,836.5,97.5,6.2,17.5,609.0,955.99,757.5
2016,9,4,15,30,820.0,95.0,6.1,17.0,565.0,920.33,734.45
2016,9,4,15,45,796.0,92.0,6.1,17.0,516.5,874.35,702.64
2016,9,4,16,0,772.0,89.0,6.1,17.0,468.0,826.31,668.89
2016,9,4,16,15,741.5,85.0,6.05,16.5,416.5,769.75,629.06
2016,9,4,16,30,711.0,81.0,6.0,16.0,365.0,717.55,591.64
2016,9,4,16,45,661.0,77.0,5.95,16.0,311.5,644.88,535.86
2016,9,4,17,0,611.0,73.0,5.9,16.0,258.0,573.89,479.76
2016,9,4,17,15,545.0,65.0,5.8,15.5,206.5,489.21,410.25
2016,9,4,17,30,479.0,57.0,5.7,15.0,155.0,408.97,341.13
2016,9,4,17,45,365.0,46.5,5.65,14.5,108.5,302.77,248.02
2016,9,4,18,0,251.0,36.0,5.6,14.0,62.0,209.54,158.78
2016,9,4,18,15,125.5,18.0,5.45,14.0,31.0,97.9,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.0,8.0,2.2,12.5,10.0,6.83,0.0
2016,9,5,6,0,112.0,16.0,2.2,13.0,20.0,13.66,0.0
2016,9,5,6,15,238.0,30.0,2.15,13.0,58.0,24.67,13.97
2016,9,5,6,30,364.0,44.0,2.1,13.0,96.0,35.87,25.72
2016,9,5,6,45,446.5,53.5,2.1,13.5,144.0,42.75,32.37
2016,9,5,7,0,529.0,63.0,2.1,14.0,192.0,49.53,38.66
2016,9,5,7,15,582.5,70.0,2.0,14.5,243.5,53.98,42.67
2016,9,5,7,30,636.0,77.0,1.9,15.0,295.0,58.36,46.45
2016,9,5,7,45,675.0,82.0,1.8,15.5,347.0,61.03,48.6
2016,9,5,8,0,714.0,87.0,1.7,16.0,399.0,63.65,50.65
2016,9,5,8,15,741.0,91.0,1.6,16.0,448.5,99.2,60.39
2016,9,5,8,30,768.0,95.0,1.5,16.0,498.0,157.48,92.91
2016,9,5,8,45,790.0,97.5,1.4,16.5,544.0,216.97,138.33
2016,9,5,9,0,812.0,100.0,1.3,17.0,590.0,278.77,190.53
2016,9,5,9,15,827.0,102.0,1.3,17.0,631.5,340.04,244.3
2016,9,5,9,30,842.0,104.0,1.3,17.0,673.0,402.16,298.22
2016,9,5,9,45,864.0,101.0,1.3,17.5,711.0,465.19,350.72
2016,9,5,10,0,886.0,98.0,1.3,18.0,749.0,526.63,400.27
2016,9,5,10,15,893.5,99.0,1.4,18.0,778.0,584.09,446.59
2016,9,5,10,30,901.0,100.0,1.5,18.0,807.0,640.31,490.67
2016,9,5,10,45,905.0,102.0,1.65,18.5,828.5,693.64,530.86
2016,9,5,11,0,909.0,104.0,1.8,19.0,850.0,744.94,568.54
2016,9,5,11,15,912.0,104.5,1.95,19.0,864.0,791.83,602.24
2016,9,5,11,30,915.0,105.0,2.1,19.0,878.0,836.12,633.21
2016,9,5,11,45,914.0,107.0,2.25,19.5,883.5,875.74,659.63
2016,9,5,12,0,913.0,109.0,2.4,20.0,889.0,912.14,683.78
2016,9,5,12,15,913.0,109.0,2.6,20.0,887.5,944.11,706.68
2016,9,5,12,30,913.0,109.0,2.8,20.0,886.0,972.6,727.33
2016,9,5,12,45,899.0,115.0,3.05,20.0,873.0,990.25,741.26
2016,9,5,13,0,885.0,121.0,3.3,20.0,860.0,1003.75,752.57
2016,9,5,13,15,880.5,120.0,3.5,19.5,842.5,1015.35,763.8
2016,9,5,13,30,876.0,119.0,3.7,19.0,825.0,1023.05,772.56
2016,9,5,13,45,868.5,118.5,3.9,19.0,800.0,1024.32,775.67
2016,9,5,14,0,861.0,118.0,4.1,19.0,775.0,1021.7,776.27
2016,9,5,14,15,851.5,116.0,4.25,19.0,743.0,1024.52,780.41
2016,9,5,14,30,842.0,114.0,4.4,19.0,711.0,1010.43,773.04
2016,9,5,14,45,829.5,111.5,4.55,19.0,673.5,989.03,761.3
2016,9,5,15,0,817.0,109.0,4.7,19.0,636.0,964.12,747.04
2016,9,5,15,15,800.0,106.0,4.7,18.5,592.5,930.95,727.03
2016,9,5,15,30,783.0,103.0,4.7,18.0,549.0,894.87,704.76
2016,9,5,15,45,763.0,98.5,4.75,18.0,502.0,851.61,675.95
2016,9,5,16,0,743.0,94.0,4.8,18.0,455.0,811.5,649.03
2016,9,5,16,15,712.0,89.0,4.65,17.5,404.5,754.35,608.91
2016,9,5,16,30,681.0,84.0,4.5,17.0,354.0,696.59,567.46
2016,9,5,16,45,639.0,78.0,4.35,17.0,302.0,628.76,516.01
2016,9,5,17,0,597.0,72.0,4.2,17.0,250.0,562.11,463.96
2016,9,5,17,15,532.5,64.0,4.1,16.5,199.5,479.12,396.96
2016,9,5,17,30,468.0,56.0,4.0,16.0,149.0,400.47,330.19
2016,9,5,17,45,362.0,44.5,3.95,15.5,103.0,298.71,241.89
2016,9,5,18,0,256.0,33.0,3.9,15.0,57.0,208.39,153.44
2016,9,5,18,15,128.0,16.5,3.9,14.5,28.5,95.78,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,61.5,7.0,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,123.0,14.0,1.8,14.0,19.0,11.95,0.0
2016,9,6,6,15,253.5,27.5,1.6,14.0,57.0,22.55,11.93
2016,9,6,6,30,384.0,41.0,1.4,14.0,95.0,33.41,23.44
2016,9,6,6,45,467.0,49.5,1.25,14.5,143.0,39.58,29.44
2016,9,6,7,0,550.0,58.0,1.1,15.0,191.0,45.71,35.13
2016,9,6,7,15,603.0,64.5,0.95,15.5,242.5,49.96,38.95
2016,9,6,7,30,656.0,71.0,0.8,16.0,294.0,54.15,42.56
2016,9,6,7,45,693.0,75.5,0.7,16.5,345.5,56.63,44.57
2016,9,6,8,0,730.0,80.0,0.6,17.0,397.0,64.44,51.16
2016,9,6,8,15,756.5,84.0,0.7,17.5,446.5,95.74,56.29
2016,9,6,8,30,783.0,88.0,0.8,18.0,496.0,155.0,89.24
2016,9,6,8,45,802.0,91.0,0.9,18.5,542.0,215.29,135.17
2016,9,6,9,0,821.0,94.0,1.0,19.0,588.0,277.5,187.55
2016,9,6,9,15,835.5,96.5,1.1,19.5,629.0,339.54,241.2
2016,9,6,9,30,850.0,99.0,1.2,20.0,670.0,404.91,296.69
2016,9,6,9,45,860.5,101.0,1.3,20.5,705.5,465.06,346.9
2016,9,6,10,0,871.0,103.0,1.4,21.0,741.0,524.87,395.21
2016,9,6,10,15,879.5,104.5,1.45,21.0,770.0,582.56,440.89
2016,9,6,10,30,888.0,106.0,1.5,21.0,799.0,639.15,484.36
2016,9,6,10,45,893.5,107.0,1.6,21.5,821.0,691.99,523.34
2016,9,6,11,0,899.0,108.0,1.7,22.0,843.0,742.93,559.92
2016,9,6,11,15,902.5,108.5,1.85,22.0,857.0,789.78,593.27
2016,9,6,11,30,906.0,109.0,2.0,22.0,871.0,834.1,623.89
2016,9,6,11,45,907.5,109.5,2.15,22.0,877.5,874.03,651.46
2016,9,6,12,0,909.0,110.0,2.3,22.0,884.0,910.9,676.97
2016,9,6,12,15,908.5,110.0,2.5,22.0,882.0,942.26,699.3
2016,9,6,12,30,908.0,110.0,2.7,22.0,880.0,970.11,719.4
2016,9,6,12,45,903.5,111.0,2.95,22.0,869.5,991.55,735.79
2016,9,6,13,0,899.0,112.0,3.2,22.0,859.0,1009.15,749.74
2016,9,6,13,15,895.0,111.0,3.4,21.5,841.5,1021.23,761.24
2016,9,6,13,30,891.0,110.0,3.6,21.0,824.0,1029.36,770.29
2016,9,6,13,45,886.5,108.0,3.8,21.0,799.5,1031.93,774.3
2016,9,6,14,0,882.0,106.0,4.0,21.0,775.0,1030.5,775.77
2016,9,6,14,15,873.0,104.5,4.1,21.0,743.5,1021.12,771.33
2016,9,6,14,30,864.0,103.0,4.2,21.0,712.0,1007.92,764.45
2016,9,6,14,45,854.5,99.5,4.3,21.0,674.0,988.19,753.2
2016,9,6,15,0,845.0,96.0,4.4,21.0,636.0,976.44,747.53
2016,9,6,15,15,828.5,93.5,4.35,21.0,592.5,943.75,726.47
2016,9,6,15,30,812.0,91.0,4.3,21.0,549.0,908.08,703.36
2016,9,6,15,45,793.5,86.5,4.25,21.0,502.0,865.38,675.06
2016,9,6,16,0,775.0,82.0,4.2,21.0,455.0,820.38,644.77
2016,9,6,16,15,745.0,78.0,4.1,20.5,404.0,764.09,606.64
2016,9,6,16,30,715.0,74.0,4.0,20.0,353.0,706.94,566.88
2016,9,6,16,45,676.5,68.0,3.9,20.0,301.5,645.02,521.19
2016,9,6,17,0,638.0,62.0,3.8,20.0,250.0,579.55,471.2
2016,9,6,17,15,574.5,55.0,3.65,19.5,198.5,496.91,405.98
2016,9,6,17,30,511.0,48.0,3.5,19.0,147.0,418.7,340.24
2016,9,6,17,45,409.0,38.0,3.4,18.5,101.5,319.34,254.59
2016,9,6,18,0,307.0,28.0,3.3,18.0,56.0,230.74,163.07
2016,9,6,18,15,153.5,14.0,3.3,17.5,28.0,85.14,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.3,16.0,17.0,11.1,0.0
2016,9,7,6,15,250.5,26.5,1.3,16.0,54.5,21.73,10.82
2016,9,7,6,30,379.0,40.0,1.3,16.0,92.0,32.6,22.48
2016,9,7,6,45,459.5,49.5,1.3,16.5,140.5,39.62,29.19
2016,9,7,7,0,540.0,59.0,1.3,17.0,189.0,46.52,35.52
2016,9,7,7,15,593.0,66.0,1.35,17.5,240.5,51.11,39.62
2016,9,7,7,30,646.0,73.0,1.4,18.0,292.0,55.61,43.48
2016,9,7,7,45,682.5,78.5,1.5,18.5,343.5,58.74,46.03
2016,9,7,8,0,719.0,84.0,1.6,19.0,395.0,61.78,48.43
2016,9,7,8,15,746.0,88.0,1.7,19.5,444.5,99.43,58.73
2016,9,7,8,30,773.0,92.0,1.8,20.0,494.0,158.16,91.67
2016,9,7,8,45,792.0,95.5,1.9,21.0,539.5,218.31,137.37
2016,9,7,9,0,811.0,99.0,2.0,22.0,585.0,280.39,189.27
2016,9,7,9,15,826.0,101.5,1.95,22.5,626.0,342.09,242.32
2016,9,7,9,30,841.0,104.0,1.9,23.0,667.0,404.63,295.26
2016,9,7,9,45,855.0,105.0,1.9,23.5,703.0,467.32,346.86
2016,9,7,10,0,869.0,106.0,1.9,24.0,739.0,527.79,395.06
2016,9,7,10,15,877.0,107.5,1.85,24.5,768.0,585.15,439.04
2016,9,7,10,30,885.0,109.0,1.8,25.0,797.0,641.37,480.46
2016,9,7,10,45,890.0,110.5,1.8,25.5,818.5,694.21,518.3
2016,9,7,11,0,895.0,112.0,1.8,26.0,840.0,745.12,553.59
2016,9,7,11,15,898.0,112.5,1.85,26.0,854.0,791.46,585.34
2016,9,7,11,30,901.0,113.0,1.9,26.0,868.0,835.22,614.22
2016,9,7,11,45,902.0,113.5,1.95,26.5,874.0,874.56,638.76
2016,9,7,12,0,903.0,114.0,2.0,27.0,880.0,910.82,661.11
2016,9,7,12,15,902.5,114.0,2.15,27.0,878.0,941.99,682.44
2016,9,7,12,30,902.0,114.0,2.3,27.0,876.0,969.68,701.63
2016,9,7,12,45,882.5,123.0,2.5,27.0,861.0,984.73,713.27
2016,9,7,13,0,863.0,132.0,2.7,27.0,846.0,995.45,722.32
2016,9,7,13,15,858.0,131.0,2.85,26.5,828.5,1006.23,732.54
2016,9,7,13,30,853.0,130.0,3.0,26.0,811.0,1026.68,749.2
2016,9,7,13,45,844.5,129.0,3.15,26.0,785.0,1026.36,750.96
2016,9,7,14,0,836.0,128.0,3.3,26.0,759.0,1022.08,750.44
2016,9,7,14,15,825.5,126.0,3.35,25.5,727.0,1010.74,746.09
2016,9,7,14,30,815.0,124.0,3.4,25.0,695.0,995.64,739.39
2016,9,7,14,45,799.5,122.0,3.5,25.0,656.5,971.88,725.87
2016,9,7,15,0,784.0,120.0,3.6,25.0,618.0,944.77,710.09
2016,9,7,15,15,765.0,116.5,3.6,24.5,574.5,909.42,689.32
2016,9,7,15,30,746.0,113.0,3.6,24.0,531.0,877.89,670.99
2016,9,7,15,45,719.5,109.0,3.65,24.0,483.0,830.11,639.91
2016,9,7,16,0,693.0,105.0,3.7,24.0,435.0,780.71,607.19
2016,9,7,16,15,659.0,99.0,3.6,23.5,384.5,721.16,566.86
2016,9,7,16,30,625.0,93.0,3.5,23.0,334.0,661.32,525.23
2016,9,7,16,45,576.0,86.0,3.45,22.5,282.5,588.7,472.67
2016,9,7,17,0,527.0,79.0,3.4,22.0,231.0,517.89,419.07
2016,9,7,17,15,458.0,69.0,3.2,21.0,181.5,432.35,351.15
2016,9,7,17,30,389.0,59.0,3.0,20.0,132.0,349.63,282.69
2016,9,7,17,45,286.0,44.5,2.85,19.5,89.0,252.25,199.14
2016,9,7,18,0,183.0,30.0,2.7,19.0,46.0,164.73,109.79
2016,9,7,18,15,91.5,15.0,2.5,18.5,23.0,56.34,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,2.2,15.0,13.0,9.39,0.0
2016,9,8,6,15,170.0,28.0,2.2,15.0,47.5,21.68,10.41
2016,9,8,6,30,278.0,45.0,2.2,15.0,82.0,34.56,24.19
2016,9,8,6,45,362.0,57.5,2.25,15.5,129.0,43.8,32.93
2016,9,8,7,0,446.0,70.0,2.3,16.0,176.0,55.07,43.17
2016,9,8,7,15,223.0,64.0,2.25,16.0,117.0,46.37,35.65
2016,9,8,7,30,0.0,58.0,2.2,16.0,58.0,48.02,37.13
2016,9,8,7,45,0.0,75.0,2.15,16.5,75.0,62.05,49.33
2016,9,8,8,0,0.0,92.0,2.1,17.0,92.0,75.37,60.72
2016,9,8,8,15,0.0,96.5,2.05,17.0,96.5,79.31,61.03
2016,9,8,8,30,0.0,101.0,2.0,17.0,101.0,83.24,64.07
2016,9,8,8,45,1.0,137.0,2.0,17.5,138.0,111.75,87.11
2016,9,8,9,0,2.0,173.0,2.0,18.0,175.0,140.58,110.0
2016,9,8,9,15,117.5,237.5,1.95,18.0,316.0,224.25,173.43
2016,9,8,9,30,233.0,302.0,1.9,18.0,457.0,327.27,252.07
2016,9,8,9,45,152.0,313.5,1.9,18.5,417.0,320.95,248.42
2016,9,8,10,0,71.0,325.0,1.9,19.0,377.0,302.26,234.33
2016,9,8,10,15,171.0,342.5,1.9,19.0,473.5,383.91,297.15
2016,9,8,10,30,271.0,360.0,1.9,19.0,570.0,479.53,369.27
2016,9,8,10,45,557.5,247.5,1.95,19.0,694.5,600.37,462.1
2016,9,8,11,0,844.0,135.0,2.0,19.0,819.0,736.64,564.33
2016,9,8,11,15,641.5,234.5,2.0,19.0,760.0,721.54,549.78
2016,9,8,11,30,439.0,334.0,2.0,19.0,701.0,680.77,517.44
2016,9,8,11,45,450.5,328.0,2.05,19.5,706.5,710.15,538.5
2016,9,8,12,0,462.0,322.0,2.1,20.0,712.0,738.29,557.89
2016,9,8,12,15,369.5,360.5,2.15,20.0,672.0,699.15,528.86
2016,9,8,12,30,277.0,399.0,2.2,20.0,632.0,668.11,505.23
2016,9,8,12,45,283.5,389.0,2.3,20.0,625.5,677.62,513.41
2016,9,8,13,0,290.0,379.0,2.4,20.0,619.0,685.63,520.28
2016,9,8,13,15,169.5,361.5,2.4,19.5,501.0,537.32,412.53
2016,9,8,13,30,49.0,344.0,2.4,19.0,383.0,382.59,295.88
2016,9,8,13,45,73.0,347.0,2.45,19.0,403.0,414.35,321.9
2016,9,8,14,0,97.0,350.0,2.5,19.0,423.0,446.55,347.34
2016,9,8,14,15,104.0,336.0,2.5,19.0,411.0,442.23,344.91
2016,9,8,14,30,111.0,322.0,2.5,19.0,399.0,437.33,342.28
2016,9,8,14,45,120.5,304.5,2.55,19.0,384.0,451.84,354.38
2016,9,8,15,0,130.0,287.0,2.6,19.0,369.0,443.52,349.45
2016,9,8,15,15,87.0,255.5,2.65,18.5,309.0,345.48,274.73
2016,9,8,15,30,44.0,224.0,2.7,18.0,249.0,269.69,215.37
2016,9,8,15,45,34.5,199.5,2.75,18.0,218.0,234.92,188.25
2016,9,8,16,0,25.0,175.0,2.8,18.0,187.0,184.27,147.73
2016,9,8,16,15,36.0,161.0,2.85,17.5,176.0,196.72,159.17
2016,9,8,16,30,47.0,147.0,2.9,17.0,165.0,192.57,156.85
2016,9,8,16,45,311.5,107.5,3.0,17.0,198.0,400.94,332.88
2016,9,8,17,0,576.0,68.0,3.1,17.0,231.0,541.03,445.92
2016,9,8,17,15,508.0,59.5,3.15,16.5,181.5,456.08,376.3
2016,9,8,17,30,440.0,51.0,3.2,16.0,132.0,376.06,308.34
2016,9,8,17,45,335.5,39.0,3.25,16.0,89.0,276.68,220.9
2016,9,8,18,0,231.0,27.0,3.3,16.0,46.0,184.56,117.22
2016,9,8,18,15,115.5,13.5,3.25,15.5,23.0,66.36,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
