Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,49.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,98.0,12.0,1.8,14.0,15.0,10.24,0.0
2016,9,9,6,15,230.5,25.5,1.75,14.0,51.0,20.94,9.44
2016,9,9,6,30,363.0,39.0,1.7,14.0,87.0,31.83,21.9
2016,9,9,6,45,448.5,48.0,1.7,14.5,134.5,38.46,28.35
2016,9,9,7,0,534.0,57.0,1.7,15.0,182.0,45.01,34.45
2016,9,9,7,15,267.0,55.5,1.65,15.0,118.0,40.84,30.9
2016,9,9,7,30,0.0,54.0,1.6,15.0,54.0,44.69,34.33
2016,9,9,7,45,0.0,70.5,1.55,15.5,70.5,58.46,46.38
2016,9,9,8,0,0.0,87.0,1.5,16.0,87.0,71.58,57.65
2016,9,9,8,15,0.0,101.0,1.45,16.0,101.0,82.71,64.1
2016,9,9,8,30,0.0,115.0,1.4,16.0,115.0,94.0,73.24
2016,9,9,8,45,0.5,141.0,1.35,16.5,141.0,114.71,89.83
2016,9,9,9,0,1.0,167.0,1.3,17.0,167.0,135.75,106.42
2016,9,9,9,15,4.0,184.5,1.3,17.5,187.0,151.4,118.39
2016,9,9,9,30,7.0,202.0,1.3,18.0,207.0,167.63,130.77
2016,9,9,9,45,9.0,215.0,1.3,18.5,221.5,180.42,140.35
2016,9,9,10,0,11.0,228.0,1.3,19.0,236.0,193.57,150.17
2016,9,9,10,15,17.0,258.0,1.4,19.0,271.0,223.26,173.21
2016,9,9,10,30,23.0,288.0,1.5,19.0,306.0,254.14,196.98
2016,9,9,10,45,22.5,294.0,1.6,19.5,312.0,261.62,202.19
2016,9,9,11,0,22.0,300.0,1.7,20.0,318.0,269.01,207.41
2016,9,9,11,15,23.5,308.5,1.8,20.0,328.5,280.01,215.84
2016,9,9,11,30,25.0,317.0,1.9,20.0,339.0,291.21,224.41
2016,9,9,11,45,25.0,318.0,2.0,20.0,339.5,306.88,236.36
2016,9,9,12,0,25.0,319.0,2.1,20.0,340.0,311.67,240.06
2016,9,9,12,15,27.0,325.0,2.25,20.0,348.0,323.0,248.91
2016,9,9,12,30,29.0,331.0,2.4,20.0,356.0,334.53,257.92
2016,9,9,12,45,33.0,335.0,2.55,20.0,362.5,346.15,267.13
2016,9,9,13,0,37.0,339.0,2.7,20.0,369.0,358.0,276.56
2016,9,9,13,15,31.0,319.5,2.85,20.0,344.5,335.54,259.74
2016,9,9,13,30,25.0,300.0,3.0,20.0,320.0,292.38,227.06
2016,9,9,13,45,22.5,285.5,3.15,20.0,303.0,277.56,216.08
2016,9,9,14,0,20.0,271.0,3.3,20.0,286.0,262.52,204.79
2016,9,9,14,15,24.0,269.0,3.4,19.5,286.5,266.39,208.82
2016,9,9,14,30,28.0,267.0,3.5,19.0,287.0,291.34,229.33
2016,9,9,14,45,40.0,264.5,3.6,19.0,291.0,303.71,240.01
2016,9,9,15,0,52.0,262.0,3.7,19.0,295.0,316.15,250.85
2016,9,9,15,15,42.0,237.5,3.7,18.5,263.0,280.99,223.94
2016,9,9,15,30,32.0,213.0,3.7,18.0,231.0,245.81,196.73
2016,9,9,15,45,22.0,187.5,3.75,18.0,199.5,192.77,154.3
2016,9,9,16,0,12.0,162.0,3.8,18.0,168.0,158.88,126.85
2016,9,9,16,15,8.0,144.5,3.75,17.5,148.5,139.37,111.28
2016,9,9,16,30,4.0,127.0,3.7,17.0,129.0,120.12,95.66
2016,9,9,16,45,283.0,98.0,3.7,16.5,177.5,366.91,306.82
2016,9,9,17,0,562.0,69.0,3.7,16.0,226.0,531.65,441.63
2016,9,9,17,15,491.0,60.5,3.6,15.5,176.0,445.21,369.4
2016,9,9,17,30,420.0,52.0,3.5,15.0,126.0,363.89,299.42
2016,9,9,17,45,309.0,39.0,3.4,15.0,83.5,260.75,207.94
2016,9,9,18,0,198.0,26.0,3.3,15.0,41.0,163.17,93.45
2016,9,9,18,15,99.0,13.0,3.15,14.5,20.5,58.0,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,8.54,0.0
2016,9,10,6,15,147.0,27.0,2.85,13.5,44.0,20.88,8.83
2016,9,10,6,30,254.0,44.0,2.9,14.0,77.0,33.75,23.47
2016,9,10,6,45,337.5,57.0,2.95,14.5,122.0,43.35,32.6
2016,9,10,7,0,421.0,70.0,3.0,15.0,167.0,52.78,41.29
2016,9,10,7,15,210.5,65.0,2.95,15.0,113.5,47.04,36.39
2016,9,10,7,30,0.0,60.0,2.9,15.0,60.0,49.69,38.76
2016,9,10,7,45,0.0,76.5,2.85,15.5,76.5,63.14,50.51
2016,9,10,8,0,0.0,93.0,2.8,16.0,93.0,76.06,61.59
2016,9,10,8,15,0.0,107.5,2.75,16.0,107.5,87.57,68.21
2016,9,10,8,30,0.0,122.0,2.7,16.0,122.0,99.3,77.72
2016,9,10,8,45,0.0,135.5,2.65,16.5,135.5,110.41,86.46
2016,9,10,9,0,0.0,149.0,2.6,17.0,149.0,121.63,95.2
2016,9,10,9,15,2.0,168.0,2.6,17.0,169.5,137.93,108.13
2016,9,10,9,30,4.0,187.0,2.6,17.0,190.0,154.7,121.39
2016,9,10,9,45,5.5,196.5,2.6,17.5,200.5,164.13,128.45
2016,9,10,10,0,7.0,206.0,2.6,18.0,211.0,173.78,135.69
2016,9,10,10,15,11.0,232.5,2.65,18.0,241.0,199.07,155.6
2016,9,10,10,30,15.0,259.0,2.7,18.0,271.0,225.23,176.05
2016,9,10,10,45,18.0,275.5,2.75,18.5,290.0,243.15,189.59
2016,9,10,11,0,21.0,292.0,2.8,19.0,309.0,261.61,203.49
2016,9,10,11,15,20.5,295.5,2.85,19.0,312.5,266.62,207.24
2016,9,10,11,30,20.0,299.0,2.9,19.0,316.0,271.53,210.98
2016,9,10,11,45,28.5,324.0,2.95,19.0,348.0,315.84,245.29
2016,9,10,12,0,37.0,349.0,3.0,19.0,380.0,351.35,272.51
2016,9,10,12,15,35.0,343.5,3.0,19.0,373.0,348.76,270.43
2016,9,10,12,30,33.0,338.0,3.0,19.0,366.0,345.69,268.15
2016,9,10,12,45,32.0,332.0,3.05,19.0,359.0,342.65,266.03
2016,9,10,13,0,31.0,326.0,3.1,19.0,352.0,339.26,263.68
2016,9,10,13,15,41.5,334.5,3.1,19.0,368.0,362.21,281.83
2016,9,10,13,30,52.0,343.0,3.1,19.0,384.0,385.8,300.37
2016,9,10,13,45,45.0,324.0,3.15,19.0,359.0,362.1,282.5
2016,9,10,14,0,38.0,305.0,3.2,19.0,334.0,337.77,264.21
2016,9,10,14,15,38.5,292.5,3.2,18.5,320.5,327.84,257.66
2016,9,10,14,30,39.0,280.0,3.2,18.0,307.0,317.65,250.85
2016,9,10,14,45,50.0,272.5,3.2,18.0,305.0,323.58,256.55
2016,9,10,15,0,61.0,265.0,3.2,18.0,303.0,329.33,262.12
2016,9,10,15,15,42.5,234.0,3.2,18.0,260.0,278.02,221.8
2016,9,10,15,30,24.0,203.0,3.2,18.0,217.0,209.11,166.9
2016,9,10,15,45,14.0,177.0,3.2,18.0,185.0,174.5,139.15
2016,9,10,16,0,4.0,151.0,3.2,18.0,153.0,140.29,111.27
2016,9,10,16,15,2.0,133.5,3.2,17.5,134.5,122.61,97.2
2016,9,10,16,30,0.0,116.0,3.2,17.0,116.0,105.04,82.95
2016,9,10,16,45,238.0,97.5,3.25,17.0,162.5,312.59,261.28
2016,9,10,17,0,476.0,79.0,3.3,17.0,209.0,479.16,396.92
2016,9,10,17,15,405.5,67.5,3.25,16.5,161.5,389.7,322.19
2016,9,10,17,30,335.0,56.0,3.2,16.0,114.0,311.9,255.22
2016,9,10,17,45,235.0,40.5,3.2,15.5,74.0,218.32,172.24
2016,9,10,18,0,135.0,25.0,3.2,15.0,34.0,126.79,60.08
2016,9,10,18,15,67.5,12.5,3.1,15.0,17.0,42.58,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.0,4.0,2.9,13.5,4.0,0.0,0.0
2016,9,11,6,0,26.0,8.0,3.0,14.0,8.0,6.83,0.0
2016,9,11,6,15,114.5,27.0,3.05,14.0,39.5,21.18,8.29
2016,9,11,6,30,203.0,46.0,3.1,14.0,71.0,35.08,24.53
2016,9,11,6,45,280.5,61.5,3.15,14.5,115.0,46.38,35.22
2016,9,11,7,0,358.0,77.0,3.2,15.0,159.0,57.4,45.35
2016,9,11,7,15,179.0,69.0,3.1,15.0,110.0,52.44,41.17
2016,9,11,7,30,0.0,61.0,3.0,15.0,61.0,50.53,39.5
2016,9,11,7,45,0.0,73.0,2.95,15.5,73.0,60.45,48.13
2016,9,11,8,0,0.0,85.0,2.9,16.0,85.0,70.02,56.31
2016,9,11,8,15,0.0,100.5,2.8,16.0,100.5,82.28,63.81
2016,9,11,8,30,0.0,116.0,2.7,16.0,116.0,94.73,73.95
2016,9,11,8,45,0.0,124.5,2.65,16.5,124.5,101.93,79.49
2016,9,11,9,0,0.0,133.0,2.6,17.0,133.0,109.14,85.01
2016,9,11,9,15,1.0,154.0,2.6,17.0,155.0,126.62,99.0
2016,9,11,9,30,2.0,175.0,2.6,17.0,177.0,144.45,113.18
2016,9,11,9,45,4.0,187.0,2.6,17.0,190.0,155.87,122.11
2016,9,11,10,0,6.0,199.0,2.6,17.0,203.0,167.64,131.34
2016,9,11,10,15,8.5,217.0,2.6,17.0,223.5,184.99,145.01
2016,9,11,10,30,11.0,235.0,2.6,17.0,244.0,202.86,159.03
2016,9,11,10,45,7.5,205.5,2.65,17.5,211.5,177.14,138.14
2016,9,11,11,0,4.0,176.0,2.7,18.0,179.0,150.56,116.63
2016,9,11,11,15,2.5,164.5,2.75,18.0,166.5,140.18,108.27
2016,9,11,11,30,1.0,153.0,2.8,18.0,154.0,129.53,99.67
2016,9,11,11,45,1.5,155.5,2.9,18.0,157.0,132.37,101.96
2016,9,11,12,0,2.0,158.0,3.0,18.0,160.0,135.26,104.28
2016,9,11,12,15,5.5,193.5,3.05,18.0,199.0,169.85,131.99
2016,9,11,12,30,9.0,229.0,3.1,18.0,238.0,205.45,160.27
2016,9,11,12,45,11.0,244.5,3.2,18.0,254.5,222.39,173.71
2016,9,11,13,0,13.0,260.0,3.3,18.0,271.0,239.77,187.54
2016,9,11,13,15,12.0,251.0,3.4,18.0,261.0,231.55,181.22
2016,9,11,13,30,11.0,242.0,3.5,18.0,251.0,223.19,174.85
2016,9,11,13,45,12.5,244.0,3.65,18.0,254.0,227.74,178.81
2016,9,11,14,0,14.0,246.0,3.8,18.0,257.0,232.47,182.92
2016,9,11,14,15,11.5,229.0,3.85,17.5,237.5,214.67,169.36
2016,9,11,14,30,9.0,212.0,3.9,17.0,218.0,196.76,155.64
2016,9,11,14,45,15.5,220.0,4.0,17.0,230.0,212.67,169.11
2016,9,11,15,0,22.0,228.0,4.1,17.0,242.0,229.23,183.1
2016,9,11,15,15,14.0,202.0,4.1,16.5,211.0,196.5,157.14
2016,9,11,15,30,6.0,176.0,4.1,16.0,180.0,163.95,131.04
2016,9,11,15,45,3.0,145.0,4.2,16.0,147.0,131.21,104.4
2016,9,11,16,0,0.0,114.0,4.3,16.0,114.0,98.82,77.68
2016,9,11,16,15,0.0,88.0,4.3,16.0,88.0,74.46,57.49
2016,9,11,16,30,0.0,62.0,4.3,16.0,62.0,51.36,38.11
2016,9,11,16,45,256.0,67.0,4.35,16.0,135.5,304.5,257.28
2016,9,11,17,0,512.0,72.0,4.4,16.0,209.0,497.69,415.62
2016,9,11,17,15,440.0,62.0,4.4,15.5,161.5,410.99,342.13
2016,9,11,17,30,368.0,52.0,4.4,15.0,114.0,329.66,271.31
2016,9,11,17,45,261.5,37.5,4.4,14.5,73.5,229.83,181.36
2016,9,11,18,0,155.0,23.0,4.4,14.0,33.0,132.75,45.97
2016,9,11,18,15,77.5,11.5,4.3,14.0,16.5,46.39,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,14.0,5.5,4.4,13.0,5.5,0.0,0.0
2016,9,12,6,0,28.0,11.0,4.5,13.0,11.0,9.39,0.0
2016,9,12,6,15,159.5,27.0,4.55,13.0,45.0,20.94,7.3
2016,9,12,6,30,291.0,43.0,4.6,13.0,79.0,33.18,22.9
2016,9,12,6,45,384.0,54.5,4.7,13.5,126.5,43.99,33.22
2016,9,12,7,0,477.0,66.0,4.8,14.0,174.0,52.37,41.04
2016,9,12,7,15,249.0,92.0,4.8,14.0,149.5,68.51,55.63
2016,9,12,7,30,21.0,118.0,4.8,14.0,125.0,91.58,76.14
2016,9,12,7,45,26.5,138.0,4.8,14.5,148.5,102.78,85.73
2016,9,12,8,0,32.0,158.0,4.8,15.0,172.0,116.43,97.28
2016,9,12,8,15,30.0,174.5,4.8,15.0,188.5,131.41,104.32
2016,9,12,8,30,28.0,191.0,4.8,15.0,205.0,148.23,117.53
2016,9,12,8,45,15.0,180.5,4.85,15.5,188.5,147.0,116.51
2016,9,12,9,0,2.0,170.0,4.9,16.0,172.0,138.34,109.42
2016,9,12,9,15,8.0,197.0,4.9,16.0,203.0,162.45,128.71
2016,9,12,9,30,14.0,224.0,4.9,16.0,234.0,187.74,148.88
2016,9,12,9,45,25.0,257.0,4.9,16.0,275.0,221.17,175.52
2016,9,12,10,0,36.0,290.0,4.9,16.0,316.0,258.36,205.06
2016,9,12,10,15,24.5,269.5,4.9,16.0,287.5,237.28,188.04
2016,9,12,10,30,13.0,249.0,4.9,16.0,259.0,215.89,170.71
2016,9,12,10,45,18.5,275.5,4.95,16.5,290.5,243.78,192.59
2016,9,12,11,0,24.0,302.0,5.0,17.0,322.0,272.73,215.06
2016,9,12,11,15,18.5,280.5,5.05,17.0,296.0,252.38,198.79
2016,9,12,11,30,13.0,259.0,5.1,17.0,270.0,231.06,181.76
2016,9,12,11,45,20.0,290.5,5.2,17.0,307.5,266.44,209.98
2016,9,12,12,0,27.0,322.0,5.3,17.0,345.0,317.53,250.27
2016,9,12,12,15,28.0,324.5,5.35,16.5,348.5,324.73,256.4
2016,9,12,12,30,29.0,327.0,5.4,16.0,352.0,331.94,262.7
2016,9,12,12,45,27.5,319.0,5.5,16.0,342.0,326.13,258.31
2016,9,12,13,0,26.0,311.0,5.6,16.0,332.0,319.91,253.65
2016,9,12,13,15,26.0,304.5,5.6,16.0,325.0,316.4,251.15
2016,9,12,13,30,26.0,298.0,5.6,16.0,318.0,312.68,248.52
2016,9,12,13,45,16.0,249.5,5.65,16.0,262.0,236.79,188.2
2016,9,12,14,0,6.0,201.0,5.7,16.0,206.0,181.38,143.57
2016,9,12,14,15,9.5,214.5,5.65,15.5,222.0,198.75,158.4
2016,9,12,14,30,13.0,228.0,5.6,15.0,238.0,216.86,173.82
2016,9,12,14,45,16.0,225.0,5.55,15.0,236.0,218.53,175.68
2016,9,12,15,0,19.0,222.0,5.5,15.0,234.0,220.41,177.77
2016,9,12,15,15,9.5,161.0,5.5,15.0,167.0,150.81,120.78
2016,9,12,15,30,0.0,100.0,5.5,15.0,100.0,84.06,65.21
2016,9,12,15,45,0.0,93.5,5.5,15.0,93.5,78.44,60.73
2016,9,12,16,0,0.0,87.0,5.5,15.0,87.0,72.87,56.24
2016,9,12,16,15,0.0,78.0,5.45,14.5,78.0,65.0,49.85
2016,9,12,16,30,0.0,69.0,5.4,14.0,69.0,57.21,43.43
2016,9,12,16,45,0.0,58.0,5.4,14.0,58.0,48.03,35.62
2016,9,12,17,0,0.0,47.0,5.4,14.0,47.0,38.87,27.72
2016,9,12,17,15,0.0,36.0,5.3,13.5,36.0,29.73,19.78
2016,9,12,17,30,0.0,25.0,5.2,13.0,25.0,20.61,11.76
2016,9,12,17,45,0.0,16.0,5.15,13.0,16.0,13.17,4.98
2016,9,12,18,0,0.0,7.0,5.1,13.0,7.0,5.75,0.0
2016,9,12,18,15,0.0,3.5,5.05,13.0,3.5,2.99,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,2.95,14.5,4.5,0.0,0.0
2016,9,13,6,0,25.0,8.0,3.1,15.0,9.0,6.83,0.0
2016,9,13,6,15,139.0,25.5,3.15,15.0,41.5,19.76,5.48
2016,9,13,6,30,253.0,43.0,3.2,15.0,74.0,33.06,22.52
2016,9,13,6,45,335.5,57.0,3.25,15.0,119.5,43.41,32.48
2016,9,13,7,0,418.0,71.0,3.3,15.0,165.0,53.56,41.92
2016,9,13,7,15,479.0,81.0,3.2,15.0,214.5,62.87,50.41
2016,9,13,7,30,540.0,91.0,3.1,15.0,264.0,69.19,56.05
2016,9,13,7,45,580.5,99.0,3.05,15.5,314.5,73.57,59.72
2016,9,13,8,0,621.0,107.0,3.0,16.0,365.0,77.81,63.16
2016,9,13,8,15,652.5,112.5,2.95,16.0,413.5,113.62,71.48
2016,9,13,8,30,684.0,118.0,2.9,16.0,462.0,169.24,105.77
2016,9,13,8,45,707.0,123.0,2.85,16.5,507.0,226.83,151.24
2016,9,13,9,0,730.0,128.0,2.8,17.0,552.0,287.01,202.71
2016,9,13,9,15,747.5,131.5,2.75,17.0,592.5,346.56,255.21
2016,9,13,9,30,765.0,135.0,2.7,17.0,633.0,407.41,308.21
2016,9,13,9,45,620.5,196.5,2.7,17.5,614.5,445.74,343.27
2016,9,13,10,0,476.0,258.0,2.7,18.0,596.0,463.39,359.43
2016,9,13,10,15,267.5,297.0,2.7,18.0,488.5,408.23,318.76
2016,9,13,10,30,59.0,336.0,2.7,18.0,381.0,322.63,251.76
2016,9,13,10,45,148.0,358.0,2.75,18.5,475.0,415.48,323.82
2016,9,13,11,0,237.0,380.0,2.8,19.0,569.0,511.65,396.35
2016,9,13,11,15,239.0,385.5,2.8,19.0,578.5,535.21,413.53
2016,9,13,11,30,241.0,391.0,2.8,19.0,588.0,558.22,430.56
2016,9,13,11,45,128.0,331.5,2.8,19.0,436.5,421.65,327.4
2016,9,13,12,0,15.0,272.0,2.8,19.0,285.0,247.49,191.87
2016,9,13,12,15,15.0,271.0,2.75,19.0,284.0,248.1,192.84
2016,9,13,12,30,15.0,270.0,2.7,19.0,283.0,248.64,193.3
2016,9,13,12,45,434.0,202.0,2.7,19.5,551.5,652.0,508.73
2016,9,13,13,0,853.0,134.0,2.7,20.0,820.0,1006.09,753.67
2016,9,13,13,15,847.0,133.0,2.65,20.0,801.0,1015.59,756.55
2016,9,13,13,30,841.0,132.0,2.6,20.0,782.0,1021.12,760.38
2016,9,13,13,45,837.5,128.0,2.6,20.0,757.0,1021.87,761.76
2016,9,13,14,0,834.0,124.0,2.6,20.0,732.0,1018.67,760.75
2016,9,13,14,15,823.0,122.0,2.6,19.5,699.5,1006.21,755.23
2016,9,13,14,30,812.0,120.0,2.6,19.0,667.0,990.01,747.39
2016,9,13,14,45,800.0,115.5,2.6,19.0,629.0,966.3,733.16
2016,9,13,15,0,788.0,111.0,2.6,19.0,591.0,939.18,716.67
2016,9,13,15,15,768.0,108.0,2.6,19.0,547.0,902.83,693.78
2016,9,13,15,30,748.0,105.0,2.6,19.0,503.0,870.03,673.22
2016,9,13,15,45,723.5,100.0,2.65,19.0,455.0,822.35,642.19
2016,9,13,16,0,699.0,95.0,2.7,19.0,407.0,773.01,609.38
2016,9,13,16,15,662.5,89.5,2.65,18.5,356.5,711.47,567.26
2016,9,13,16,30,626.0,84.0,2.6,18.0,306.0,649.88,523.78
2016,9,13,16,45,574.0,76.5,2.6,18.0,255.0,574.23,467.1
2016,9,13,17,0,522.0,69.0,2.6,18.0,204.0,500.83,409.68
2016,9,13,17,15,445.0,59.0,2.55,17.5,155.5,410.34,335.6
2016,9,13,17,30,368.0,49.0,2.5,17.0,107.0,325.73,263.14
2016,9,13,17,45,249.5,35.0,2.5,16.5,67.5,220.53,167.96
2016,9,13,18,0,131.0,21.0,2.5,16.0,28.0,114.36,0.0
2016,9,13,18,15,65.5,10.5,2.45,16.0,14.0,39.75,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,100.5,21.5,1.3,14.0,33.5,16.63,2.74
2016,9,14,6,30,201.0,43.0,1.3,14.0,67.0,32.9,22.42
2016,9,14,6,45,283.0,59.5,1.35,14.5,111.5,45.02,33.95
2016,9,14,7,0,365.0,76.0,1.4,15.0,156.0,56.85,44.82
2016,9,14,7,15,424.0,88.0,1.35,15.5,205.0,65.05,52.22
2016,9,14,7,30,483.0,100.0,1.3,16.0,254.0,73.04,59.2
2016,9,14,7,45,529.0,108.5,1.3,16.5,304.0,78.33,63.62
2016,9,14,8,0,575.0,117.0,1.3,17.0,354.0,84.98,69.11
2016,9,14,8,15,607.0,124.0,1.3,17.0,402.0,120.75,77.91
2016,9,14,8,30,639.0,131.0,1.3,17.0,450.0,174.71,111.32
2016,9,14,8,45,667.0,135.0,1.3,17.5,495.5,229.74,153.95
2016,9,14,9,0,695.0,139.0,1.3,18.0,541.0,288.05,202.7
2016,9,14,9,15,713.0,143.0,1.3,18.0,581.0,346.15,252.8
2016,9,14,9,30,731.0,147.0,1.3,18.0,621.0,405.7,303.41
2016,9,14,9,45,802.0,123.0,1.35,18.5,669.0,468.11,354.19
2016,9,14,10,0,873.0,99.0,1.4,19.0,717.0,533.35,406.18
2016,9,14,10,15,881.0,100.5,1.45,19.0,745.5,590.81,451.82
2016,9,14,10,30,889.0,102.0,1.5,19.0,774.0,647.07,495.22
2016,9,14,10,45,896.0,102.5,1.55,19.5,795.5,700.3,534.26
2016,9,14,11,0,903.0,103.0,1.6,20.0,817.0,751.7,570.87
2016,9,14,11,15,906.5,103.5,1.7,20.0,830.5,798.38,603.23
2016,9,14,11,30,910.0,104.0,1.8,20.0,844.0,842.46,633.4
2016,9,14,11,45,912.5,103.5,1.95,20.0,850.0,881.92,660.85
2016,9,14,12,0,915.0,103.0,2.1,20.0,856.0,918.29,686.24
2016,9,14,12,15,915.0,103.0,2.25,20.0,853.5,949.65,708.32
2016,9,14,12,30,915.0,103.0,2.4,20.0,851.0,977.47,728.17
2016,9,14,12,45,906.0,106.0,2.55,20.0,838.5,996.16,742.08
2016,9,14,13,0,897.0,109.0,2.7,20.0,826.0,1010.82,753.55
2016,9,14,13,15,892.5,108.0,2.75,20.0,808.0,1021.63,761.67
2016,9,14,13,30,888.0,107.0,2.8,20.0,790.0,1028.46,767.36
2016,9,14,13,45,882.5,104.5,2.9,20.0,764.5,1028.62,769.31
2016,9,14,14,0,877.0,102.0,3.0,20.0,739.0,1024.78,768.8
2016,9,14,14,15,867.0,100.5,3.0,20.0,706.0,1013.58,762.65
2016,9,14,14,30,857.0,99.0,3.0,20.0,673.0,998.61,754.17
2016,9,14,14,45,845.5,96.0,3.05,20.0,634.5,988.56,749.58
2016,9,14,15,0,834.0,93.0,3.1,20.0,596.0,962.88,734.38
2016,9,14,15,15,816.0,90.0,3.05,19.5,552.0,927.57,713.19
2016,9,14,15,30,798.0,87.0,3.0,19.0,508.0,889.42,689.85
2016,9,14,15,45,775.5,83.0,3.0,19.0,460.0,843.34,659.56
2016,9,14,16,0,753.0,79.0,3.0,19.0,412.0,795.28,627.33
2016,9,14,16,15,719.0,74.5,2.95,18.5,361.0,735.13,586.29
2016,9,14,16,30,685.0,70.0,2.9,18.0,310.0,679.72,547.49
2016,9,14,16,45,637.5,64.0,2.9,18.0,258.5,607.33,493.33
2016,9,14,17,0,590.0,58.0,2.9,18.0,207.0,536.83,438.37
2016,9,14,17,15,513.0,50.0,2.85,17.5,157.5,446.07,364.54
2016,9,14,17,30,436.0,42.0,2.8,17.0,108.0,361.33,291.35
2016,9,14,17,45,309.0,30.0,2.8,17.0,67.5,250.56,187.75
2016,9,14,18,0,182.0,18.0,2.8,17.0,27.0,136.16,0.0
2016,9,14,18,15,91.0,9.0,2.85,16.5,13.5,50.37,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,16.5,2.35,14.0,38.5,13.3,0.03
2016,9,15,6,30,388.0,33.0,2.4,14.0,77.0,27.13,17.39
2016,9,15,6,45,478.0,41.5,2.5,14.5,125.0,33.57,23.87
2016,9,15,7,0,568.0,50.0,2.6,15.0,173.0,39.98,29.89
2016,9,15,7,15,624.0,56.0,2.55,15.0,225.0,44.12,33.77
2016,9,15,7,30,680.0,62.0,2.5,15.0,277.0,52.49,41.26
2016,9,15,7,45,340.0,82.5,2.5,15.5,190.0,58.91,46.8
2016,9,15,8,0,0.0,103.0,2.5,16.0,103.0,83.2,67.91
2016,9,15,8,15,0.0,105.0,2.4,16.0,105.0,85.57,66.59
2016,9,15,8,30,0.0,107.0,2.3,16.0,107.0,87.78,68.21
2016,9,15,8,45,0.0,117.0,2.25,16.5,117.0,96.07,74.72
2016,9,15,9,0,0.0,127.0,2.2,17.0,127.0,104.42,81.2
2016,9,15,9,15,0.0,145.0,2.15,17.0,145.0,119.21,93.04
2016,9,15,9,30,0.0,163.0,2.1,17.0,163.0,134.2,104.95
2016,9,15,9,45,4.5,189.5,2.1,17.5,193.0,158.28,123.84
2016,9,15,10,0,9.0,216.0,2.1,18.0,223.0,183.28,143.27
2016,9,15,10,15,7.5,209.0,2.1,18.0,215.0,178.1,138.91
2016,9,15,10,30,6.0,202.0,2.1,18.0,207.0,172.49,134.3
2016,9,15,10,45,8.0,217.5,2.15,18.5,224.0,187.91,146.16
2016,9,15,11,0,10.0,233.0,2.2,19.0,241.0,203.75,158.23
2016,9,15,11,15,10.5,237.5,2.3,19.0,246.5,209.3,162.51
2016,9,15,11,30,11.0,242.0,2.4,19.0,252.0,214.9,166.87
2016,9,15,11,45,11.5,243.5,2.55,19.0,253.5,217.9,169.26
2016,9,15,12,0,12.0,245.0,2.7,19.0,255.0,220.9,171.68
2016,9,15,12,15,21.5,285.5,2.85,19.0,303.5,267.64,208.45
2016,9,15,12,30,31.0,326.0,3.0,19.0,352.0,334.24,259.98
2016,9,15,12,45,31.0,320.5,3.15,19.0,346.0,332.44,258.69
2016,9,15,13,0,31.0,315.0,3.3,19.0,340.0,330.38,257.47
2016,9,15,13,15,35.0,316.5,3.45,19.0,344.0,339.48,264.99
2016,9,15,13,30,39.0,318.0,3.6,19.0,348.0,348.77,272.68
2016,9,15,13,45,31.0,293.0,3.75,19.0,316.5,317.04,248.43
2016,9,15,14,0,23.0,268.0,3.9,19.0,285.0,264.48,207.8
2016,9,15,14,15,16.5,241.5,4.0,19.0,253.5,233.13,183.41
2016,9,15,14,30,10.0,215.0,4.1,19.0,222.0,201.67,158.62
2016,9,15,14,45,16.5,219.0,4.2,19.0,229.5,213.89,169.12
2016,9,15,15,0,23.0,223.0,4.3,19.0,237.0,226.61,180.01
2016,9,15,15,15,13.0,194.0,4.35,18.5,202.0,188.64,149.88
2016,9,15,15,30,3.0,165.0,4.4,18.0,167.0,150.98,119.59
2016,9,15,15,45,1.5,149.5,4.45,18.0,150.5,135.65,107.37
2016,9,15,16,0,0.0,134.0,4.5,18.0,134.0,120.42,95.09
2016,9,15,16,15,331.5,104.5,4.45,17.5,218.5,436.96,363.95
2016,9,15,16,30,663.0,75.0,4.4,17.0,303.0,668.09,548.06
2016,9,15,16,45,609.0,68.5,4.4,17.0,251.5,590.79,486.93
2016,9,15,17,0,555.0,62.0,4.4,17.0,200.0,515.92,426.98
2016,9,15,17,15,472.5,53.0,4.3,16.5,150.5,421.64,348.05
2016,9,15,17,30,390.0,44.0,4.2,16.0,101.0,333.85,270.92
2016,9,15,17,45,256.0,30.5,4.15,15.5,62.0,220.08,162.15
2016,9,15,18,0,122.0,17.0,4.1,15.0,23.0,78.08,0.0
2016,9,15,18,15,61.0,8.5,4.0,14.5,11.5,7.26,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,179.0,16.5,1.8,13.5,36.5,13.32,0.0
2016,9,16,6,30,358.0,33.0,1.7,14.0,73.0,27.1,17.28
2016,9,16,6,45,452.0,42.0,1.65,14.5,120.5,33.94,24.17
2016,9,16,7,0,546.0,51.0,1.6,15.0,168.0,40.71,30.54
2016,9,16,7,15,604.0,57.0,1.5,15.0,219.0,44.8,34.38
2016,9,16,7,30,662.0,63.0,1.4,15.0,270.0,48.87,38.06
2016,9,16,7,45,331.0,86.5,1.3,15.5,190.0,61.56,49.16
2016,9,16,8,0,0.0,110.0,1.2,16.0,110.0,88.18,72.23
2016,9,16,8,15,0.0,124.5,1.1,16.0,124.5,99.9,78.45
2016,9,16,8,30,0.0,139.0,1.0,16.0,139.0,111.92,88.08
2016,9,16,8,45,5.0,165.0,0.95,16.5,168.0,133.67,105.14
2016,9,16,9,0,10.0,191.0,0.9,17.0,197.0,156.47,122.79
2016,9,16,9,15,17.0,216.0,0.85,17.5,226.5,180.2,140.95
2016,9,16,9,30,24.0,241.0,0.8,18.0,256.0,205.23,159.96
2016,9,16,9,45,23.5,251.5,0.8,18.5,267.0,216.63,168.29
2016,9,16,10,0,23.0,262.0,0.8,19.0,278.0,227.96,176.53
2016,9,16,10,15,43.5,298.5,0.9,19.0,330.5,276.54,213.92
2016,9,16,10,30,64.0,335.0,1.0,19.0,383.0,326.27,251.66
2016,9,16,10,45,96.5,357.0,1.1,19.5,431.5,374.62,287.76
2016,9,16,11,0,129.0,379.0,1.2,20.0,480.0,435.97,332.93
2016,9,16,11,15,164.0,386.0,1.4,20.0,517.0,481.13,367.03
2016,9,16,11,30,199.0,393.0,1.6,20.0,554.0,528.97,403.06
2016,9,16,11,45,203.0,392.0,1.85,20.5,557.5,545.24,415.06
2016,9,16,12,0,207.0,391.0,2.1,21.0,561.0,560.87,426.76
2016,9,16,12,15,220.0,388.0,2.3,21.0,567.5,582.0,443.25
2016,9,16,12,30,233.0,385.0,2.5,21.0,574.0,602.82,459.51
2016,9,16,12,45,227.5,383.5,2.7,21.0,566.0,606.9,463.28
2016,9,16,13,0,222.0,382.0,2.9,21.0,558.0,609.7,466.25
2016,9,16,13,15,246.5,367.5,2.95,21.0,559.0,647.84,494.9
2016,9,16,13,30,271.0,353.0,3.0,21.0,560.0,665.04,508.66
2016,9,16,13,45,274.0,338.5,3.05,21.0,541.0,659.0,505.45
2016,9,16,14,0,277.0,324.0,3.1,21.0,522.0,651.23,501.22
2016,9,16,14,15,248.0,313.0,3.05,20.5,484.5,613.18,474.69
2016,9,16,14,30,219.0,302.0,3.0,20.0,447.0,551.77,431.1
2016,9,16,14,45,241.5,279.5,3.0,20.0,430.5,549.96,432.07
2016,9,16,15,0,264.0,257.0,3.0,20.0,414.0,567.84,447.06
2016,9,16,15,15,259.0,238.5,2.95,20.0,382.5,539.55,426.98
2016,9,16,15,30,254.0,220.0,2.9,20.0,351.0,510.1,406.09
2016,9,16,15,45,249.5,198.5,2.85,20.0,317.0,476.27,381.68
2016,9,16,16,0,245.0,177.0,2.8,20.0,283.0,441.4,356.07
2016,9,16,16,15,460.5,123.5,2.75,19.5,291.5,571.45,462.76
2016,9,16,16,30,676.0,70.0,2.7,19.0,300.0,671.71,539.87
2016,9,16,16,45,623.5,64.0,2.65,18.5,248.5,595.79,482.6
2016,9,16,17,0,571.0,58.0,2.6,18.0,197.0,522.21,425.74
2016,9,16,17,15,489.0,49.5,2.6,17.5,147.5,428.37,349.04
2016,9,16,17,30,407.0,41.0,2.6,17.0,98.0,341.07,273.27
2016,9,16,17,45,270.0,28.0,2.6,16.5,59.0,225.71,159.67
2016,9,16,18,0,133.0,15.0,2.6,16.0,20.0,81.94,0.0
2016,9,16,18,15,66.5,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,16.0,1.2,13.5,35.5,12.93,0.0
2016,9,17,6,30,359.0,32.0,1.1,14.0,71.0,26.3,16.5
2016,9,17,6,45,456.0,40.5,1.0,14.5,118.5,32.76,23.13
2016,9,17,7,0,553.0,49.0,0.9,15.0,166.0,39.2,29.2
2016,9,17,7,15,611.0,55.0,0.8,15.0,217.0,43.36,33.12
2016,9,17,7,30,669.0,61.0,0.7,15.0,268.0,51.69,40.59
2016,9,17,7,45,334.5,76.5,0.6,15.5,180.0,54.92,43.31
2016,9,17,8,0,0.0,92.0,0.5,16.0,92.0,75.06,60.77
2016,9,17,8,15,0.0,119.5,0.5,16.5,119.5,96.24,75.22
2016,9,17,8,30,0.0,147.0,0.5,17.0,147.0,117.8,92.43
2016,9,17,8,45,4.5,168.5,0.55,17.5,171.5,136.19,106.61
2016,9,17,9,0,9.0,190.0,0.6,18.0,196.0,155.49,121.39
2016,9,17,9,15,43.0,236.0,0.65,18.0,264.0,202.68,157.62
2016,9,17,9,30,77.0,282.0,0.7,18.0,332.0,257.18,199.36
2016,9,17,9,45,111.0,305.0,0.8,18.5,381.0,299.36,231.18
2016,9,17,10,0,145.0,328.0,0.9,19.0,430.0,349.59,269.01
2016,9,17,10,15,147.0,340.5,1.0,19.5,447.0,375.25,288.06
2016,9,17,10,30,149.0,353.0,1.1,20.0,464.0,401.06,307.09
2016,9,17,10,45,126.5,362.0,1.25,20.5,458.5,407.56,311.49
2016,9,17,11,0,104.0,371.0,1.4,21.0,453.0,402.2,307.08
2016,9,17,11,15,97.5,375.5,1.55,21.0,453.0,410.5,313.57
2016,9,17,11,30,91.0,380.0,1.7,21.0,453.0,417.96,319.3
2016,9,17,11,45,89.0,381.5,1.9,21.0,453.0,425.54,325.38
2016,9,17,12,0,87.0,383.0,2.1,21.0,453.0,432.64,331.09
2016,9,17,12,15,98.5,385.5,2.25,21.0,465.0,452.66,346.65
2016,9,17,12,30,110.0,388.0,2.4,21.0,477.0,473.1,362.49
2016,9,17,12,45,110.5,380.5,2.6,21.0,469.0,472.67,362.9
2016,9,17,13,0,111.0,373.0,2.8,21.0,461.0,471.63,362.98
2016,9,17,13,15,96.5,359.5,2.9,21.0,434.5,448.45,345.99
2016,9,17,13,30,82.0,346.0,3.0,21.0,408.0,424.2,328.15
2016,9,17,13,45,81.0,334.5,3.1,21.0,394.5,415.11,322.09
2016,9,17,14,0,80.0,323.0,3.2,21.0,381.0,405.57,315.63
2016,9,17,14,15,70.0,303.0,3.25,21.0,351.5,376.61,294.08
2016,9,17,14,30,60.0,283.0,3.3,21.0,322.0,347.18,272.04
2016,9,17,14,45,59.0,266.0,3.35,21.0,303.0,330.03,259.64
2016,9,17,15,0,58.0,249.0,3.4,21.0,284.0,312.59,246.89
2016,9,17,15,15,43.5,222.0,3.4,20.5,247.0,269.58,213.88
2016,9,17,15,30,29.0,195.0,3.4,20.0,210.0,226.72,180.43
2016,9,17,15,45,39.0,182.0,3.4,20.0,199.5,224.09,179.4
2016,9,17,16,0,49.0,169.0,3.4,20.0,189.0,221.09,177.92
2016,9,17,16,15,43.5,148.0,3.3,19.5,164.5,193.78,156.34
2016,9,17,16,30,38.0,127.0,3.2,19.0,140.0,166.58,134.47
2016,9,17,16,45,293.0,92.5,3.15,19.0,164.0,369.56,305.43
2016,9,17,17,0,548.0,58.0,3.1,19.0,188.0,505.07,413.14
2016,9,17,17,15,464.0,49.0,3.05,18.5,140.0,410.39,333.83
2016,9,17,17,30,380.0,40.0,3.0,18.0,92.0,322.6,257.12
2016,9,17,17,45,244.0,26.5,3.0,17.5,54.5,206.56,138.47
2016,9,17,18,0,108.0,13.0,3.0,17.0,17.0,67.11,0.0
2016,9,17,18,15,54.0,6.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,15.5,0.75,15.5,34.0,12.53,0.0
2016,9,18,6,30,346.0,31.0,0.8,16.0,68.0,25.45,15.51
2016,9,18,6,45,441.5,40.0,0.9,16.5,114.5,32.34,22.53
2016,9,18,7,0,537.0,49.0,1.0,17.0,161.0,39.16,28.89
2016,9,18,7,15,596.0,55.0,0.95,17.0,211.5,43.3,32.77
2016,9,18,7,30,655.0,61.0,0.9,17.0,262.0,47.42,36.48
2016,9,18,7,45,694.5,65.5,0.85,17.5,313.0,54.65,42.72
2016,9,18,8,0,734.0,70.0,0.8,18.0,364.0,57.63,45.13
2016,9,18,8,15,762.0,73.5,0.75,18.5,413.0,102.12,56.2
2016,9,18,8,30,790.0,77.0,0.7,19.0,462.0,162.12,93.51
2016,9,18,8,45,810.0,80.0,0.7,20.0,507.5,223.44,141.63
2016,9,18,9,0,830.0,83.0,0.7,21.0,553.0,286.72,194.71
2016,9,18,9,15,845.0,85.0,0.8,21.5,593.5,352.17,250.54
2016,9,18,9,30,860.0,87.0,0.9,22.0,634.0,414.48,303.05
2016,9,18,9,45,880.5,84.5,1.0,23.0,671.0,475.7,352.56
2016,9,18,10,0,901.0,82.0,1.1,24.0,708.0,537.48,400.66
2016,9,18,10,15,908.5,83.5,1.3,24.5,736.0,595.87,446.05
2016,9,18,10,30,916.0,85.0,1.5,25.0,764.0,652.93,489.13
2016,9,18,10,45,920.5,86.0,1.7,25.5,784.5,705.92,528.2
2016,9,18,11,0,925.0,87.0,1.9,26.0,805.0,756.75,564.36
2016,9,18,11,15,928.0,87.5,2.05,26.0,818.0,803.57,596.36
2016,9,18,11,30,931.0,88.0,2.2,26.0,831.0,847.65,626.39
2016,9,18,11,45,931.5,88.5,2.4,26.5,836.0,886.7,652.14
2016,9,18,12,0,932.0,89.0,2.6,27.0,841.0,922.46,675.62
2016,9,18,12,15,931.5,89.0,2.7,27.0,838.0,953.33,696.42
2016,9,18,12,30,931.0,89.0,2.8,27.0,835.0,980.56,714.93
2016,9,18,12,45,926.0,90.0,2.95,27.0,823.5,1000.81,729.45
2016,9,18,13,0,921.0,91.0,3.1,27.0,812.0,1017.06,741.57
2016,9,18,13,15,916.5,90.0,3.15,27.0,793.0,1027.53,749.28
2016,9,18,13,30,912.0,89.0,3.2,27.0,774.0,1033.93,754.56
2016,9,18,13,45,904.5,88.0,3.25,27.0,748.0,1033.21,755.43
2016,9,18,14,0,897.0,87.0,3.3,27.0,722.0,1028.45,753.89
2016,9,18,14,15,887.5,85.5,3.35,26.5,689.0,1017.1,749.69
2016,9,18,14,30,878.0,84.0,3.4,26.0,656.0,1001.91,743.09
2016,9,18,14,45,864.5,82.5,3.5,26.0,616.5,979.03,730.33
2016,9,18,15,0,851.0,81.0,3.6,26.0,577.0,952.76,715.28
2016,9,18,15,15,832.5,78.5,3.6,25.5,533.0,917.21,694.53
2016,9,18,15,30,814.0,76.0,3.6,25.0,489.0,889.3,678.84
2016,9,18,15,45,789.0,72.5,3.65,25.0,440.5,840.87,647.38
2016,9,18,16,0,764.0,69.0,3.7,25.0,392.0,790.65,614.07
2016,9,18,16,15,729.0,65.0,3.65,24.5,341.0,729.84,572.86
2016,9,18,16,30,694.0,61.0,3.6,24.0,290.0,668.74,529.98
2016,9,18,16,45,642.0,55.5,3.6,23.5,239.0,592.8,474.13
2016,9,18,17,0,590.0,50.0,3.6,23.0,188.0,524.62,421.53
2016,9,18,17,15,507.0,42.5,3.55,22.0,139.5,430.98,346.01
2016,9,18,17,30,424.0,35.0,3.5,21.0,91.0,344.33,270.57
2016,9,18,17,45,278.0,23.5,3.45,20.5,53.0,220.19,135.7
2016,9,18,18,0,132.0,12.0,3.4,20.0,15.0,78.54,0.0
2016,9,18,18,15,66.0,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
