Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,92.0,14.0,3.4,13.0,20.5,11.95,0.0
2016,9,29,6,30,184.0,28.0,3.5,13.0,41.0,21.75,8.29
2016,9,29,6,45,298.5,41.0,3.65,13.0,83.5,31.7,21.67
2016,9,29,7,0,413.0,54.0,3.8,13.0,126.0,43.7,33.04
2016,9,29,7,15,485.0,62.5,3.75,13.0,174.5,49.51,38.67
2016,9,29,7,30,557.0,71.0,3.7,13.0,223.0,55.29,44.04
2016,9,29,7,45,278.5,68.5,3.65,13.5,144.5,49.49,38.82
2016,9,29,8,0,0.0,66.0,3.6,14.0,66.0,54.7,43.33
2016,9,29,8,15,0.0,78.0,3.6,14.0,78.0,64.61,49.61
2016,9,29,8,30,0.0,90.0,3.6,14.0,90.0,74.33,57.69
2016,9,29,8,45,0.0,103.5,3.6,14.5,103.5,85.33,66.63
2016,9,29,9,0,0.0,117.0,3.6,15.0,117.0,96.46,75.58
2016,9,29,9,15,0.0,142.5,3.65,15.5,142.5,117.36,92.52
2016,9,29,9,30,0.0,168.0,3.7,16.0,168.0,138.6,109.51
2016,9,29,9,45,2.5,180.0,3.75,16.5,182.0,150.29,118.56
2016,9,29,10,0,5.0,192.0,3.8,17.0,196.0,162.42,127.94
2016,9,29,10,15,7.0,205.0,3.85,17.0,210.0,175.52,138.33
2016,9,29,10,30,9.0,218.0,3.9,17.0,224.0,189.01,149.01
2016,9,29,10,45,15.5,245.5,3.95,17.0,257.0,218.53,172.57
2016,9,29,11,0,22.0,273.0,4.0,17.0,290.0,249.29,196.97
2016,9,29,11,15,18.5,265.0,4.05,17.0,279.5,241.66,190.72
2016,9,29,11,30,15.0,257.0,4.1,17.0,269.0,233.47,184.13
2016,9,29,11,45,15.5,258.0,4.15,17.5,270.0,236.41,186.14
2016,9,29,12,0,16.0,259.0,4.2,18.0,271.0,239.35,188.16
2016,9,29,12,15,28.5,288.0,4.25,18.0,310.0,296.21,233.31
2016,9,29,12,30,41.0,317.0,4.3,18.0,349.0,341.62,269.05
2016,9,29,12,45,41.5,311.5,4.4,18.0,343.5,340.5,268.39
2016,9,29,13,0,42.0,306.0,4.5,18.0,338.0,339.16,267.75
2016,9,29,13,15,60.5,312.0,4.55,17.5,356.0,368.37,292.09
2016,9,29,13,30,79.0,318.0,4.6,17.0,374.0,398.45,317.1
2016,9,29,13,45,79.5,305.0,4.7,17.0,359.5,388.79,310.22
2016,9,29,14,0,80.0,292.0,4.8,17.0,345.0,378.7,303.14
2016,9,29,14,15,68.5,272.5,4.9,17.0,316.5,348.28,279.6
2016,9,29,14,30,57.0,253.0,5.0,17.0,288.0,317.48,255.57
2016,9,29,14,45,83.0,242.0,5.1,17.0,288.5,334.25,270.85
2016,9,29,15,0,109.0,231.0,5.2,17.0,289.0,350.3,285.49
2016,9,29,15,15,61.0,195.5,5.25,16.5,227.5,262.71,214.43
2016,9,29,15,30,13.0,160.0,5.3,16.0,166.0,160.8,129.82
2016,9,29,15,45,9.5,143.0,5.4,16.0,147.0,141.98,114.48
2016,9,29,16,0,6.0,126.0,5.5,16.0,128.0,123.35,99.03
2016,9,29,16,15,3.0,107.5,5.5,15.5,108.5,103.56,82.56
2016,9,29,16,30,0.0,89.0,5.5,15.0,89.0,83.87,65.87
2016,9,29,16,45,0.0,69.5,5.5,15.0,69.5,65.18,49.74
2016,9,29,17,0,0.0,50.0,5.5,15.0,50.0,45.96,33.0
2016,9,29,17,15,0.0,33.0,5.35,14.5,33.0,29.26,18.28
2016,9,29,17,30,0.0,16.0,5.2,14.0,16.0,13.19,1.66
2016,9,29,17,45,0.0,8.0,5.05,13.5,8.0,6.83,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,106.5,12.5,4.55,12.0,20.0,10.67,0.0
2016,9,30,6,30,213.0,25.0,4.7,12.0,40.0,20.74,6.65
2016,9,30,6,45,326.5,37.0,4.9,12.5,82.5,30.26,20.37
2016,9,30,7,0,440.0,49.0,5.1,13.0,125.0,39.61,29.38
2016,9,30,7,15,511.0,57.0,5.1,13.0,173.5,45.22,34.81
2016,9,30,7,30,582.0,65.0,5.1,13.0,222.0,50.78,40.0
2016,9,30,7,45,630.5,70.5,5.15,13.5,272.0,54.16,42.98
2016,9,30,8,0,679.0,76.0,5.2,14.0,322.0,57.6,45.91
2016,9,30,8,15,711.0,80.0,5.25,14.0,369.5,112.19,64.19
2016,9,30,8,30,743.0,84.0,5.3,14.0,417.0,174.85,108.81
2016,9,30,8,45,769.0,86.5,5.35,14.5,462.0,234.19,158.83
2016,9,30,9,0,795.0,89.0,5.4,15.0,507.0,296.24,214.32
2016,9,30,9,15,812.0,91.5,5.45,15.0,546.5,357.67,270.63
2016,9,30,9,30,829.0,94.0,5.5,15.0,586.0,420.08,327.09
2016,9,30,9,45,845.5,94.0,5.55,15.5,620.5,480.64,380.2
2016,9,30,10,0,862.0,94.0,5.6,16.0,655.0,540.59,431.27
2016,9,30,10,15,871.0,95.5,5.6,16.0,682.5,597.43,479.17
2016,9,30,10,30,880.0,97.0,5.6,16.0,710.0,653.11,524.9
2016,9,30,10,45,885.5,98.0,5.65,16.5,729.5,704.53,565.36
2016,9,30,11,0,891.0,99.0,5.7,17.0,749.0,753.93,602.87
2016,9,30,11,15,895.0,99.5,5.75,17.0,761.5,799.44,636.4
2016,9,30,11,30,899.0,100.0,5.8,17.0,774.0,842.35,667.86
2016,9,30,11,45,901.0,99.5,5.85,17.0,778.0,879.73,695.15
2016,9,30,12,0,903.0,99.0,5.9,17.0,782.0,913.96,720.15
2016,9,30,12,15,902.0,99.0,5.9,17.0,778.0,942.67,740.89
2016,9,30,12,30,901.0,99.0,5.9,17.0,774.0,967.81,759.12
2016,9,30,12,45,897.0,98.5,5.95,17.0,761.5,985.81,772.65
2016,9,30,13,0,893.0,98.0,6.0,17.0,749.0,999.92,783.59
2016,9,30,13,15,887.0,97.0,6.0,17.0,729.0,1007.55,789.74
2016,9,30,13,30,881.0,96.0,6.0,17.0,709.0,1011.2,793.27
2016,9,30,13,45,874.5,94.0,6.05,17.0,682.5,1009.22,793.28
2016,9,30,14,0,868.0,92.0,6.1,17.0,656.0,1003.33,790.69
2016,9,30,14,15,856.0,90.0,6.1,16.5,622.0,988.06,782.68
2016,9,30,14,30,844.0,88.0,6.1,16.0,588.0,980.79,780.65
2016,9,30,14,45,829.5,85.0,6.1,16.0,548.5,954.41,763.16
2016,9,30,15,0,815.0,82.0,6.1,16.0,509.0,924.74,743.29
2016,9,30,15,15,793.0,79.0,6.05,16.0,464.5,884.84,715.39
2016,9,30,15,30,771.0,76.0,6.0,16.0,420.0,842.49,685.33
2016,9,30,15,45,741.5,72.0,6.0,16.0,372.0,789.94,647.18
2016,9,30,16,0,712.0,68.0,6.0,16.0,324.0,736.05,607.07
2016,9,30,16,15,667.0,63.0,5.9,15.5,274.0,672.68,558.97
2016,9,30,16,30,622.0,58.0,5.8,15.0,224.0,605.12,505.57
2016,9,30,16,45,550.0,51.0,5.75,15.0,174.5,515.98,431.46
2016,9,30,17,0,478.0,44.0,5.7,15.0,125.0,431.38,357.89
2016,9,30,17,15,361.0,33.5,5.55,14.5,82.0,318.5,255.19
2016,9,30,17,30,244.0,23.0,5.4,14.0,39.0,205.43,86.16
2016,9,30,17,45,122.0,11.5,5.3,14.0,19.5,77.47,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,115.0,12.0,3.15,12.5,20.0,10.24,0.0
2016,10,1,6,30,230.0,24.0,3.3,13.0,40.0,19.95,4.89
2016,10,1,6,45,353.0,35.0,3.45,13.5,83.0,28.68,18.85
2016,10,1,7,0,476.0,46.0,3.6,14.0,126.0,37.31,27.22
2016,10,1,7,15,548.5,53.0,3.65,14.0,176.0,42.27,32.04
2016,10,1,7,30,621.0,60.0,3.7,14.0,226.0,47.22,36.67
2016,10,1,7,45,670.0,65.0,3.75,14.5,277.0,50.43,39.5
2016,10,1,8,0,719.0,70.0,3.8,15.0,328.0,59.4,47.34
2016,10,1,8,15,751.0,74.0,3.7,15.5,377.0,115.99,65.31
2016,10,1,8,30,783.0,78.0,3.6,16.0,426.0,176.62,107.45
2016,10,1,8,45,807.0,80.5,3.55,16.5,471.5,238.07,158.82
2016,10,1,9,0,831.0,83.0,3.5,17.0,517.0,301.9,215.19
2016,10,1,9,15,848.0,85.0,3.45,17.0,557.0,365.03,272.01
2016,10,1,9,30,865.0,87.0,3.4,17.0,597.0,430.18,329.47
2016,10,1,9,45,882.0,86.5,3.4,17.5,632.5,491.62,381.96
2016,10,1,10,0,899.0,86.0,3.4,18.0,668.0,553.18,432.79
2016,10,1,10,15,907.5,87.0,3.45,18.0,695.5,611.13,480.2
2016,10,1,10,30,916.0,88.0,3.5,18.0,723.0,667.76,525.26
2016,10,1,10,45,921.0,89.5,3.55,18.0,743.0,720.93,566.58
2016,10,1,11,0,926.0,91.0,3.6,18.0,763.0,771.94,604.53
2016,10,1,11,15,929.5,91.5,3.65,18.0,775.0,818.41,637.39
2016,10,1,11,30,933.0,92.0,3.7,18.0,787.0,862.12,668.09
2016,10,1,11,45,933.5,92.5,3.8,18.5,791.0,900.33,693.75
2016,10,1,12,0,934.0,93.0,3.9,19.0,795.0,935.2,716.97
2016,10,1,12,15,933.0,92.5,4.05,19.0,791.0,964.12,737.73
2016,10,1,12,30,932.0,92.0,4.2,19.0,787.0,989.32,756.05
2016,10,1,12,45,928.5,92.0,4.4,19.0,774.5,1008.84,770.93
2016,10,1,13,0,925.0,92.0,4.6,19.0,762.0,1024.39,783.97
2016,10,1,13,15,919.5,91.0,4.7,19.0,742.0,1032.78,791.33
2016,10,1,13,30,914.0,90.0,4.8,19.0,722.0,1037.06,796.11
2016,10,1,13,45,905.5,89.0,4.9,19.0,694.0,1034.25,796.17
2016,10,1,14,0,897.0,88.0,5.0,19.0,666.0,1027.43,793.63
2016,10,1,14,15,885.5,86.0,5.05,18.5,631.5,1012.42,786.64
2016,10,1,14,30,874.0,84.0,5.1,18.0,597.0,993.65,777.07
2016,10,1,14,45,857.5,82.0,5.2,18.0,556.5,966.35,760.28
2016,10,1,15,0,841.0,80.0,5.3,18.0,516.0,946.82,749.01
2016,10,1,15,15,819.0,77.0,5.35,17.5,470.5,906.35,723.37
2016,10,1,15,30,797.0,74.0,5.4,17.0,425.0,863.34,695.38
2016,10,1,15,45,765.0,70.5,5.5,17.0,376.0,808.44,656.61
2016,10,1,16,0,733.0,67.0,5.6,17.0,327.0,752.26,615.73
2016,10,1,16,15,686.5,62.0,5.55,16.5,275.5,681.23,562.32
2016,10,1,16,30,640.0,57.0,5.5,16.0,224.0,617.45,512.41
2016,10,1,16,45,566.5,50.0,5.5,16.0,174.0,526.53,437.33
2016,10,1,17,0,493.0,43.0,5.5,16.0,124.0,440.23,362.69
2016,10,1,17,15,366.0,32.5,5.4,15.5,80.5,320.32,253.3
2016,10,1,17,30,239.0,22.0,5.3,15.0,37.0,198.55,49.31
2016,10,1,17,45,119.5,11.0,5.2,15.0,18.5,75.52,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,112.0,11.5,3.25,13.0,18.5,9.82,0.0
2016,10,2,6,30,224.0,23.0,3.4,13.0,37.0,19.12,2.95
2016,10,2,6,45,344.0,34.0,3.6,13.5,79.5,27.86,18.04
2016,10,2,7,0,464.0,45.0,3.8,14.0,122.0,36.49,26.46
2016,10,2,7,15,535.5,52.0,3.85,14.0,170.5,41.45,31.29
2016,10,2,7,30,607.0,59.0,3.9,14.0,219.0,46.41,35.93
2016,10,2,7,45,356.0,101.5,4.0,14.5,200.0,73.09,59.64
2016,10,2,8,0,105.0,144.0,4.1,15.0,181.0,103.79,86.5
2016,10,2,8,15,131.5,165.5,4.1,15.0,218.5,132.25,101.44
2016,10,2,8,30,158.0,187.0,4.1,15.0,256.0,164.73,125.84
2016,10,2,8,45,479.0,135.5,4.2,15.5,377.5,208.82,149.08
2016,10,2,9,0,800.0,84.0,4.3,16.0,499.0,295.21,212.32
2016,10,2,9,15,429.5,166.5,4.35,16.0,391.5,287.84,221.56
2016,10,2,9,30,59.0,249.0,4.4,16.0,284.0,229.18,182.38
2016,10,2,9,45,202.5,259.5,4.5,16.5,388.5,314.99,250.4
2016,10,2,10,0,346.0,270.0,4.6,17.0,493.0,420.09,333.55
2016,10,2,10,15,301.5,293.0,4.7,17.0,493.0,439.87,349.74
2016,10,2,10,30,257.0,316.0,4.8,17.0,493.0,454.86,361.68
2016,10,2,10,45,570.5,207.5,4.9,17.0,615.0,602.19,480.68
2016,10,2,11,0,884.0,99.0,5.0,17.0,737.0,749.92,597.79
2016,10,2,11,15,589.0,219.5,5.0,17.0,647.5,692.09,549.43
2016,10,2,11,30,294.0,340.0,5.0,17.0,558.0,581.17,459.94
2016,10,2,11,45,599.0,219.0,5.05,17.0,666.0,758.5,601.33
2016,10,2,12,0,904.0,98.0,5.1,17.0,774.0,914.22,716.7
2016,10,2,12,15,904.5,98.0,5.1,17.0,771.0,944.16,737.28
2016,10,2,12,30,905.0,98.0,5.1,17.0,768.0,970.59,756.16
2016,10,2,12,45,900.0,99.0,5.2,17.0,756.0,989.21,770.37
2016,10,2,13,0,895.0,100.0,5.3,17.0,744.0,1003.95,782.05
2016,10,2,13,15,890.0,99.0,5.35,17.0,724.0,1012.48,789.16
2016,10,2,13,30,885.0,98.0,5.4,17.0,704.0,1017.05,793.69
2016,10,2,13,45,878.0,95.5,5.5,17.0,677.5,1013.88,793.3
2016,10,2,14,0,871.0,93.0,5.6,17.0,651.0,1006.76,790.3
2016,10,2,14,15,858.5,91.5,5.6,17.0,616.5,1003.32,789.4
2016,10,2,14,30,846.0,90.0,5.6,17.0,582.0,984.27,777.4
2016,10,2,14,45,827.0,88.0,5.65,17.0,541.5,954.59,758.15
2016,10,2,15,0,808.0,86.0,5.7,17.0,501.0,921.75,736.49
2016,10,2,15,15,783.5,83.0,5.7,16.5,455.5,879.5,708.71
2016,10,2,15,30,759.0,80.0,5.7,16.0,410.0,834.9,678.63
2016,10,2,15,45,722.0,76.5,5.7,16.0,361.0,776.39,635.91
2016,10,2,16,0,685.0,73.0,5.7,16.0,312.0,723.44,596.43
2016,10,2,16,15,635.5,67.5,5.7,15.5,262.0,651.43,541.6
2016,10,2,16,30,586.0,62.0,5.7,15.0,212.0,580.66,485.45
2016,10,2,16,45,507.0,54.0,5.7,15.0,163.0,486.4,406.67
2016,10,2,17,0,428.0,46.0,5.7,15.0,114.0,397.15,328.24
2016,10,2,17,15,299.5,34.0,5.55,14.5,72.5,277.64,217.66
2016,10,2,17,30,171.0,22.0,5.4,14.0,31.0,155.47,0.0
2016,10,2,17,45,85.5,11.0,5.3,14.0,15.5,56.61,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,2.2,13.0,6.0,5.12,0.0
2016,10,3,6,30,0.0,12.0,2.3,13.0,12.0,9.88,0.0
2016,10,3,6,45,0.0,26.0,2.45,13.5,26.0,21.48,12.55
2016,10,3,7,0,0.0,40.0,2.6,14.0,40.0,32.85,23.25
2016,10,3,7,15,0.0,56.5,2.65,14.0,56.5,45.86,35.19
2016,10,3,7,30,0.0,73.0,2.7,14.0,73.0,58.74,46.9
2016,10,3,7,45,0.0,90.0,2.75,14.5,90.0,71.86,58.53
2016,10,3,8,0,0.0,107.0,2.8,15.0,107.0,84.9,69.86
2016,10,3,8,15,28.0,142.0,2.8,15.0,154.0,111.26,87.64
2016,10,3,8,30,56.0,177.0,2.8,15.0,201.0,144.72,113.72
2016,10,3,8,45,33.0,177.0,2.8,15.5,192.0,147.41,116.51
2016,10,3,9,0,10.0,177.0,2.8,16.0,183.0,146.38,116.13
2016,10,3,9,15,16.5,197.5,2.75,16.0,207.5,166.83,132.47
2016,10,3,9,30,23.0,218.0,2.7,16.0,232.0,188.41,149.67
2016,10,3,9,45,69.5,256.0,2.7,16.0,300.0,247.04,196.37
2016,10,3,10,0,116.0,294.0,2.7,16.0,368.0,316.18,251.07
2016,10,3,10,15,58.5,232.5,2.75,16.0,270.0,234.06,185.97
2016,10,3,10,30,1.0,171.0,2.8,16.0,172.0,144.13,113.06
2016,10,3,10,45,9.5,215.0,2.9,16.5,222.0,188.42,148.72
2016,10,3,11,0,18.0,259.0,3.0,17.0,272.0,234.7,185.25
2016,10,3,11,15,23.0,274.0,3.1,17.0,291.5,254.03,200.49
2016,10,3,11,30,28.0,289.0,3.2,17.0,311.0,287.46,226.82
2016,10,3,11,45,48.5,313.0,3.3,17.0,350.0,332.61,262.59
2016,10,3,12,0,69.0,337.0,3.4,17.0,389.0,380.23,299.99
2016,10,3,12,15,139.5,344.5,3.4,17.0,447.5,476.26,375.45
2016,10,3,12,30,210.0,352.0,3.4,17.0,506.0,559.38,439.81
2016,10,3,12,45,112.5,299.5,3.45,17.0,382.0,417.86,330.47
2016,10,3,13,0,15.0,247.0,3.5,17.0,258.0,234.0,184.6
2016,10,3,13,15,10.5,224.0,3.55,17.0,232.0,208.56,164.83
2016,10,3,13,30,6.0,201.0,3.6,17.0,206.0,182.89,144.34
2016,10,3,13,45,3.0,157.0,3.65,17.0,159.5,138.63,108.72
2016,10,3,14,0,0.0,113.0,3.7,17.0,113.0,95.29,73.39
2016,10,3,14,15,0.0,119.5,3.7,17.0,119.5,101.47,78.67
2016,10,3,14,30,0.0,126.0,3.7,17.0,126.0,107.97,84.2
2016,10,3,14,45,0.0,118.0,3.75,17.0,118.0,100.95,78.63
2016,10,3,15,0,0.0,110.0,3.8,17.0,110.0,93.96,73.06
2016,10,3,15,15,0.0,89.0,3.8,16.5,89.0,74.58,57.24
2016,10,3,15,30,0.0,68.0,3.8,16.0,68.0,56.37,42.2
2016,10,3,15,45,0.0,59.5,3.8,16.0,59.5,49.27,36.31
2016,10,3,16,0,0.0,51.0,3.8,16.0,51.0,42.19,30.36
2016,10,3,16,15,269.5,57.0,3.75,16.0,124.5,320.34,271.22
2016,10,3,16,30,539.0,63.0,3.7,16.0,198.0,544.08,450.81
2016,10,3,16,45,455.0,55.0,3.7,16.0,151.0,448.03,370.35
2016,10,3,17,0,371.0,47.0,3.7,16.0,104.0,357.28,291.48
2016,10,3,17,15,246.5,33.5,3.6,15.5,65.5,241.52,184.49
2016,10,3,17,30,122.0,20.0,3.5,15.0,27.0,121.03,0.0
2016,10,3,17,45,61.0,10.0,3.4,15.0,13.5,42.16,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,3.0,3.35,14.0,3.0,2.56,0.0
2016,10,4,6,30,0.0,6.0,3.5,14.0,6.0,4.92,0.0
2016,10,4,6,45,0.0,15.0,3.65,14.0,15.0,12.34,4.72
2016,10,4,7,0,0.0,24.0,3.8,14.0,24.0,19.78,11.73
2016,10,4,7,15,0.0,35.0,3.8,14.0,35.0,28.9,20.11
2016,10,4,7,30,0.0,46.0,3.8,14.0,46.0,38.04,28.44
2016,10,4,7,45,0.0,57.0,3.85,14.5,57.0,47.2,36.62
2016,10,4,8,0,0.0,68.0,3.9,15.0,68.0,56.37,44.67
2016,10,4,8,15,106.0,123.5,3.85,15.0,170.0,103.22,78.09
2016,10,4,8,30,212.0,179.0,3.8,15.0,272.0,167.87,126.11
2016,10,4,8,45,246.5,195.0,3.75,15.5,313.5,205.29,155.56
2016,10,4,9,0,281.0,211.0,3.7,16.0,355.0,248.45,190.78
2016,10,4,9,15,545.0,156.5,3.55,16.0,462.5,320.35,244.89
2016,10,4,9,30,809.0,102.0,3.4,16.0,570.0,422.77,326.38
2016,10,4,9,45,832.0,100.5,3.3,16.5,606.5,483.77,378.02
2016,10,4,10,0,855.0,99.0,3.2,17.0,643.0,545.7,428.78
2016,10,4,10,15,865.0,100.5,3.15,17.0,670.0,601.33,474.08
2016,10,4,10,30,875.0,102.0,3.1,17.0,697.0,657.19,518.15
2016,10,4,10,45,886.5,101.0,3.1,17.5,718.5,710.34,558.21
2016,10,4,11,0,898.0,100.0,3.1,18.0,740.0,761.96,595.55
2016,10,4,11,15,902.0,100.5,3.2,18.0,752.0,807.51,627.9
2016,10,4,11,30,906.0,101.0,3.3,18.0,764.0,850.42,658.25
2016,10,4,11,45,912.5,98.5,3.45,18.0,769.0,889.49,686.1
2016,10,4,12,0,919.0,96.0,3.6,18.0,774.0,925.58,711.89
2016,10,4,12,15,918.0,96.0,3.8,18.0,770.0,954.4,732.98
2016,10,4,12,30,917.0,96.0,4.0,18.0,766.0,979.56,751.7
2016,10,4,12,45,913.5,95.0,4.25,18.0,753.5,997.44,765.84
2016,10,4,13,0,910.0,94.0,4.5,18.0,741.0,1011.38,777.9
2016,10,4,13,15,904.0,93.0,4.7,18.0,720.5,1018.84,785.61
2016,10,4,13,30,898.0,92.0,4.9,18.0,700.0,1022.28,790.7
2016,10,4,13,45,890.5,90.5,5.1,18.0,672.5,1019.61,791.65
2016,10,4,14,0,883.0,89.0,5.3,18.0,645.0,1012.98,789.94
2016,10,4,14,15,871.0,87.0,5.4,18.0,610.5,997.36,781.15
2016,10,4,14,30,859.0,85.0,5.5,18.0,576.0,989.56,778.09
2016,10,4,14,45,842.0,82.5,5.65,18.0,535.5,960.94,760.34
2016,10,4,15,0,825.0,80.0,5.8,18.0,495.0,929.07,740.11
2016,10,4,15,15,801.5,77.0,5.85,17.5,450.0,887.39,713.12
2016,10,4,15,30,778.0,74.0,5.9,17.0,405.0,843.3,683.73
2016,10,4,15,45,743.5,70.5,6.0,17.0,356.0,786.61,642.84
2016,10,4,16,0,709.0,67.0,6.1,17.0,307.0,728.83,599.88
2016,10,4,16,15,659.0,61.5,6.05,16.5,256.5,661.45,548.34
2016,10,4,16,30,609.0,56.0,6.0,16.0,206.0,589.7,491.01
2016,10,4,16,45,523.5,49.0,6.0,16.0,156.5,491.37,408.64
2016,10,4,17,0,438.0,42.0,6.0,16.0,107.0,398.66,326.91
2016,10,4,17,15,299.5,30.0,5.8,15.5,66.5,273.16,205.95
2016,10,4,17,30,161.0,18.0,5.6,15.0,26.0,140.14,0.0
2016,10,4,17,45,80.5,9.0,5.45,15.0,13.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,10.5,3.7,12.0,16.0,8.96,0.0
2016,10,5,6,30,206.0,21.0,3.8,12.0,32.0,17.52,0.0
2016,10,5,6,45,342.5,31.5,3.9,12.5,74.5,25.91,16.06
2016,10,5,7,0,479.0,42.0,4.0,13.0,117.0,34.25,24.48
2016,10,5,7,15,555.0,49.5,4.0,13.5,167.0,39.75,29.78
2016,10,5,7,30,631.0,57.0,4.0,14.0,217.0,45.23,34.85
2016,10,5,7,45,684.0,61.0,4.05,14.5,268.5,52.04,40.93
2016,10,5,8,0,737.0,65.0,4.1,15.0,320.0,59.32,47.29
2016,10,5,8,15,769.5,68.5,4.0,15.5,368.5,116.73,64.5
2016,10,5,8,30,802.0,72.0,3.9,16.0,417.0,178.17,108.04
2016,10,5,8,45,827.5,74.0,3.8,16.5,463.0,240.59,160.65
2016,10,5,9,0,853.0,76.0,3.7,17.0,509.0,305.52,218.22
2016,10,5,9,15,869.5,78.0,3.6,17.0,549.0,371.51,277.55
2016,10,5,9,30,886.0,80.0,3.5,17.0,589.0,435.5,334.25
2016,10,5,9,45,900.0,81.0,3.4,17.5,624.0,497.84,387.38
2016,10,5,10,0,914.0,82.0,3.3,18.0,659.0,559.97,438.39
2016,10,5,10,15,922.0,83.0,3.25,18.0,686.0,618.15,485.6
2016,10,5,10,30,930.0,84.0,3.2,18.0,713.0,674.9,530.26
2016,10,5,10,45,936.5,84.5,3.2,18.5,733.0,728.45,570.41
2016,10,5,11,0,943.0,85.0,3.2,19.0,753.0,779.9,606.7
2016,10,5,11,15,946.0,85.5,3.3,19.0,765.0,826.31,639.45
2016,10,5,11,30,949.0,86.0,3.4,19.0,777.0,869.86,670.04
2016,10,5,11,45,950.0,86.0,3.55,19.0,780.5,908.12,697.15
2016,10,5,12,0,951.0,86.0,3.7,19.0,784.0,942.99,721.94
2016,10,5,12,15,949.5,86.0,3.85,19.0,779.0,972.04,742.78
2016,10,5,12,30,948.0,86.0,4.0,19.0,774.0,997.29,761.15
2016,10,5,12,45,937.5,88.5,4.15,19.0,759.5,1012.88,773.04
2016,10,5,13,0,927.0,91.0,4.3,19.0,745.0,1024.26,782.29
2016,10,5,13,15,921.0,90.0,4.45,19.0,724.0,1031.83,789.3
2016,10,5,13,30,915.0,89.0,4.6,19.0,703.0,1035.3,794.07
2016,10,5,13,45,735.5,141.0,4.75,19.0,621.5,942.03,731.31
2016,10,5,14,0,556.0,193.0,4.9,19.0,540.0,814.0,641.93
2016,10,5,14,15,711.5,138.5,5.05,19.0,557.5,917.92,720.38
2016,10,5,14,30,867.0,84.0,5.2,19.0,575.0,984.08,769.75
2016,10,5,14,45,846.5,82.5,5.35,19.0,533.5,964.63,758.34
2016,10,5,15,0,826.0,81.0,5.5,19.0,492.0,930.56,736.74
2016,10,5,15,15,801.0,78.0,5.55,18.5,446.0,887.39,708.94
2016,10,5,15,30,776.0,75.0,5.6,18.0,400.0,841.87,678.75
2016,10,5,15,45,736.5,72.0,5.7,18.0,350.5,781.33,635.24
2016,10,5,16,0,697.0,69.0,5.8,18.0,301.0,726.3,594.64
2016,10,5,16,15,644.0,63.0,5.8,17.5,250.5,650.46,536.82
2016,10,5,16,30,591.0,57.0,5.8,17.0,200.0,576.22,477.72
2016,10,5,16,45,505.0,49.5,5.85,16.5,151.0,477.63,396.08
2016,10,5,17,0,419.0,42.0,5.9,16.0,102.0,384.69,314.44
2016,10,5,17,15,277.0,29.5,5.8,15.5,62.5,257.65,188.6
2016,10,5,17,30,135.0,17.0,5.7,15.0,23.0,95.24,0.0
2016,10,5,17,45,67.5,8.5,5.65,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,98.5,9.5,1.35,13.5,14.5,8.11,0.0
2016,10,6,6,30,197.0,19.0,1.4,14.0,29.0,15.75,0.0
2016,10,6,6,45,334.0,30.0,1.5,14.5,71.0,24.64,14.71
2016,10,6,7,0,471.0,41.0,1.6,15.0,113.0,33.44,23.55
2016,10,6,7,15,546.5,48.0,1.8,15.0,161.5,38.55,28.53
2016,10,6,7,30,622.0,55.0,2.0,15.0,210.0,43.66,33.32
2016,10,6,7,45,673.0,59.5,2.2,15.5,260.5,50.76,39.64
2016,10,6,8,0,724.0,64.0,2.4,16.0,311.0,59.17,46.98
2016,10,6,8,15,756.0,67.5,2.4,16.0,359.0,115.67,63.76
2016,10,6,8,30,788.0,71.0,2.4,16.0,407.0,176.12,106.78
2016,10,6,8,45,812.5,73.0,2.45,16.5,452.0,237.38,158.31
2016,10,6,9,0,837.0,75.0,2.5,17.0,497.0,301.02,214.54
2016,10,6,9,15,853.0,77.0,2.5,17.5,536.5,365.73,271.9
2016,10,6,9,30,869.0,79.0,2.5,18.0,576.0,428.44,326.45
2016,10,6,9,45,886.5,78.5,2.5,18.5,611.0,489.91,378.34
2016,10,6,10,0,904.0,78.0,2.5,19.0,646.0,551.53,428.52
2016,10,6,10,15,912.0,79.0,2.45,19.0,672.5,609.01,474.52
2016,10,6,10,30,920.0,80.0,2.4,19.0,699.0,665.09,517.98
2016,10,6,10,45,925.0,81.0,2.4,19.5,718.5,717.47,556.66
2016,10,6,11,0,930.0,82.0,2.4,20.0,738.0,767.65,591.4
2016,10,6,11,15,933.0,82.5,2.4,20.0,749.5,813.35,622.57
2016,10,6,11,30,936.0,83.0,2.4,20.0,761.0,856.23,651.55
2016,10,6,11,45,937.5,83.0,2.4,20.5,764.0,894.28,675.73
2016,10,6,12,0,939.0,83.0,2.4,21.0,767.0,929.03,697.5
2016,10,6,12,15,937.5,83.0,2.5,21.0,762.5,957.57,717.34
2016,10,6,12,30,936.0,83.0,2.6,21.0,758.0,982.37,734.82
2016,10,6,12,45,932.0,82.5,2.75,21.0,745.0,1000.33,748.39
2016,10,6,13,0,928.0,82.0,2.9,21.0,732.0,1014.28,759.5
2016,10,6,13,15,922.5,81.5,3.0,21.0,711.5,1022.71,766.66
2016,10,6,13,30,917.0,81.0,3.1,21.0,691.0,1027.06,771.34
2016,10,6,13,45,907.0,80.0,3.25,21.0,663.0,1022.23,770.48
2016,10,6,14,0,897.0,79.0,3.4,21.0,635.0,1013.39,767.1
2016,10,6,14,15,885.0,77.5,3.5,21.0,600.5,998.04,759.0
2016,10,6,14,30,873.0,76.0,3.6,21.0,566.0,978.99,748.46
2016,10,6,14,45,855.0,74.5,3.7,21.0,525.5,950.54,731.38
2016,10,6,15,0,837.0,73.0,3.8,21.0,485.0,929.76,719.57
2016,10,6,15,15,813.5,70.0,3.9,20.5,439.5,887.79,693.83
2016,10,6,15,30,790.0,67.0,4.0,20.0,394.0,843.43,665.79
2016,10,6,15,45,754.5,64.0,4.1,20.0,345.5,786.29,626.2
2016,10,6,16,0,719.0,61.0,4.2,20.0,297.0,728.18,584.56
2016,10,6,16,15,669.0,56.0,4.25,19.0,246.5,654.99,531.54
2016,10,6,16,30,619.0,51.0,4.3,18.0,196.0,589.39,481.57
2016,10,6,16,45,535.0,44.0,4.35,17.5,147.5,492.23,402.61
2016,10,6,17,0,451.0,37.0,4.4,17.0,99.0,400.96,323.51
2016,10,6,17,15,225.5,28.5,4.4,16.5,59.5,220.35,153.26
2016,10,6,17,30,0.0,20.0,4.4,16.0,20.0,17.07,0.0
2016,10,6,17,45,0.0,10.0,4.4,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,13.0,13.5,11.52,0.0
2016,10,7,6,30,0.0,27.0,1.7,13.0,27.0,20.64,0.0
2016,10,7,6,45,230.0,33.5,1.85,13.5,67.5,25.94,15.63
2016,10,7,7,0,460.0,40.0,2.0,14.0,108.0,32.62,22.88
2016,10,7,7,15,535.0,47.0,1.95,14.5,156.0,37.74,27.85
2016,10,7,7,30,610.0,54.0,1.9,15.0,204.0,42.85,32.59
2016,10,7,7,45,660.0,58.5,1.9,15.5,254.0,49.89,38.87
2016,10,7,8,0,710.0,63.0,1.9,16.0,304.0,58.96,46.79
2016,10,7,8,15,742.0,67.0,1.9,16.5,351.5,114.93,63.36
2016,10,7,8,30,774.0,71.0,1.9,17.0,399.0,174.87,105.88
2016,10,7,8,45,799.0,73.0,1.95,17.5,443.0,235.3,156.44
2016,10,7,9,0,824.0,75.0,2.0,18.0,487.0,298.18,211.61
2016,10,7,9,15,840.5,77.5,2.1,18.5,526.5,362.57,268.32
2016,10,7,9,30,857.0,80.0,2.2,19.0,566.0,425.14,322.45
2016,10,7,9,45,855.0,87.0,2.35,20.0,596.0,483.75,371.49
2016,10,7,10,0,853.0,94.0,2.5,21.0,626.0,541.82,418.13
2016,10,7,10,15,862.5,95.5,2.5,21.5,652.5,596.8,461.18
2016,10,7,10,30,872.0,97.0,2.5,22.0,679.0,651.94,502.81
2016,10,7,10,45,719.5,161.0,2.5,22.5,650.0,663.34,509.29
2016,10,7,11,0,567.0,225.0,2.5,23.0,621.0,647.15,495.31
2016,10,7,11,15,562.5,231.0,2.4,23.0,629.5,680.29,519.16
2016,10,7,11,30,558.0,237.0,2.3,23.0,638.0,711.26,540.63
2016,10,7,11,45,621.0,214.5,2.25,23.5,663.0,774.58,584.81
2016,10,7,12,0,684.0,192.0,2.2,24.0,688.0,834.45,625.53
2016,10,7,12,15,652.5,203.0,2.15,24.0,673.5,842.08,629.58
2016,10,7,12,30,621.0,214.0,2.1,24.0,659.0,845.07,630.93
2016,10,7,12,45,729.5,166.5,2.05,24.5,680.5,917.89,678.82
2016,10,7,13,0,838.0,119.0,2.0,25.0,702.0,980.37,717.59
2016,10,7,13,15,730.0,153.0,2.0,25.0,650.5,933.33,686.97
2016,10,7,13,30,622.0,187.0,2.0,25.0,599.0,872.59,648.1
2016,10,7,13,45,554.5,201.0,2.05,25.0,557.0,817.97,612.94
2016,10,7,14,0,487.0,215.0,2.1,25.0,515.0,769.59,580.26
2016,10,7,14,15,568.0,175.5,2.2,24.5,506.0,805.86,610.65
2016,10,7,14,30,649.0,136.0,2.3,24.0,497.0,848.01,642.68
2016,10,7,14,45,629.5,129.5,2.4,24.0,458.5,814.75,621.64
2016,10,7,15,0,610.0,123.0,2.5,24.0,420.0,779.01,599.2
2016,10,7,15,15,581.5,116.5,2.65,23.5,378.5,732.55,570.04
2016,10,7,15,30,553.0,110.0,2.8,23.0,337.0,684.6,538.86
2016,10,7,15,45,504.5,106.5,2.95,23.0,293.5,613.83,488.51
2016,10,7,16,0,456.0,103.0,3.1,23.0,250.0,553.65,444.52
2016,10,7,16,15,411.0,90.0,3.2,22.0,205.5,485.45,393.59
2016,10,7,16,30,366.0,77.0,3.3,21.0,161.0,419.32,341.49
2016,10,7,16,45,298.5,62.0,3.4,20.5,119.0,336.49,272.63
2016,10,7,17,0,231.0,47.0,3.5,20.0,77.0,259.35,205.24
2016,10,7,17,15,115.5,30.0,3.45,19.5,45.0,136.34,86.47
2016,10,7,17,30,0.0,13.0,3.4,19.0,13.0,11.1,0.0
2016,10,7,17,45,0.0,6.5,3.4,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,9.0,1.3,15.0,11.5,7.68,0.0
2016,10,8,6,30,111.0,18.0,1.3,15.0,23.0,14.02,0.0
2016,10,8,6,45,240.0,32.0,1.3,15.5,61.5,24.85,14.35
2016,10,8,7,0,369.0,46.0,1.3,16.0,100.0,37.56,26.91
2016,10,8,7,15,451.5,55.0,1.35,16.5,147.0,44.03,33.09
2016,10,8,7,30,534.0,64.0,1.4,17.0,194.0,50.45,38.98
2016,10,8,7,45,586.5,71.0,1.45,17.5,243.0,54.96,43.0
2016,10,8,8,0,639.0,78.0,1.5,18.0,292.0,65.58,52.21
2016,10,8,8,15,676.0,83.0,1.45,18.5,339.5,118.85,68.38
2016,10,8,8,30,713.0,88.0,1.4,19.0,387.0,176.81,109.16
2016,10,8,8,45,738.5,92.0,1.4,19.5,431.0,235.92,157.82
2016,10,8,9,0,764.0,96.0,1.4,20.0,475.0,300.62,213.08
2016,10,8,9,15,783.0,99.0,1.4,21.0,514.5,361.11,264.62
2016,10,8,9,30,802.0,102.0,1.4,22.0,554.0,422.85,315.71
2016,10,8,9,45,853.5,89.5,1.45,23.0,596.0,486.14,366.23
2016,10,8,10,0,905.0,77.0,1.5,24.0,638.0,552.08,417.12
2016,10,8,10,15,913.0,78.5,1.35,24.0,664.5,609.96,460.81
2016,10,8,10,30,921.0,80.0,1.2,24.0,691.0,666.44,501.61
2016,10,8,10,45,925.5,81.0,1.1,24.5,710.0,718.38,536.99
2016,10,8,11,0,930.0,82.0,1.0,25.0,729.0,768.07,568.19
2016,10,8,11,15,933.0,82.5,0.8,25.0,740.5,813.61,594.41
2016,10,8,11,30,936.0,83.0,0.6,25.0,752.0,856.32,617.72
2016,10,8,11,45,936.5,84.0,0.45,25.5,755.5,894.45,636.93
2016,10,8,12,0,937.0,85.0,0.3,26.0,759.0,929.24,653.54
2016,10,8,12,15,935.5,84.5,0.5,26.0,754.0,957.04,674.36
2016,10,8,12,30,934.0,84.0,0.7,26.0,749.0,981.07,693.24
2016,10,8,12,45,930.5,83.5,0.95,26.5,736.0,999.33,708.28
2016,10,8,13,0,927.0,83.0,1.2,27.0,723.0,1013.61,720.69
2016,10,8,13,15,921.0,82.5,1.4,26.5,702.5,1021.39,730.94
2016,10,8,13,30,915.0,82.0,1.6,26.0,682.0,1025.11,738.71
2016,10,8,13,45,905.5,80.5,1.8,26.0,654.0,1020.04,739.46
2016,10,8,14,0,896.0,79.0,2.0,26.0,626.0,1010.97,737.63
2016,10,8,14,15,883.5,77.5,2.1,26.0,591.0,995.02,730.09
2016,10,8,14,30,871.0,76.0,2.2,26.0,556.0,975.41,720.2
2016,10,8,14,45,853.0,74.0,2.3,26.0,515.5,946.26,703.93
2016,10,8,15,0,835.0,72.0,2.4,26.0,475.0,924.75,692.6
2016,10,8,15,15,811.0,69.0,2.45,25.5,429.5,882.3,667.61
2016,10,8,15,30,787.0,66.0,2.5,25.0,384.0,837.51,640.45
2016,10,8,15,45,751.5,62.5,2.65,24.5,335.5,779.82,603.82
2016,10,8,16,0,716.0,59.0,2.8,24.0,287.0,721.2,564.79
2016,10,8,16,15,664.5,54.0,2.85,23.0,237.0,647.0,512.58
2016,10,8,16,30,613.0,49.0,2.9,22.0,187.0,573.94,458.12
2016,10,8,16,45,528.0,41.5,2.95,21.5,139.0,482.6,385.22
2016,10,8,17,0,443.0,34.0,3.0,21.0,91.0,390.84,306.31
2016,10,8,17,15,294.5,22.5,2.95,20.0,53.0,253.92,150.6
2016,10,8,17,30,146.0,11.0,2.9,19.0,15.0,96.1,0.0
2016,10,8,17,45,73.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.5,8.0,1.25,14.5,12.0,6.83,0.0
2016,10,9,6,30,175.0,16.0,1.3,15.0,24.0,13.66,0.0
2016,10,9,6,45,308.5,28.0,1.4,15.5,63.5,23.04,12.62
2016,10,9,7,0,442.0,40.0,1.5,16.0,103.0,32.71,22.66
2016,10,9,7,15,520.5,47.5,1.5,16.0,151.0,38.22,28.04
2016,10,9,7,30,599.0,55.0,1.5,16.0,199.0,43.71,33.19
