Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,45,649.0,60.5,1.5,16.5,248.5,47.4,36.51
2016,10,9,8,0,699.0,66.0,1.5,17.0,298.0,62.8,42.26
2016,10,9,8,15,733.0,70.0,1.45,17.5,345.5,118.23,65.88
2016,10,9,8,30,767.0,74.0,1.4,18.0,393.0,177.9,108.16
2016,10,9,8,45,791.0,77.0,1.35,19.0,437.5,238.53,158.24
2016,10,9,9,0,815.0,80.0,1.3,20.0,482.0,301.53,212.27
2016,10,9,9,15,832.0,82.5,1.3,20.5,521.0,363.76,266.11
2016,10,9,9,30,849.0,85.0,1.3,21.0,560.0,426.88,319.28
2016,10,9,9,45,865.5,85.5,1.3,21.5,594.5,488.27,369.36
2016,10,9,10,0,882.0,86.0,1.3,22.0,629.0,549.11,417.17
2016,10,9,10,15,890.5,87.0,1.35,22.0,655.5,605.63,461.3
2016,10,9,10,30,899.0,88.0,1.4,22.0,682.0,660.83,503.18
2016,10,9,10,45,903.0,90.0,1.45,22.5,700.5,712.42,540.31
2016,10,9,11,0,907.0,92.0,1.5,23.0,719.0,761.8,574.09
2016,10,9,11,15,910.0,92.5,1.6,23.0,730.0,806.43,604.52
2016,10,9,11,30,913.0,93.0,1.7,23.0,741.0,848.32,633.01
2016,10,9,11,45,911.5,94.0,1.85,23.0,743.5,883.99,657.82
2016,10,9,12,0,910.0,95.0,2.0,23.0,746.0,916.27,680.45
2016,10,9,12,15,908.5,94.5,2.1,23.0,741.0,943.38,699.22
2016,10,9,12,30,907.0,94.0,2.2,23.0,736.0,966.83,715.72
2016,10,9,12,45,900.5,95.0,2.3,23.0,722.0,983.47,727.91
2016,10,9,13,0,894.0,96.0,2.4,23.0,708.0,996.17,737.75
2016,10,9,13,15,887.0,95.0,2.45,22.5,687.5,1002.11,744.25
2016,10,9,13,30,880.0,94.0,2.5,22.0,667.0,1004.08,748.4
2016,10,9,13,45,869.0,92.5,2.6,22.0,638.5,997.51,746.17
2016,10,9,14,0,858.0,91.0,2.7,22.0,610.0,998.85,749.4
2016,10,9,14,15,844.5,89.0,2.7,21.5,575.5,981.51,740.68
2016,10,9,14,30,831.0,87.0,2.7,21.0,541.0,960.53,729.69
2016,10,9,14,45,811.5,84.5,2.75,21.0,500.5,929.59,710.91
2016,10,9,15,0,792.0,82.0,2.8,21.0,460.0,895.6,689.86
2016,10,9,15,15,766.0,78.5,2.75,20.5,415.0,851.44,661.86
2016,10,9,15,30,740.0,75.0,2.7,20.0,370.0,805.11,631.72
2016,10,9,15,45,703.0,70.5,2.7,20.0,322.0,745.92,590.46
2016,10,9,16,0,666.0,66.0,2.7,20.0,274.0,692.62,552.2
2016,10,9,16,15,611.0,60.0,2.6,19.5,225.0,616.51,495.54
2016,10,9,16,30,556.0,54.0,2.5,19.0,176.0,542.28,437.68
2016,10,9,16,45,469.5,45.0,2.45,18.5,129.5,443.5,357.69
2016,10,9,17,0,383.0,36.0,2.4,18.0,83.0,351.06,276.32
2016,10,9,17,15,191.5,24.0,2.3,17.5,47.5,184.81,95.21
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,10.24,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.0,1.8,14.0,2.0,0.0,0.0
2016,10,10,6,30,0.0,4.0,1.9,14.0,4.0,3.41,0.0
2016,10,10,6,45,0.0,12.5,2.0,14.0,12.5,10.28,2.39
2016,10,10,7,0,0.0,21.0,2.1,14.0,21.0,17.3,9.42
2016,10,10,7,15,0.0,31.0,2.05,14.0,31.0,25.58,17.07
2016,10,10,7,30,0.0,41.0,2.0,14.0,41.0,33.88,24.69
2016,10,10,7,45,0.0,52.0,2.0,14.5,52.0,43.03,32.91
2016,10,10,8,0,0.0,63.0,2.0,15.0,63.0,52.2,39.06
2016,10,10,8,15,0.0,88.0,1.9,15.0,88.0,72.0,55.78
2016,10,10,8,30,0.0,113.0,1.8,15.0,113.0,91.9,72.36
2016,10,10,8,45,8.5,145.5,1.7,15.5,150.0,119.79,94.84
2016,10,10,9,0,17.0,178.0,1.6,16.0,187.0,149.38,118.44
2016,10,10,9,15,19.5,192.5,1.6,16.0,203.5,164.37,130.38
2016,10,10,9,30,22.0,207.0,1.6,16.0,220.0,179.79,142.65
2016,10,10,9,45,40.5,235.0,1.6,16.5,259.5,218.06,172.8
2016,10,10,10,0,59.0,263.0,1.6,17.0,299.0,257.04,203.15
2016,10,10,10,15,154.0,281.0,1.6,17.0,381.0,341.68,269.8
2016,10,10,10,30,249.0,299.0,1.6,17.0,463.0,430.61,338.63
2016,10,10,10,45,310.5,294.5,1.65,17.5,504.5,495.88,387.8
2016,10,10,11,0,372.0,290.0,1.7,18.0,546.0,556.7,433.19
2016,10,10,11,15,373.0,294.5,1.75,18.0,555.0,583.89,453.3
2016,10,10,11,30,374.0,299.0,1.8,18.0,564.0,609.99,472.67
2016,10,10,11,45,233.5,315.0,1.85,18.0,481.0,510.85,397.74
2016,10,10,12,0,93.0,331.0,1.9,18.0,398.0,399.34,311.61
2016,10,10,12,15,112.5,332.5,1.95,18.0,413.0,425.29,332.72
2016,10,10,12,30,132.0,334.0,2.0,18.0,428.0,471.09,367.7
2016,10,10,12,45,129.0,328.5,2.15,18.0,418.5,469.97,367.31
2016,10,10,13,0,126.0,323.0,2.3,18.0,409.0,468.09,366.65
2016,10,10,13,15,122.0,311.5,2.35,18.0,392.5,457.53,359.29
2016,10,10,13,30,118.0,300.0,2.4,18.0,376.0,446.11,351.34
2016,10,10,13,45,114.0,288.0,2.45,18.0,359.0,411.72,326.1
2016,10,10,14,0,110.0,276.0,2.5,18.0,342.0,398.3,316.63
2016,10,10,14,15,181.0,254.5,2.55,17.5,356.0,468.97,374.79
2016,10,10,14,30,252.0,233.0,2.6,17.0,370.0,537.76,430.62
2016,10,10,14,45,489.5,168.0,2.65,17.0,408.0,712.59,568.71
2016,10,10,15,0,727.0,103.0,2.7,17.0,446.0,865.3,680.41
2016,10,10,15,15,697.5,98.5,2.75,16.5,401.5,818.09,648.42
2016,10,10,15,30,668.0,94.0,2.8,16.0,357.0,769.09,616.04
2016,10,10,15,45,621.5,88.5,2.85,16.0,308.5,702.33,568.13
2016,10,10,16,0,575.0,83.0,2.9,16.0,260.0,635.55,518.56
2016,10,10,16,15,514.0,74.5,2.8,15.5,212.0,553.98,455.74
2016,10,10,16,30,453.0,66.0,2.7,15.0,164.0,474.53,391.82
2016,10,10,16,45,361.5,54.0,2.65,15.0,118.5,371.85,305.01
2016,10,10,17,0,270.0,42.0,2.6,15.0,73.0,280.46,221.9
2016,10,10,17,15,135.0,21.0,2.5,14.5,36.5,141.23,57.07
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.5,1.45,13.0,9.5,0.0,0.0
2016,10,11,6,30,108.0,15.0,1.5,13.0,19.0,12.8,0.0
2016,10,11,6,45,238.5,29.0,1.6,13.5,56.0,23.95,12.66
2016,10,11,7,0,369.0,43.0,1.7,14.0,93.0,35.26,24.94
2016,10,11,7,15,452.0,52.5,1.7,14.0,139.5,42.24,31.77
2016,10,11,7,30,535.0,62.0,1.7,14.0,186.0,49.15,38.26
2016,10,11,7,45,272.0,88.5,1.75,14.5,152.0,66.4,53.66
2016,10,11,8,0,9.0,115.0,1.8,15.0,118.0,89.85,70.81
2016,10,11,8,15,13.5,132.5,1.8,15.0,137.5,105.65,83.51
2016,10,11,8,30,18.0,150.0,1.8,15.0,157.0,122.23,96.84
2016,10,11,8,45,15.0,160.5,1.8,15.0,167.5,132.65,105.4
2016,10,11,9,0,12.0,171.0,1.8,15.0,178.0,142.56,113.49
2016,10,11,9,15,34.5,201.5,1.75,15.0,221.0,178.1,141.87
2016,10,11,9,30,57.0,232.0,1.7,15.0,264.0,217.04,172.93
2016,10,11,9,45,77.0,253.0,1.7,15.5,298.5,250.49,199.2
2016,10,11,10,0,97.0,274.0,1.7,16.0,333.0,286.78,227.54
2016,10,11,10,15,172.0,285.5,1.65,16.0,395.5,356.53,282.45
2016,10,11,10,30,247.0,297.0,1.6,16.0,458.0,428.01,337.93
2016,10,11,10,45,306.5,293.0,1.55,16.5,499.0,492.29,386.28
2016,10,11,11,0,366.0,289.0,1.5,17.0,540.0,551.86,430.34
2016,10,11,11,15,368.5,293.0,1.5,17.0,548.5,579.41,450.46
2016,10,11,11,30,371.0,297.0,1.5,17.0,557.0,605.98,469.91
2016,10,11,11,45,430.5,277.0,1.5,17.0,580.0,670.34,517.4
2016,10,11,12,0,490.0,257.0,1.5,17.0,603.0,723.25,556.08
2016,10,11,12,15,542.0,236.0,1.55,17.0,616.0,768.86,589.75
2016,10,11,12,30,594.0,215.0,1.6,17.0,629.0,813.85,622.88
2016,10,11,12,45,605.5,206.0,1.65,17.0,621.0,839.64,641.54
2016,10,11,13,0,617.0,197.0,1.7,17.0,613.0,856.24,654.17
2016,10,11,13,15,727.0,153.5,1.85,17.0,630.0,929.61,706.42
2016,10,11,13,30,837.0,110.0,2.0,17.0,647.0,990.98,749.62
2016,10,11,13,45,623.0,170.0,2.15,17.0,560.0,859.57,662.03
2016,10,11,14,0,409.0,230.0,2.3,17.0,473.0,707.65,553.78
2016,10,11,14,15,434.5,208.5,2.45,17.0,453.5,710.11,559.92
2016,10,11,14,30,460.0,187.0,2.6,17.0,434.0,709.45,562.57
2016,10,11,14,45,601.5,141.0,2.8,17.0,438.0,797.84,631.21
2016,10,11,15,0,743.0,95.0,3.0,17.0,442.0,869.48,684.97
2016,10,11,15,15,670.5,94.5,3.1,16.5,384.0,786.81,627.97
2016,10,11,15,30,598.0,94.0,3.2,16.0,326.0,704.24,570.22
2016,10,11,15,45,545.0,92.0,3.35,16.0,282.0,637.86,521.79
2016,10,11,16,0,492.0,90.0,3.5,16.0,238.0,566.01,467.1
2016,10,11,16,15,487.5,75.0,3.5,15.5,199.5,531.98,440.62
2016,10,11,16,30,483.0,60.0,3.5,15.0,161.0,491.03,406.38
2016,10,11,16,45,388.5,49.0,3.5,15.0,116.0,386.85,317.83
2016,10,11,17,0,294.0,38.0,3.5,15.0,71.0,289.64,228.11
2016,10,11,17,15,147.0,19.0,3.45,14.5,35.5,143.67,35.73
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,89.0,14.0,2.0,12.0,17.0,11.95,0.0
2016,10,12,6,45,220.5,28.5,1.95,12.5,53.5,22.18,10.85
2016,10,12,7,0,352.0,43.0,1.9,13.0,90.0,35.32,25.02
2016,10,12,7,15,436.0,53.0,1.75,13.0,136.0,42.7,32.27
2016,10,12,7,30,520.0,63.0,1.6,13.0,182.0,49.99,39.16
2016,10,12,7,45,578.0,69.5,1.45,13.5,231.0,54.16,42.98
2016,10,12,8,0,636.0,76.0,1.3,14.0,280.0,66.92,45.59
2016,10,12,8,15,338.0,117.0,1.4,14.0,227.0,116.45,80.29
2016,10,12,8,30,40.0,158.0,1.5,14.0,174.0,129.9,102.57
2016,10,12,8,45,29.0,167.0,1.6,14.5,179.5,140.1,111.18
2016,10,12,9,0,18.0,176.0,1.7,15.0,185.0,148.19,117.93
2016,10,12,9,15,49.0,207.0,1.9,15.0,233.5,187.64,149.43
2016,10,12,9,30,80.0,238.0,2.1,15.0,282.0,231.52,184.61
2016,10,12,9,45,268.0,230.0,2.3,15.0,389.0,330.03,262.77
2016,10,12,10,0,456.0,222.0,2.5,15.0,496.0,448.5,356.7
2016,10,12,10,15,266.0,256.0,2.7,15.0,417.5,392.51,313.64
2016,10,12,10,30,76.0,290.0,2.9,15.0,339.0,305.45,243.91
2016,10,12,10,45,132.0,305.0,3.1,15.0,393.5,375.04,300.06
2016,10,12,11,0,188.0,320.0,3.3,15.0,448.0,441.15,352.57
2016,10,12,11,15,240.0,318.0,3.3,15.0,483.5,492.35,393.04
2016,10,12,11,30,292.0,316.0,3.3,15.0,519.0,561.66,446.71
2016,10,12,11,45,292.5,317.5,3.35,15.5,522.0,580.37,460.02
2016,10,12,12,0,293.0,319.0,3.4,16.0,525.0,597.98,472.69
2016,10,12,12,15,194.0,320.5,3.3,16.0,456.5,505.68,400.93
2016,10,12,12,30,95.0,322.0,3.2,16.0,388.0,405.46,321.88
2016,10,12,12,45,171.0,315.5,3.15,16.0,431.5,496.77,394.9
2016,10,12,13,0,247.0,309.0,3.1,16.0,475.0,571.15,453.29
2016,10,12,13,15,305.0,287.0,3.2,16.0,485.5,632.29,501.05
2016,10,12,13,30,363.0,265.0,3.3,16.0,496.0,671.79,533.0
2016,10,12,13,45,317.5,261.0,3.4,16.0,457.0,627.72,500.09
2016,10,12,14,0,272.0,257.0,3.5,16.0,418.0,582.06,466.01
2016,10,12,14,15,151.5,232.0,3.7,16.0,320.5,412.52,333.98
2016,10,12,14,30,31.0,207.0,3.9,16.0,223.0,244.54,197.31
2016,10,12,14,45,71.5,202.5,4.1,16.0,236.5,283.1,231.21
2016,10,12,15,0,112.0,198.0,4.3,16.0,250.0,341.14,280.06
2016,10,12,15,15,417.5,135.0,4.15,15.5,300.0,589.88,487.22
2016,10,12,15,30,723.0,72.0,4.0,15.0,350.0,782.97,636.59
2016,10,12,15,45,686.5,67.0,3.85,15.0,302.5,724.19,591.22
2016,10,12,16,0,650.0,62.0,3.7,15.0,255.0,671.19,550.64
2016,10,12,16,15,592.0,56.0,3.45,14.5,207.0,593.51,489.71
2016,10,12,16,30,534.0,50.0,3.2,14.0,159.0,518.08,427.9
2016,10,12,16,45,439.5,41.0,3.0,14.0,114.0,414.97,340.24
2016,10,12,17,0,345.0,32.0,2.8,14.0,69.0,319.31,249.21
2016,10,12,17,15,172.5,16.0,2.8,13.5,34.5,157.6,4.56
2016,10,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,13.66,0.0
2016,10,13,6,45,173.5,27.0,2.45,13.0,50.0,20.94,9.29
2016,10,13,7,0,347.0,38.0,2.5,13.0,84.0,30.98,21.18
2016,10,13,7,15,413.0,49.5,2.6,13.0,126.5,39.7,29.56
2016,10,13,7,30,479.0,61.0,2.7,13.0,169.0,48.18,37.5
2016,10,13,7,45,527.0,69.0,2.8,13.5,214.0,53.47,42.34
2016,10,13,8,0,575.0,77.0,2.9,14.0,259.0,67.05,45.97
2016,10,13,8,15,608.0,82.5,2.8,14.5,302.0,116.12,69.41
2016,10,13,8,30,641.0,88.0,2.7,15.0,345.0,169.38,108.44
2016,10,13,8,45,529.5,128.5,2.6,15.5,357.0,221.25,157.75
2016,10,13,9,0,418.0,169.0,2.5,16.0,369.0,260.93,196.9
2016,10,13,9,15,400.5,189.5,2.4,16.0,393.5,303.32,234.43
2016,10,13,9,30,383.0,210.0,2.3,16.0,418.0,339.07,265.68
2016,10,13,9,45,378.0,226.0,2.2,16.5,441.5,378.08,297.78
2016,10,13,10,0,373.0,242.0,2.1,17.0,465.0,416.26,328.13
2016,10,13,10,15,372.0,254.0,2.05,17.0,485.0,452.25,356.68
2016,10,13,10,30,371.0,266.0,2.0,17.0,505.0,487.56,384.03
2016,10,13,10,45,479.0,236.0,2.0,17.0,553.5,567.48,445.89
2016,10,13,11,0,587.0,206.0,2.0,17.0,602.0,645.46,505.25
2016,10,13,11,15,559.5,220.0,2.0,17.0,602.0,669.09,521.94
2016,10,13,11,30,532.0,234.0,2.0,17.0,602.0,688.84,535.91
2016,10,13,11,45,543.0,227.5,2.05,17.5,604.5,716.68,555.85
2016,10,13,12,0,554.0,221.0,2.1,18.0,607.0,742.82,574.32
2016,10,13,12,15,489.5,249.0,2.15,18.0,588.5,734.75,567.43
2016,10,13,12,30,425.0,277.0,2.2,18.0,570.0,721.0,556.68
2016,10,13,12,45,441.0,264.5,2.25,18.0,563.5,737.65,570.12
2016,10,13,13,0,457.0,252.0,2.3,18.0,557.0,752.33,581.99
2016,10,13,13,15,466.0,240.5,2.3,18.0,543.0,759.03,587.84
2016,10,13,13,30,475.0,229.0,2.3,18.0,529.0,763.31,592.15
2016,10,13,13,45,470.0,220.0,2.35,18.0,506.0,753.91,586.85
2016,10,13,14,0,465.0,211.0,2.4,18.0,483.0,741.99,579.93
2016,10,13,14,15,476.5,193.5,2.45,18.0,458.0,734.23,576.62
2016,10,13,14,30,488.0,176.0,2.5,18.0,433.0,723.56,571.22
2016,10,13,14,45,350.5,184.0,2.55,18.0,361.5,573.67,459.4
2016,10,13,15,0,213.0,192.0,2.6,18.0,290.0,430.54,348.55
2016,10,13,15,15,290.0,162.0,2.6,18.0,281.0,483.77,393.7
2016,10,13,15,30,367.0,132.0,2.6,18.0,272.0,531.67,433.08
2016,10,13,15,45,345.0,117.0,2.6,18.0,234.0,484.88,396.88
2016,10,13,16,0,323.0,102.0,2.6,18.0,196.0,437.94,360.02
2016,10,13,16,15,292.0,85.0,2.6,17.5,158.5,381.23,314.49
2016,10,13,16,30,261.0,68.0,2.6,17.0,121.0,325.72,268.02
2016,10,13,16,45,206.0,51.5,2.6,17.0,85.5,255.15,206.48
2016,10,13,17,0,151.0,35.0,2.6,17.0,50.0,189.42,142.86
2016,10,13,17,15,75.5,17.5,2.55,16.5,25.0,81.91,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.5,7.45,16.0,2.5,2.05,0.0
2016,10,14,7,0,0.0,5.0,7.5,16.0,5.0,4.1,0.0
2016,10,14,7,15,0.0,7.5,7.4,16.0,7.5,6.15,0.0
2016,10,14,7,30,0.0,10.0,7.3,16.0,10.0,8.21,1.63
2016,10,14,7,45,0.0,13.0,7.25,16.0,13.0,10.69,3.87
2016,10,14,8,0,0.0,16.0,7.2,16.0,16.0,13.17,5.6
2016,10,14,8,15,0.0,18.5,7.1,16.0,18.5,15.24,7.36
2016,10,14,8,30,0.0,21.0,7.0,16.0,21.0,17.31,9.11
2016,10,14,8,45,0.0,46.5,6.9,16.5,46.5,38.46,26.97
2016,10,14,9,0,0.0,72.0,6.8,17.0,72.0,59.73,44.7
2016,10,14,9,15,0.0,82.0,6.7,17.0,82.0,68.1,51.58
2016,10,14,9,30,0.0,92.0,6.6,17.0,92.0,76.46,58.41
2016,10,14,9,45,0.0,125.0,6.5,17.0,125.0,104.03,81.12
2016,10,14,10,0,0.0,158.0,6.4,17.0,158.0,132.1,104.04
2016,10,14,10,15,0.0,157.0,6.25,17.0,157.0,131.66,103.48
2016,10,14,10,30,0.0,156.0,6.1,17.0,156.0,131.15,102.9
2016,10,14,10,45,0.0,146.0,5.95,17.5,146.0,122.8,95.75
2016,10,14,11,0,0.0,136.0,5.8,18.0,136.0,114.35,88.58
2016,10,14,11,15,0.0,142.0,5.6,18.0,142.0,119.76,92.91
2016,10,14,11,30,0.0,148.0,5.4,18.0,148.0,125.25,97.31
2016,10,14,11,45,3.0,174.0,5.2,18.0,176.0,151.29,118.49
2016,10,14,12,0,6.0,200.0,5.0,18.0,204.0,178.28,140.31
2016,10,14,12,15,3.5,186.0,4.8,18.0,188.5,163.82,128.54
2016,10,14,12,30,1.0,172.0,4.6,18.0,173.0,149.13,116.62
2016,10,14,12,45,0.5,165.0,4.4,18.0,165.5,142.64,111.42
2016,10,14,13,0,0.0,158.0,4.2,18.0,158.0,136.1,106.18
2016,10,14,13,15,0.0,148.5,3.95,18.0,148.5,127.68,99.45
2016,10,14,13,30,0.0,139.0,3.7,18.0,139.0,119.22,92.7
2016,10,14,13,45,0.0,139.0,3.5,18.0,139.0,119.69,93.24
2016,10,14,14,0,0.0,139.0,3.3,18.0,139.0,120.3,93.9
2016,10,14,14,15,0.0,111.0,3.1,17.5,111.0,94.22,72.83
2016,10,14,14,30,0.0,83.0,2.9,17.0,83.0,68.95,52.19
2016,10,14,14,45,0.0,64.5,2.7,17.0,64.5,53.47,39.41
2016,10,14,15,0,0.0,46.0,2.5,17.0,46.0,38.05,26.56
2016,10,14,15,15,0.0,26.0,2.3,17.0,26.0,21.45,12.59
2016,10,14,15,30,0.0,6.0,2.1,17.0,6.0,4.94,0.0
2016,10,14,15,45,0.0,5.5,1.95,17.0,5.5,4.52,0.0
2016,10,14,16,0,0.0,5.0,1.8,17.0,5.0,4.11,0.0
2016,10,14,16,15,0.0,4.0,1.65,16.5,4.0,3.28,0.0
2016,10,14,16,30,0.0,3.0,1.5,16.0,3.0,2.46,0.0
2016,10,14,16,45,0.0,2.0,1.4,16.0,2.0,1.64,0.0
2016,10,14,17,0,0.0,1.0,1.3,16.0,1.0,0.82,0.0
2016,10,14,17,15,0.0,0.5,1.15,15.5,0.5,0.41,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,39.0,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,78.0,11.0,3.3,14.0,13.0,9.39,0.0
2016,10,15,6,45,220.5,23.5,3.6,14.5,47.0,19.32,6.48
2016,10,15,7,0,363.0,36.0,3.9,15.0,81.0,29.48,19.51
2016,10,15,7,15,450.0,44.5,4.15,15.0,126.0,35.84,25.84
2016,10,15,7,30,537.0,53.0,4.4,15.0,171.0,42.18,31.82
2016,10,15,7,45,589.5,59.0,4.7,15.5,217.5,46.23,35.54
2016,10,15,8,0,642.0,65.0,5.0,16.0,264.0,60.41,38.64
2016,10,15,8,15,321.0,70.5,5.35,16.0,170.0,81.87,51.33
2016,10,15,8,30,0.0,76.0,5.7,16.0,76.0,62.97,47.87
2016,10,15,8,45,23.5,133.0,6.1,16.5,144.0,113.47,89.06
2016,10,15,9,0,47.0,190.0,6.5,17.0,212.0,167.99,133.26
2016,10,15,9,15,67.0,212.0,6.8,17.0,246.5,198.41,157.96
2016,10,15,9,30,87.0,234.0,7.1,17.0,281.0,231.84,185.32
2016,10,15,9,45,65.0,239.0,7.45,17.5,275.5,234.16,187.28
2016,10,15,10,0,43.0,244.0,7.8,18.0,270.0,233.61,186.55
2016,10,15,10,15,29.5,235.0,7.95,18.0,253.5,222.71,177.58
2016,10,15,10,30,16.0,226.0,8.1,18.0,237.0,202.3,160.76
2016,10,15,10,45,16.5,232.0,8.3,18.0,243.5,209.73,166.7
2016,10,15,11,0,17.0,238.0,8.5,18.0,250.0,217.23,172.7
2016,10,15,11,15,26.0,258.0,8.6,18.0,276.0,244.3,194.71
2016,10,15,11,30,35.0,278.0,8.7,18.0,302.0,287.18,229.32
2016,10,15,11,45,43.5,288.0,8.8,18.0,318.0,308.65,246.75
2016,10,15,12,0,52.0,298.0,8.9,18.0,334.0,331.05,264.97
2016,10,15,12,15,172.5,302.0,8.95,18.0,420.0,467.56,377.33
2016,10,15,12,30,293.0,306.0,9.0,18.0,506.0,612.45,494.07
2016,10,15,12,45,295.5,298.0,9.05,18.0,495.5,617.46,498.46
2016,10,15,13,0,298.0,290.0,9.1,18.0,485.0,620.98,502.05
2016,10,15,13,15,201.0,287.5,9.05,18.0,417.0,510.24,413.37
2016,10,15,13,30,104.0,285.0,9.0,18.0,349.0,396.34,320.6
2016,10,15,13,45,53.0,228.5,8.95,18.0,261.0,282.74,228.43
2016,10,15,14,0,2.0,172.0,8.9,18.0,173.0,155.08,122.8
2016,10,15,14,15,19.5,189.0,8.85,18.0,199.0,191.98,154.22
2016,10,15,14,30,37.0,206.0,8.8,18.0,225.0,251.33,203.81
2016,10,15,14,45,42.0,192.5,8.8,18.0,212.5,243.73,198.31
2016,10,15,15,0,47.0,179.0,8.8,18.0,200.0,236.0,192.72
2016,10,15,15,15,23.5,100.0,8.7,17.5,110.5,118.47,95.16
2016,10,15,15,30,0.0,21.0,8.6,17.0,21.0,17.31,9.06
2016,10,15,15,45,0.0,18.0,8.5,17.0,18.0,14.82,6.97
2016,10,15,16,0,0.0,15.0,8.4,17.0,15.0,12.34,4.85
2016,10,15,16,15,0.0,12.0,8.25,17.0,12.0,9.86,2.71
2016,10,15,16,30,0.0,9.0,8.1,17.0,9.0,7.39,0.55
2016,10,15,16,45,0.0,6.0,8.0,17.0,6.0,4.92,0.0
2016,10,15,17,0,0.0,3.0,7.9,17.0,3.0,2.46,0.0
2016,10,15,17,15,0.0,1.5,7.8,17.0,1.5,1.28,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,10.24,0.0
2016,10,16,6,45,175.5,24.0,4.35,15.5,45.0,18.68,4.96
2016,10,16,7,0,351.0,36.0,4.5,16.0,78.0,29.54,19.36
2016,10,16,7,15,439.0,44.0,4.45,16.0,122.0,35.46,25.34
2016,10,16,7,30,527.0,52.0,4.4,16.0,166.0,41.39,30.97
2016,10,16,7,45,574.0,59.5,4.35,16.0,211.5,46.6,35.78
2016,10,16,8,0,621.0,67.0,4.3,16.0,257.0,62.01,39.94
2016,10,16,8,15,310.5,85.0,4.3,16.0,180.0,92.05,60.29
2016,10,16,8,30,0.0,103.0,4.3,16.0,103.0,84.1,65.67
2016,10,16,8,45,0.0,60.0,4.35,16.5,60.0,49.7,36.48
2016,10,16,9,0,0.0,17.0,4.4,17.0,17.0,14.03,6.22
2016,10,16,9,15,0.0,63.0,4.45,17.0,63.0,52.23,38.35
2016,10,16,9,30,0.0,109.0,4.5,17.0,109.0,90.54,70.13
2016,10,16,9,45,0.0,103.5,4.55,17.0,103.5,86.09,66.27
2016,10,16,10,0,0.0,98.0,4.6,17.0,98.0,81.56,62.39
2016,10,16,10,15,0.0,103.0,4.6,17.0,103.0,85.82,65.8
2016,10,16,10,30,0.0,108.0,4.6,17.0,108.0,90.12,69.24
2016,10,16,10,45,0.0,120.0,4.7,17.5,120.0,100.45,77.49
2016,10,16,11,0,0.0,132.0,4.8,18.0,132.0,110.93,85.81
2016,10,16,11,15,0.0,121.5,4.85,18.0,121.5,101.96,78.42
2016,10,16,11,30,0.0,111.0,4.9,18.0,111.0,92.94,71.02
2016,10,16,11,45,0.0,90.0,4.95,18.0,90.0,74.95,56.27
2016,10,16,12,0,0.0,69.0,5.0,18.0,69.0,57.38,41.84
2016,10,16,12,15,8.5,155.0,5.15,18.0,161.0,140.09,109.84
2016,10,16,12,30,17.0,241.0,5.3,18.0,253.0,230.1,182.61
2016,10,16,12,45,8.5,142.0,5.5,18.0,148.0,129.23,101.04
2016,10,16,13,0,0.0,43.0,5.7,18.0,43.0,35.68,23.98
2016,10,16,13,15,0.0,48.5,5.95,18.0,48.5,40.24,27.81
2016,10,16,13,30,0.0,54.0,6.2,18.0,54.0,44.81,31.65
2016,10,16,13,45,0.0,59.5,6.45,18.0,59.5,49.37,35.49
2016,10,16,14,0,0.0,65.0,6.7,18.0,65.0,53.94,39.36
2016,10,16,14,15,0.0,102.0,6.8,18.0,102.0,85.94,66.03
2016,10,16,14,30,0.0,139.0,6.9,18.0,139.0,122.61,96.54
2016,10,16,14,45,131.5,159.5,7.0,18.0,217.5,308.92,255.14
2016,10,16,15,0,263.0,180.0,7.1,18.0,296.0,484.23,400.48
2016,10,16,15,15,131.5,118.0,7.0,17.5,176.0,258.08,214.94
2016,10,16,15,30,0.0,56.0,6.9,17.0,56.0,46.35,33.67
2016,10,16,15,45,0.0,47.5,6.85,17.0,47.5,39.27,27.75
2016,10,16,16,0,0.0,39.0,6.8,17.0,39.0,32.21,21.73
2016,10,16,16,15,0.0,31.0,6.7,16.5,31.0,25.57,16.05
2016,10,16,16,30,0.0,23.0,6.6,16.0,23.0,18.94,10.31
2016,10,16,16,45,0.0,16.0,6.5,16.0,16.0,13.16,5.19
2016,10,16,17,0,0.0,9.0,6.4,16.0,9.0,7.39,0.0
2016,10,16,17,15,0.0,4.5,6.4,16.0,4.5,3.84,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,21.0,1.9,14.5,37.0,16.32,2.49
2016,10,17,7,0,277.0,42.0,1.9,15.0,74.0,32.42,21.81
2016,10,17,7,15,372.0,52.5,1.9,15.0,118.0,42.62,31.69
2016,10,17,7,30,467.0,63.0,1.9,15.0,162.0,50.32,38.99
2016,10,17,7,45,534.0,69.0,1.95,15.5,209.5,54.03,42.45
2016,10,17,8,0,601.0,75.0,2.0,16.0,257.0,68.34,45.27
2016,10,17,8,15,641.5,80.0,1.95,16.0,303.0,119.29,70.04
2016,10,17,8,30,682.0,85.0,1.9,16.0,349.0,175.35,111.1
2016,10,17,8,45,715.5,87.5,1.9,16.0,392.5,232.62,159.4
2016,10,17,9,0,749.0,90.0,1.9,16.0,436.0,296.0,214.92
2016,10,17,9,15,769.0,93.0,1.9,16.0,473.5,355.38,267.77
2016,10,17,9,30,789.0,96.0,1.9,16.0,511.0,416.11,320.73
2016,10,17,9,45,806.5,96.5,1.9,16.5,544.0,474.36,369.72
2016,10,17,10,0,824.0,97.0,1.9,17.0,577.0,532.97,417.3
2016,10,17,10,15,833.5,98.5,1.95,17.0,602.0,588.0,461.66
2016,10,17,10,30,843.0,100.0,2.0,17.0,627.0,641.98,504.01
2016,10,17,10,45,852.5,100.0,2.05,17.5,646.0,693.09,542.21
2016,10,17,11,0,862.0,100.0,2.1,18.0,665.0,742.56,578.11
2016,10,17,11,15,865.5,100.5,2.15,18.0,675.5,779.5,603.84
2016,10,17,11,30,869.0,101.0,2.2,18.0,686.0,819.53,631.75
2016,10,17,11,45,871.5,100.0,2.3,18.0,689.0,854.36,656.32
2016,10,17,12,0,874.0,99.0,2.4,18.0,692.0,886.15,678.82
2016,10,17,12,15,872.0,99.0,2.45,18.0,686.5,911.79,696.74
2016,10,17,12,30,870.0,99.0,2.5,18.0,681.0,933.93,712.4
2016,10,17,12,45,870.5,96.0,2.65,18.0,668.5,951.4,725.95
2016,10,17,13,0,871.0,93.0,2.8,18.0,656.0,965.2,737.17
2016,10,17,13,15,864.0,91.5,2.85,18.0,635.5,969.71,741.38
2016,10,17,13,30,857.0,90.0,2.9,18.0,615.0,970.38,743.22
2016,10,17,13,45,847.0,88.0,3.0,18.0,587.5,975.12,748.49
2016,10,17,14,0,837.0,86.0,3.1,18.0,560.0,964.68,743.4
2016,10,17,14,15,822.0,84.0,3.15,17.5,525.5,945.61,733.52
2016,10,17,14,30,807.0,82.0,3.2,17.0,491.0,923.07,721.21
2016,10,17,14,45,786.0,79.5,3.3,17.0,451.5,890.81,700.85
2016,10,17,15,0,765.0,77.0,3.4,17.0,412.0,855.71,678.15
2016,10,17,15,15,735.5,73.5,3.4,17.0,368.0,808.85,645.8
2016,10,17,15,30,706.0,70.0,3.4,17.0,324.0,760.12,611.32
2016,10,17,15,45,662.5,65.5,3.45,17.0,277.0,702.95,569.56
2016,10,17,16,0,619.0,61.0,3.5,17.0,230.0,639.95,521.65
2016,10,17,16,15,553.0,54.5,3.4,16.5,183.0,556.65,456.11
2016,10,17,16,30,487.0,48.0,3.3,16.0,136.0,476.22,389.71
2016,10,17,16,45,378.5,38.0,3.25,16.0,93.5,364.56,293.6
2016,10,17,17,0,270.0,28.0,3.2,16.0,51.0,258.37,174.22
2016,10,17,17,15,135.0,14.0,3.15,15.5,25.5,96.99,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,169.0,18.0,3.05,13.5,37.5,14.57,0.27
2016,10,18,7,0,338.0,36.0,3.1,14.0,75.0,29.71,19.45
2016,10,18,7,15,432.5,45.0,3.3,14.0,119.5,36.48,26.39
2016,10,18,7,30,527.0,54.0,3.5,14.0,164.0,43.22,32.82
2016,10,18,7,45,596.0,58.5,3.7,14.5,213.0,46.15,35.59
2016,10,18,8,0,665.0,63.0,3.9,15.0,262.0,60.96,38.15
2016,10,18,8,15,702.5,67.0,4.0,15.0,308.0,118.44,67.25
2016,10,18,8,30,740.0,71.0,4.1,15.0,354.0,176.38,110.22
2016,10,18,8,45,770.5,73.0,4.2,15.5,397.5,235.4,160.77
2016,10,18,9,0,801.0,75.0,4.3,16.0,441.0,297.54,216.36
2016,10,18,9,15,819.5,77.5,4.3,16.0,479.5,358.83,272.2
2016,10,18,9,30,838.0,80.0,4.3,16.0,518.0,421.16,327.99
2016,10,18,9,45,615.0,153.0,4.3,16.5,485.5,436.68,345.9
2016,10,18,10,0,392.0,226.0,4.3,17.0,453.0,413.77,330.02
2016,10,18,10,15,641.0,154.5,4.2,17.0,544.5,531.63,424.9
2016,10,18,10,30,890.0,83.0,4.1,17.0,636.0,650.61,519.6
2016,10,18,10,45,896.5,83.5,4.05,17.5,654.5,701.15,557.91
2016,10,18,11,0,903.0,84.0,4.0,18.0,673.0,749.67,592.99
2016,10,18,11,15,906.5,84.5,3.9,18.0,683.5,793.66,623.97
2016,10,18,11,30,910.0,85.0,3.8,18.0,694.0,834.95,652.7
2016,10,18,11,45,912.5,84.5,3.75,18.0,697.0,871.4,678.0
2016,10,18,12,0,915.0,84.0,3.7,18.0,700.0,904.69,700.98
2016,10,18,12,15,913.5,83.5,3.75,18.0,694.5,931.05,719.67
2016,10,18,12,30,912.0,83.0,3.8,18.0,689.0,953.75,735.95
2016,10,18,12,45,909.0,82.0,3.85,18.0,676.0,970.7,748.37
2016,10,18,13,0,906.0,81.0,3.9,18.0,663.0,983.79,758.31
2016,10,18,13,15,899.0,80.0,3.95,18.0,642.0,989.06,763.03
2016,10,18,13,30,892.0,79.0,4.0,18.0,621.0,990.38,765.25
2016,10,18,13,45,882.0,78.0,4.1,18.5,593.0,984.82,761.75
2016,10,18,14,0,872.0,77.0,4.2,19.0,565.0,975.45,755.76
2016,10,18,14,15,857.5,75.0,4.3,18.5,530.5,956.64,746.11
2016,10,18,14,30,843.0,73.0,4.4,18.0,496.0,934.35,734.14
2016,10,18,14,45,818.5,72.0,4.5,18.0,455.0,911.26,720.24
2016,10,18,15,0,794.0,71.0,4.6,18.0,414.0,874.36,696.04
2016,10,18,15,15,765.5,67.5,4.65,18.0,369.5,827.91,663.95
2016,10,18,15,30,737.0,64.0,4.7,18.0,325.0,779.52,629.59
2016,10,18,15,45,691.5,60.5,4.8,18.0,277.5,714.67,581.72
2016,10,18,16,0,646.0,57.0,4.9,18.0,230.0,656.33,536.93
2016,10,18,16,15,581.0,50.5,4.9,17.5,182.5,573.09,470.85
2016,10,18,16,30,516.0,44.0,4.9,17.0,135.0,492.8,403.81
2016,10,18,16,45,404.0,35.0,4.9,16.5,92.0,379.14,305.32
2016,10,18,17,0,292.0,26.0,4.9,16.0,49.0,268.55,170.29
2016,10,18,17,15,146.0,13.0,5.0,15.5,24.5,102.88,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,212.5,15.0,2.8,13.5,38.0,12.11,0.0
2016,10,19,7,0,425.0,30.0,2.8,14.0,76.0,24.77,15.16
2016,10,19,7,15,512.5,37.0,2.9,14.0,121.5,32.84,23.17
2016,10,19,7,30,600.0,44.0,3.0,14.0,167.0,38.69,28.78
2016,10,19,7,45,654.0,48.5,3.1,14.5,214.5,42.18,32.05
2016,10,19,8,0,708.0,53.0,3.2,15.0,262.0,58.24,35.05
2016,10,19,8,15,742.5,56.5,3.2,15.5,308.0,113.49,61.3
