Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,777.0,60.0,3.2,16.0,354.0,172.91,105.22
2016,10,19,8,45,802.0,62.5,3.2,16.5,397.0,233.27,156.98
2016,10,19,9,0,827.0,65.0,3.2,17.0,440.0,298.03,214.65
2016,10,19,9,15,844.0,67.0,3.15,17.0,478.0,358.91,269.87
2016,10,19,9,30,861.0,69.0,3.1,17.0,516.0,420.53,324.65
2016,10,19,9,45,873.0,70.5,3.05,17.5,548.0,479.81,375.44
2016,10,19,10,0,885.0,72.0,3.0,18.0,580.0,538.68,424.08
2016,10,19,10,15,893.5,73.0,2.95,18.0,605.0,594.34,469.43
2016,10,19,10,30,902.0,74.0,2.9,18.0,630.0,648.67,512.38
2016,10,19,10,45,905.5,76.0,2.9,18.5,648.0,699.09,550.36
2016,10,19,11,0,909.0,78.0,2.9,19.0,666.0,747.24,584.4
2016,10,19,11,15,912.0,78.5,2.85,19.0,676.0,790.91,614.63
2016,10,19,11,30,915.0,79.0,2.8,19.0,686.0,831.83,642.64
2016,10,19,11,45,912.5,80.0,2.75,19.5,688.0,865.75,664.27
2016,10,19,12,0,910.0,81.0,2.7,20.0,690.0,896.22,683.38
2016,10,19,12,15,908.5,81.0,2.75,20.0,684.5,922.89,701.93
2016,10,19,12,30,907.0,81.0,2.8,20.0,679.0,945.95,718.14
2016,10,19,12,45,901.5,81.0,2.9,20.0,665.5,961.52,729.83
2016,10,19,13,0,896.0,81.0,3.0,20.0,652.0,973.22,739.12
2016,10,19,13,15,889.5,80.0,3.05,20.0,631.5,978.82,744.06
2016,10,19,13,30,883.0,79.0,3.1,20.0,611.0,980.51,746.57
2016,10,19,13,45,874.0,77.0,3.2,20.0,583.5,974.59,744.48
2016,10,19,14,0,865.0,75.0,3.3,20.0,556.0,964.86,739.95
2016,10,19,14,15,851.0,73.5,3.4,20.0,521.5,947.19,730.0
2016,10,19,14,30,837.0,72.0,3.5,20.0,487.0,926.09,717.68
2016,10,19,14,45,816.5,69.5,3.6,20.0,447.5,904.84,705.17
2016,10,19,15,0,796.0,67.0,3.7,20.0,408.0,869.77,682.56
2016,10,19,15,15,768.0,64.0,3.7,19.5,364.0,824.47,652.83
2016,10,19,15,30,740.0,61.0,3.7,19.0,320.0,777.23,620.8
2016,10,19,15,45,698.5,57.0,3.7,19.0,273.0,715.31,575.39
2016,10,19,16,0,657.0,53.0,3.7,19.0,226.0,653.02,527.92
2016,10,19,16,15,592.5,47.0,3.55,18.5,178.5,569.89,462.52
2016,10,19,16,30,528.0,41.0,3.4,18.0,131.0,497.36,402.12
2016,10,19,16,45,420.0,32.0,3.3,17.5,88.5,386.53,306.44
2016,10,19,17,0,312.0,23.0,3.2,17.0,46.0,276.38,157.66
2016,10,19,17,15,156.0,11.5,3.2,16.5,23.0,107.69,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,205.0,15.0,2.4,14.0,37.0,12.14,0.0
2016,10,20,7,0,410.0,30.0,2.5,14.0,74.0,24.8,15.02
2016,10,20,7,15,502.0,38.0,2.6,14.5,119.5,31.01,21.48
2016,10,20,7,30,594.0,46.0,2.7,15.0,165.0,40.52,30.25
2016,10,20,7,45,651.5,51.0,2.85,15.5,214.0,44.37,33.85
2016,10,20,8,0,709.0,56.0,3.0,16.0,263.0,61.18,37.15
2016,10,20,8,15,745.5,59.5,2.85,16.0,309.5,116.68,63.68
2016,10,20,8,30,782.0,63.0,2.7,16.0,356.0,176.62,108.01
2016,10,20,8,45,808.0,65.5,2.55,16.5,399.5,237.53,160.02
2016,10,20,9,0,834.0,68.0,2.4,17.0,443.0,300.94,216.25
2016,10,20,9,15,851.5,70.0,2.4,17.5,481.5,364.35,272.66
2016,10,20,9,30,869.0,72.0,2.4,18.0,520.0,426.63,326.89
2016,10,20,9,45,885.5,72.5,2.4,18.5,553.0,487.49,378.34
2016,10,20,10,0,902.0,73.0,2.4,19.0,586.0,548.38,427.99
2016,10,20,10,15,910.5,74.0,2.4,19.5,611.5,604.91,472.64
2016,10,20,10,30,919.0,75.0,2.4,20.0,637.0,660.06,514.72
2016,10,20,10,45,924.0,76.0,2.4,20.5,655.0,711.22,552.53
2016,10,20,11,0,929.0,77.0,2.4,21.0,673.0,760.16,586.37
2016,10,20,11,15,931.5,77.5,2.45,21.0,683.5,804.21,616.85
2016,10,20,11,30,934.0,78.0,2.5,21.0,694.0,845.41,645.18
2016,10,20,11,45,934.0,78.0,2.6,21.5,696.0,880.9,668.6
2016,10,20,12,0,934.0,78.0,2.7,22.0,698.0,913.0,689.67
2016,10,20,12,15,932.0,78.0,2.75,22.0,692.5,939.78,708.09
2016,10,20,12,30,930.0,78.0,2.8,22.0,687.0,962.85,724.12
2016,10,20,12,45,924.0,78.0,2.85,22.5,673.0,978.32,733.8
2016,10,20,13,0,918.0,78.0,2.9,23.0,659.0,989.81,741.0
2016,10,20,13,15,911.0,77.5,2.95,23.0,638.0,995.72,746.11
2016,10,20,13,30,904.0,77.0,3.0,23.0,617.0,997.65,748.78
2016,10,20,13,45,894.0,75.5,3.05,23.0,589.0,991.4,746.18
2016,10,20,14,0,884.0,74.0,3.1,23.0,561.0,981.29,741.17
2016,10,20,14,15,870.0,72.0,3.1,22.5,526.0,962.83,731.64
2016,10,20,14,30,856.0,70.0,3.1,22.0,491.0,940.86,719.74
2016,10,20,14,45,835.5,68.0,3.15,22.0,450.5,920.0,707.52
2016,10,20,15,0,815.0,66.0,3.2,22.0,410.0,885.32,685.41
2016,10,20,15,15,786.5,63.0,3.2,21.5,365.5,839.18,655.72
2016,10,20,15,30,758.0,60.0,3.2,21.0,321.0,791.07,623.69
2016,10,20,15,45,715.5,56.0,3.2,21.0,273.5,727.83,578.07
2016,10,20,16,0,673.0,52.0,3.2,21.0,226.0,664.24,530.3
2016,10,20,16,15,607.5,46.0,3.1,20.0,178.0,579.84,465.76
2016,10,20,16,30,542.0,40.0,3.0,19.0,130.0,506.13,405.71
2016,10,20,16,45,427.0,31.0,2.9,18.5,87.0,389.96,305.53
2016,10,20,17,0,312.0,22.0,2.8,18.0,44.0,272.57,133.1
2016,10,20,17,15,156.0,11.0,2.8,17.5,22.0,107.08,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,191.0,14.5,2.7,14.5,34.5,11.73,0.0
2016,10,21,7,0,382.0,29.0,2.7,15.0,69.0,23.92,14.02
2016,10,21,7,15,474.5,37.0,2.65,15.0,113.0,30.12,20.61
2016,10,21,7,30,567.0,45.0,2.6,15.0,157.0,36.31,26.51
2016,10,21,7,45,623.5,50.5,2.6,15.5,204.5,43.81,33.34
2016,10,21,8,0,680.0,56.0,2.6,16.0,252.0,60.82,37.04
2016,10,21,8,15,353.0,98.0,2.5,16.0,200.5,107.0,71.04
2016,10,21,8,30,26.0,140.0,2.4,16.0,149.0,115.25,90.57
2016,10,21,8,45,31.0,157.5,2.35,16.5,170.0,134.11,105.75
2016,10,21,9,0,36.0,175.0,2.3,17.0,191.0,153.94,121.66
2016,10,21,9,15,50.0,195.5,2.3,17.5,219.5,180.29,142.6
2016,10,21,9,30,64.0,216.0,2.3,18.0,248.0,208.86,165.25
2016,10,21,9,45,49.0,220.5,2.3,18.5,246.5,212.26,167.79
2016,10,21,10,0,34.0,225.0,2.3,19.0,245.0,213.67,168.54
2016,10,21,10,15,110.0,252.5,2.35,19.0,319.5,294.86,233.26
2016,10,21,10,30,186.0,280.0,2.4,19.0,394.0,377.99,298.52
2016,10,21,10,45,164.5,289.5,2.45,19.5,392.5,386.22,303.89
2016,10,21,11,0,143.0,299.0,2.5,20.0,391.0,392.21,307.65
2016,10,21,11,15,165.5,304.0,2.55,20.0,411.5,425.18,333.38
2016,10,21,11,30,188.0,309.0,2.6,20.0,432.0,459.62,359.97
2016,10,21,11,45,189.5,309.0,2.7,20.0,433.5,472.34,369.85
2016,10,21,12,0,191.0,309.0,2.8,20.0,435.0,484.48,379.41
2016,10,21,12,15,114.0,287.0,2.9,20.0,362.0,400.96,314.77
2016,10,21,12,30,37.0,265.0,3.0,20.0,289.0,293.3,230.16
2016,10,21,12,45,36.0,259.5,3.2,20.0,283.0,290.03,228.27
2016,10,21,13,0,35.0,254.0,3.4,20.0,277.0,286.61,225.95
2016,10,21,13,15,35.0,246.0,3.55,20.0,268.0,281.16,222.11
2016,10,21,13,30,35.0,238.0,3.7,20.0,259.0,275.62,218.2
2016,10,21,13,45,82.0,241.5,3.85,20.0,287.5,330.52,263.72
2016,10,21,14,0,129.0,245.0,4.0,20.0,316.0,407.48,325.67
2016,10,21,14,15,127.5,230.0,4.1,20.0,296.0,391.66,313.98
2016,10,21,14,30,126.0,215.0,4.2,20.0,276.0,375.24,302.06
2016,10,21,14,45,445.5,144.0,4.35,20.0,334.5,636.88,514.73
2016,10,21,15,0,765.0,73.0,4.5,20.0,393.0,846.39,672.02
2016,10,21,15,15,734.5,69.5,4.55,19.5,349.5,798.73,638.58
2016,10,21,15,30,704.0,66.0,4.6,19.0,306.0,749.3,604.38
2016,10,21,15,45,658.5,61.5,4.65,18.5,259.5,690.68,561.71
2016,10,21,16,0,613.0,57.0,4.7,18.0,213.0,626.51,512.68
2016,10,21,16,15,543.5,50.0,4.7,17.5,166.5,540.48,443.65
2016,10,21,16,30,474.0,43.0,4.7,17.0,120.0,457.8,373.85
2016,10,21,16,45,355.5,33.0,4.7,17.0,79.0,340.73,269.11
2016,10,21,17,0,237.0,23.0,4.7,17.0,38.0,220.06,84.0
2016,10,21,17,15,118.5,11.5,4.7,16.5,19.0,83.89,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,141.0,16.5,3.0,12.5,30.5,13.47,0.0
2016,10,22,7,0,282.0,33.0,3.0,13.0,61.0,27.3,16.69
2016,10,22,7,15,363.0,45.0,3.05,13.0,102.0,36.63,26.43
2016,10,22,7,30,444.0,57.0,3.1,13.0,143.0,45.75,35.07
2016,10,22,7,45,503.0,65.0,3.15,13.5,187.5,51.18,40.17
2016,10,22,8,0,562.0,73.0,3.2,14.0,232.0,67.93,44.84
2016,10,22,8,15,613.0,73.5,3.15,14.0,275.0,113.43,66.66
2016,10,22,8,30,664.0,74.0,3.1,14.0,318.0,165.2,104.7
2016,10,22,8,45,628.5,94.0,3.05,14.5,347.0,220.72,154.81
2016,10,22,9,0,593.0,114.0,3.0,15.0,376.0,271.71,202.15
2016,10,22,9,15,721.0,96.5,2.95,15.0,442.5,341.06,260.31
2016,10,22,9,30,849.0,79.0,2.9,15.0,509.0,424.88,330.61
2016,10,22,9,45,761.0,106.0,2.9,15.5,509.5,461.74,364.56
2016,10,22,10,0,673.0,133.0,2.9,16.0,510.0,488.8,388.63
2016,10,22,10,15,675.0,140.5,2.9,16.0,533.0,538.11,429.1
2016,10,22,10,30,677.0,148.0,2.9,16.0,556.0,586.16,467.36
2016,10,22,10,45,713.5,140.5,2.95,16.5,582.5,641.18,509.73
2016,10,22,11,0,750.0,133.0,3.0,17.0,609.0,696.99,551.74
2016,10,22,11,15,724.0,146.0,3.0,17.0,611.0,727.2,573.98
2016,10,22,11,30,698.0,159.0,3.0,17.0,613.0,752.98,592.71
2016,10,22,11,45,691.5,162.5,3.05,17.0,613.5,780.92,613.3
2016,10,22,12,0,685.0,166.0,3.1,17.0,614.0,805.81,631.28
2016,10,22,12,15,660.5,172.5,3.15,17.0,602.0,814.55,637.77
2016,10,22,12,30,636.0,179.0,3.2,17.0,590.0,819.19,641.59
2016,10,22,12,45,759.5,138.0,3.3,17.0,618.5,907.85,705.63
2016,10,22,13,0,883.0,97.0,3.4,17.0,647.0,988.1,762.25
2016,10,22,13,15,675.5,155.5,3.45,16.5,568.0,874.78,684.46
2016,10,22,13,30,468.0,214.0,3.5,16.0,489.0,737.2,585.35
2016,10,22,13,45,563.0,172.0,3.6,16.0,487.5,787.34,627.06
2016,10,22,14,0,658.0,130.0,3.7,16.0,486.0,844.09,669.83
2016,10,22,14,15,513.5,156.5,3.7,16.0,423.5,723.14,581.48
2016,10,22,14,30,369.0,183.0,3.7,16.0,361.0,591.42,480.87
2016,10,22,14,45,303.0,175.5,3.75,16.0,313.5,517.96,424.43
2016,10,22,15,0,237.0,168.0,3.8,16.0,266.0,445.53,367.09
2016,10,22,15,15,223.0,152.0,3.8,16.0,236.0,411.11,340.5
2016,10,22,15,30,209.0,136.0,3.8,16.0,206.0,376.42,312.94
2016,10,22,15,45,198.0,116.5,3.85,16.0,175.0,339.06,282.72
2016,10,22,16,0,187.0,97.0,3.9,16.0,144.0,301.34,251.25
2016,10,22,16,15,163.0,77.5,3.8,15.5,112.0,252.99,209.95
2016,10,22,16,30,139.0,58.0,3.7,15.0,80.0,205.42,167.95
2016,10,22,16,45,92.0,40.0,3.65,14.5,52.0,145.21,112.12
2016,10,22,17,0,45.0,22.0,3.6,14.0,24.0,65.29,11.73
2016,10,22,17,15,22.5,11.0,3.55,14.0,12.0,23.43,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.5,14.5,1.75,12.5,32.0,11.81,0.0
2016,10,23,7,0,359.0,29.0,1.8,13.0,64.0,24.02,13.75
2016,10,23,7,15,458.0,38.0,1.85,13.0,108.5,31.05,21.52
2016,10,23,7,30,557.0,47.0,1.9,13.0,153.0,38.04,28.23
2016,10,23,7,45,615.0,52.5,1.95,13.5,200.0,41.92,31.92
2016,10,23,8,0,673.0,58.0,2.0,14.0,247.0,62.98,38.97
2016,10,23,8,15,412.0,103.5,2.05,14.0,225.5,116.92,77.56
2016,10,23,8,30,151.0,149.0,2.1,14.0,204.0,141.36,107.51
2016,10,23,8,45,475.5,111.5,2.2,14.5,314.0,199.27,142.98
2016,10,23,9,0,800.0,74.0,2.3,15.0,424.0,297.19,216.14
2016,10,23,9,15,597.0,131.0,2.3,15.0,405.0,329.11,252.53
2016,10,23,9,30,394.0,188.0,2.3,15.0,386.0,333.05,262.64
2016,10,23,9,45,344.5,212.5,2.35,15.5,393.5,353.94,281.43
2016,10,23,10,0,295.0,237.0,2.4,16.0,401.0,374.6,298.62
2016,10,23,10,15,595.5,159.0,2.45,16.0,509.0,509.77,406.51
2016,10,23,10,30,896.0,81.0,2.5,16.0,617.0,650.72,517.01
2016,10,23,10,45,903.0,81.0,2.6,16.5,635.5,700.93,554.81
2016,10,23,11,0,910.0,81.0,2.7,17.0,654.0,749.14,589.84
2016,10,23,11,15,913.5,81.5,2.8,17.0,664.5,793.0,621.25
2016,10,23,11,30,917.0,82.0,2.9,17.0,675.0,834.15,650.6
2016,10,23,11,45,918.0,82.0,3.0,17.5,677.5,869.73,674.69
2016,10,23,12,0,919.0,82.0,3.1,18.0,680.0,902.07,696.46
2016,10,23,12,15,585.0,187.5,3.2,18.0,567.0,761.49,596.17
2016,10,23,12,30,251.0,293.0,3.3,18.0,454.0,561.48,442.36
2016,10,23,12,45,156.5,281.5,3.4,18.0,381.5,449.6,357.13
2016,10,23,13,0,62.0,270.0,3.5,18.0,309.0,332.23,264.21
2016,10,23,13,15,471.0,176.5,3.55,18.0,452.5,689.18,550.03
2016,10,23,13,30,880.0,83.0,3.6,18.0,596.0,978.41,758.1
2016,10,23,13,45,684.0,132.5,3.7,18.0,520.0,869.69,680.76
2016,10,23,14,0,488.0,182.0,3.8,18.0,444.0,727.8,578.88
2016,10,23,14,15,658.5,128.0,3.9,17.5,457.0,840.38,666.36
2016,10,23,14,30,829.0,74.0,4.0,17.0,470.0,927.54,731.81
2016,10,23,14,45,728.5,84.5,4.1,17.0,411.0,835.59,666.58
2016,10,23,15,0,628.0,95.0,4.2,17.0,352.0,750.36,605.77
2016,10,23,15,15,592.5,91.0,4.2,16.5,312.0,700.52,570.81
2016,10,23,15,30,557.0,87.0,4.2,16.0,272.0,649.48,533.57
2016,10,23,15,45,516.0,78.5,4.25,16.0,229.0,587.64,485.77
2016,10,23,16,0,475.0,70.0,4.3,16.0,186.0,525.99,436.24
2016,10,23,16,15,418.5,58.5,4.2,15.5,144.0,449.52,372.94
2016,10,23,16,30,362.0,47.0,4.1,15.0,102.0,375.82,308.87
2016,10,23,16,45,258.0,34.0,4.1,15.0,65.5,269.85,210.06
2016,10,23,17,0,154.0,21.0,4.1,15.0,29.0,157.42,4.66
2016,10,23,17,15,77.0,10.5,4.0,14.5,14.5,56.94,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.0,6.35,14.5,10.0,8.23,0.0
2016,10,24,7,0,0.0,20.0,6.6,15.0,20.0,16.5,7.31
2016,10,24,7,15,0.0,35.0,6.75,15.0,35.0,28.76,19.23
2016,10,24,7,30,0.0,50.0,6.9,15.0,50.0,40.63,30.18
2016,10,24,7,45,0.0,66.0,7.1,15.0,66.0,53.12,41.57
2016,10,24,8,0,0.0,82.0,7.3,15.0,82.0,65.69,50.46
2016,10,24,8,15,0.0,97.5,7.4,15.0,97.5,78.53,61.42
2016,10,24,8,30,0.0,113.0,7.5,15.0,113.0,91.56,72.4
2016,10,24,8,45,93.5,148.0,7.65,15.5,188.5,142.01,110.83
2016,10,24,9,0,187.0,183.0,7.8,16.0,264.0,205.43,161.05
2016,10,24,9,15,326.5,176.5,7.75,16.0,333.0,266.86,210.22
2016,10,24,9,30,466.0,170.0,7.7,16.0,402.0,346.92,276.38
2016,10,24,9,45,450.5,187.0,7.7,16.0,423.0,387.14,312.04
2016,10,24,10,0,435.0,204.0,7.7,16.0,444.0,425.16,344.95
2016,10,24,10,15,351.5,233.5,7.75,16.0,433.5,424.88,345.9
2016,10,24,10,30,268.0,263.0,7.8,16.0,423.0,423.9,345.06
2016,10,24,10,45,239.0,276.0,7.85,16.5,421.5,424.2,344.88
2016,10,24,11,0,210.0,289.0,7.9,17.0,420.0,431.52,349.85
2016,10,24,11,15,209.5,294.0,7.85,17.0,426.5,449.6,364.42
2016,10,24,11,30,209.0,299.0,7.8,17.0,433.0,467.11,378.43
2016,10,24,11,45,125.0,284.0,7.8,17.0,364.0,392.85,317.64
2016,10,24,12,0,41.0,269.0,7.8,17.0,295.0,294.78,236.86
2016,10,24,12,15,93.5,283.5,7.8,17.0,343.0,361.95,292.77
2016,10,24,12,30,146.0,298.0,7.8,17.0,391.0,451.54,365.64
2016,10,24,12,45,75.0,242.5,7.85,17.5,290.5,309.1,249.89
2016,10,24,13,0,4.0,187.0,7.9,18.0,190.0,169.12,133.87
2016,10,24,13,15,2.0,146.5,7.9,17.5,148.0,128.69,101.18
2016,10,24,13,30,0.0,106.0,7.9,17.0,106.0,89.25,68.83
2016,10,24,13,45,18.0,159.5,7.95,17.0,169.0,158.85,127.4
2016,10,24,14,0,36.0,213.0,8.0,17.0,232.0,256.23,208.14
2016,10,24,14,15,18.0,142.5,7.95,17.0,152.0,144.12,115.65
2016,10,24,14,30,0.0,72.0,7.9,17.0,72.0,59.73,44.68
2016,10,24,14,45,0.0,41.0,7.9,17.0,41.0,33.9,23.04
2016,10,24,15,0,0.0,10.0,7.9,17.0,10.0,8.24,1.34
2016,10,24,15,15,0.0,9.0,7.7,16.5,9.0,7.41,0.65
2016,10,24,15,30,0.0,8.0,7.5,16.0,8.0,6.58,0.0
2016,10,24,15,45,0.0,6.5,7.3,16.0,6.5,5.34,0.0
2016,10,24,16,0,0.0,5.0,7.1,16.0,5.0,4.1,0.0
2016,10,24,16,15,0.0,3.5,6.9,16.0,3.5,2.87,0.0
2016,10,24,16,30,0.0,2.0,6.7,16.0,2.0,1.64,0.0
2016,10,24,16,45,0.0,1.0,6.55,16.0,1.0,0.82,0.0
2016,10,24,17,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,2.0,14.5,6.5,15.5,15.0,12.38,0.0
2016,10,25,7,0,4.0,29.0,6.6,16.0,30.0,23.35,12.21
2016,10,25,7,15,27.0,48.0,6.6,16.0,53.0,37.63,26.68
2016,10,25,7,30,50.0,67.0,6.6,16.0,76.0,51.75,39.73
2016,10,25,7,45,61.0,86.5,6.65,16.0,101.0,65.91,52.64
2016,10,25,8,0,72.0,106.0,6.7,16.0,126.0,82.0,63.0
2016,10,25,8,15,79.5,125.0,6.7,16.0,150.5,104.14,79.59
2016,10,25,8,30,87.0,144.0,6.7,16.0,175.0,127.61,98.52
2016,10,25,8,45,103.5,163.5,6.7,16.5,205.0,156.07,121.66
2016,10,25,9,0,120.0,183.0,6.7,17.0,235.0,186.7,146.9
2016,10,25,9,15,67.0,180.0,6.75,17.0,209.5,173.96,138.33
2016,10,25,9,30,14.0,177.0,6.8,17.0,184.0,153.04,121.98
2016,10,25,9,45,7.5,172.0,6.85,17.0,176.0,147.52,117.33
2016,10,25,10,0,1.0,167.0,6.9,17.0,168.0,140.94,111.71
2016,10,25,10,15,0.5,157.0,6.9,17.0,157.5,132.53,104.6
2016,10,25,10,30,0.0,147.0,6.9,17.0,147.0,123.87,97.33
2016,10,25,10,45,0.0,130.5,6.95,17.5,130.5,109.71,85.39
2016,10,25,11,0,0.0,114.0,7.0,18.0,114.0,95.49,73.47
2016,10,25,11,15,0.0,142.5,6.9,18.0,143.0,120.62,94.03
2016,10,25,11,30,0.0,171.0,6.8,18.0,172.0,146.55,115.12
2016,10,25,11,45,1.0,175.0,6.75,18.0,176.0,151.49,119.13
2016,10,25,12,0,2.0,179.0,6.7,18.0,180.0,156.6,123.32
2016,10,25,12,15,1.0,166.5,6.6,18.0,167.0,144.6,113.53
2016,10,25,12,30,0.0,154.0,6.5,18.0,154.0,132.49,103.67
2016,10,25,12,45,29.0,208.5,6.4,18.0,226.5,228.65,183.04
2016,10,25,13,0,58.0,263.0,6.3,18.0,299.0,321.32,258.32
2016,10,25,13,15,58.0,254.0,6.2,18.0,289.0,315.25,253.66
2016,10,25,13,30,58.0,245.0,6.1,18.0,279.0,308.99,249.05
2016,10,25,13,45,33.0,212.0,6.1,18.5,231.0,248.57,199.63
2016,10,25,14,0,8.0,179.0,6.1,19.0,183.0,171.18,135.95
2016,10,25,14,15,22.0,182.0,6.0,18.5,192.5,190.7,153.17
2016,10,25,14,30,36.0,185.0,5.9,18.0,202.0,230.48,186.86
2016,10,25,14,45,38.0,171.0,5.85,18.0,187.5,219.08,178.03
2016,10,25,15,0,40.0,157.0,5.8,18.0,173.0,207.63,169.15
2016,10,25,15,15,36.0,139.5,5.7,18.0,152.5,185.69,151.22
2016,10,25,15,30,32.0,122.0,5.6,18.0,132.0,163.76,133.08
2016,10,25,15,45,25.5,103.5,5.5,18.0,111.0,138.2,111.52
2016,10,25,16,0,19.0,85.0,5.4,18.0,90.0,100.94,79.88
2016,10,25,16,15,9.5,66.5,5.15,17.5,69.0,74.86,57.3
2016,10,25,16,30,0.0,48.0,4.9,17.0,48.0,48.81,34.58
2016,10,25,16,45,0.0,30.0,4.7,17.0,30.0,29.64,16.98
2016,10,25,17,0,0.0,12.0,4.5,17.0,12.0,9.89,0.0
2016,10,25,17,15,0.0,6.0,4.45,16.5,6.0,5.12,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,171.5,13.0,3.65,13.5,27.5,11.1,0.0
2016,10,26,7,0,343.0,26.0,3.8,14.0,55.0,21.56,10.5
2016,10,26,7,15,445.0,34.5,3.85,14.5,98.0,28.24,18.72
2016,10,26,7,30,547.0,43.0,3.9,15.0,141.0,34.91,25.1
2016,10,26,7,45,608.5,48.0,4.0,15.5,187.0,41.89,31.54
2016,10,26,8,0,670.0,53.0,4.1,16.0,233.0,59.25,35.28
2016,10,26,8,15,709.0,57.0,4.05,16.0,278.5,112.53,61.59
2016,10,26,8,30,748.0,61.0,4.0,16.0,324.0,170.57,104.84
2016,10,26,8,45,775.5,63.5,3.95,16.5,366.0,229.21,155.25
2016,10,26,9,0,803.0,66.0,3.9,17.0,408.0,290.55,210.15
2016,10,26,9,15,821.5,68.0,3.95,17.0,445.0,350.73,265.02
2016,10,26,9,30,840.0,70.0,4.0,17.0,482.0,412.05,319.94
2016,10,26,9,45,855.0,71.5,4.1,17.5,513.5,471.0,371.11
2016,10,26,10,0,870.0,73.0,4.2,18.0,545.0,529.9,420.63
2016,10,26,10,15,879.5,74.0,4.25,18.0,570.5,584.82,466.42
2016,10,26,10,30,889.0,75.0,4.3,18.0,596.0,638.53,510.1
2016,10,26,10,45,892.5,77.0,4.4,18.5,613.0,687.83,548.54
2016,10,26,11,0,896.0,79.0,4.5,19.0,630.0,734.91,583.5
2016,10,26,11,15,900.0,79.5,4.6,19.0,641.0,778.3,615.31
2016,10,26,11,30,904.0,80.0,4.7,19.0,652.0,819.07,645.13
2016,10,26,11,45,903.0,81.0,4.8,19.0,654.5,853.44,670.28
2016,10,26,12,0,902.0,82.0,4.9,19.0,657.0,884.52,693.13
2016,10,26,12,15,901.5,82.0,4.85,19.0,652.0,911.48,712.09
2016,10,26,12,30,901.0,82.0,4.8,19.0,647.0,934.93,728.6
2016,10,26,12,45,894.5,82.5,4.8,19.0,633.5,949.78,739.48
2016,10,26,13,0,888.0,83.0,4.8,19.0,620.0,960.78,747.85
2016,10,26,13,15,881.0,82.0,4.7,19.0,599.5,965.62,751.24
2016,10,26,13,30,874.0,81.0,4.6,19.0,579.0,966.62,752.11
2016,10,26,13,45,862.5,79.5,4.55,19.0,551.0,958.79,747.35
2016,10,26,14,0,851.0,78.0,4.5,19.0,523.0,958.3,747.98
2016,10,26,14,15,835.0,76.0,4.35,18.5,488.5,938.07,735.27
2016,10,26,14,30,819.0,74.0,4.2,18.0,454.0,914.42,720.68
2016,10,26,14,45,797.0,71.5,4.05,18.0,414.5,881.17,697.65
2016,10,26,15,0,775.0,69.0,3.9,18.0,375.0,845.13,672.36
2016,10,26,15,15,742.5,65.5,3.7,18.0,331.0,795.66,636.47
2016,10,26,15,30,710.0,62.0,3.5,18.0,287.0,744.51,598.49
2016,10,26,15,45,662.0,57.0,3.3,18.0,241.0,676.83,546.76
2016,10,26,16,0,614.0,52.0,3.1,18.0,195.0,616.83,498.94
2016,10,26,16,15,537.0,45.0,2.75,17.5,149.0,525.59,424.99
2016,10,26,16,30,460.0,38.0,2.4,17.0,103.0,438.45,350.53
2016,10,26,16,45,230.0,31.5,2.1,16.5,64.0,247.95,180.82
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,34.38,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,10.67,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,4.6,14.5,8.0,6.83,0.0
2016,10,27,7,0,0.0,16.0,4.9,15.0,16.0,13.19,3.81
2016,10,27,7,15,0.0,29.0,4.95,15.0,29.0,23.96,14.93
2016,10,27,7,30,0.0,42.0,5.0,15.0,42.0,34.55,24.74
2016,10,27,7,45,0.0,56.5,5.05,15.5,56.5,46.03,35.16
2016,10,27,8,0,0.0,71.0,5.1,16.0,71.0,57.53,43.32
2016,10,27,8,15,0.0,85.0,5.0,16.0,85.0,69.05,53.15
2016,10,27,8,30,0.0,99.0,4.9,16.0,99.0,80.74,62.99
2016,10,27,8,45,0.0,85.5,4.8,16.5,85.5,70.64,54.26
2016,10,27,9,0,0.0,72.0,4.7,17.0,72.0,59.71,44.85
2016,10,27,9,15,0.0,95.5,4.6,17.0,95.5,79.23,61.1
2016,10,27,9,30,0.0,119.0,4.5,17.0,119.0,98.98,77.38
2016,10,27,9,45,0.0,112.5,4.45,17.0,112.5,93.73,72.85
2016,10,27,10,0,0.0,106.0,4.4,17.0,106.0,88.36,68.25
2016,10,27,10,15,3.5,148.0,4.3,17.0,150.0,126.54,99.66
2016,10,27,10,30,7.0,190.0,4.2,17.0,194.0,166.28,131.99
2016,10,27,10,45,3.5,130.0,4.1,17.0,132.0,111.68,87.15
2016,10,27,11,0,0.0,70.0,4.0,17.0,70.0,58.15,42.87
2016,10,27,11,15,0.0,113.5,4.25,17.0,113.5,95.16,73.45
2016,10,27,11,30,0.0,157.0,4.5,17.0,157.0,134.0,105.22
2016,10,27,11,45,0.0,157.5,4.8,17.0,157.5,134.78,105.82
2016,10,27,12,0,0.0,158.0,5.1,17.0,158.0,135.59,106.51
2016,10,27,12,15,1.0,169.5,5.1,17.0,170.5,147.62,116.39
2016,10,27,12,30,2.0,181.0,5.1,17.0,183.0,160.1,126.65
2016,10,27,12,45,1.0,148.5,5.1,17.0,149.5,128.88,101.19
2016,10,27,13,0,0.0,116.0,5.1,17.0,116.0,98.13,75.99
2016,10,27,13,15,6.5,157.5,5.05,17.0,161.0,144.03,114.16
2016,10,27,13,30,13.0,199.0,5.0,17.0,206.0,193.79,155.17
2016,10,27,13,45,9.0,185.0,4.95,17.0,190.0,177.1,141.58
2016,10,27,14,0,5.0,171.0,4.9,17.0,174.0,160.33,127.95
2016,10,27,14,15,2.5,122.0,4.75,17.0,123.5,108.67,85.49
2016,10,27,14,30,0.0,73.0,4.6,17.0,73.0,60.56,45.42
2016,10,27,14,45,0.0,92.0,4.45,17.0,92.0,78.29,60.44
2016,10,27,15,0,0.0,111.0,4.3,17.0,111.0,99.53,78.36
2016,10,27,15,15,0.0,97.5,4.1,17.0,97.5,87.13,68.07
2016,10,27,15,30,0.0,84.0,3.9,17.0,84.0,74.71,57.69
2016,10,27,15,45,0.0,70.0,3.7,17.0,70.0,61.67,46.66
2016,10,27,16,0,0.0,56.0,3.5,17.0,56.0,48.53,35.39
2016,10,27,16,15,0.0,42.0,3.35,16.5,42.0,35.19,23.92
2016,10,27,16,30,0.0,28.0,3.2,16.0,28.0,23.12,13.42
2016,10,27,16,45,0.0,17.0,3.1,16.0,17.0,14.01,4.6
2016,10,27,17,0,0.0,6.0,3.0,16.0,6.0,5.12,0.0
2016,10,27,17,15,0.0,3.0,2.95,16.0,3.0,2.56,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.0,0.6,15.5,6.0,5.12,0.0
2016,10,28,7,0,0.0,12.0,0.6,16.0,12.0,9.87,1.09
2016,10,28,7,15,0.0,22.5,0.65,16.0,22.5,18.55,10.24
2016,10,28,7,30,0.0,33.0,0.7,16.0,33.0,27.26,18.3
2016,10,28,7,45,0.0,44.5,0.8,16.0,44.5,36.81,27.01
2016,10,28,8,0,0.0,56.0,0.9,16.0,56.0,46.28,33.84
2016,10,28,8,15,0.0,68.0,1.0,16.0,68.0,56.02,42.15
2016,10,28,8,30,0.0,80.0,1.1,16.0,80.0,65.88,50.44
2016,10,28,8,45,72.0,128.5,1.2,16.0,159.0,121.08,93.64
2016,10,28,9,0,144.0,177.0,1.3,16.0,238.0,189.04,147.52
2016,10,28,9,15,223.0,186.5,1.4,16.0,289.5,236.58,185.17
2016,10,28,9,30,302.0,196.0,1.5,16.0,341.0,298.3,234.91
2016,10,28,9,45,161.5,198.5,1.65,16.5,277.0,251.97,200.28
2016,10,28,10,0,21.0,201.0,1.8,17.0,213.0,181.06,143.58
2016,10,28,10,15,50.5,228.5,1.9,17.0,257.5,232.18,185.01
2016,10,28,10,30,80.0,256.0,2.0,17.0,302.0,281.6,224.44
2016,10,28,10,45,67.5,258.5,2.15,17.0,298.5,282.16,224.66
2016,10,28,11,0,55.0,261.0,2.3,17.0,295.0,281.36,223.89
2016,10,28,11,15,34.0,239.0,2.5,17.0,260.5,247.93,197.14
2016,10,28,11,30,13.0,217.0,2.7,17.0,226.0,200.06,158.54
2016,10,28,11,45,6.5,178.0,2.9,17.5,182.5,159.16,125.34
2016,10,28,12,0,0.0,139.0,3.1,18.0,139.0,118.28,91.85
2016,10,28,12,15,0.0,136.0,3.2,18.0,136.0,115.79,89.9
2016,10,28,12,30,0.0,133.0,3.3,18.0,133.0,113.29,87.91
2016,10,28,12,45,0.0,106.0,3.45,18.0,106.0,88.97,68.08
2016,10,28,13,0,0.0,79.0,3.6,18.0,79.0,65.65,48.96
2016,10,28,13,15,17.0,151.5,3.6,18.0,161.0,148.44,117.76
2016,10,28,13,30,34.0,224.0,3.6,18.0,243.0,261.79,209.69
2016,10,28,13,45,64.0,224.5,3.6,18.0,258.5,295.99,238.25
2016,10,28,14,0,94.0,225.0,3.6,18.0,274.0,331.0,267.55
2016,10,28,14,15,447.5,150.0,3.5,17.5,356.5,647.94,524.82
2016,10,28,14,30,801.0,75.0,3.4,17.0,439.0,896.09,708.42
2016,10,28,14,45,786.0,70.5,3.35,17.0,401.5,867.11,686.68
2016,10,28,15,0,771.0,66.0,3.3,17.0,364.0,835.19,664.81
2016,10,28,15,15,739.0,62.5,3.15,17.0,321.0,786.42,629.49
2016,10,28,15,30,707.0,59.0,3.0,17.0,278.0,736.0,592.08
2016,10,28,15,45,661.0,54.0,2.85,17.0,232.5,670.38,541.84
2016,10,28,16,0,615.0,49.0,2.7,17.0,187.0,604.75,489.56
2016,10,28,16,15,536.5,42.5,2.4,16.5,141.5,520.65,420.72
2016,10,28,16,30,458.0,36.0,2.1,16.0,96.0,433.56,345.28
2016,10,28,16,45,229.0,28.5,1.85,15.5,58.5,241.1,165.7
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,17.92,0.0
2016,10,28,17,15,0.0,10.5,1.5,15.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,7.0,3.25,15.0,7.0,5.97,0.0
2016,10,29,7,0,0.0,14.0,3.5,15.0,14.0,11.53,1.7
2016,10,29,7,15,0.0,27.5,3.75,15.0,27.5,22.72,13.73
2016,10,29,7,30,0.0,41.0,4.0,15.0,41.0,33.69,23.92
2016,10,29,7,45,0.0,56.0,4.25,15.5,56.0,45.53,34.67
2016,10,29,8,0,0.0,71.0,4.5,16.0,71.0,57.39,43.18
2016,10,29,8,15,0.0,85.5,4.65,16.0,85.5,69.33,53.38
2016,10,29,8,30,0.0,100.0,4.8,16.0,100.0,81.46,63.61
2016,10,29,8,45,68.5,137.5,4.95,16.5,166.0,127.33,99.1
2016,10,29,9,0,137.0,175.0,5.1,17.0,232.0,185.58,145.38
