Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,110.0,190.0,5.15,17.0,238.0,201.04,159.59
2016,10,29,9,30,83.0,205.0,5.2,17.0,244.0,208.61,166.75
2016,10,29,9,45,98.0,221.0,5.3,17.0,270.5,236.97,190.16
2016,10,29,10,0,113.0,237.0,5.4,17.0,297.0,267.29,215.09
2016,10,29,10,15,101.5,246.5,5.35,17.0,302.5,278.31,224.09
2016,10,29,10,30,90.0,256.0,5.3,17.0,308.0,288.1,231.9
2016,10,29,10,45,51.5,233.0,5.25,17.5,263.0,246.74,197.69
2016,10,29,11,0,13.0,210.0,5.2,18.0,218.0,191.01,151.54
2016,10,29,11,15,171.0,238.0,5.1,18.0,344.0,364.14,293.97
2016,10,29,11,30,329.0,266.0,5.0,18.0,470.0,544.14,436.7
2016,10,29,11,45,191.5,267.0,4.9,18.0,386.0,431.5,346.25
2016,10,29,12,0,54.0,268.0,4.8,18.0,302.0,307.16,245.01
2016,10,29,12,15,54.5,265.5,4.7,18.0,299.5,309.37,247.13
2016,10,29,12,30,55.0,263.0,4.6,18.0,297.0,311.5,248.95
2016,10,29,12,45,473.0,170.5,4.5,18.0,450.5,660.89,531.71
2016,10,29,13,0,891.0,78.0,4.4,18.0,604.0,953.9,745.47
2016,10,29,13,15,883.0,77.0,4.3,18.0,583.0,957.66,746.09
2016,10,29,13,30,875.0,76.0,4.2,18.0,562.0,957.58,746.46
2016,10,29,13,45,863.5,74.5,4.15,18.0,534.0,949.66,741.76
2016,10,29,14,0,852.0,73.0,4.1,18.0,506.0,938.07,734.64
2016,10,29,14,15,835.0,71.0,4.05,18.0,472.0,927.74,728.53
2016,10,29,14,30,818.0,69.0,4.0,18.0,438.0,903.17,712.24
2016,10,29,14,45,577.5,104.5,3.95,18.0,353.5,718.55,578.0
2016,10,29,15,0,337.0,140.0,3.9,18.0,269.0,502.03,411.71
2016,10,29,15,15,519.0,99.0,3.85,17.5,270.0,637.61,521.47
2016,10,29,15,30,701.0,58.0,3.8,17.0,271.0,728.4,590.92
2016,10,29,15,45,647.5,53.5,3.8,17.0,225.5,657.26,535.41
2016,10,29,16,0,594.0,49.0,3.8,17.0,180.0,594.07,484.65
2016,10,29,16,15,513.5,42.0,3.65,16.5,135.5,501.34,408.47
2016,10,29,16,30,433.0,35.0,3.5,16.0,91.0,413.19,331.12
2016,10,29,16,45,289.0,24.5,3.35,16.0,54.5,277.3,183.39
2016,10,29,17,0,145.0,14.0,3.2,16.0,18.0,107.75,0.0
2016,10,29,17,15,72.5,7.0,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,7.8,15.0,6.5,5.55,0.0
2016,10,30,7,0,0.0,13.0,8.0,15.0,13.0,10.7,0.54
2016,10,30,7,15,0.0,26.5,8.05,15.0,26.5,21.89,12.91
2016,10,30,7,30,0.0,40.0,8.1,15.0,40.0,32.89,23.14
2016,10,30,7,45,0.0,55.0,8.15,15.5,55.0,44.73,33.91
2016,10,30,8,0,0.0,70.0,8.2,16.0,70.0,56.59,42.47
2016,10,30,8,15,0.0,85.5,8.2,16.0,85.5,69.28,53.34
2016,10,30,8,30,0.0,101.0,8.2,16.0,101.0,82.21,64.28
2016,10,30,8,45,0.0,53.5,8.2,16.0,53.5,44.27,32.06
2016,10,30,9,0,0.0,6.0,8.2,16.0,6.0,4.94,0.0
2016,10,30,9,15,0.0,6.5,8.2,16.0,6.5,5.36,0.0
2016,10,30,9,30,0.0,7.0,8.2,16.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,67.5,8.2,16.5,67.5,55.98,41.56
2016,10,30,10,0,0.0,128.0,8.2,17.0,128.0,107.17,84.04
2016,10,30,10,15,133.0,189.0,8.1,17.0,264.5,250.92,203.65
2016,10,30,10,30,266.0,250.0,8.0,17.0,401.0,411.28,334.75
2016,10,30,10,45,533.5,181.0,7.95,17.0,496.0,551.62,451.18
2016,10,30,11,0,801.0,112.0,7.9,17.0,591.0,704.68,576.22
2016,10,30,11,15,539.0,193.5,7.75,17.0,518.0,624.85,509.63
2016,10,30,11,30,277.0,275.0,7.6,17.0,445.0,512.45,416.02
2016,10,30,11,45,551.5,192.0,7.45,17.5,532.5,683.29,555.66
2016,10,30,12,0,826.0,109.0,7.3,18.0,620.0,854.53,686.81
2016,10,30,12,15,824.0,109.0,7.15,18.0,614.5,878.93,704.06
2016,10,30,12,30,822.0,109.0,7.0,18.0,609.0,899.95,719.36
2016,10,30,12,45,498.0,189.5,6.9,18.0,490.5,705.55,570.78
2016,10,30,13,0,174.0,270.0,6.8,18.0,372.0,462.74,374.13
2016,10,30,13,15,483.5,187.0,6.7,18.0,456.5,710.46,576.81
2016,10,30,13,30,793.0,104.0,6.6,18.0,541.0,922.64,738.2
2016,10,30,13,45,779.5,101.5,6.55,18.0,513.5,911.6,729.95
2016,10,30,14,0,766.0,99.0,6.5,18.0,486.0,896.99,720.2
2016,10,30,14,15,746.5,96.5,6.4,17.5,452.0,880.12,709.97
2016,10,30,14,30,727.0,94.0,6.3,17.0,418.0,853.68,692.48
2016,10,30,14,45,700.0,90.5,6.25,17.0,379.5,816.02,665.19
2016,10,30,15,0,673.0,87.0,6.2,17.0,341.0,776.07,635.77
2016,10,30,15,15,633.5,82.0,6.05,17.0,298.5,720.85,593.51
2016,10,30,15,30,594.0,77.0,5.9,17.0,256.0,664.61,549.47
2016,10,30,15,45,541.5,69.5,5.8,17.0,212.0,593.67,492.47
2016,10,30,16,0,489.0,62.0,5.7,17.0,168.0,523.48,434.05
2016,10,30,16,15,399.0,52.5,5.5,16.5,125.0,422.95,349.33
2016,10,30,16,30,309.0,43.0,5.3,16.0,82.0,329.35,265.5
2016,10,30,16,45,177.5,28.5,5.15,16.0,48.5,201.45,124.64
2016,10,30,17,0,46.0,14.0,5.0,16.0,15.0,42.29,0.0
2016,10,30,17,15,23.0,7.0,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,13.0,2.45,13.0,19.5,11.1,0.0
2016,10,31,7,0,194.0,26.0,2.5,13.0,39.0,20.26,4.68
2016,10,31,7,15,312.5,37.5,2.65,13.5,78.5,30.91,20.6
2016,10,31,7,30,431.0,49.0,2.8,14.0,118.0,39.95,29.43
2016,10,31,7,45,510.5,55.0,2.95,14.5,163.5,44.03,33.44
2016,10,31,8,0,590.0,61.0,3.1,15.0,209.0,60.46,37.6
2016,10,31,8,15,636.0,66.0,3.2,15.0,253.0,110.37,62.97
2016,10,31,8,30,682.0,71.0,3.3,15.0,297.0,165.95,104.31
2016,10,31,8,45,543.5,105.5,3.45,15.0,300.5,212.62,151.5
2016,10,31,9,0,405.0,140.0,3.6,15.0,304.0,237.89,180.88
2016,10,31,9,15,278.5,172.5,3.65,15.0,290.0,247.74,195.08
2016,10,31,9,30,152.0,205.0,3.7,15.0,276.0,241.3,193.46
2016,10,31,9,45,116.5,216.0,3.75,15.5,273.0,247.38,199.05
2016,10,31,10,0,81.0,227.0,3.8,16.0,270.0,242.1,194.74
2016,10,31,10,15,46.0,212.0,3.8,16.0,236.5,214.88,172.59
2016,10,31,10,30,11.0,197.0,3.8,16.0,203.0,175.52,140.07
2016,10,31,10,45,273.0,195.0,3.85,16.0,357.0,379.14,308.53
2016,10,31,11,0,535.0,193.0,3.9,16.0,511.0,593.36,478.3
2016,10,31,11,15,307.5,233.5,3.95,16.0,417.0,476.37,384.29
2016,10,31,11,30,80.0,274.0,4.0,16.0,323.0,325.65,261.43
2016,10,31,11,45,268.0,252.5,4.1,16.5,417.0,495.82,399.65
2016,10,31,12,0,456.0,231.0,4.2,17.0,511.0,664.18,530.63
2016,10,31,12,15,661.5,160.0,4.3,17.0,562.0,795.96,632.47
2016,10,31,12,30,867.0,89.0,4.4,17.0,613.0,906.54,712.83
2016,10,31,12,45,608.0,165.0,4.55,17.0,529.0,788.5,627.67
2016,10,31,13,0,349.0,241.0,4.7,17.0,445.0,614.54,493.75
2016,10,31,13,15,346.0,233.5,4.8,17.0,429.0,611.39,493.27
2016,10,31,13,30,343.0,226.0,4.9,17.0,413.0,606.55,490.75
2016,10,31,13,45,190.0,213.0,5.0,17.0,316.0,426.15,347.72
2016,10,31,14,0,37.0,200.0,5.1,17.0,219.0,245.13,198.37
2016,10,31,14,15,22.0,176.5,5.2,17.0,187.5,187.03,151.1
2016,10,31,14,30,7.0,153.0,5.3,17.0,156.0,148.97,119.44
2016,10,31,14,45,44.5,153.5,5.4,17.0,170.0,205.75,168.39
2016,10,31,15,0,82.0,154.0,5.5,17.0,184.0,247.4,204.45
2016,10,31,15,15,75.0,136.0,5.6,16.5,161.0,221.28,183.26
2016,10,31,15,30,68.0,118.0,5.7,16.0,138.0,195.18,161.74
2016,10,31,15,45,57.0,98.5,5.8,16.0,113.5,163.28,134.43
2016,10,31,16,0,46.0,79.0,5.9,16.0,89.0,131.45,106.72
2016,10,31,16,15,31.0,60.0,5.85,15.5,66.0,97.29,76.71
2016,10,31,16,30,16.0,41.0,5.8,15.0,43.0,62.82,45.97
2016,10,31,16,45,8.0,24.0,5.75,15.0,25.0,34.1,14.61
2016,10,31,17,0,0.0,7.0,5.7,15.0,7.0,5.97,0.0
2016,10,31,17,15,0.0,3.5,5.85,15.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,101.0,12.0,3.3,13.0,18.5,10.24,0.0
2016,11,1,7,0,202.0,24.0,3.2,13.0,37.0,20.04,2.62
2016,11,1,7,15,323.5,35.0,3.25,13.5,76.5,28.82,18.67
2016,11,1,7,30,445.0,46.0,3.3,14.0,116.0,37.52,27.25
2016,11,1,7,45,520.5,52.5,3.4,14.5,161.0,42.11,31.71
2016,11,1,8,0,596.0,59.0,3.5,15.0,206.0,58.96,36.3
2016,11,1,8,15,643.0,64.0,3.5,15.0,250.5,109.24,61.79
2016,11,1,8,30,690.0,69.0,3.5,15.0,295.0,165.3,103.45
2016,11,1,8,45,722.5,72.5,3.55,15.0,337.0,224.87,154.58
2016,11,1,9,0,755.0,76.0,3.6,15.0,379.0,284.95,208.55
2016,11,1,9,15,777.5,79.0,3.5,15.0,416.0,344.28,262.5
2016,11,1,9,30,800.0,82.0,3.4,15.0,453.0,405.18,316.86
2016,11,1,9,45,818.5,83.0,3.35,15.5,485.5,463.55,367.34
2016,11,1,10,0,837.0,84.0,3.3,16.0,518.0,522.34,416.51
2016,11,1,10,15,848.0,85.5,3.2,16.0,543.0,577.53,462.0
2016,11,1,10,30,859.0,87.0,3.1,16.0,568.0,631.77,505.38
2016,11,1,10,45,864.5,88.5,3.05,16.0,585.5,681.15,544.06
2016,11,1,11,0,870.0,90.0,3.0,16.0,603.0,728.56,580.31
2016,11,1,11,15,873.5,91.0,2.95,16.0,613.0,771.72,610.94
2016,11,1,11,30,877.0,92.0,2.9,16.0,623.0,805.13,634.21
2016,11,1,11,45,876.0,93.0,2.9,16.0,625.0,846.42,663.39
2016,11,1,12,0,875.0,94.0,2.9,16.0,627.0,877.3,684.98
2016,11,1,12,15,873.0,93.5,2.9,16.0,621.0,902.17,702.41
2016,11,1,12,30,871.0,93.0,2.9,16.0,615.0,923.51,717.47
2016,11,1,12,45,866.5,92.0,2.9,16.5,602.0,938.3,726.74
2016,11,1,13,0,862.0,91.0,2.9,17.0,589.0,949.32,733.56
2016,11,1,13,15,853.5,89.5,2.8,17.0,568.0,952.11,735.39
2016,11,1,13,30,845.0,88.0,2.7,17.0,547.0,951.06,734.76
2016,11,1,13,45,831.5,86.5,2.65,17.0,519.0,941.38,728.77
2016,11,1,14,0,818.0,85.0,2.6,17.0,491.0,928.01,720.41
2016,11,1,14,15,799.5,82.5,2.55,17.0,456.5,905.01,705.4
2016,11,1,14,30,781.0,80.0,2.5,17.0,422.0,878.73,688.08
2016,11,1,14,45,752.0,78.0,2.5,17.0,382.5,840.09,662.18
2016,11,1,15,0,723.0,76.0,2.5,17.0,343.0,805.78,638.98
2016,11,1,15,15,685.0,71.5,2.6,16.5,299.5,751.86,602.44
2016,11,1,15,30,647.0,67.0,2.7,16.0,256.0,696.84,563.57
2016,11,1,15,45,589.5,61.0,2.8,16.0,211.0,622.56,506.94
2016,11,1,16,0,532.0,55.0,2.9,16.0,166.0,549.34,448.46
2016,11,1,16,15,441.0,46.5,2.95,15.5,122.5,448.54,365.74
2016,11,1,16,30,350.0,38.0,3.0,15.0,79.0,352.65,280.56
2016,11,1,16,45,206.5,24.5,3.05,14.5,45.5,211.69,107.83
2016,11,1,17,0,63.0,11.0,3.1,14.0,12.0,50.83,0.0
2016,11,1,17,15,31.5,5.5,3.1,14.0,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,117.5,11.0,2.45,11.5,18.0,9.39,0.0
2016,11,2,7,0,235.0,22.0,2.5,12.0,36.0,18.35,0.0
2016,11,2,7,15,355.5,32.5,2.65,12.0,76.0,26.8,16.92
2016,11,2,7,30,476.0,43.0,2.8,12.0,116.0,35.17,25.37
2016,11,2,7,45,546.5,50.0,2.95,12.5,161.0,40.28,30.33
2016,11,2,8,0,617.0,57.0,3.1,13.0,206.0,57.78,35.4
2016,11,2,8,15,662.5,61.5,3.1,13.5,251.0,108.75,61.0
2016,11,2,8,30,708.0,66.0,3.1,14.0,296.0,168.04,105.3
2016,11,2,8,45,739.5,69.5,3.1,14.5,337.5,225.51,154.58
2016,11,2,9,0,771.0,73.0,3.1,15.0,379.0,286.23,208.82
2016,11,2,9,15,792.5,75.5,2.95,15.0,416.0,345.58,262.73
2016,11,2,9,30,814.0,78.0,2.8,15.0,453.0,406.33,316.8
2016,11,2,9,45,839.0,77.0,2.7,15.5,486.5,466.29,368.18
2016,11,2,10,0,864.0,76.0,2.6,16.0,520.0,525.44,417.26
2016,11,2,10,15,874.0,77.5,2.35,16.0,545.0,580.39,461.64
2016,11,2,10,30,884.0,79.0,2.1,16.0,570.0,634.22,503.37
2016,11,2,10,45,889.5,80.0,1.9,16.5,587.5,683.16,539.07
2016,11,2,11,0,895.0,81.0,1.7,17.0,605.0,730.06,571.25
2016,11,2,11,15,725.0,135.0,1.6,17.0,564.0,709.92,554.22
2016,11,2,11,30,555.0,189.0,1.5,17.0,523.0,657.12,513.46
2016,11,2,11,45,728.5,136.0,1.4,17.5,576.0,775.85,599.19
2016,11,2,12,0,902.0,83.0,1.3,18.0,629.0,877.9,665.49
2016,11,2,12,15,900.0,82.5,1.3,18.0,623.0,902.67,680.99
2016,11,2,12,30,898.0,82.0,1.3,18.0,617.0,923.89,695.14
2016,11,2,12,45,896.0,80.5,1.3,18.5,604.0,940.26,704.89
2016,11,2,13,0,894.0,79.0,1.3,19.0,591.0,952.92,712.34
2016,11,2,13,15,886.0,78.0,1.35,19.0,570.5,956.73,716.29
2016,11,2,13,30,878.0,77.0,1.4,19.0,550.0,956.71,718.0
2016,11,2,13,45,865.5,75.5,1.5,19.0,522.0,947.93,714.8
2016,11,2,14,0,853.0,74.0,1.6,19.0,494.0,946.26,716.48
2016,11,2,14,15,836.0,72.0,1.7,18.5,459.5,925.2,706.35
2016,11,2,14,30,819.0,70.0,1.8,18.0,425.0,900.77,693.84
2016,11,2,14,45,793.5,67.5,1.9,18.0,385.5,864.51,671.42
2016,11,2,15,0,768.0,65.0,2.0,18.0,346.0,825.61,646.52
2016,11,2,15,15,733.5,61.5,2.1,17.5,302.5,774.94,613.35
2016,11,2,15,30,699.0,58.0,2.2,17.0,259.0,722.71,577.43
2016,11,2,15,45,644.0,53.0,2.3,17.0,213.5,649.99,523.06
2016,11,2,16,0,589.0,48.0,2.4,17.0,168.0,586.16,472.62
2016,11,2,16,15,503.5,40.0,2.4,16.5,124.0,488.94,393.58
2016,11,2,16,30,418.0,32.0,2.4,16.0,80.0,396.94,310.8
2016,11,2,16,45,209.0,16.0,2.45,15.5,40.0,200.69,85.81
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,116.5,10.0,3.25,11.5,17.0,8.54,0.0
2016,11,3,7,0,233.0,20.0,3.3,12.0,34.0,16.61,0.0
2016,11,3,7,15,355.0,30.5,3.45,12.5,73.5,25.12,15.28
2016,11,3,7,30,477.0,41.0,3.6,13.0,113.0,33.55,23.77
2016,11,3,7,45,549.5,48.0,3.8,13.5,158.0,38.73,28.79
2016,11,3,8,0,622.0,55.0,4.0,14.0,203.0,56.16,33.91
2016,11,3,8,15,668.0,60.0,3.95,14.0,248.0,107.8,59.93
2016,11,3,8,30,714.0,65.0,3.9,14.0,293.0,167.78,104.91
2016,11,3,8,45,746.5,68.0,3.85,14.5,335.0,225.29,154.3
2016,11,3,9,0,779.0,71.0,3.8,15.0,377.0,286.14,208.83
2016,11,3,9,15,800.5,73.5,3.65,15.5,414.5,345.85,262.87
2016,11,3,9,30,822.0,76.0,3.5,16.0,452.0,406.95,316.92
2016,11,3,9,45,844.5,76.0,3.4,16.5,484.5,467.08,368.72
2016,11,3,10,0,867.0,76.0,3.3,17.0,517.0,526.16,418.02
2016,11,3,10,15,877.0,77.0,3.05,17.0,542.0,580.68,462.59
2016,11,3,10,30,887.0,78.0,2.8,17.0,567.0,634.05,504.64
2016,11,3,10,45,893.0,79.5,2.6,17.5,584.5,683.93,541.73
2016,11,3,11,0,899.0,81.0,2.4,18.0,602.0,731.81,575.48
2016,11,3,11,15,902.0,81.5,2.25,18.0,612.0,774.14,604.07
2016,11,3,11,30,905.0,82.0,2.1,18.0,622.0,813.78,630.29
2016,11,3,11,45,904.5,82.5,1.95,18.5,624.0,847.69,650.84
2016,11,3,12,0,904.0,83.0,1.8,19.0,626.0,878.36,668.76
2016,11,3,12,15,901.5,82.5,1.65,19.0,620.0,902.72,683.36
2016,11,3,12,30,899.0,82.0,1.5,19.0,614.0,923.5,695.37
2016,11,3,12,45,893.5,81.5,1.4,19.5,600.5,937.86,702.39
2016,11,3,13,0,888.0,81.0,1.3,20.0,587.0,948.44,706.95
2016,11,3,13,15,880.0,80.0,1.3,20.0,566.0,952.23,710.11
2016,11,3,13,30,872.0,79.0,1.3,20.0,545.0,952.22,711.03
2016,11,3,13,45,857.5,78.0,1.3,20.0,516.5,953.0,712.66
2016,11,3,14,0,843.0,77.0,1.3,20.0,488.0,939.34,704.89
2016,11,3,14,15,825.5,75.0,1.3,20.0,454.0,917.89,692.14
2016,11,3,14,30,808.0,73.0,1.3,20.0,420.0,893.1,677.14
2016,11,3,14,45,781.5,70.0,1.35,20.0,380.5,855.41,653.84
2016,11,3,15,0,755.0,67.0,1.4,20.0,341.0,815.14,628.22
2016,11,3,15,15,719.0,63.5,1.4,19.5,297.5,763.39,594.17
2016,11,3,15,30,683.0,60.0,1.4,19.0,254.0,710.1,557.62
2016,11,3,15,45,626.5,54.5,1.4,19.0,208.5,643.71,508.54
2016,11,3,16,0,570.0,49.0,1.4,19.0,163.0,571.44,452.59
2016,11,3,16,15,481.0,41.0,1.4,18.5,119.5,472.25,373.81
2016,11,3,16,30,392.0,33.0,1.4,18.0,76.0,378.36,290.34
2016,11,3,16,45,196.0,16.5,1.45,17.5,38.0,191.12,61.73
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,97.0,10.0,2.65,13.0,15.5,8.54,0.0
2016,11,4,7,0,194.0,20.0,2.5,13.0,31.0,16.64,0.0
2016,11,4,7,15,319.5,31.5,2.45,13.0,69.5,26.01,15.75
2016,11,4,7,30,445.0,43.0,2.4,13.0,108.0,35.25,25.22
2016,11,4,7,45,519.5,50.5,2.4,13.5,152.5,40.74,30.55
2016,11,4,8,0,594.0,58.0,2.4,14.0,197.0,57.79,35.84
2016,11,4,8,15,642.0,63.5,2.25,14.5,241.5,108.22,61.2
2016,11,4,8,30,690.0,69.0,2.1,15.0,286.0,164.55,102.63
2016,11,4,8,45,722.0,73.0,1.95,15.5,328.0,221.8,151.15
2016,11,4,9,0,754.0,77.0,1.8,16.0,370.0,284.3,205.94
2016,11,4,9,15,776.5,79.5,1.6,16.0,407.0,342.88,258.1
2016,11,4,9,30,799.0,82.0,1.4,16.0,444.0,403.0,310.25
2016,11,4,9,45,816.0,84.0,1.2,16.5,476.0,461.38,358.58
2016,11,4,10,0,833.0,86.0,1.0,17.0,508.0,520.06,404.78
2016,11,4,10,15,844.5,87.5,0.8,17.5,532.5,575.14,445.91
2016,11,4,10,30,856.0,89.0,0.6,18.0,557.0,629.34,484.03
2016,11,4,10,45,864.5,89.5,0.45,18.5,575.0,679.34,517.71
2016,11,4,11,0,873.0,90.0,0.3,19.0,593.0,727.61,548.59
2016,11,4,11,15,720.5,136.0,0.35,19.0,556.0,705.91,532.65
2016,11,4,11,30,568.0,182.0,0.4,19.0,519.0,658.79,499.57
2016,11,4,11,45,726.0,136.5,0.5,19.5,568.5,772.47,580.73
2016,11,4,12,0,884.0,91.0,0.6,20.0,618.0,869.3,643.89
2016,11,4,12,15,882.0,90.5,0.75,20.0,612.5,893.69,661.34
2016,11,4,12,30,880.0,90.0,0.9,20.0,607.0,924.23,683.98
2016,11,4,12,45,878.5,88.0,1.05,20.0,594.0,940.64,697.41
2016,11,4,13,0,877.0,86.0,1.2,20.0,581.0,953.33,708.7
2016,11,4,13,15,868.5,85.0,1.2,20.0,560.5,956.87,711.65
2016,11,4,13,30,860.0,84.0,1.2,20.0,540.0,956.55,712.37
2016,11,4,13,45,848.5,82.0,1.3,20.0,512.0,948.25,709.68
2016,11,4,14,0,837.0,80.0,1.4,20.0,484.0,936.22,704.61
2016,11,4,14,15,819.0,77.5,1.4,20.0,450.0,913.71,691.05
2016,11,4,14,30,801.0,75.0,1.4,20.0,416.0,887.87,675.24
2016,11,4,14,45,776.5,71.5,1.4,20.0,376.5,851.54,652.04
2016,11,4,15,0,752.0,68.0,1.4,20.0,337.0,812.58,626.57
2016,11,4,15,15,715.0,64.0,1.4,19.5,294.0,759.39,591.39
2016,11,4,15,30,678.0,60.0,1.4,19.0,251.0,711.9,558.88
2016,11,4,15,45,623.0,54.5,1.4,19.0,205.5,640.08,505.67
2016,11,4,16,0,568.0,49.0,1.4,19.0,160.0,569.23,450.6
2016,11,4,16,15,477.0,40.5,1.35,18.5,116.5,468.05,369.81
2016,11,4,16,30,386.0,32.0,1.3,18.0,73.0,372.5,283.52
2016,11,4,16,45,193.0,16.0,1.3,17.5,36.5,186.78,37.44
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.5,1.5,13.0,14.5,8.11,0.0
2016,11,5,7,0,201.0,19.0,1.5,13.0,29.0,15.83,0.0
2016,11,5,7,15,323.0,30.0,1.55,13.5,66.5,24.78,14.44
2016,11,5,7,30,445.0,41.0,1.6,14.0,104.0,33.61,23.64
2016,11,5,7,45,514.5,48.5,1.65,14.5,147.5,39.13,28.99
2016,11,5,8,0,584.0,56.0,1.7,15.0,191.0,55.74,34.25
2016,11,5,8,15,631.0,61.5,1.65,15.0,234.5,105.33,59.11
2016,11,5,8,30,678.0,67.0,1.6,15.0,278.0,160.69,99.86
2016,11,5,8,45,583.5,91.5,1.55,15.5,291.5,208.16,145.25
2016,11,5,9,0,489.0,116.0,1.5,16.0,305.0,240.14,178.33
2016,11,5,9,15,324.5,155.0,1.45,16.0,285.5,247.99,192.29
2016,11,5,9,30,160.0,194.0,1.4,16.0,266.0,235.34,186.63
2016,11,5,9,45,152.5,208.5,1.35,16.5,280.5,257.64,205.03
2016,11,5,10,0,145.0,223.0,1.3,17.0,295.0,279.22,222.17
2016,11,5,10,15,172.0,233.5,1.3,17.0,323.5,315.59,251.25
2016,11,5,10,30,199.0,244.0,1.3,17.0,352.0,354.63,282.09
2016,11,5,10,45,123.0,241.5,1.35,17.5,309.0,315.31,250.31
2016,11,5,11,0,47.0,239.0,1.4,18.0,266.0,255.95,202.4
2016,11,5,11,15,47.0,243.0,1.5,18.0,270.5,264.29,209.31
2016,11,5,11,30,47.0,247.0,1.6,18.0,275.0,272.67,215.97
2016,11,5,11,45,56.0,253.0,1.7,18.0,286.5,290.69,230.46
2016,11,5,12,0,65.0,259.0,1.8,18.0,298.0,309.54,245.56
2016,11,5,12,15,181.0,256.0,1.85,18.0,362.0,430.59,342.42
2016,11,5,12,30,297.0,253.0,1.9,18.0,426.0,559.15,441.45
2016,11,5,12,45,419.0,215.5,2.0,18.0,454.0,658.09,517.26
2016,11,5,13,0,541.0,178.0,2.1,18.0,482.0,741.18,580.95
2016,11,5,13,15,535.5,172.5,2.1,18.0,464.0,739.62,579.95
2016,11,5,13,30,530.0,167.0,2.1,18.0,446.0,735.45,577.92
2016,11,5,13,45,477.5,169.5,2.1,18.0,411.0,693.12,547.29
2016,11,5,14,0,425.0,172.0,2.1,18.0,376.0,648.43,514.82
2016,11,5,14,15,383.0,165.5,2.05,18.0,339.5,601.34,480.29
2016,11,5,14,30,341.0,159.0,2.0,18.0,303.0,532.37,429.17
2016,11,5,14,45,382.0,137.0,2.0,18.0,284.0,562.53,454.21
2016,11,5,15,0,423.0,115.0,2.0,18.0,265.0,568.25,460.31
2016,11,5,15,15,397.5,103.5,2.0,17.5,230.0,524.15,427.49
2016,11,5,15,30,372.0,92.0,2.0,17.0,195.0,479.58,393.45
2016,11,5,15,45,337.0,78.5,2.05,17.0,159.0,424.13,348.73
2016,11,5,16,0,302.0,65.0,2.1,17.0,123.0,369.62,302.95
2016,11,5,16,15,247.0,50.0,2.0,16.5,89.0,298.81,242.04
2016,11,5,16,30,192.0,35.0,1.9,16.0,55.0,231.84,177.53
2016,11,5,16,45,96.0,17.5,1.8,16.0,27.5,115.65,3.77
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,15.0,6.0,5.12,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,9.89,0.0
2016,11,6,7,15,0.0,28.5,0.9,15.0,28.5,23.1,12.68
2016,11,6,7,30,0.0,45.0,0.9,15.0,45.0,35.93,25.49
2016,11,6,7,45,7.5,63.5,0.95,15.5,65.0,50.05,38.4
2016,11,6,8,0,15.0,82.0,1.0,16.0,85.0,64.65,48.94
2016,11,6,8,15,21.5,99.0,1.05,16.0,105.0,80.1,61.49
2016,11,6,8,30,28.0,116.0,1.1,16.0,125.0,97.76,75.93
2016,11,6,8,45,32.5,132.5,1.15,16.0,144.0,115.76,90.81
2016,11,6,9,0,37.0,149.0,1.2,16.0,163.0,134.63,106.4
2016,11,6,9,15,19.5,149.0,1.15,16.0,156.5,130.35,103.36
2016,11,6,9,30,2.0,149.0,1.1,16.0,150.0,125.43,99.48
2016,11,6,9,45,34.0,180.0,1.1,16.5,197.5,172.4,137.34
2016,11,6,10,0,66.0,211.0,1.1,17.0,245.0,220.81,175.84
2016,11,6,10,15,165.0,222.5,1.1,17.0,310.5,301.25,240.07
2016,11,6,10,30,264.0,234.0,1.1,17.0,376.0,394.74,313.2
2016,11,6,10,45,144.0,225.5,1.1,17.0,303.5,313.22,248.92
2016,11,6,11,0,24.0,217.0,1.1,17.0,231.0,206.66,163.41
2016,11,6,11,15,20.0,215.0,1.1,17.0,227.0,203.65,161.31
2016,11,6,11,30,16.0,213.0,1.1,17.0,223.0,200.25,158.47
2016,11,6,11,45,58.0,240.5,1.1,17.5,275.0,279.07,221.49
2016,11,6,12,0,100.0,268.0,1.1,18.0,327.0,349.81,276.41
2016,11,6,12,15,115.5,267.0,1.1,18.0,334.5,368.34,290.79
2016,11,6,12,30,131.0,266.0,1.1,18.0,342.0,405.9,319.7
2016,11,6,12,45,143.5,260.0,1.1,18.0,341.5,417.39,328.87
2016,11,6,13,0,156.0,254.0,1.1,18.0,341.0,428.76,338.2
2016,11,6,13,15,291.0,223.5,1.05,18.0,378.0,546.31,429.66
2016,11,6,13,30,426.0,193.0,1.0,18.0,415.0,665.65,518.21
2016,11,6,13,45,344.0,196.0,1.0,18.0,369.5,575.03,451.19
2016,11,6,14,0,262.0,199.0,1.0,18.0,324.0,504.56,398.94
2016,11,6,14,15,294.5,179.5,1.05,18.0,310.5,513.59,408.65
2016,11,6,14,30,327.0,160.0,1.1,18.0,297.0,520.42,415.97
2016,11,6,14,45,251.0,151.5,1.15,18.0,250.5,438.6,353.34
2016,11,6,15,0,175.0,143.0,1.2,18.0,204.0,339.33,275.98
2016,11,6,15,15,164.0,125.5,1.2,17.5,177.0,307.43,251.91
2016,11,6,15,30,153.0,108.0,1.2,17.0,150.0,275.29,226.47
2016,11,6,15,45,139.0,89.5,1.2,17.0,122.5,238.82,196.2
2016,11,6,16,0,125.0,71.0,1.2,17.0,95.0,202.31,164.98
2016,11,6,16,15,97.5,52.5,1.0,16.5,68.0,155.13,123.87
2016,11,6,16,30,70.0,34.0,0.8,16.0,41.0,108.02,79.55
2016,11,6,16,45,35.0,17.0,0.65,16.0,20.5,49.78,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.05,14.0,10.5,8.96,0.0
2016,11,7,7,0,0.0,21.0,2.0,14.0,21.0,17.92,0.0
2016,11,7,7,15,147.5,32.0,2.05,14.0,52.0,24.63,13.52
2016,11,7,7,30,295.0,43.0,2.1,14.0,83.0,33.13,23.07
2016,11,7,7,45,349.0,55.0,2.15,14.5,120.0,41.96,31.38
2016,11,7,8,0,403.0,67.0,2.2,15.0,157.0,58.27,38.98
2016,11,7,8,15,437.0,77.5,2.1,15.5,194.5,99.18,61.52
2016,11,7,8,30,471.0,88.0,2.0,16.0,232.0,144.39,95.19
2016,11,7,8,45,493.0,98.5,1.95,16.5,267.5,191.23,134.62
2016,11,7,9,0,515.0,109.0,1.9,17.0,303.0,240.6,177.55
2016,11,7,9,15,496.5,125.5,1.85,17.5,328.0,284.11,216.73
2016,11,7,9,30,478.0,142.0,1.8,18.0,353.0,325.2,252.74
2016,11,7,9,45,480.0,154.0,1.75,18.5,378.0,368.92,289.28
2016,11,7,10,0,482.0,166.0,1.7,19.0,403.0,412.26,324.31
2016,11,7,10,15,515.5,165.5,1.55,19.0,430.5,460.78,362.72
2016,11,7,10,30,549.0,165.0,1.4,19.0,458.0,511.31,401.59
2016,11,7,10,45,535.5,175.5,1.3,19.5,469.0,543.74,424.95
2016,11,7,11,0,522.0,186.0,1.2,20.0,480.0,573.64,445.74
2016,11,7,11,15,495.5,198.5,1.1,20.0,482.0,593.39,459.2
2016,11,7,11,30,469.0,211.0,1.0,20.0,484.0,609.59,469.76
2016,11,7,11,45,362.5,236.0,0.9,20.5,447.5,554.72,427.25
2016,11,7,12,0,256.0,261.0,0.8,21.0,411.0,508.28,390.55
2016,11,7,12,15,226.5,262.0,0.7,21.0,393.5,477.65,368.02
2016,11,7,12,30,197.0,263.0,0.6,21.0,376.0,462.02,355.81
2016,11,7,12,45,211.5,255.0,0.55,21.0,374.0,474.19,365.34
2016,11,7,13,0,226.0,247.0,0.5,21.0,372.0,485.94,374.3
2016,11,7,13,15,219.5,238.0,0.4,21.0,355.5,476.0,366.65
2016,11,7,13,30,213.0,229.0,0.3,21.0,339.0,465.01,358.49
2016,11,7,13,45,169.0,218.0,0.25,21.0,302.5,414.53,320.9
2016,11,7,14,0,125.0,207.0,0.2,21.0,266.0,363.22,282.45
2016,11,7,14,15,91.0,188.0,0.15,21.0,229.5,290.56,227.71
2016,11,7,14,30,57.0,169.0,0.1,21.0,193.0,237.78,186.89
2016,11,7,14,45,53.0,153.5,0.1,21.0,174.0,218.3,172.4
2016,11,7,15,0,49.0,138.0,0.1,21.0,155.0,198.83,157.41
2016,11,7,15,15,43.5,120.5,0.15,20.5,134.5,175.04,139.03
2016,11,7,15,30,38.0,103.0,0.2,20.0,114.0,151.25,120.17
2016,11,7,15,45,29.5,85.0,0.25,20.0,92.5,124.11,97.73
2016,11,7,16,0,21.0,67.0,0.3,20.0,71.0,97.0,74.82
2016,11,7,16,15,10.5,48.5,0.3,19.5,50.5,58.51,42.37
2016,11,7,16,30,0.0,30.0,0.3,19.0,30.0,29.7,16.96
2016,11,7,16,45,0.0,15.0,0.3,19.0,15.0,12.39,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,0.85,15.0,10.0,8.54,0.0
2016,11,8,7,0,0.0,20.0,0.9,15.0,20.0,17.07,0.0
2016,11,8,7,15,177.0,30.0,0.9,15.0,53.5,23.21,11.88
2016,11,8,7,30,354.0,40.0,0.9,15.0,87.0,32.71,22.56
2016,11,8,7,45,424.5,49.5,0.9,15.5,127.5,39.83,29.38
2016,11,8,8,0,495.0,59.0,0.9,16.0,168.0,55.63,35.69
2016,11,8,8,15,542.5,66.0,0.75,16.0,209.0,100.67,58.55
2016,11,8,8,30,590.0,73.0,0.6,16.0,250.0,151.65,95.55
2016,11,8,8,45,632.5,74.5,0.5,16.5,288.5,202.41,137.15
2016,11,8,9,0,675.0,76.0,0.4,17.0,327.0,257.74,184.2
2016,11,8,9,15,719.5,77.0,0.3,17.5,369.0,318.92,235.66
2016,11,8,9,30,764.0,78.0,0.2,18.0,411.0,382.46,287.64
2016,11,8,9,45,795.5,76.0,0.15,18.5,444.5,440.94,334.66
2016,11,8,10,0,827.0,74.0,0.1,19.0,478.0,501.15,381.26
2016,11,8,10,15,838.0,75.0,0.1,19.0,502.0,554.54,422.38
2016,11,8,10,30,849.0,76.0,0.1,19.0,526.0,603.51,459.17
2016,11,8,10,45,856.0,77.0,0.15,19.5,543.5,651.36,493.62
2016,11,8,11,0,863.0,78.0,0.2,20.0,561.0,697.42,525.81
2016,11,8,11,15,867.0,78.5,0.25,20.0,571.0,738.69,553.42
2016,11,8,11,30,871.0,79.0,0.3,20.0,581.0,777.5,579.3
2016,11,8,11,45,871.0,79.5,0.35,20.5,583.0,810.41,600.1
2016,11,8,12,0,871.0,80.0,0.4,21.0,585.0,840.26,618.9
2016,11,8,12,15,869.5,80.0,0.4,21.0,580.0,865.03,634.67
2016,11,8,12,30,868.0,80.0,0.4,21.0,575.0,886.44,648.38
