Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,45,862.5,79.5,0.45,21.5,562.0,900.13,657.05
2016,11,8,13,0,857.0,79.0,0.5,22.0,549.0,910.2,663.66
2016,11,8,13,15,849.0,78.0,0.45,22.0,529.0,913.66,665.41
2016,11,8,13,30,841.0,77.0,0.4,22.0,509.0,924.0,671.78
2016,11,8,13,45,828.5,75.5,0.4,22.0,482.5,915.36,667.15
2016,11,8,14,0,816.0,74.0,0.4,22.0,456.0,903.14,660.61
2016,11,8,14,15,798.0,72.0,0.45,22.0,423.0,881.57,649.12
2016,11,8,14,30,780.0,70.0,0.5,22.0,390.0,856.8,635.48
2016,11,8,14,45,754.0,67.0,0.6,22.0,352.0,820.27,614.62
2016,11,8,15,0,728.0,64.0,0.7,22.0,314.0,781.28,591.36
2016,11,8,15,15,690.5,60.0,0.95,21.5,272.0,728.55,560.46
2016,11,8,15,30,653.0,56.0,1.2,21.0,230.0,674.53,525.99
2016,11,8,15,45,594.0,50.5,1.5,20.5,186.5,607.45,479.17
2016,11,8,16,0,535.0,45.0,1.8,20.0,143.0,534.93,424.3
2016,11,8,16,15,441.5,37.0,2.0,19.5,102.0,434.49,343.04
2016,11,8,16,30,348.0,29.0,2.2,19.0,61.0,340.17,248.73
2016,11,8,16,45,174.0,14.5,2.45,18.5,30.5,166.01,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,53.5,7.0,1.95,14.0,9.0,0.0,0.0
2016,11,9,7,0,107.0,14.0,1.9,14.0,18.0,11.95,0.0
2016,11,9,7,15,225.0,28.0,1.95,14.0,52.0,23.15,11.26
2016,11,9,7,30,343.0,42.0,2.0,14.0,86.0,34.58,24.14
2016,11,9,7,45,420.0,51.5,2.05,14.5,127.0,41.66,31.03
2016,11,9,8,0,497.0,61.0,2.1,15.0,168.0,57.13,37.27
2016,11,9,8,15,548.5,68.0,2.0,15.0,210.5,102.55,60.28
2016,11,9,8,30,600.0,75.0,1.9,15.0,253.0,154.44,98.18
2016,11,9,8,45,531.5,95.0,1.85,15.5,269.5,198.78,139.67
2016,11,9,9,0,463.0,115.0,1.8,16.0,286.0,230.89,171.82
2016,11,9,9,15,525.0,115.0,1.8,16.5,327.5,283.43,216.34
2016,11,9,9,30,587.0,115.0,1.8,17.0,369.0,346.74,269.24
2016,11,9,9,45,625.5,113.5,1.8,17.5,401.5,400.28,314.02
2016,11,9,10,0,664.0,112.0,1.8,18.0,434.0,456.68,359.98
2016,11,9,10,15,744.5,100.0,1.8,18.0,478.5,528.08,417.02
2016,11,9,10,30,825.0,88.0,1.8,18.0,523.0,604.24,476.36
2016,11,9,10,45,831.5,89.5,1.8,18.5,540.0,652.21,512.18
2016,11,9,11,0,838.0,91.0,1.8,19.0,557.0,698.41,545.88
2016,11,9,11,15,842.0,91.5,1.75,19.0,567.0,739.68,574.85
2016,11,9,11,30,846.0,92.0,1.7,19.0,577.0,778.51,601.12
2016,11,9,11,45,846.0,92.5,1.65,19.5,579.0,811.5,621.9
2016,11,9,12,0,846.0,93.0,1.6,20.0,581.0,841.45,640.41
2016,11,9,12,15,843.5,93.0,1.55,20.0,575.0,865.47,656.0
2016,11,9,12,30,841.0,93.0,1.5,20.0,569.0,886.1,669.34
2016,11,9,12,45,846.0,88.5,1.5,20.5,558.0,904.64,680.71
2016,11,9,13,0,851.0,84.0,1.5,21.0,547.0,919.71,689.86
2016,11,9,13,15,841.5,82.5,1.45,21.0,526.5,921.41,690.9
2016,11,9,13,30,832.0,81.0,1.4,21.0,506.0,919.35,689.73
2016,11,9,13,45,817.0,80.0,1.4,21.5,478.5,909.01,682.62
2016,11,9,14,0,802.0,79.0,1.4,22.0,451.0,895.11,673.31
2016,11,9,14,15,777.5,73.5,1.4,22.0,413.0,862.89,653.01
2016,11,9,14,30,753.0,68.0,1.4,22.0,375.0,827.55,630.51
2016,11,9,14,45,710.0,71.0,1.4,22.0,337.5,783.47,601.53
2016,11,9,15,0,667.0,74.0,1.4,22.0,300.0,744.47,575.47
2016,11,9,15,15,648.5,66.5,1.3,21.5,262.5,705.68,548.68
2016,11,9,15,30,630.0,59.0,1.2,21.0,225.0,665.08,519.36
2016,11,9,15,45,571.5,53.0,1.2,21.0,182.0,591.55,464.31
2016,11,9,16,0,513.0,47.0,1.2,21.0,139.0,519.33,407.68
2016,11,9,16,15,418.0,38.0,1.2,20.5,98.5,417.22,325.46
2016,11,9,16,30,323.0,29.0,1.2,20.0,58.0,321.51,228.7
2016,11,9,16,45,161.5,14.5,1.25,19.5,29.0,156.13,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,1.0,2.7,14.5,1.0,0.0,0.0
2016,11,10,7,0,0.0,2.0,2.9,15.0,2.0,1.71,0.0
2016,11,10,7,15,0.0,6.0,3.05,15.0,6.0,4.92,0.0
2016,11,10,7,30,0.0,10.0,3.2,15.0,10.0,8.21,1.38
2016,11,10,7,45,0.0,15.0,3.35,15.5,15.0,12.33,5.17
2016,11,10,8,0,0.0,20.0,3.5,16.0,20.0,16.46,8.33
2016,11,10,8,15,0.0,25.0,3.3,16.0,25.0,20.6,11.94
2016,11,10,8,30,0.0,30.0,3.1,16.0,30.0,24.74,15.52
2016,11,10,8,45,0.0,35.0,2.9,16.5,35.0,28.89,19.02
2016,11,10,9,0,0.0,40.0,2.7,17.0,40.0,33.04,22.48
2016,11,10,9,15,282.5,79.5,2.45,17.0,200.5,170.71,131.11
2016,11,10,9,30,565.0,119.0,2.2,17.0,361.0,341.2,266.24
2016,11,10,9,45,328.0,164.0,1.95,17.5,307.0,301.72,238.92
2016,11,10,10,0,91.0,209.0,1.7,18.0,253.0,232.11,184.49
2016,11,10,10,15,163.0,219.0,1.5,18.0,302.5,297.01,236.66
2016,11,10,10,30,235.0,229.0,1.3,18.0,352.0,361.74,287.47
2016,11,10,10,45,227.0,238.5,1.1,18.5,360.5,380.71,300.82
2016,11,10,11,0,219.0,248.0,0.9,19.0,369.0,398.64,313.11
2016,11,10,11,15,342.0,227.5,0.9,19.0,420.0,494.24,386.78
2016,11,10,11,30,465.0,207.0,0.9,19.0,471.0,600.62,465.63
2016,11,10,11,45,462.0,209.0,0.9,19.5,472.0,621.53,478.95
2016,11,10,12,0,459.0,211.0,0.9,20.0,473.0,640.51,491.63
2016,11,10,12,15,642.5,151.0,1.0,20.0,514.5,760.11,579.82
2016,11,10,12,30,826.0,91.0,1.1,20.0,556.0,868.94,653.81
2016,11,10,12,45,823.0,89.0,1.2,20.5,543.5,882.87,662.37
2016,11,10,13,0,820.0,87.0,1.3,21.0,531.0,893.29,669.93
2016,11,10,13,15,810.5,86.0,1.25,21.0,510.5,895.31,671.17
2016,11,10,13,30,801.0,85.0,1.2,21.0,490.0,893.7,670.23
2016,11,10,13,45,787.0,83.0,1.15,21.0,463.5,882.98,663.36
2016,11,10,14,0,773.0,81.0,1.1,21.0,437.0,868.79,654.37
2016,11,10,14,15,753.5,78.5,1.05,21.0,404.5,845.43,639.25
2016,11,10,14,30,734.0,76.0,1.0,21.0,372.0,819.02,622.05
2016,11,10,14,45,707.0,72.5,0.95,21.0,335.0,781.57,597.04
2016,11,10,15,0,680.0,69.0,0.9,21.0,298.0,748.52,574.66
2016,11,10,15,15,640.5,64.5,0.9,21.0,257.0,695.01,537.71
2016,11,10,15,30,601.0,60.0,0.9,21.0,216.0,640.69,498.87
2016,11,10,15,45,542.0,53.5,0.9,21.0,174.0,566.94,443.91
2016,11,10,16,0,483.0,47.0,0.9,21.0,132.0,494.64,387.35
2016,11,10,16,15,388.0,37.5,0.95,20.5,93.0,393.14,305.86
2016,11,10,16,30,293.0,28.0,1.0,20.0,54.0,298.15,207.66
2016,11,10,16,45,146.5,14.0,1.05,19.5,27.0,113.25,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,12.8,0.0
2016,11,11,7,15,173.5,26.0,1.4,15.0,47.0,20.19,7.53
2016,11,11,7,30,347.0,37.0,1.5,15.0,79.0,30.37,20.25
2016,11,11,7,45,427.5,46.0,1.6,15.5,120.0,37.19,26.92
2016,11,11,8,0,508.0,55.0,1.7,16.0,161.0,51.7,32.91
2016,11,11,8,15,560.0,61.0,1.65,16.0,202.5,96.79,54.93
2016,11,11,8,30,612.0,67.0,1.6,16.0,244.0,148.3,92.12
2016,11,11,8,45,327.5,104.5,1.6,16.5,201.0,160.45,115.71
2016,11,11,9,0,43.0,142.0,1.6,17.0,158.0,130.68,102.61
2016,11,11,9,15,49.0,158.0,1.65,17.0,177.5,150.82,119.38
2016,11,11,9,30,55.0,174.0,1.7,17.0,197.0,171.99,136.81
2016,11,11,9,45,136.0,190.0,1.8,17.5,253.5,233.73,186.22
2016,11,11,10,0,217.0,206.0,1.9,18.0,310.0,299.63,238.8
2016,11,11,10,15,205.0,218.5,1.95,18.0,321.0,319.69,255.14
2016,11,11,10,30,193.0,231.0,2.0,18.0,332.0,338.43,270.23
2016,11,11,10,45,219.0,236.5,2.05,18.5,354.5,373.45,297.74
2016,11,11,11,0,245.0,242.0,2.1,19.0,377.0,410.41,326.37
2016,11,11,11,15,323.0,231.5,2.1,19.0,412.5,484.23,384.11
2016,11,11,11,30,401.0,221.0,2.1,19.0,448.0,550.0,434.96
2016,11,11,11,45,323.0,237.5,2.15,19.0,421.0,523.32,413.54
2016,11,11,12,0,245.0,254.0,2.2,19.0,394.0,473.98,375.47
2016,11,11,12,15,260.0,249.0,2.2,19.0,396.0,509.92,403.36
2016,11,11,12,30,275.0,244.0,2.2,19.0,398.0,528.45,417.87
2016,11,11,12,45,281.0,237.0,2.2,19.0,391.5,535.82,424.01
2016,11,11,13,0,287.0,230.0,2.2,19.0,385.0,542.1,429.47
2016,11,11,13,15,275.5,222.5,2.2,19.0,366.5,530.15,420.94
2016,11,11,13,30,264.0,215.0,2.2,19.0,348.0,516.73,411.41
2016,11,11,13,45,252.5,204.0,2.2,19.0,325.5,497.5,397.55
2016,11,11,14,0,241.0,193.0,2.2,19.0,303.0,477.02,382.67
2016,11,11,14,15,199.0,181.0,2.15,18.5,267.5,405.01,327.89
2016,11,11,14,30,157.0,169.0,2.1,18.0,232.0,353.33,287.69
2016,11,11,14,45,150.0,153.5,2.1,18.0,209.0,329.45,269.42
2016,11,11,15,0,143.0,138.0,2.1,18.0,186.0,305.19,250.38
2016,11,11,15,15,133.5,120.0,2.0,17.5,160.0,274.54,226.05
2016,11,11,15,30,124.0,102.0,1.9,17.0,134.0,243.62,200.86
2016,11,11,15,45,110.5,83.5,1.8,17.0,108.0,208.27,170.84
2016,11,11,16,0,97.0,65.0,1.7,17.0,82.0,172.83,140.01
2016,11,11,16,15,68.0,47.0,1.55,16.5,57.0,126.12,98.82
2016,11,11,16,30,39.0,29.0,1.4,16.0,32.0,78.37,51.1
2016,11,11,16,45,19.5,14.5,1.25,16.0,16.0,25.85,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,1.85,15.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,1.7,15.0,14.0,11.95,0.0
2016,11,12,7,15,190.0,24.0,1.65,15.0,46.5,18.71,5.56
2016,11,12,7,30,380.0,34.0,1.6,15.0,79.0,27.93,18.06
2016,11,12,7,45,464.5,41.5,1.6,15.5,120.0,33.63,23.77
2016,11,12,8,0,549.0,49.0,1.6,16.0,161.0,47.09,28.9
2016,11,12,8,15,600.5,54.0,1.5,16.0,203.0,93.68,50.89
2016,11,12,8,30,652.0,59.0,1.4,16.0,245.0,146.53,88.84
2016,11,12,8,45,546.5,86.5,1.3,16.5,258.5,193.1,133.52
2016,11,12,9,0,441.0,114.0,1.2,17.0,272.0,222.91,164.83
2016,11,12,9,15,607.0,92.5,1.15,17.0,334.0,292.28,220.15
2016,11,12,9,30,773.0,71.0,1.1,17.0,396.0,375.55,287.46
2016,11,12,9,45,795.0,71.0,1.1,17.5,427.0,431.77,334.77
2016,11,12,10,0,817.0,71.0,1.1,18.0,458.0,488.79,381.25
2016,11,12,10,15,828.5,72.5,1.15,18.0,482.0,542.14,424.5
2016,11,12,10,30,840.0,74.0,1.2,18.0,506.0,591.19,463.47
2016,11,12,10,45,666.0,131.0,1.25,18.5,480.5,586.71,459.1
2016,11,12,11,0,492.0,188.0,1.3,19.0,455.0,551.58,431.63
2016,11,12,11,15,404.0,213.0,1.4,19.0,435.0,523.73,411.46
2016,11,12,11,30,316.0,238.0,1.5,19.0,415.0,502.42,395.0
2016,11,12,11,45,354.5,230.5,1.65,19.0,430.0,540.75,425.6
2016,11,12,12,0,393.0,223.0,1.8,19.0,445.0,580.04,456.36
2016,11,12,12,15,352.0,229.5,2.0,19.0,427.0,567.09,446.99
2016,11,12,12,30,311.0,236.0,2.2,19.0,409.0,551.01,435.41
2016,11,12,12,45,574.5,157.5,2.45,19.0,468.0,730.12,574.9
2016,11,12,13,0,838.0,79.0,2.7,19.0,527.0,897.18,694.46
2016,11,12,13,15,829.5,78.0,2.8,19.0,507.0,900.32,696.66
2016,11,12,13,30,821.0,77.0,2.9,19.0,487.0,899.82,697.97
2016,11,12,13,45,808.5,75.5,3.0,19.0,461.0,891.29,693.76
2016,11,12,14,0,796.0,74.0,3.1,19.0,435.0,879.26,687.17
2016,11,12,14,15,777.5,71.5,3.15,18.5,402.5,856.87,674.12
2016,11,12,14,30,759.0,69.0,3.2,18.0,370.0,831.38,658.65
2016,11,12,14,45,733.0,66.0,3.3,18.0,333.0,795.42,634.19
2016,11,12,15,0,707.0,63.0,3.4,18.0,296.0,757.06,607.28
2016,11,12,15,15,667.5,58.5,3.6,17.5,255.0,702.71,568.8
2016,11,12,15,30,628.0,54.0,3.8,17.0,214.0,654.26,532.95
2016,11,12,15,45,567.5,48.5,4.0,17.0,172.0,580.32,474.1
2016,11,12,16,0,507.0,43.0,4.2,17.0,130.0,507.95,413.61
2016,11,12,16,15,406.0,34.5,4.3,16.5,90.5,402.82,323.45
2016,11,12,16,30,305.0,26.0,4.4,16.0,51.0,301.19,206.0
2016,11,12,16,45,152.5,13.0,4.5,16.0,25.5,116.34,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,51.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,103.0,11.0,0.9,14.0,13.0,9.39,0.0
2016,11,13,7,15,242.0,22.5,0.7,14.0,45.5,18.6,4.3
2016,11,13,7,30,381.0,34.0,0.5,14.0,78.0,28.03,18.16
2016,11,13,7,45,462.5,42.0,0.35,14.5,119.0,34.13,24.34
2016,11,13,8,0,544.0,50.0,0.2,15.0,160.0,47.4,29.73
2016,11,13,8,15,597.0,55.5,0.3,15.0,202.0,94.15,51.67
2016,11,13,8,30,650.0,61.0,0.4,15.0,244.0,147.36,89.61
2016,11,13,8,45,687.0,65.0,0.55,15.5,284.5,202.19,135.11
2016,11,13,9,0,724.0,69.0,0.7,16.0,325.0,262.63,187.53
2016,11,13,9,15,748.5,71.5,0.8,16.0,360.5,319.17,237.89
2016,11,13,9,30,773.0,74.0,0.9,16.0,396.0,377.51,289.08
2016,11,13,9,45,790.5,76.5,1.0,16.5,427.0,434.28,337.39
2016,11,13,10,0,808.0,79.0,1.1,17.0,458.0,491.48,384.54
2016,11,13,10,15,559.5,145.0,1.15,17.0,414.0,461.5,364.3
2016,11,13,10,30,311.0,211.0,1.2,17.0,370.0,399.31,317.02
2016,11,13,10,45,372.0,206.0,1.25,17.5,402.5,452.51,359.13
2016,11,13,11,0,433.0,201.0,1.3,18.0,435.0,523.1,412.53
2016,11,13,11,15,644.5,143.0,1.4,18.0,498.0,648.25,508.6
2016,11,13,11,30,856.0,85.0,1.5,18.0,561.0,772.82,599.13
2016,11,13,11,45,858.0,85.0,1.6,18.0,564.0,806.97,622.52
2016,11,13,12,0,860.0,85.0,1.7,18.0,567.0,838.19,644.88
2016,11,13,12,15,858.0,84.5,1.75,18.0,561.5,862.29,661.85
2016,11,13,12,30,856.0,84.0,1.8,18.0,556.0,882.97,676.66
2016,11,13,12,45,856.5,81.5,1.85,18.5,544.5,899.94,687.78
2016,11,13,13,0,857.0,79.0,1.9,19.0,533.0,913.39,696.63
2016,11,13,13,15,848.0,78.0,1.85,19.0,513.0,916.33,698.69
2016,11,13,13,30,839.0,77.0,1.8,19.0,493.0,915.55,698.45
2016,11,13,13,45,827.0,75.0,1.8,19.0,466.5,906.96,693.65
2016,11,13,14,0,815.0,73.0,1.8,19.0,440.0,894.78,686.56
2016,11,13,14,15,796.0,70.5,1.75,19.0,407.0,871.9,671.55
2016,11,13,14,30,777.0,68.0,1.7,19.0,374.0,845.86,654.31
2016,11,13,14,45,750.0,65.0,1.7,19.0,336.5,808.84,629.62
2016,11,13,15,0,723.0,62.0,1.7,19.0,299.0,769.4,602.64
2016,11,13,15,15,683.0,58.0,1.7,18.5,257.5,715.02,564.95
2016,11,13,15,30,643.0,54.0,1.7,18.0,216.0,659.45,524.72
2016,11,13,15,45,581.5,48.5,1.7,18.0,173.0,591.56,472.11
2016,11,13,16,0,520.0,43.0,1.7,18.0,130.0,518.03,412.44
2016,11,13,16,15,419.5,34.0,1.65,17.5,90.0,412.34,323.98
2016,11,13,16,30,319.0,25.0,1.6,17.0,50.0,308.65,201.28
2016,11,13,16,45,159.5,12.5,1.55,16.5,25.0,120.65,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,54.5,5.0,2.2,13.0,6.0,0.0,0.0
2016,11,14,7,0,109.0,10.0,2.2,13.0,12.0,8.54,0.0
2016,11,14,7,15,255.5,21.0,2.15,13.0,44.5,17.36,2.14
2016,11,14,7,30,402.0,32.0,2.1,13.0,77.0,26.43,16.68
2016,11,14,7,45,487.0,39.5,2.1,13.5,118.5,32.2,22.63
2016,11,14,8,0,572.0,47.0,2.1,14.0,160.0,44.9,27.75
2016,11,14,8,15,624.5,52.5,2.0,14.0,203.0,93.21,50.26
2016,11,14,8,30,677.0,58.0,1.9,14.0,246.0,150.28,91.64
2016,11,14,8,45,338.5,69.5,1.8,14.5,163.5,132.01,92.45
2016,11,14,9,0,0.0,81.0,1.7,15.0,81.0,67.11,51.6
2016,11,14,9,15,0.0,98.5,1.55,15.5,98.5,81.86,63.92
2016,11,14,9,30,0.0,116.0,1.4,16.0,116.0,96.91,76.22
2016,11,14,9,45,10.0,145.5,1.3,16.5,150.5,127.13,100.84
2016,11,14,10,0,20.0,175.0,1.2,17.0,185.0,159.3,126.73
2016,11,14,10,15,18.5,181.0,1.05,17.0,190.5,165.61,131.57
2016,11,14,10,30,17.0,187.0,0.9,17.0,196.0,171.77,136.3
2016,11,14,10,45,77.0,215.0,0.8,17.0,256.0,248.91,198.62
2016,11,14,11,0,137.0,243.0,0.7,17.0,316.0,336.92,267.4
2016,11,14,11,15,253.5,233.0,0.6,17.0,371.5,434.32,342.51
2016,11,14,11,30,370.0,223.0,0.5,17.0,427.0,527.08,411.76
2016,11,14,11,45,615.5,154.5,0.4,17.5,496.5,691.53,530.55
2016,11,14,12,0,861.0,86.0,0.3,18.0,566.0,838.79,626.1
2016,11,14,12,15,859.0,86.0,0.4,18.0,560.5,863.54,642.01
2016,11,14,12,30,857.0,86.0,0.5,18.0,555.0,884.9,657.9
2016,11,14,12,45,516.5,161.5,0.6,18.5,442.5,680.55,520.07
2016,11,14,13,0,176.0,237.0,0.7,19.0,330.0,428.36,333.75
2016,11,14,13,15,173.5,229.0,0.9,19.0,317.5,422.8,333.43
2016,11,14,13,30,171.0,221.0,1.1,19.0,305.0,416.55,330.22
2016,11,14,13,45,89.5,189.5,1.35,19.0,233.5,284.16,227.45
2016,11,14,14,0,8.0,158.0,1.6,19.0,162.0,154.61,122.19
2016,11,14,14,15,8.0,148.5,1.75,18.5,152.0,146.7,116.59
2016,11,14,14,30,8.0,139.0,1.9,18.0,142.0,138.98,110.75
2016,11,14,14,45,357.0,102.5,2.1,18.0,218.5,491.42,403.99
2016,11,14,15,0,706.0,66.0,2.3,18.0,295.0,758.1,604.54
2016,11,14,15,15,665.0,61.5,2.5,17.5,253.5,709.76,568.81
2016,11,14,15,30,624.0,57.0,2.7,17.0,212.0,654.01,528.28
2016,11,14,15,45,559.5,51.0,2.9,17.0,169.5,576.25,467.4
2016,11,14,16,0,495.0,45.0,3.1,17.0,127.0,500.12,404.56
2016,11,14,16,15,391.5,35.5,3.15,16.5,87.5,392.39,312.2
2016,11,14,16,30,288.0,26.0,3.2,16.0,48.0,285.14,181.16
2016,11,14,16,45,144.0,13.0,3.3,15.5,24.0,110.31,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,208.5,14.5,2.25,14.0,36.5,11.66,0.0
2016,11,15,7,30,417.0,29.0,2.4,14.0,73.0,23.93,14.34
2016,11,15,7,45,496.0,35.5,2.55,14.5,113.5,31.52,21.88
2016,11,15,8,0,575.0,42.0,2.7,15.0,154.0,43.16,26.51
2016,11,15,8,15,625.5,46.5,2.7,15.0,195.0,90.02,47.49
2016,11,15,8,30,676.0,51.0,2.7,15.0,236.0,143.01,85.37
2016,11,15,8,45,707.0,54.5,2.75,15.5,275.0,196.99,131.08
2016,11,15,9,0,738.0,58.0,2.8,16.0,314.0,254.12,182.06
2016,11,15,9,15,761.0,61.0,2.9,16.0,349.0,311.07,234.1
2016,11,15,9,30,784.0,64.0,3.0,16.0,384.0,369.66,286.96
2016,11,15,9,45,773.5,73.5,3.15,16.5,409.5,421.59,333.19
2016,11,15,10,0,763.0,83.0,3.3,17.0,435.0,471.02,375.84
2016,11,15,10,15,530.0,146.5,3.4,17.0,397.0,445.35,358.25
2016,11,15,10,30,297.0,210.0,3.5,17.0,359.0,389.43,314.2
2016,11,15,10,45,266.5,222.5,3.6,17.0,360.0,400.87,323.84
2016,11,15,11,0,236.0,235.0,3.7,17.0,361.0,396.54,320.6
2016,11,15,11,15,145.5,234.5,3.85,17.0,312.5,343.31,277.35
2016,11,15,11,30,55.0,234.0,4.0,17.0,264.0,267.87,215.39
2016,11,15,11,45,55.0,235.0,4.2,17.0,265.5,273.26,220.07
2016,11,15,12,0,55.0,236.0,4.4,17.0,267.0,278.66,224.61
2016,11,15,12,15,30.0,208.0,4.65,17.0,225.5,229.47,184.5
2016,11,15,12,30,5.0,180.0,4.9,17.0,184.0,164.99,131.39
2016,11,15,12,45,5.0,177.0,5.15,17.0,180.5,163.13,130.09
2016,11,15,13,0,5.0,174.0,5.4,17.0,177.0,161.38,128.82
2016,11,15,13,15,15.0,181.0,5.45,16.5,189.0,179.81,144.84
2016,11,15,13,30,25.0,188.0,5.5,16.0,201.0,199.31,161.79
2016,11,15,13,45,12.5,164.5,5.6,16.0,171.0,163.85,132.26
2016,11,15,14,0,0.0,141.0,5.7,16.0,141.0,128.35,102.45
2016,11,15,14,15,0.0,133.0,5.65,16.0,133.0,121.78,97.17
2016,11,15,14,30,0.0,125.0,5.6,16.0,125.0,115.41,92.01
2016,11,15,14,45,0.0,112.5,5.6,16.0,112.5,104.02,82.59
2016,11,15,15,0,0.0,100.0,5.6,16.0,100.0,92.68,73.12
2016,11,15,15,15,0.0,86.0,5.5,15.5,86.0,79.55,62.14
2016,11,15,15,30,0.0,72.0,5.4,15.0,72.0,66.37,50.93
2016,11,15,15,45,0.0,57.5,5.3,15.0,57.5,52.41,38.82
2016,11,15,16,0,0.0,43.0,5.2,15.0,43.0,38.15,26.36
2016,11,15,16,15,0.0,29.5,4.95,14.5,29.5,24.71,14.52
2016,11,15,16,30,0.0,16.0,4.7,14.0,16.0,13.19,2.61
2016,11,15,16,45,0.0,8.0,4.5,14.0,8.0,6.83,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,15.5,5.0,11.5,37.0,12.55,0.0
2016,11,16,7,30,417.0,31.0,5.2,12.0,74.0,25.76,15.8
2016,11,16,7,45,506.0,38.5,5.45,12.5,116.5,31.59,22.05
2016,11,16,8,0,595.0,46.0,5.7,13.0,159.0,43.3,32.83
2016,11,16,8,15,648.5,51.0,5.85,13.0,202.0,95.17,51.59
2016,11,16,8,30,702.0,56.0,6.0,13.0,245.0,150.4,91.36
2016,11,16,8,45,735.5,59.5,6.2,13.5,285.5,206.5,139.44
2016,11,16,9,0,769.0,63.0,6.4,14.0,326.0,266.04,193.5
2016,11,16,9,15,793.0,65.5,6.45,14.0,362.5,324.71,248.36
2016,11,16,9,30,817.0,68.0,6.5,14.0,399.0,385.07,304.26
2016,11,16,9,45,832.5,70.0,6.55,14.5,430.0,442.59,356.35
2016,11,16,10,0,848.0,72.0,6.6,15.0,461.0,500.23,407.11
2016,11,16,10,15,859.0,73.5,6.6,15.0,485.5,554.74,454.73
2016,11,16,10,30,870.0,75.0,6.6,15.0,510.0,604.79,497.74
2016,11,16,10,45,873.5,77.5,6.65,15.0,526.5,652.67,538.05
2016,11,16,11,0,877.0,80.0,6.7,15.0,543.0,698.47,575.92
2016,11,16,11,15,880.5,80.5,6.75,15.0,553.0,739.76,608.26
2016,11,16,11,30,884.0,81.0,6.8,15.0,563.0,778.54,638.0
2016,11,16,11,45,878.5,83.0,6.85,15.0,564.0,809.2,661.45
2016,11,16,12,0,873.0,85.0,6.9,15.0,565.0,844.63,688.61
2016,11,16,12,15,870.5,85.0,6.9,14.5,560.0,869.29,708.73
2016,11,16,12,30,868.0,85.0,6.9,14.0,555.0,890.5,726.44
2016,11,16,12,45,862.5,84.0,6.9,14.0,542.0,904.25,737.27
2016,11,16,13,0,857.0,83.0,6.9,14.0,529.0,914.32,745.49
2016,11,16,13,15,847.5,82.0,6.85,14.0,508.5,916.97,748.05
2016,11,16,13,30,838.0,81.0,6.8,14.0,488.0,915.88,747.95
2016,11,16,13,45,822.0,80.0,6.8,14.0,461.0,905.0,740.78
2016,11,16,14,0,806.0,79.0,6.8,14.0,434.0,890.52,730.96
2016,11,16,14,15,786.0,76.5,6.75,14.0,401.0,866.95,713.94
2016,11,16,14,30,766.0,74.0,6.7,14.0,368.0,840.2,694.33
2016,11,16,14,45,733.5,71.0,6.65,14.0,329.5,798.37,662.66
2016,11,16,15,0,701.0,68.0,6.6,14.0,291.0,761.54,634.27
2016,11,16,15,15,658.0,63.5,6.5,13.5,250.0,705.12,590.37
2016,11,16,15,30,615.0,59.0,6.4,13.0,209.0,647.9,544.2
2016,11,16,15,45,543.0,53.0,6.35,13.0,165.5,564.22,473.69
2016,11,16,16,0,471.0,47.0,6.3,13.0,122.0,482.33,401.97
2016,11,16,16,15,361.5,36.5,6.1,12.5,83.0,369.79,300.66
2016,11,16,16,30,252.0,26.0,5.9,12.0,44.0,255.47,150.69
2016,11,16,16,45,126.0,13.0,5.7,12.0,22.0,97.79,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,15,207.0,14.5,2.0,9.5,35.5,11.74,0.0
2016,11,17,7,30,414.0,29.0,2.0,10.0,71.0,24.07,14.35
2016,11,17,7,45,503.0,36.0,2.05,10.5,112.5,29.53,20.43
2016,11,17,8,0,592.0,43.0,2.1,11.0,154.0,43.14,32.98
2016,11,17,8,15,645.5,48.0,2.1,11.0,196.5,91.51,49.1
2016,11,17,8,30,699.0,53.0,2.1,11.0,239.0,146.4,88.46
2016,11,17,8,45,736.5,56.0,2.1,11.5,280.0,202.49,136.05
2016,11,17,9,0,774.0,59.0,2.1,12.0,321.0,262.48,189.78
2016,11,17,9,15,798.0,61.5,2.05,12.0,357.5,321.27,243.84
2016,11,17,9,30,822.0,64.0,2.0,12.0,394.0,381.74,298.55
2016,11,17,9,45,841.0,65.0,1.95,12.5,425.5,439.86,349.47
2016,11,17,10,0,860.0,66.0,1.9,13.0,457.0,496.6,397.6
2016,11,17,10,15,871.5,67.5,1.85,13.0,481.5,551.02,443.01
2016,11,17,10,30,883.0,69.0,1.8,13.0,506.0,604.54,486.25
2016,11,17,10,45,892.0,69.5,1.75,13.5,524.0,654.19,524.31
2016,11,17,11,0,901.0,70.0,1.7,14.0,542.0,702.15,559.89
2016,11,17,11,15,905.0,70.0,1.6,14.0,552.5,744.0,588.74
2016,11,17,11,30,909.0,70.0,1.5,14.0,563.0,783.29,615.15
2016,11,17,11,45,910.5,70.0,1.45,14.5,565.5,817.85,637.23
2016,11,17,12,0,912.0,70.0,1.4,15.0,568.0,849.36,656.95
2016,11,17,12,15,910.0,69.5,1.35,15.0,563.0,874.05,673.06
2016,11,17,12,30,908.0,69.0,1.3,15.0,558.0,895.25,686.82
2016,11,17,12,45,903.0,68.5,1.3,15.0,545.0,910.18,697.15
2016,11,17,13,0,898.0,68.0,1.3,15.0,532.0,921.41,705.18
2016,11,17,13,15,889.5,67.0,1.35,15.0,512.0,925.02,709.02
2016,11,17,13,30,881.0,66.0,1.4,15.0,492.0,924.88,710.54
2016,11,17,13,45,867.5,65.0,1.45,15.0,465.0,916.36,706.5
2016,11,17,14,0,854.0,64.0,1.5,15.0,438.0,904.29,700.14
2016,11,17,14,15,835.5,62.0,1.5,15.0,405.0,882.73,686.52
2016,11,17,14,30,817.0,60.0,1.5,15.0,372.0,868.04,677.62
2016,11,17,14,45,790.5,57.5,1.55,15.0,334.0,832.1,653.98
2016,11,17,15,0,764.0,55.0,1.6,15.0,296.0,793.64,627.97
2016,11,17,15,15,724.5,51.0,1.5,14.5,254.0,739.47,589.01
2016,11,17,15,30,685.0,47.0,1.4,14.0,212.0,684.11,547.59
2016,11,17,15,45,624.0,42.0,1.35,14.0,169.0,608.83,488.54
2016,11,17,16,0,563.0,37.0,1.3,14.0,126.0,534.49,427.17
2016,11,17,16,15,458.5,29.5,1.3,14.0,86.0,425.95,333.3
2016,11,17,16,30,354.0,22.0,1.3,14.0,46.0,314.78,170.69
2016,11,17,16,45,177.0,11.0,1.3,14.0,23.0,131.09,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,186.0,15.0,3.65,9.5,32.5,12.18,0.0
2016,11,18,7,30,372.0,30.0,3.7,10.0,65.0,24.92,14.76
2016,11,18,7,45,464.0,38.5,3.8,10.5,106.5,31.58,22.14
2016,11,18,8,0,556.0,47.0,3.9,11.0,148.0,42.4,32.25
2016,11,18,8,15,612.5,52.5,3.8,11.5,191.0,89.58,48.77
2016,11,18,8,30,669.0,58.0,3.7,12.0,234.0,143.63,87.26
2016,11,18,8,45,707.0,62.0,3.65,12.5,275.0,201.22,136.01
2016,11,18,9,0,745.0,66.0,3.6,13.0,316.0,260.52,189.07
2016,11,18,9,15,769.5,69.0,3.85,13.5,352.0,318.32,242.15
2016,11,18,9,30,794.0,72.0,4.1,14.0,388.0,377.91,296.19
2016,11,18,9,45,817.0,73.0,4.35,14.5,420.0,436.34,348.36
2016,11,18,10,0,840.0,74.0,4.6,15.0,452.0,495.71,400.04
2016,11,18,10,15,851.0,75.5,4.7,15.0,476.0,549.74,446.73
2016,11,18,10,30,862.0,77.0,4.8,15.0,500.0,602.87,491.61
2016,11,18,10,45,868.5,78.0,4.95,15.5,517.5,651.43,531.12
2016,11,18,11,0,875.0,79.0,5.1,16.0,535.0,693.0,564.53
2016,11,18,11,15,877.5,79.5,5.25,16.0,544.5,733.44,596.14
2016,11,18,11,30,880.0,80.0,5.4,16.0,554.0,771.31,625.07
2016,11,18,11,45,880.0,80.0,5.55,16.5,556.0,803.88,648.76
2016,11,18,12,0,880.0,80.0,5.7,17.0,558.0,833.4,670.16
2016,11,18,12,15,877.5,80.0,5.85,17.0,552.5,857.62,688.96
2016,11,18,12,30,875.0,80.0,6.0,17.0,547.0,878.46,705.41
2016,11,18,12,45,872.5,78.0,6.15,17.0,535.0,893.36,717.61
2016,11,18,13,0,870.0,76.0,6.3,17.0,523.0,904.7,727.36
2016,11,18,13,15,861.5,75.0,6.35,17.0,503.0,918.22,738.41
2016,11,18,13,30,853.0,74.0,6.4,17.0,483.0,918.24,739.56
2016,11,18,13,45,841.0,72.5,6.5,17.0,457.0,910.64,735.44
2016,11,18,14,0,829.0,71.0,6.6,17.0,431.0,899.44,728.7
2016,11,18,14,15,810.5,68.5,6.55,16.5,398.5,877.36,714.39
