Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,30,792.0,66.0,6.5,16.0,366.0,852.05,697.44
2016,11,18,14,45,765.5,63.0,6.5,16.0,328.5,815.77,670.55
2016,11,18,15,0,739.0,60.0,6.5,16.0,291.0,776.98,641.07
2016,11,18,15,15,698.0,56.0,6.35,15.5,249.5,721.93,598.49
2016,11,18,15,30,657.0,52.0,6.2,15.0,208.0,665.63,553.28
2016,11,18,15,45,592.5,46.0,6.05,15.0,165.5,595.01,493.53
2016,11,18,16,0,528.0,40.0,5.9,15.0,123.0,518.76,426.56
2016,11,18,16,15,417.5,31.5,5.7,14.5,83.5,406.78,325.12
2016,11,18,16,30,307.0,23.0,5.5,14.0,44.0,290.42,149.43
2016,11,18,16,45,153.5,11.5,5.3,14.0,22.0,115.31,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,2.0,9.2,14.0,2.0,1.64,0.0
2016,11,19,7,30,0.0,4.0,9.1,14.0,4.0,3.28,0.0
2016,11,19,7,45,0.0,7.0,9.0,14.0,7.0,5.74,0.0
2016,11,19,8,0,0.0,10.0,8.9,14.0,10.0,8.21,1.6
2016,11,19,8,15,0.0,13.0,8.85,14.0,13.0,10.68,3.48
2016,11,19,8,30,0.0,16.0,8.8,14.0,16.0,13.16,5.65
2016,11,19,8,45,0.0,19.0,8.75,14.5,19.0,15.64,7.78
2016,11,19,9,0,0.0,22.0,8.7,15.0,22.0,18.13,9.89
2016,11,19,9,15,0.0,13.5,8.65,15.0,13.5,11.12,3.87
2016,11,19,9,30,0.0,5.0,8.6,15.0,5.0,4.11,0.0
2016,11,19,9,45,0.0,11.0,8.55,15.0,11.0,9.06,2.09
2016,11,19,10,0,0.0,17.0,8.5,15.0,17.0,14.02,6.3
2016,11,19,10,15,17.0,106.0,8.45,15.0,114.0,102.03,80.97
2016,11,19,10,30,34.0,195.0,8.4,15.0,211.0,198.76,161.85
2016,11,19,10,45,17.0,122.5,8.4,15.5,130.5,114.37,91.03
2016,11,19,11,0,0.0,50.0,8.4,16.0,50.0,41.41,29.31
2016,11,19,11,15,0.0,60.5,8.3,16.0,60.5,50.16,36.65
2016,11,19,11,30,0.0,71.0,8.2,16.0,71.0,58.92,43.98
2016,11,19,11,45,2.5,125.0,8.1,16.0,126.5,108.4,85.41
2016,11,19,12,0,5.0,179.0,8.0,16.0,182.0,162.57,130.38
2016,11,19,12,15,2.5,147.0,7.9,16.0,148.5,129.9,103.24
2016,11,19,12,30,0.0,115.0,7.8,16.0,115.0,97.78,76.47
2016,11,19,12,45,0.0,114.0,7.75,16.0,114.0,97.1,75.97
2016,11,19,13,0,0.0,113.0,7.7,16.0,113.0,96.47,75.52
2016,11,19,13,15,0.0,90.5,7.65,16.0,90.5,75.66,58.17
2016,11,19,13,30,0.0,68.0,7.6,16.0,68.0,56.39,42.05
2016,11,19,13,45,0.0,88.0,7.55,16.0,88.0,73.79,56.79
2016,11,19,14,0,0.0,108.0,7.5,16.0,108.0,94.05,73.93
2016,11,19,14,15,0.0,60.5,7.4,16.0,60.5,50.11,36.95
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,10.71,3.48
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,9.46,2.43
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,8.22,1.37
2016,11,19,15,15,0.0,8.5,6.95,15.5,8.5,6.98,0.32
2016,11,19,15,30,0.0,7.0,6.8,15.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.5,6.65,15.0,5.5,4.51,0.0
2016,11,19,16,0,0.0,4.0,6.5,15.0,4.0,3.28,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.0,2.5,2.05,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,0.5,2.8,13.0,0.5,0.41,0.0
2016,11,20,7,30,0.0,1.0,2.8,13.0,1.0,0.82,0.0
2016,11,20,7,45,0.0,1.5,2.8,13.5,1.5,1.23,0.0
2016,11,20,8,0,0.0,2.0,2.8,14.0,2.0,1.64,0.0
2016,11,20,8,15,0.0,3.0,2.8,14.0,3.0,2.46,0.0
2016,11,20,8,30,0.0,4.0,2.8,14.0,4.0,3.28,0.0
2016,11,20,8,45,0.0,4.5,2.85,14.5,4.5,3.7,0.0
2016,11,20,9,0,0.0,5.0,2.9,15.0,5.0,4.11,0.0
2016,11,20,9,15,0.0,5.5,2.9,15.0,5.5,4.52,0.0
2016,11,20,9,30,0.0,6.0,2.9,15.0,6.0,4.94,0.0
2016,11,20,9,45,2.0,79.0,2.95,15.0,80.0,66.45,50.97
2016,11,20,10,0,4.0,152.0,3.0,15.0,154.0,131.34,105.22
2016,11,20,10,15,2.0,111.5,3.0,15.0,112.5,94.76,74.49
2016,11,20,10,30,0.0,71.0,3.0,15.0,71.0,58.9,44.3
2016,11,20,10,45,6.5,128.5,3.0,15.0,132.0,113.13,89.81
2016,11,20,11,0,13.0,186.0,3.0,15.0,193.0,171.57,138.06
2016,11,20,11,15,39.5,208.0,2.75,14.5,229.0,225.66,182.97
2016,11,20,11,30,66.0,230.0,2.5,14.0,265.0,273.03,222.04
2016,11,20,11,45,33.0,193.5,2.3,14.0,211.0,211.32,171.08
2016,11,20,12,0,0.0,157.0,2.1,14.0,157.0,137.01,109.21
2016,11,20,12,15,0.0,83.0,1.9,14.0,83.0,68.95,52.72
2016,11,20,12,30,0.0,9.0,1.7,14.0,9.0,7.43,0.68
2016,11,20,12,45,0.0,74.5,1.5,14.5,74.5,61.84,46.84
2016,11,20,13,0,0.0,140.0,1.3,15.0,140.0,122.85,97.53
2016,11,20,13,15,2.0,150.5,1.2,15.0,151.5,136.38,108.71
2016,11,20,13,30,4.0,161.0,1.1,15.0,163.0,150.97,120.86
2016,11,20,13,45,36.5,170.5,1.05,15.0,186.5,211.73,171.89
2016,11,20,14,0,69.0,180.0,1.0,15.0,210.0,259.55,211.58
2016,11,20,14,15,119.0,168.0,0.9,15.0,214.5,314.3,256.84
2016,11,20,14,30,169.0,156.0,0.8,15.0,219.0,348.9,285.57
2016,11,20,14,45,162.5,141.0,0.75,15.0,196.5,325.9,267.3
2016,11,20,15,0,156.0,126.0,0.7,15.0,174.0,302.48,248.79
2016,11,20,15,15,145.5,109.0,0.55,15.0,149.0,272.01,223.79
2016,11,20,15,30,135.0,92.0,0.4,15.0,124.0,241.32,198.06
2016,11,20,15,45,120.5,74.0,0.3,15.0,98.0,205.31,167.4
2016,11,20,16,0,106.0,56.0,0.2,15.0,72.0,169.06,135.73
2016,11,20,16,15,67.0,39.5,0.25,14.5,48.0,116.84,88.97
2016,11,20,16,30,28.0,23.0,0.3,14.0,24.0,58.4,20.55
2016,11,20,16,45,14.0,11.5,0.35,14.0,12.0,19.43,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,182.5,13.0,4.05,11.5,29.0,11.1,0.0
2016,11,21,7,30,365.0,26.0,4.2,12.0,58.0,21.58,10.85
2016,11,21,7,45,463.0,33.5,4.35,12.5,98.0,27.5,18.21
2016,11,21,8,0,561.0,41.0,4.5,13.0,138.0,38.3,28.24
2016,11,21,8,15,618.5,46.0,4.55,13.0,180.0,84.51,44.57
2016,11,21,8,30,676.0,51.0,4.6,13.0,222.0,137.74,81.74
2016,11,21,8,45,714.5,54.5,4.7,13.5,262.0,192.63,127.93
2016,11,21,9,0,753.0,58.0,4.8,14.0,302.0,251.59,180.81
2016,11,21,9,15,778.0,60.5,4.8,14.0,338.0,309.1,234.25
2016,11,21,9,30,803.0,63.0,4.8,14.0,374.0,368.44,288.89
2016,11,21,9,45,808.5,68.5,4.85,14.0,402.5,424.07,339.82
2016,11,21,10,0,814.0,74.0,4.9,14.0,431.0,478.91,388.74
2016,11,21,10,15,827.0,75.5,4.9,14.0,456.0,532.52,435.31
2016,11,21,10,30,840.0,77.0,4.9,14.0,481.0,585.5,480.19
2016,11,21,10,45,848.0,78.0,4.95,14.5,498.5,633.89,519.6
2016,11,21,11,0,856.0,79.0,5.0,15.0,516.0,680.65,556.77
2016,11,21,11,15,861.0,79.5,4.95,15.0,526.5,722.83,589.52
2016,11,21,11,30,866.0,80.0,4.9,15.0,537.0,762.68,619.07
2016,11,21,11,45,868.5,80.0,4.9,15.0,540.5,790.18,639.42
2016,11,21,12,0,871.0,80.0,4.9,15.0,544.0,821.44,662.67
2016,11,21,12,15,869.0,79.5,4.9,15.0,539.0,845.31,680.39
2016,11,21,12,30,867.0,79.0,4.9,15.0,534.0,874.81,702.39
2016,11,21,12,45,866.5,77.0,4.9,15.5,522.5,882.48,706.95
2016,11,21,13,0,866.0,75.0,4.9,16.0,511.0,895.65,715.83
2016,11,21,13,15,857.5,74.0,4.9,16.0,492.0,909.19,726.42
2016,11,21,13,30,849.0,73.0,4.9,16.0,473.0,909.36,727.37
2016,11,21,13,45,834.0,71.5,4.95,16.0,446.5,899.14,721.23
2016,11,21,14,0,819.0,70.0,5.0,16.0,420.0,885.35,712.54
2016,11,21,14,15,799.0,68.0,5.0,15.5,387.5,862.83,698.33
2016,11,21,14,30,779.0,66.0,5.0,15.0,355.0,837.16,681.52
2016,11,21,14,45,748.5,63.5,5.0,15.0,317.5,798.31,652.98
2016,11,21,15,0,718.0,61.0,5.0,15.0,280.0,757.06,621.9
2016,11,21,15,15,675.0,56.5,4.9,14.5,239.5,700.3,578.35
2016,11,21,15,30,632.0,52.0,4.8,14.0,199.0,650.29,538.36
2016,11,21,15,45,561.5,46.5,4.7,14.0,156.5,569.06,470.59
2016,11,21,16,0,491.0,41.0,4.6,14.0,114.0,489.78,401.5
2016,11,21,16,15,375.0,31.5,4.45,13.5,76.0,373.99,295.97
2016,11,21,16,30,259.0,22.0,4.3,13.0,38.0,251.17,96.15
2016,11,21,16,45,129.5,11.0,4.15,13.0,19.0,98.29,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,148.0,14.0,1.15,11.0,26.5,11.95,0.0
2016,11,22,7,30,296.0,28.0,1.2,11.0,53.0,23.3,11.72
2016,11,22,7,45,394.5,37.5,1.25,11.5,91.5,30.8,21.13
2016,11,22,8,0,493.0,47.0,1.3,12.0,130.0,39.24,29.21
2016,11,22,8,15,554.0,53.0,1.4,12.0,171.0,82.75,45.72
2016,11,22,8,30,615.0,59.0,1.5,12.0,212.0,133.73,81.14
2016,11,22,8,45,562.5,77.0,1.6,12.5,235.5,180.9,124.2
2016,11,22,9,0,510.0,95.0,1.7,13.0,259.0,218.11,160.73
2016,11,22,9,15,543.0,98.0,1.75,13.0,290.5,268.83,205.91
2016,11,22,9,30,576.0,101.0,1.8,13.0,322.0,319.3,250.75
2016,11,22,9,45,488.0,129.5,1.9,13.5,327.0,340.44,272.2
2016,11,22,10,0,400.0,158.0,2.0,14.0,332.0,355.82,287.1
2016,11,22,10,15,445.0,158.0,2.05,14.0,362.5,405.36,328.44
2016,11,22,10,30,490.0,158.0,2.1,14.0,393.0,458.26,371.74
2016,11,22,10,45,461.0,172.0,2.15,14.0,399.0,481.62,390.74
2016,11,22,11,0,432.0,186.0,2.2,14.0,405.0,501.34,406.52
2016,11,22,11,15,441.0,188.0,2.2,14.0,416.0,532.58,431.3
2016,11,22,11,30,450.0,190.0,2.2,14.0,427.0,563.08,455.14
2016,11,22,11,45,446.5,192.0,2.25,14.5,428.0,582.83,469.77
2016,11,22,12,0,443.0,194.0,2.3,15.0,429.0,600.73,482.9
2016,11,22,12,15,469.5,185.5,2.3,15.0,432.5,630.74,506.48
2016,11,22,12,30,496.0,177.0,2.3,15.0,436.0,659.87,529.21
2016,11,22,12,45,550.0,157.0,2.3,15.0,437.5,698.93,560.03
2016,11,22,13,0,604.0,137.0,2.3,15.0,439.0,745.88,594.83
2016,11,22,13,15,577.0,138.5,2.35,15.0,418.5,732.87,585.82
2016,11,22,13,30,550.0,140.0,2.4,15.0,398.0,709.12,569.41
2016,11,22,13,45,504.0,140.5,2.45,15.0,366.5,672.36,543.24
2016,11,22,14,0,458.0,141.0,2.5,15.0,335.0,633.26,514.68
2016,11,22,14,15,344.0,145.0,2.55,14.5,284.5,512.41,422.05
2016,11,22,14,30,230.0,149.0,2.6,14.0,234.0,415.01,344.32
2016,11,22,14,45,216.0,135.5,2.65,14.0,209.0,385.96,321.8
2016,11,22,15,0,202.0,122.0,2.7,14.0,184.0,356.44,298.03
2016,11,22,15,15,187.5,106.0,2.7,14.0,156.5,322.35,269.9
2016,11,22,15,30,173.0,90.0,2.7,14.0,129.0,288.06,240.81
2016,11,22,15,45,153.5,72.0,2.7,14.0,101.5,246.09,204.4
2016,11,22,16,0,134.0,54.0,2.7,14.0,74.0,204.02,166.79
2016,11,22,16,15,86.5,38.0,2.75,13.5,49.0,144.69,111.65
2016,11,22,16,30,39.0,22.0,2.8,13.0,24.0,64.42,17.37
2016,11,22,16,45,19.5,11.0,2.9,13.0,12.0,22.77,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,16.5,3.1,11.5,24.0,14.08,0.0
2016,11,23,7,30,187.0,33.0,3.1,12.0,48.0,25.55,12.54
2016,11,23,7,45,288.5,45.0,3.1,12.5,85.0,34.67,24.23
2016,11,23,8,0,390.0,57.0,3.1,13.0,122.0,43.92,33.11
2016,11,23,8,15,459.0,65.0,3.15,13.0,162.5,85.96,51.75
2016,11,23,8,30,528.0,73.0,3.2,13.0,203.0,133.83,84.93
2016,11,23,8,45,572.5,79.5,3.3,13.0,242.0,184.12,126.55
2016,11,23,9,0,617.0,86.0,3.4,13.0,281.0,239.48,175.29
2016,11,23,9,15,367.5,123.0,3.35,13.0,243.0,232.14,181.07
2016,11,23,9,30,118.0,160.0,3.3,13.0,205.0,188.32,152.0
2016,11,23,9,45,435.5,126.0,3.25,13.5,311.5,314.1,253.43
2016,11,23,10,0,753.0,92.0,3.2,14.0,418.0,465.38,375.33
2016,11,23,10,15,767.5,94.5,3.2,14.0,443.0,518.41,420.0
2016,11,23,10,30,782.0,97.0,3.2,14.0,468.0,571.14,463.73
2016,11,23,10,45,795.0,97.0,3.2,14.0,486.0,617.79,501.84
2016,11,23,11,0,808.0,97.0,3.2,14.0,504.0,664.88,539.41
2016,11,23,11,15,813.0,98.0,3.2,14.0,514.5,705.99,571.64
2016,11,23,11,30,818.0,99.0,3.2,14.0,525.0,744.92,600.49
2016,11,23,11,45,821.5,98.0,3.2,14.0,528.5,778.09,624.64
2016,11,23,12,0,825.0,97.0,3.2,14.0,532.0,808.55,646.78
2016,11,23,12,15,822.5,97.0,3.25,14.0,527.0,832.22,664.25
2016,11,23,12,30,820.0,97.0,3.3,14.0,522.0,852.62,679.48
2016,11,23,12,45,813.0,96.5,3.4,14.0,509.5,865.1,689.41
2016,11,23,13,0,806.0,96.0,3.5,14.0,497.0,874.01,696.97
2016,11,23,13,15,796.0,94.5,3.65,14.0,478.0,875.45,699.55
2016,11,23,13,30,786.0,93.0,3.8,14.0,459.0,873.29,699.66
2016,11,23,13,45,774.0,89.5,4.0,14.0,433.5,863.4,694.43
2016,11,23,14,0,762.0,86.0,4.2,14.0,408.0,856.72,691.58
2016,11,23,14,15,740.0,83.5,4.25,14.0,376.0,832.49,674.95
2016,11,23,14,30,718.0,81.0,4.3,14.0,344.0,805.35,656.04
2016,11,23,14,45,688.5,76.5,4.4,14.0,307.5,766.05,627.74
2016,11,23,15,0,659.0,72.0,4.5,14.0,271.0,724.62,596.94
2016,11,23,15,15,612.5,66.5,4.35,13.5,230.5,665.23,550.83
2016,11,23,15,30,566.0,61.0,4.2,13.0,190.0,605.17,502.53
2016,11,23,15,45,495.0,53.5,4.05,13.0,149.0,522.32,433.17
2016,11,23,16,0,424.0,46.0,3.9,13.0,108.0,441.24,362.57
2016,11,23,16,15,305.0,34.5,3.75,12.5,71.0,323.09,254.65
2016,11,23,16,30,186.0,23.0,3.6,12.0,34.0,197.66,55.19
2016,11,23,16,45,93.0,11.5,3.5,11.5,17.0,73.64,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,111.5,15.0,2.05,8.0,23.5,12.8,0.0
2016,11,24,7,30,223.0,30.0,2.1,8.0,47.0,23.35,10.4
2016,11,24,7,45,335.5,41.0,2.15,8.5,86.0,33.95,23.93
2016,11,24,8,0,448.0,52.0,2.2,9.0,125.0,42.61,32.47
2016,11,24,8,15,515.5,59.5,2.25,9.0,166.5,84.23,49.31
2016,11,24,8,30,583.0,67.0,2.3,9.0,208.0,134.79,84.52
2016,11,24,8,45,632.5,71.5,2.4,9.5,249.0,187.41,128.15
2016,11,24,9,0,682.0,76.0,2.5,10.0,290.0,245.57,179.51
2016,11,24,9,15,712.5,79.5,2.45,10.5,326.5,302.14,231.03
2016,11,24,9,30,743.0,83.0,2.4,11.0,363.0,361.31,284.17
2016,11,24,9,45,766.5,85.0,2.35,11.5,395.0,418.35,334.48
2016,11,24,10,0,790.0,87.0,2.3,12.0,427.0,476.17,383.91
2016,11,24,10,15,804.5,89.0,2.05,12.0,452.0,530.02,428.71
2016,11,24,10,30,819.0,91.0,1.8,12.0,477.0,583.46,471.4
2016,11,24,10,45,829.5,92.0,1.6,12.5,495.5,632.68,508.5
2016,11,24,11,0,840.0,93.0,1.4,13.0,514.0,680.55,542.94
2016,11,24,11,15,845.0,93.5,1.1,13.0,524.5,722.37,571.31
2016,11,24,11,30,850.0,94.0,0.8,13.0,535.0,761.91,594.71
2016,11,24,11,45,853.0,94.0,0.55,13.0,538.5,796.84,614.2
2016,11,24,12,0,856.0,94.0,0.3,13.0,542.0,828.96,630.93
2016,11,24,12,15,853.5,93.5,0.4,13.0,537.0,852.92,648.54
2016,11,24,12,30,851.0,93.0,0.5,13.0,532.0,873.5,664.24
2016,11,24,12,45,845.5,92.0,0.65,13.5,520.0,887.37,675.43
2016,11,24,13,0,840.0,91.0,0.8,14.0,508.0,897.63,684.36
2016,11,24,13,15,830.0,90.0,0.85,14.0,488.0,900.14,687.55
2016,11,24,13,30,820.0,89.0,0.9,14.0,468.0,898.94,688.47
2016,11,24,13,45,805.0,86.5,0.95,14.0,442.0,887.65,682.67
2016,11,24,14,0,790.0,84.0,1.0,14.0,416.0,872.8,674.54
2016,11,24,14,15,768.0,81.5,0.95,14.0,383.5,848.02,657.83
2016,11,24,14,30,746.0,79.0,0.9,14.0,351.0,827.7,644.15
2016,11,24,14,45,715.5,75.0,0.9,14.0,313.5,787.95,617.21
2016,11,24,15,0,685.0,71.0,0.9,14.0,276.0,746.0,588.1
2016,11,24,15,15,638.5,65.5,0.95,13.5,235.0,686.23,546.49
2016,11,24,15,30,592.0,60.0,1.0,13.0,194.0,625.73,502.22
2016,11,24,15,45,522.0,52.5,1.05,13.0,152.0,543.17,437.72
2016,11,24,16,0,452.0,45.0,1.1,13.0,110.0,462.31,370.93
2016,11,24,16,15,332.0,34.0,1.2,12.5,72.5,343.1,265.27
2016,11,24,16,30,212.0,23.0,1.3,12.0,35.0,214.68,48.86
2016,11,24,16,45,106.0,11.5,1.45,12.0,17.5,82.55,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.0,3.35,10.0,10.0,8.54,0.0
2016,11,25,7,30,0.0,20.0,3.4,10.0,20.0,16.51,4.87
2016,11,25,7,45,2.0,37.5,3.45,10.5,38.0,30.09,20.27
2016,11,25,8,0,4.0,55.0,3.5,11.0,56.0,43.45,32.88
2016,11,25,8,15,13.0,72.0,3.6,11.0,75.0,58.4,44.08
2016,11,25,8,30,22.0,89.0,3.7,11.0,94.0,75.32,58.37
2016,11,25,8,45,27.5,105.0,3.8,11.5,112.5,92.43,72.88
2016,11,25,9,0,33.0,121.0,3.9,12.0,131.0,110.53,88.24
2016,11,25,9,15,38.5,135.0,3.9,12.0,148.0,127.89,103.08
2016,11,25,9,30,44.0,149.0,3.9,12.0,165.0,146.13,118.64
2016,11,25,9,45,63.0,165.0,3.9,12.5,190.5,172.81,140.84
2016,11,25,10,0,82.0,181.0,3.9,13.0,216.0,201.97,165.08
2016,11,25,10,15,116.5,194.0,3.9,13.0,247.0,247.18,202.85
2016,11,25,10,30,151.0,207.0,3.9,13.0,278.0,288.78,237.52
2016,11,25,10,45,144.0,215.0,3.95,13.5,284.5,302.78,248.66
2016,11,25,11,0,137.0,223.0,4.0,14.0,291.0,316.04,259.05
2016,11,25,11,15,78.5,209.0,4.05,14.0,248.0,255.21,208.77
2016,11,25,11,30,20.0,195.0,4.1,14.0,205.0,188.66,152.9
2016,11,25,11,45,86.0,215.5,4.15,14.0,260.0,277.91,228.07
2016,11,25,12,0,152.0,236.0,4.2,14.0,315.0,376.33,309.04
2016,11,25,12,15,211.0,228.5,4.2,14.0,337.5,425.16,349.7
2016,11,25,12,30,270.0,221.0,4.2,14.0,360.0,494.28,405.92
2016,11,25,12,45,325.0,206.0,4.2,14.5,369.0,534.85,438.75
2016,11,25,13,0,380.0,191.0,4.2,15.0,378.0,575.67,471.62
2016,11,25,13,15,286.5,196.0,4.2,14.5,334.0,505.18,415.54
2016,11,25,13,30,193.0,201.0,4.2,14.0,290.0,412.49,341.19
2016,11,25,13,45,212.5,187.5,4.2,14.0,280.5,418.56,347.75
2016,11,25,14,0,232.0,174.0,4.2,14.0,271.0,443.54,368.77
2016,11,25,14,15,253.5,157.5,4.2,14.0,256.0,445.2,371.5
2016,11,25,14,30,275.0,141.0,4.2,14.0,241.0,445.21,372.89
2016,11,25,14,45,259.0,129.0,4.25,14.0,215.5,415.83,349.37
2016,11,25,15,0,243.0,117.0,4.3,14.0,190.0,385.97,325.02
2016,11,25,15,15,225.0,101.5,4.2,13.5,161.5,348.66,294.3
2016,11,25,15,30,207.0,86.0,4.1,13.0,133.0,311.15,262.5
2016,11,25,15,45,317.5,64.5,4.0,13.0,118.5,387.47,324.82
2016,11,25,16,0,428.0,43.0,3.9,13.0,104.0,441.07,362.4
2016,11,25,16,15,313.0,32.0,3.85,13.0,68.0,326.88,255.35
2016,11,25,16,30,198.0,21.0,3.8,13.0,32.0,202.65,35.42
2016,11,25,16,45,99.0,10.5,3.8,13.0,16.0,76.9,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,5.8,11.0,6.5,5.55,0.0
2016,11,26,7,30,0.0,13.0,5.6,11.0,13.0,10.7,0.56
2016,11,26,7,45,0.0,26.0,5.45,11.0,26.0,21.48,12.72
2016,11,26,8,0,0.0,39.0,5.3,11.0,39.0,32.0,22.7
2016,11,26,8,15,0.0,53.0,5.05,11.0,53.0,43.34,31.6
2016,11,26,8,30,0.0,67.0,4.8,11.0,67.0,54.93,41.85
2016,11,26,8,45,0.0,80.5,4.6,11.0,80.5,66.33,51.83
2016,11,26,9,0,0.0,94.0,4.4,11.0,94.0,77.92,61.85
2016,11,26,9,15,0.0,106.5,4.5,11.0,106.5,88.84,71.2
2016,11,26,9,30,0.0,119.0,4.6,11.0,119.0,99.93,80.6
2016,11,26,9,45,14.5,142.0,4.75,11.5,148.5,126.56,102.87
2016,11,26,10,0,29.0,165.0,4.9,12.0,178.0,161.57,132.17
2016,11,26,10,15,27.5,172.5,5.15,12.0,185.0,170.83,139.93
2016,11,26,10,30,26.0,180.0,5.4,12.0,192.0,171.66,140.61
2016,11,26,10,45,91.0,201.0,5.7,12.0,245.5,244.46,202.52
2016,11,26,11,0,156.0,222.0,6.0,12.0,299.0,327.57,272.5
2016,11,26,11,15,78.0,117.0,6.15,12.0,155.5,170.99,141.6
2016,11,26,11,30,0.0,12.0,6.3,12.0,12.0,9.91,2.84
2016,11,26,11,45,0.0,30.0,6.45,12.0,30.0,24.8,15.63
2016,11,26,12,0,0.0,48.0,6.6,12.0,48.0,39.75,28.41
2016,11,26,12,15,0.0,31.0,6.6,12.0,31.0,25.63,16.34
2016,11,26,12,30,0.0,14.0,6.6,12.0,14.0,11.56,4.27
2016,11,26,12,45,175.5,105.0,6.6,12.5,191.0,280.24,237.75
2016,11,26,13,0,351.0,196.0,6.6,13.0,368.0,555.27,464.85
2016,11,26,13,15,531.5,152.0,6.5,13.0,401.0,695.88,580.71
2016,11,26,13,30,712.0,108.0,6.4,13.0,434.0,826.83,683.03
2016,11,26,13,45,356.0,68.5,6.3,13.0,231.5,448.89,380.76
2016,11,26,14,0,0.0,29.0,6.2,13.0,29.0,23.94,14.9
2016,11,26,14,15,45.5,89.5,6.15,13.0,105.5,127.59,105.72
2016,11,26,14,30,91.0,150.0,6.1,13.0,182.0,251.5,211.75
2016,11,26,14,45,303.5,121.5,6.1,13.0,214.0,445.27,379.34
2016,11,26,15,0,516.0,93.0,6.1,13.0,246.0,615.32,519.86
2016,11,26,15,15,464.0,85.5,6.25,12.5,208.0,553.07,469.21
2016,11,26,15,30,412.0,78.0,6.4,12.0,170.0,491.48,418.04
2016,11,26,15,45,327.5,67.5,6.55,12.0,131.0,400.24,338.91
2016,11,26,16,0,243.0,57.0,6.7,12.0,92.0,313.35,260.78
2016,11,26,16,15,149.5,40.5,6.75,12.0,59.5,201.23,156.74
2016,11,26,16,30,56.0,24.0,6.8,12.0,27.0,92.7,8.44
2016,11,26,16,45,28.0,12.0,6.9,12.0,13.5,29.46,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,14.0,6.4,11.0,19.5,11.95,0.0
2016,11,27,7,30,161.0,28.0,6.4,11.0,39.0,21.73,5.52
2016,11,27,7,45,294.0,38.0,6.45,11.5,76.5,31.45,21.03
2016,11,27,8,0,427.0,48.0,6.5,12.0,114.0,39.33,28.98
2016,11,27,8,15,497.5,55.5,6.55,12.0,154.5,77.2,44.06
2016,11,27,8,30,568.0,63.0,6.6,12.0,195.0,126.54,77.55
2016,11,27,8,45,623.5,66.0,6.7,12.5,235.5,177.58,119.21
2016,11,27,9,0,679.0,69.0,6.8,13.0,276.0,234.78,169.61
2016,11,27,9,15,517.5,101.0,6.7,13.0,270.0,255.3,197.19
2016,11,27,9,30,356.0,133.0,6.6,13.0,264.0,260.02,208.56
2016,11,27,9,45,478.0,121.0,6.5,13.0,312.5,323.93,263.28
2016,11,27,10,0,600.0,109.0,6.4,13.0,361.0,404.59,332.25
2016,11,27,10,15,621.5,110.5,6.25,13.0,385.0,452.6,374.36
2016,11,27,10,30,643.0,112.0,6.1,13.0,409.0,501.32,416.24
2016,11,27,10,45,744.0,97.0,5.95,13.5,453.5,582.12,482.8
2016,11,27,11,0,845.0,82.0,5.8,14.0,498.0,667.14,551.27
2016,11,27,11,15,850.0,82.5,5.65,14.0,508.5,708.94,584.61
2016,11,27,11,30,855.0,83.0,5.5,14.0,519.0,748.48,614.13
2016,11,27,11,45,856.0,83.5,5.4,14.0,522.0,782.46,639.35
2016,11,27,12,0,857.0,84.0,5.3,14.0,525.0,813.56,662.28
2016,11,27,12,15,854.5,83.5,5.2,14.0,520.5,837.49,679.73
2016,11,27,12,30,852.0,83.0,5.1,14.0,516.0,858.1,694.73
2016,11,27,12,45,722.0,109.5,5.0,14.0,470.5,800.53,651.15
2016,11,27,13,0,592.0,136.0,4.9,14.0,425.0,728.97,596.96
2016,11,27,13,15,473.0,156.5,4.7,14.0,382.0,647.1,532.88
2016,11,27,13,30,354.0,177.0,4.5,14.0,339.0,549.54,454.58
2016,11,27,13,45,377.0,162.0,4.35,14.0,326.0,557.2,462.2
2016,11,27,14,0,400.0,147.0,4.2,14.0,313.0,584.33,484.05
2016,11,27,14,15,419.0,131.5,4.1,14.0,293.0,584.32,485.12
2016,11,27,14,30,438.0,116.0,4.0,14.0,273.0,581.75,484.14
2016,11,27,14,45,403.5,110.0,3.95,14.0,242.5,540.68,451.58
2016,11,27,15,0,369.0,104.0,3.9,14.0,212.0,498.95,417.8
2016,11,27,15,15,340.5,91.5,3.75,13.5,180.0,453.47,380.99
2016,11,27,15,30,312.0,79.0,3.6,13.0,148.0,407.83,342.76
2016,11,27,15,45,269.0,64.5,3.45,13.0,115.0,347.63,290.41
2016,11,27,16,0,226.0,50.0,3.3,13.0,82.0,288.98,237.59
2016,11,27,16,15,151.5,35.5,3.2,12.5,53.5,208.94,160.86
2016,11,27,16,30,77.0,21.0,3.1,12.0,25.0,100.57,4.62
2016,11,27,16,45,38.5,10.5,3.05,12.0,12.5,35.39,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,53.5,13.0,7.25,12.0,16.5,11.1,0.0
2016,11,28,7,30,107.0,26.0,7.5,12.0,33.0,20.29,3.08
2016,11,28,7,45,198.5,40.5,7.75,12.0,65.5,31.09,20.5
2016,11,28,8,0,290.0,55.0,8.0,12.0,98.0,41.93,31.19
2016,11,28,8,15,348.5,66.5,8.05,12.0,134.5,74.14,46.47
2016,11,28,8,30,407.0,78.0,8.1,12.0,171.0,116.18,75.91
2016,11,28,8,45,450.0,86.5,8.15,12.5,207.5,159.98,111.81
2016,11,28,9,0,493.0,95.0,8.2,13.0,244.0,208.7,154.47
2016,11,28,9,15,549.5,92.0,8.15,13.0,277.0,259.5,200.08
2016,11,28,9,30,606.0,89.0,8.1,13.0,310.0,312.52,248.26
2016,11,28,9,45,628.0,103.0,8.1,13.0,349.0,372.71,302.7
2016,11,28,10,0,650.0,117.0,8.1,13.0,388.0,434.35,357.42
2016,11,28,10,15,593.0,128.5,8.0,13.0,387.0,453.73,376.58
2016,11,28,10,30,536.0,140.0,7.9,13.0,386.0,461.15,384.82
2016,11,28,10,45,620.5,133.5,7.8,13.5,429.0,542.01,452.19
2016,11,28,11,0,705.0,127.0,7.7,14.0,472.0,623.38,518.85
2016,11,28,11,15,583.0,153.5,7.55,14.0,443.0,591.74,492.85
2016,11,28,11,30,461.0,180.0,7.4,14.0,414.0,555.96,462.75
2016,11,28,11,45,594.5,154.0,7.3,14.0,457.5,652.09,542.68
2016,11,28,12,0,728.0,128.0,7.2,14.0,501.0,762.39,630.83
2016,11,28,12,15,725.0,127.5,7.05,14.0,496.5,783.47,646.52
2016,11,28,12,30,722.0,127.0,6.9,14.0,492.0,801.56,660.23
2016,11,28,12,45,597.0,147.0,6.75,14.5,444.5,730.99,603.92
2016,11,28,13,0,472.0,167.0,6.6,15.0,397.0,648.31,536.64
2016,11,28,13,15,564.5,147.5,6.5,15.0,412.0,719.11,594.39
2016,11,28,13,30,657.0,128.0,6.4,15.0,427.0,797.21,655.19
2016,11,28,13,45,646.0,122.5,6.3,15.0,402.5,786.24,646.87
2016,11,28,14,0,635.0,117.0,6.2,15.0,378.0,772.18,636.57
2016,11,28,14,15,498.0,122.0,6.1,14.5,317.0,644.79,538.26
2016,11,28,14,30,361.0,127.0,6.0,14.0,256.0,525.0,442.07
2016,11,28,14,45,324.0,122.0,5.9,14.0,228.5,464.52,393.13
2016,11,28,15,0,287.0,117.0,5.8,14.0,201.0,425.47,360.22
2016,11,28,15,15,258.5,102.5,5.55,13.5,170.0,379.96,322.16
2016,11,28,15,30,230.0,88.0,5.3,13.0,139.0,334.79,283.34
2016,11,28,15,45,200.5,71.0,5.05,13.0,108.5,285.06,239.2
2016,11,28,16,0,171.0,54.0,4.8,13.0,78.0,235.98,194.31
2016,11,28,16,15,104.0,37.5,4.65,12.5,50.5,160.29,122.28
2016,11,28,16,30,37.0,21.0,4.5,12.0,23.0,61.61,0.0
2016,11,28,16,45,18.5,10.5,4.4,12.0,11.5,21.66,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
