Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,7,15,186.0,9.5,4.7,9.5,21.0,8.11,0.0
2016,11,29,7,30,372.0,19.0,4.7,10.0,42.0,17.29,0.14
2016,11,29,7,45,480.0,26.5,4.7,10.5,81.0,23.94,14.48
2016,11,29,8,0,588.0,34.0,4.7,11.0,120.0,30.61,21.34
2016,11,29,8,15,648.5,38.5,4.7,11.0,161.5,71.62,35.27
2016,11,29,8,30,709.0,43.0,4.7,11.0,203.0,125.42,70.67
2016,11,29,8,45,747.0,46.0,4.75,11.5,243.0,180.77,116.56
2016,11,29,9,0,785.0,49.0,4.8,12.0,283.0,240.06,169.94
2016,11,29,9,15,810.5,51.5,4.6,12.0,319.5,299.05,225.14
2016,11,29,9,30,836.0,54.0,4.4,12.0,356.0,359.02,280.92
2016,11,29,9,45,852.5,56.0,4.25,12.0,386.5,416.27,333.59
2016,11,29,10,0,869.0,58.0,4.1,12.0,417.0,473.74,384.95
2016,11,29,10,15,880.5,59.0,3.9,12.0,442.0,527.47,431.8
2016,11,29,10,30,892.0,60.0,3.7,12.0,467.0,580.33,476.49
2016,11,29,10,45,898.0,61.5,3.55,12.5,485.0,629.25,515.89
2016,11,29,11,0,904.0,63.0,3.4,13.0,503.0,676.32,552.55
2016,11,29,11,15,908.0,63.5,3.3,13.0,513.5,718.75,584.74
2016,11,29,11,30,912.0,64.0,3.2,13.0,524.0,758.71,613.66
2016,11,29,11,45,911.0,65.0,3.1,13.5,527.0,792.78,636.75
2016,11,29,12,0,910.0,66.0,3.0,14.0,530.0,823.74,657.33
2016,11,29,12,15,908.0,66.0,3.0,14.0,526.0,849.4,675.8
2016,11,29,12,30,906.0,66.0,3.0,14.0,522.0,871.66,691.91
2016,11,29,12,45,891.5,68.5,3.05,14.0,509.0,882.71,700.43
2016,11,29,13,0,877.0,71.0,3.1,14.0,496.0,889.91,706.42
2016,11,29,13,15,868.5,70.0,3.15,14.0,477.0,894.2,710.5
2016,11,29,13,30,860.0,69.0,3.2,14.0,458.0,904.74,719.24
2016,11,29,13,45,846.0,67.5,3.25,14.0,432.5,896.2,714.26
2016,11,29,14,0,832.0,66.0,3.3,14.0,407.0,884.08,706.88
2016,11,29,14,15,813.0,64.0,3.3,14.0,375.5,863.23,692.74
2016,11,29,14,30,794.0,62.0,3.3,14.0,344.0,839.2,676.09
2016,11,29,14,45,765.5,59.0,3.3,14.0,307.5,802.24,649.43
2016,11,29,15,0,737.0,56.0,3.3,14.0,271.0,762.83,620.18
2016,11,29,15,15,694.5,52.0,3.15,13.5,230.5,707.79,578.28
2016,11,29,15,30,652.0,48.0,3.0,13.0,190.0,651.53,533.66
2016,11,29,15,45,583.0,42.0,2.9,13.0,149.0,570.38,466.69
2016,11,29,16,0,514.0,36.0,2.8,13.0,108.0,490.44,397.26
2016,11,29,16,15,394.0,27.5,2.7,12.5,70.5,383.53,293.55
2016,11,29,16,30,274.0,19.0,2.6,12.0,33.0,253.98,0.0
2016,11,29,16,45,137.0,9.5,2.55,12.0,16.5,102.19,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,91.5,11.5,1.8,11.0,16.5,9.82,0.0
2016,11,30,7,30,183.0,23.0,1.7,11.0,33.0,17.96,0.0
2016,11,30,7,45,292.5,34.0,1.6,11.0,68.0,28.13,17.8
2016,11,30,8,0,402.0,45.0,1.5,11.0,103.0,36.9,26.87
2016,11,30,8,15,473.5,52.5,1.6,11.0,142.5,70.67,40.23
2016,11,30,8,30,545.0,60.0,1.7,11.0,182.0,118.16,71.62
2016,11,30,8,45,599.0,64.0,1.85,11.5,221.0,167.99,111.63
2016,11,30,9,0,653.0,68.0,2.0,12.0,260.0,223.87,160.08
2016,11,30,9,15,685.5,71.5,2.15,12.0,296.0,278.64,210.04
2016,11,30,9,30,718.0,75.0,2.3,12.0,332.0,336.3,262.41
2016,11,30,9,45,361.5,109.5,2.45,12.0,239.0,262.47,211.86
2016,11,30,10,0,5.0,144.0,2.6,12.0,146.0,125.27,101.18
2016,11,30,10,15,6.0,151.5,2.75,12.0,154.0,133.22,108.0
2016,11,30,10,30,7.0,159.0,2.9,12.0,162.0,141.38,114.75
2016,11,30,10,45,3.5,155.0,3.05,12.5,156.5,136.16,110.0
2016,11,30,11,0,0.0,151.0,3.2,13.0,151.0,130.56,104.97
2016,11,30,11,15,0.0,126.5,3.4,13.0,126.5,107.95,85.98
2016,11,30,11,30,0.0,102.0,3.6,13.0,102.0,85.72,67.27
2016,11,30,11,45,0.0,76.0,3.85,13.0,76.0,63.09,48.14
2016,11,30,12,0,0.0,50.0,4.1,13.0,50.0,41.41,29.74
2016,11,30,12,15,5.0,113.5,4.35,13.0,116.0,100.75,80.2
2016,11,30,12,30,10.0,177.0,4.6,13.0,182.0,168.47,137.05
2016,11,30,12,45,22.5,185.0,4.9,13.0,196.0,189.54,155.14
2016,11,30,13,0,35.0,193.0,5.2,13.0,210.0,229.51,188.96
2016,11,30,13,15,26.5,181.0,5.2,13.0,194.0,193.35,158.82
2016,11,30,13,30,18.0,169.0,5.2,13.0,178.0,174.64,143.11
2016,11,30,13,45,224.0,154.5,5.25,13.0,246.5,405.06,341.29
2016,11,30,14,0,430.0,140.0,5.3,13.0,315.0,602.28,505.07
2016,11,30,14,15,361.5,137.5,5.2,13.0,277.0,537.73,451.75
2016,11,30,14,30,293.0,135.0,5.1,13.0,239.0,452.94,382.59
2016,11,30,14,45,477.5,101.5,5.05,13.0,249.5,595.5,501.24
2016,11,30,15,0,662.0,68.0,5.0,13.0,260.0,718.65,597.73
2016,11,30,15,15,614.5,63.0,4.85,12.5,220.5,659.8,550.41
2016,11,30,15,30,567.0,58.0,4.7,12.0,181.0,600.28,501.67
2016,11,30,15,45,487.0,51.0,4.6,12.0,140.5,511.4,426.49
2016,11,30,16,0,407.0,44.0,4.5,12.0,100.0,424.62,350.0
2016,11,30,16,15,285.0,32.5,4.4,11.5,65.0,305.66,236.51
2016,11,30,16,30,163.0,21.0,4.3,11.0,30.0,175.16,0.0
2016,11,30,16,45,81.5,10.5,4.2,11.0,15.0,64.95,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,150.5,9.5,3.95,9.5,18.0,8.11,0.0
2016,12,1,7,30,301.0,19.0,3.9,10.0,36.0,15.84,0.0
2016,12,1,7,45,422.0,27.5,3.9,10.5,74.0,24.85,14.88
2016,12,1,8,0,543.0,36.0,3.9,11.0,112.0,32.39,22.82
2016,12,1,8,15,609.5,41.0,4.15,11.0,153.5,69.48,35.41
2016,12,1,8,30,676.0,46.0,4.4,11.0,195.0,121.78,69.14
2016,12,1,8,45,720.0,49.5,4.7,11.5,236.0,176.53,113.91
2016,12,1,9,0,764.0,53.0,5.0,12.0,277.0,236.01,166.97
2016,12,1,9,15,792.0,56.0,5.05,12.0,313.5,294.69,221.85
2016,12,1,9,30,820.0,59.0,5.1,12.0,350.0,355.6,278.64
2016,12,1,9,45,833.5,62.0,5.15,12.0,381.0,412.49,331.58
2016,12,1,10,0,847.0,65.0,5.2,12.0,412.0,469.4,383.29
2016,12,1,10,15,860.5,66.5,5.2,12.0,437.0,524.44,432.12
2016,12,1,10,30,874.0,68.0,5.2,12.0,462.0,575.62,476.68
2016,12,1,10,45,882.5,69.5,5.25,12.5,481.0,625.4,518.15
2016,12,1,11,0,891.0,71.0,5.3,13.0,500.0,673.6,557.31
2016,12,1,11,15,896.0,71.5,5.3,13.0,511.0,716.4,591.72
2016,12,1,11,30,901.0,72.0,5.3,13.0,522.0,756.87,622.48
2016,12,1,11,45,902.5,72.0,5.3,13.5,525.5,791.52,647.42
2016,12,1,12,0,904.0,72.0,5.3,14.0,529.0,823.23,669.99
2016,12,1,12,15,902.0,72.0,5.2,14.0,525.0,848.96,688.74
2016,12,1,12,30,900.0,72.0,5.1,14.0,521.0,871.33,704.99
2016,12,1,12,45,894.5,71.5,5.05,14.0,509.5,886.57,716.28
2016,12,1,13,0,889.0,71.0,5.0,14.0,498.0,898.19,725.05
2016,12,1,13,15,879.5,70.0,4.95,14.0,478.5,901.92,728.1
2016,12,1,13,30,870.0,69.0,4.9,14.0,459.0,901.97,728.61
2016,12,1,13,45,853.0,68.0,4.85,14.5,433.0,901.4,727.38
2016,12,1,14,0,836.0,67.0,4.8,15.0,407.0,887.4,716.26
2016,12,1,14,15,815.5,65.0,4.75,14.5,375.0,865.38,701.94
2016,12,1,14,30,795.0,63.0,4.7,14.0,343.0,840.15,684.96
2016,12,1,14,45,764.5,60.0,4.7,14.0,306.0,801.58,656.43
2016,12,1,15,0,734.0,57.0,4.7,14.0,269.0,760.58,625.26
2016,12,1,15,15,689.5,53.0,4.55,13.5,229.0,704.0,581.22
2016,12,1,15,30,645.0,49.0,4.4,13.0,189.0,646.22,534.45
2016,12,1,15,45,575.5,43.0,4.25,13.0,147.5,564.87,465.92
2016,12,1,16,0,506.0,37.0,4.1,13.0,106.0,495.52,403.5
2016,12,1,16,15,384.0,28.0,4.15,12.5,69.0,376.73,288.59
2016,12,1,16,30,262.0,19.0,4.2,12.0,32.0,244.73,0.0
2016,12,1,16,45,131.0,9.5,4.3,11.5,16.0,98.14,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,7,15,162.5,9.0,5.6,8.5,17.5,7.68,0.0
2016,12,2,7,30,325.0,18.0,5.6,9.0,35.0,16.41,0.0
2016,12,2,7,45,439.0,26.0,5.7,9.5,72.5,23.51,13.61
2016,12,2,8,0,553.0,34.0,5.8,10.0,110.0,30.62,21.29
2016,12,2,8,15,619.0,39.0,5.95,10.0,151.5,67.02,33.58
2016,12,2,8,30,685.0,44.0,6.1,10.0,193.0,119.68,67.36
2016,12,2,8,45,725.5,48.0,6.25,10.5,233.5,174.69,112.61
2016,12,2,9,0,766.0,52.0,6.4,11.0,274.0,234.02,166.0
2016,12,2,9,15,793.5,54.5,6.45,11.5,310.0,292.08,220.46
2016,12,2,9,30,821.0,57.0,6.5,12.0,346.0,352.28,276.68
2016,12,2,9,45,835.0,60.0,6.55,12.5,377.0,409.36,329.65
2016,12,2,10,0,849.0,63.0,6.6,13.0,408.0,466.51,381.3
2016,12,2,10,15,862.0,64.5,6.5,13.0,433.0,518.85,428.27
2016,12,2,10,30,875.0,66.0,6.4,13.0,458.0,572.28,474.85
2016,12,2,10,45,883.0,67.0,6.3,13.5,476.5,621.2,515.7
2016,12,2,11,0,891.0,68.0,6.2,14.0,495.0,668.49,554.09
2016,12,2,11,15,895.5,68.5,6.1,14.0,506.0,710.91,588.17
2016,12,2,11,30,900.0,69.0,6.0,14.0,517.0,750.96,618.51
2016,12,2,11,45,901.5,69.5,5.9,14.0,520.5,786.16,644.89
2016,12,2,12,0,903.0,70.0,5.8,14.0,524.0,818.46,668.94
2016,12,2,12,15,901.0,69.5,5.75,14.0,520.0,843.56,687.7
2016,12,2,12,30,899.0,69.0,5.7,14.0,516.0,865.29,703.99
2016,12,2,12,45,892.0,69.0,5.7,14.5,504.0,879.85,713.88
2016,12,2,13,0,885.0,69.0,5.7,15.0,492.0,890.79,721.18
2016,12,2,13,15,875.5,68.0,5.7,15.0,473.0,894.51,724.6
2016,12,2,13,30,866.0,67.0,5.7,15.0,454.0,894.58,725.46
2016,12,2,13,45,848.5,66.0,5.7,15.0,428.0,893.6,725.65
2016,12,2,14,0,831.0,65.0,5.7,15.0,402.0,879.24,715.83
2016,12,2,14,15,810.5,63.0,5.65,15.0,370.5,857.35,700.03
2016,12,2,14,30,790.0,61.0,5.6,15.0,339.0,832.28,681.62
2016,12,2,14,45,758.5,58.5,5.55,15.0,302.0,793.68,652.43
2016,12,2,15,0,727.0,56.0,5.5,15.0,265.0,752.68,620.66
2016,12,2,15,15,682.5,52.0,5.2,14.5,225.0,696.39,575.95
2016,12,2,15,30,638.0,48.0,4.9,14.0,185.0,638.96,528.69
2016,12,2,15,45,567.5,42.0,4.65,13.5,144.5,557.19,460.19
2016,12,2,16,0,497.0,36.0,4.4,13.0,104.0,487.07,397.49
2016,12,2,16,15,375.0,27.5,4.35,12.5,67.5,369.36,282.73
2016,12,2,16,30,253.0,19.0,4.3,12.0,31.0,238.04,0.0
2016,12,2,16,45,126.5,9.5,4.25,12.0,15.5,95.09,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,7,15,123.5,9.0,2.65,10.0,15.0,7.68,0.0
2016,12,3,7,30,247.0,18.0,2.6,10.0,30.0,14.97,0.0
2016,12,3,7,45,365.5,27.0,2.6,10.5,65.5,22.31,12.35
2016,12,3,8,0,484.0,36.0,2.6,11.0,101.0,29.61,20.31
2016,12,3,8,15,552.5,42.0,2.75,11.0,141.0,62.88,32.25
2016,12,3,8,30,621.0,48.0,2.9,11.0,181.0,114.92,65.81
2016,12,3,8,45,669.0,51.0,3.05,11.5,220.5,166.37,107.14
2016,12,3,9,0,717.0,54.0,3.2,12.0,260.0,223.07,156.98
2016,12,3,9,15,746.5,57.0,3.2,12.0,295.5,279.32,208.99
2016,12,3,9,30,776.0,60.0,3.2,12.0,331.0,338.03,263.07
2016,12,3,9,45,753.0,67.0,3.25,12.5,349.5,381.78,304.45
2016,12,3,10,0,730.0,74.0,3.3,13.0,368.0,421.79,341.19
2016,12,3,10,15,719.5,82.0,3.3,13.0,387.0,465.98,380.24
2016,12,3,10,30,709.0,90.0,3.3,13.0,406.0,507.74,416.09
2016,12,3,10,45,784.0,80.0,3.3,13.5,442.5,577.85,472.89
2016,12,3,11,0,859.0,70.0,3.3,14.0,479.0,648.25,528.64
2016,12,3,11,15,864.0,70.5,3.3,14.0,490.0,689.75,561.25
2016,12,3,11,30,869.0,71.0,3.3,14.0,501.0,729.03,590.28
2016,12,3,11,45,870.0,71.5,3.35,14.5,505.0,762.84,614.17
2016,12,3,12,0,871.0,72.0,3.4,15.0,509.0,793.82,635.86
2016,12,3,12,15,870.0,72.0,3.4,15.0,505.5,819.57,654.62
2016,12,3,12,30,869.0,72.0,3.4,15.0,502.0,842.14,671.13
2016,12,3,12,45,866.5,70.5,3.45,15.0,491.5,858.22,683.31
2016,12,3,13,0,864.0,69.0,3.5,15.0,481.0,870.88,693.18
2016,12,3,13,15,856.0,68.0,3.45,15.0,463.0,875.77,697.0
2016,12,3,13,30,848.0,67.0,3.4,15.0,445.0,877.13,698.42
2016,12,3,13,45,832.5,66.0,3.4,15.5,420.0,877.98,698.61
2016,12,3,14,0,817.0,65.0,3.4,16.0,395.0,865.55,689.22
2016,12,3,14,15,797.5,63.0,3.3,15.5,364.0,844.72,675.71
2016,12,3,14,30,778.0,61.0,3.2,15.0,333.0,820.76,659.7
2016,12,3,14,45,744.0,59.0,3.15,15.0,297.0,780.81,630.47
2016,12,3,15,0,710.0,57.0,3.1,15.0,261.0,738.52,598.77
2016,12,3,15,15,666.0,53.0,2.95,14.5,221.5,683.03,556.47
2016,12,3,15,30,622.0,49.0,2.8,14.0,182.0,626.35,511.51
2016,12,3,15,45,543.5,43.5,2.65,14.0,141.5,548.17,446.75
2016,12,3,16,0,465.0,38.0,2.5,14.0,101.0,464.34,374.33
2016,12,3,16,15,345.0,28.5,2.5,13.5,65.5,347.85,263.17
2016,12,3,16,30,225.0,19.0,2.5,13.0,30.0,217.62,0.0
2016,12,3,16,45,112.5,9.5,2.5,13.0,15.0,85.51,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,10.0,14.0,11.95,0.0
2016,12,4,7,30,0.0,28.0,2.5,10.0,28.0,21.15,0.0
2016,12,4,7,45,225.5,33.0,2.55,10.5,63.0,25.59,14.67
2016,12,4,8,0,451.0,38.0,2.6,11.0,98.0,31.28,21.71
2016,12,4,8,15,523.5,44.5,2.75,11.0,137.5,62.57,33.18
2016,12,4,8,30,596.0,51.0,2.9,11.0,177.0,111.61,64.16
2016,12,4,8,45,642.0,55.5,3.05,11.5,216.0,162.92,105.31
2016,12,4,9,0,688.0,60.0,3.2,12.0,255.0,220.65,155.86
2016,12,4,9,15,718.5,63.0,3.3,12.0,290.5,275.56,206.52
2016,12,4,9,30,749.0,66.0,3.4,12.0,326.0,333.09,259.52
2016,12,4,9,45,624.0,95.0,3.5,12.5,325.0,355.88,285.01
2016,12,4,10,0,499.0,124.0,3.6,13.0,324.0,359.59,292.39
2016,12,4,10,15,600.0,108.0,3.55,13.0,363.0,430.45,352.29
2016,12,4,10,30,701.0,92.0,3.5,13.0,402.0,504.02,413.62
2016,12,4,10,45,707.0,95.0,3.5,13.0,419.0,547.45,449.85
2016,12,4,11,0,713.0,98.0,3.5,13.0,436.0,589.62,484.4
2016,12,4,11,15,760.5,93.5,3.55,13.0,462.0,647.93,531.43
2016,12,4,11,30,808.0,89.0,3.6,13.0,488.0,709.96,579.65
2016,12,4,11,45,628.0,134.5,3.65,13.5,445.5,657.72,537.2
2016,12,4,12,0,448.0,180.0,3.7,14.0,403.0,580.45,474.51
2016,12,4,12,15,435.5,181.0,3.9,14.0,397.0,588.26,481.8
2016,12,4,12,30,423.0,182.0,4.1,14.0,391.0,593.7,486.76
2016,12,4,12,45,414.0,179.5,4.3,14.0,380.0,596.0,489.66
2016,12,4,13,0,405.0,177.0,4.5,14.0,369.0,596.15,490.95
2016,12,4,13,15,349.0,179.0,4.6,14.0,340.0,537.97,445.45
2016,12,4,13,30,293.0,181.0,4.7,14.0,311.0,496.89,412.57
2016,12,4,13,45,275.0,172.5,4.8,14.0,289.0,475.29,396.0
2016,12,4,14,0,257.0,164.0,4.9,14.0,267.0,452.43,378.14
2016,12,4,14,15,419.0,126.0,4.8,14.0,279.0,574.97,480.92
2016,12,4,14,30,581.0,88.0,4.7,14.0,291.0,682.41,565.88
2016,12,4,14,45,531.0,90.5,4.65,14.0,261.0,635.14,528.44
2016,12,4,15,0,481.0,93.0,4.6,14.0,231.0,582.46,486.66
2016,12,4,15,15,434.5,84.0,4.4,13.5,195.0,524.28,439.74
2016,12,4,15,30,388.0,75.0,4.2,13.0,159.0,466.5,391.67
2016,12,4,15,45,342.5,62.0,4.05,13.0,124.0,404.73,337.92
2016,12,4,16,0,297.0,49.0,3.9,13.0,89.0,344.61,283.04
2016,12,4,16,15,148.5,37.0,3.85,12.5,57.0,194.85,147.53
2016,12,4,16,30,0.0,25.0,3.8,12.0,25.0,32.03,0.0
2016,12,4,16,45,0.0,12.5,3.8,12.0,12.5,10.67,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.5,4.15,9.0,6.5,5.55,0.0
2016,12,5,7,30,0.0,13.0,4.1,9.0,13.0,10.73,0.0
2016,12,5,7,45,7.5,29.0,4.05,9.5,30.0,23.35,12.62
2016,12,5,8,0,15.0,45.0,4.0,10.0,47.0,35.4,25.32
2016,12,5,8,15,24.0,62.0,4.0,10.0,66.5,50.42,36.84
2016,12,5,8,30,33.0,79.0,4.0,10.0,86.0,67.88,51.5
2016,12,5,8,45,39.0,94.5,4.0,10.5,104.5,85.18,66.26
2016,12,5,9,0,45.0,110.0,4.0,11.0,123.0,103.5,81.99
2016,12,5,9,15,50.5,124.5,3.95,11.0,140.5,121.81,97.89
2016,12,5,9,30,56.0,139.0,3.9,11.0,158.0,141.03,114.53
2016,12,5,9,45,49.0,149.0,3.85,11.0,167.0,151.91,124.18
2016,12,5,10,0,42.0,159.0,3.8,11.0,176.0,162.12,133.03
2016,12,5,10,15,56.5,173.0,3.75,11.0,197.0,186.59,153.74
2016,12,5,10,30,71.0,187.0,3.7,11.0,218.0,212.93,175.96
2016,12,5,10,45,98.0,198.0,3.65,11.5,243.0,245.46,203.09
2016,12,5,11,0,125.0,209.0,3.6,12.0,268.0,292.24,241.61
2016,12,5,11,15,65.5,189.0,3.65,12.0,220.5,224.97,185.36
2016,12,5,11,30,6.0,169.0,3.7,12.0,173.0,153.43,124.54
2016,12,5,11,45,137.5,191.0,3.75,12.0,260.0,304.72,253.46
2016,12,5,12,0,269.0,213.0,3.8,12.0,347.0,458.09,379.72
2016,12,5,12,15,247.5,214.0,3.85,12.0,337.0,453.38,375.27
2016,12,5,12,30,226.0,215.0,3.9,12.0,327.0,429.16,356.12
2016,12,5,12,45,204.0,212.0,3.95,12.0,311.0,414.95,344.73
2016,12,5,13,0,182.0,209.0,4.0,12.0,295.0,399.29,332.05
2016,12,5,13,15,144.0,201.0,3.9,12.0,267.5,361.55,300.83
2016,12,5,13,30,106.0,193.0,3.8,12.0,240.0,303.8,253.16
2016,12,5,13,45,117.5,182.5,3.75,12.0,232.0,324.45,270.94
2016,12,5,14,0,129.0,172.0,3.7,12.0,224.0,326.18,273.16
2016,12,5,14,15,155.5,157.5,3.65,11.5,215.5,335.53,282.77
2016,12,5,14,30,182.0,143.0,3.6,11.0,207.0,343.94,291.51
2016,12,5,14,45,168.0,130.5,3.6,11.0,184.5,317.72,269.69
2016,12,5,15,0,154.0,118.0,3.6,11.0,162.0,291.48,247.55
2016,12,5,15,15,139.5,101.5,3.55,11.0,137.0,258.33,219.15
2016,12,5,15,30,125.0,85.0,3.5,11.0,112.0,225.09,190.06
2016,12,5,15,45,108.0,67.5,3.45,11.0,87.0,187.87,156.87
2016,12,5,16,0,91.0,50.0,3.4,11.0,62.0,150.38,122.61
2016,12,5,16,15,45.5,34.0,3.35,10.5,40.0,93.92,68.72
2016,12,5,16,30,0.0,18.0,3.3,10.0,18.0,16.89,0.0
2016,12,5,16,45,0.0,9.0,3.25,10.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,7.5,11.5,9.82,0.0
2016,12,6,7,30,0.0,23.0,5.0,8.0,23.0,19.63,0.0
2016,12,6,7,45,180.0,31.5,5.1,8.5,54.0,24.36,13.06
2016,12,6,8,0,360.0,40.0,5.2,9.0,85.0,32.86,23.12
2016,12,6,8,15,416.0,49.5,5.25,9.0,121.0,60.06,34.92
2016,12,6,8,30,472.0,59.0,5.3,9.0,157.0,103.18,63.05
2016,12,6,8,45,509.0,66.5,5.4,9.5,192.0,148.14,99.51
2016,12,6,9,0,546.0,74.0,5.5,10.0,227.0,197.34,143.03
2016,12,6,9,15,580.0,77.0,5.4,10.0,259.0,245.52,187.6
2016,12,6,9,30,614.0,80.0,5.3,10.0,291.0,296.9,235.27
2016,12,6,9,45,645.0,82.0,5.25,10.5,321.5,349.0,282.8
2016,12,6,10,0,676.0,84.0,5.2,11.0,352.0,403.34,331.27
2016,12,6,10,15,646.5,98.0,5.15,11.0,367.5,441.47,366.07
2016,12,6,10,30,617.0,112.0,5.1,11.0,383.0,475.29,396.1
2016,12,6,10,45,740.0,93.0,5.1,11.0,431.0,562.36,469.39
2016,12,6,11,0,863.0,74.0,5.1,11.0,479.0,655.3,546.2
2016,12,6,11,15,868.5,74.5,5.05,11.0,490.5,698.24,581.22
2016,12,6,11,30,874.0,75.0,5.0,11.0,502.0,738.97,612.47
2016,12,6,11,45,869.5,77.5,5.0,11.5,505.0,772.07,636.44
2016,12,6,12,0,865.0,80.0,5.0,12.0,508.0,801.99,657.86
2016,12,6,12,15,863.0,79.5,5.0,12.0,504.5,827.06,676.81
2016,12,6,12,30,861.0,79.0,5.0,12.0,501.0,848.85,693.35
2016,12,6,12,45,857.5,78.0,5.05,12.0,490.5,865.34,706.34
2016,12,6,13,0,854.0,77.0,5.1,12.0,480.0,878.35,716.87
2016,12,6,13,15,844.5,76.0,5.2,12.0,462.0,882.44,721.16
2016,12,6,13,30,835.0,75.0,5.3,12.0,444.0,882.88,722.89
2016,12,6,13,45,821.5,73.0,5.45,12.0,419.0,874.79,718.53
2016,12,6,14,0,808.0,71.0,5.6,12.0,394.0,863.17,711.49
2016,12,6,14,15,787.5,69.0,5.6,11.5,363.5,841.75,697.33
2016,12,6,14,30,767.0,67.0,5.6,11.0,333.0,817.16,680.46
2016,12,6,14,45,739.5,63.0,5.65,11.0,297.5,780.8,652.86
2016,12,6,15,0,712.0,59.0,5.7,11.0,262.0,741.97,622.5
2016,12,6,15,15,667.0,55.0,5.55,10.5,222.5,685.74,577.46
2016,12,6,15,30,622.0,51.0,5.4,10.0,183.0,637.09,536.72
2016,12,6,15,45,556.5,44.5,5.3,10.0,143.0,560.33,470.28
2016,12,6,16,0,491.0,38.0,5.2,10.0,103.0,485.21,401.79
2016,12,6,16,15,366.5,28.5,5.05,9.5,67.0,364.58,281.89
2016,12,6,16,30,242.0,19.0,4.9,9.0,31.0,230.14,0.0
2016,12,6,16,45,121.0,9.5,4.8,9.0,15.5,91.54,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,2.7,7.0,8.0,6.83,0.0
2016,12,7,7,30,0.0,16.0,2.7,7.0,16.0,13.66,0.0
2016,12,7,7,45,70.5,30.0,2.7,7.5,39.0,23.32,11.91
2016,12,7,8,0,141.0,44.0,2.7,8.0,62.0,33.92,24.12
2016,12,7,8,15,161.5,60.5,2.7,8.0,88.0,54.82,37.39
2016,12,7,8,30,182.0,77.0,2.7,8.0,114.0,83.31,58.73
2016,12,7,8,45,195.0,92.5,2.75,8.0,139.5,112.63,83.44
2016,12,7,9,0,208.0,108.0,2.8,8.0,165.0,143.79,111.01
2016,12,7,9,15,217.5,121.5,2.9,8.0,189.0,173.93,138.35
2016,12,7,9,30,227.0,135.0,3.0,8.0,213.0,205.25,166.71
2016,12,7,9,45,173.0,151.5,3.2,8.5,214.0,209.15,172.23
2016,12,7,10,0,119.0,168.0,3.4,9.0,215.0,212.46,176.12
2016,12,7,10,15,133.5,179.0,3.4,9.0,235.0,239.3,199.25
2016,12,7,10,30,148.0,190.0,3.4,9.0,255.0,267.67,223.47
2016,12,7,10,45,76.0,175.0,3.4,9.5,208.5,208.19,173.06
2016,12,7,11,0,4.0,160.0,3.4,10.0,162.0,142.13,116.06
2016,12,7,11,15,99.5,188.0,3.55,10.0,236.5,259.69,216.7
2016,12,7,11,30,195.0,216.0,3.7,10.0,311.0,366.46,306.25
2016,12,7,11,45,97.5,112.0,3.9,10.0,159.5,187.65,157.2
2016,12,7,12,0,0.0,8.0,4.1,10.0,8.0,6.6,0.05
2016,12,7,12,15,0.0,77.0,4.3,10.0,77.0,63.91,49.53
2016,12,7,12,30,0.0,146.0,4.5,10.0,146.0,128.73,104.77
2016,12,7,12,45,0.0,99.0,4.7,10.0,99.0,83.59,66.36
2016,12,7,13,0,0.0,52.0,4.9,10.0,52.0,43.05,31.62
2016,12,7,13,15,4.0,104.5,5.05,10.0,106.0,93.03,74.82
2016,12,7,13,30,8.0,157.0,5.2,10.0,160.0,152.66,125.87
2016,12,7,13,45,21.5,157.5,5.4,10.0,166.0,168.13,139.75
2016,12,7,14,0,35.0,158.0,5.6,10.0,172.0,201.85,169.13
2016,12,7,14,15,32.5,146.0,5.7,10.0,158.5,188.1,157.6
2016,12,7,14,30,30.0,134.0,5.8,10.0,145.0,174.37,146.06
2016,12,7,14,45,26.5,120.5,5.95,10.0,129.0,157.64,131.77
2016,12,7,15,0,23.0,107.0,6.1,10.0,113.0,141.01,117.38
2016,12,7,15,15,17.0,92.0,6.1,9.5,96.0,107.11,88.0
2016,12,7,15,30,11.0,77.0,6.1,9.0,79.0,87.5,70.61
2016,12,7,15,45,5.5,60.5,6.15,9.0,61.5,66.07,51.37
2016,12,7,16,0,0.0,44.0,6.2,9.0,44.0,44.24,31.73
2016,12,7,16,15,0.0,28.5,6.15,9.0,28.5,27.33,15.78
2016,12,7,16,30,0.0,13.0,6.1,9.0,13.0,10.72,0.0
2016,12,7,16,45,0.0,6.5,6.1,9.0,6.5,5.55,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,2.13,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,14.0,7.15,13.5,14.0,11.53,2.58
2016,12,8,8,0,0.0,23.0,7.1,14.0,23.0,18.97,10.59
2016,12,8,8,15,0.0,33.5,6.95,14.0,33.5,27.68,17.66
2016,12,8,8,30,0.0,44.0,6.8,14.0,44.0,36.4,25.35
2016,12,8,8,45,0.0,54.0,6.7,14.0,54.0,44.67,32.6
2016,12,8,9,0,0.0,64.0,6.6,14.0,64.0,53.02,39.85
2016,12,8,9,15,0.0,74.0,6.45,14.0,74.0,61.47,47.11
2016,12,8,9,30,0.0,84.0,6.3,14.0,84.0,70.02,54.39
2016,12,8,9,45,0.0,101.5,6.15,14.0,101.5,85.22,67.27
2016,12,8,10,0,0.0,119.0,6.0,14.0,119.0,100.8,80.37
2016,12,8,10,15,2.0,134.5,5.85,14.0,135.5,115.97,93.06
2016,12,8,10,30,4.0,150.0,5.7,14.0,152.0,131.72,106.19
2016,12,8,10,45,22.5,170.0,5.55,14.0,180.5,162.26,131.94
2016,12,8,11,0,41.0,190.0,5.4,14.0,209.0,206.04,168.6
2016,12,8,11,15,20.5,164.0,5.15,14.0,173.5,157.9,128.09
2016,12,8,11,30,0.0,138.0,4.9,14.0,138.0,119.22,95.21
2016,12,8,11,45,0.0,139.5,4.7,14.0,139.5,120.95,96.64
2016,12,8,12,0,0.0,141.0,4.5,14.0,141.0,122.77,98.13
2016,12,8,12,15,68.0,179.5,4.35,14.0,212.5,231.82,190.93
2016,12,8,12,30,136.0,218.0,4.2,14.0,284.0,356.05,293.61
2016,12,8,12,45,105.5,210.0,4.1,14.0,260.5,308.97,254.63
2016,12,8,13,0,75.0,202.0,4.0,14.0,237.0,277.27,228.18
2016,12,8,13,15,173.5,192.0,3.95,14.0,269.0,376.22,312.04
2016,12,8,13,30,272.0,182.0,3.9,14.0,301.0,478.16,396.19
2016,12,8,13,45,187.5,176.0,3.9,14.0,256.0,379.7,315.62
2016,12,8,14,0,103.0,170.0,3.9,14.0,211.0,299.54,248.53
2016,12,8,14,15,99.0,157.0,3.8,14.0,194.0,264.77,220.65
2016,12,8,14,30,95.0,144.0,3.7,14.0,177.0,248.32,207.31
2016,12,8,14,45,90.5,129.0,3.6,14.0,158.0,245.73,205.09
2016,12,8,15,0,86.0,114.0,3.5,14.0,139.0,224.9,187.64
2016,12,8,15,15,77.5,98.0,3.3,14.0,118.0,198.72,165.27
2016,12,8,15,30,69.0,82.0,3.1,14.0,97.0,172.44,142.39
2016,12,8,15,45,56.0,65.0,2.95,14.0,75.5,125.79,102.05
2016,12,8,16,0,43.0,48.0,2.8,14.0,54.0,94.29,73.87
2016,12,8,16,15,21.5,32.0,2.65,13.5,35.0,57.45,39.35
2016,12,8,16,30,0.0,16.0,2.5,13.0,16.0,13.4,0.0
2016,12,8,16,45,0.0,8.0,2.35,13.0,8.0,6.83,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
