Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,2.5,13.0,10.0,8.54,0.0
2016,12,9,7,30,0.0,20.0,2.6,13.0,20.0,17.07,0.0
2016,12,9,7,45,225.0,26.0,2.75,13.5,53.0,21.46,9.18
2016,12,9,8,0,450.0,32.0,2.9,14.0,86.0,26.36,16.88
2016,12,9,8,15,523.0,38.5,2.95,14.0,124.5,52.04,26.08
2016,12,9,8,30,596.0,45.0,3.0,14.0,163.0,102.15,56.04
2016,12,9,8,45,643.5,48.5,3.15,14.0,201.5,151.78,94.53
2016,12,9,9,0,691.0,52.0,3.3,14.0,240.0,206.64,142.08
2016,12,9,9,15,517.5,86.0,3.3,14.0,238.0,232.66,174.73
2016,12,9,9,30,344.0,120.0,3.3,14.0,236.0,235.39,185.31
2016,12,9,9,45,241.0,143.0,3.35,14.5,227.5,233.24,187.38
2016,12,9,10,0,138.0,166.0,3.4,15.0,219.0,218.57,177.11
2016,12,9,10,15,85.0,168.0,3.4,15.0,201.5,195.68,158.92
2016,12,9,10,30,32.0,170.0,3.4,15.0,184.0,174.05,140.9
2016,12,9,10,45,48.0,183.5,3.4,15.0,205.0,200.17,162.69
2016,12,9,11,0,64.0,197.0,3.4,15.0,226.0,228.25,185.96
2016,12,9,11,15,60.0,200.5,3.35,15.0,228.5,233.59,190.23
2016,12,9,11,30,56.0,204.0,3.3,15.0,231.0,238.66,194.28
2016,12,9,11,45,87.5,211.5,3.25,15.0,254.5,274.98,224.65
2016,12,9,12,0,119.0,219.0,3.2,15.0,278.0,329.13,268.96
2016,12,9,12,15,218.0,209.0,3.15,15.0,316.0,405.21,332.37
2016,12,9,12,30,317.0,199.0,3.1,15.0,354.0,503.32,411.56
2016,12,9,12,45,262.5,201.5,3.1,15.0,328.0,470.08,384.26
2016,12,9,13,0,208.0,204.0,3.1,15.0,302.0,415.43,340.71
2016,12,9,13,15,152.5,197.0,3.0,15.0,267.0,363.74,298.64
2016,12,9,13,30,97.0,190.0,2.9,15.0,232.0,291.72,239.67
2016,12,9,13,45,48.5,153.5,2.85,15.0,174.5,204.03,167.16
2016,12,9,14,0,0.0,117.0,2.8,15.0,117.0,105.1,83.39
2016,12,9,14,15,0.0,107.5,2.75,15.0,107.5,96.48,76.38
2016,12,9,14,30,0.0,98.0,2.7,15.0,98.0,87.91,69.25
2016,12,9,14,45,0.0,87.5,2.7,15.0,87.5,78.27,61.16
2016,12,9,15,0,0.0,77.0,2.7,15.0,77.0,68.66,53.01
2016,12,9,15,15,285.5,62.5,2.55,14.5,123.5,362.34,305.96
2016,12,9,15,30,571.0,48.0,2.4,14.0,170.0,589.61,483.86
2016,12,9,15,45,505.5,42.0,2.3,14.0,132.5,515.15,420.11
2016,12,9,16,0,440.0,36.0,2.2,14.0,95.0,442.62,356.8
2016,12,9,16,15,325.5,27.0,2.2,14.0,61.5,332.0,250.49
2016,12,9,16,30,211.0,18.0,2.2,14.0,28.0,207.41,0.0
2016,12,9,16,45,105.5,9.0,2.2,14.0,14.0,80.61,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,6.3,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,6.3,14.0,4.0,3.41,0.0
2016,12,10,7,45,0.0,11.0,6.35,14.0,11.0,9.04,0.33
2016,12,10,8,0,0.0,18.0,6.4,14.0,18.0,14.82,6.97
2016,12,10,8,15,0.0,27.0,6.35,14.0,27.0,22.27,13.08
2016,12,10,8,30,0.0,36.0,6.3,14.0,36.0,29.74,19.66
2016,12,10,8,45,0.0,44.5,6.25,14.0,44.5,36.8,25.87
2016,12,10,9,0,0.0,53.0,6.2,14.0,53.0,43.87,32.02
2016,12,10,9,15,0.0,61.5,6.0,14.0,61.5,50.96,38.13
2016,12,10,9,30,0.0,70.0,5.8,14.0,70.0,58.1,44.23
2016,12,10,9,45,38.5,116.0,5.65,14.0,131.0,116.79,93.61
2016,12,10,10,0,77.0,162.0,5.5,14.0,192.0,180.46,147.09
2016,12,10,10,15,38.5,142.5,5.35,14.0,157.5,147.44,119.64
2016,12,10,10,30,0.0,123.0,5.2,14.0,123.0,104.69,83.39
2016,12,10,10,45,0.0,65.0,5.05,14.0,65.0,53.88,40.34
2016,12,10,11,0,0.0,7.0,4.9,14.0,7.0,5.77,0.0
2016,12,10,11,15,0.0,61.5,4.65,14.0,61.5,50.97,37.83
2016,12,10,11,30,0.0,116.0,4.4,14.0,116.0,98.67,78.07
2016,12,10,11,45,0.0,87.0,4.15,14.0,87.0,72.42,55.89
2016,12,10,12,0,0.0,58.0,3.9,14.0,58.0,48.06,35.29
2016,12,10,12,15,0.0,93.5,3.7,14.0,93.5,78.32,60.89
2016,12,10,12,30,0.0,129.0,3.5,14.0,129.0,112.0,89.17
2016,12,10,12,45,0.0,86.5,3.35,14.0,86.5,72.08,55.63
2016,12,10,13,0,0.0,44.0,3.2,14.0,44.0,36.4,25.45
2016,12,10,13,15,26.0,112.5,3.1,14.0,124.0,130.27,105.91
2016,12,10,13,30,52.0,181.0,3.0,14.0,204.0,238.88,196.63
2016,12,10,13,45,26.0,113.0,2.95,14.0,124.5,133.9,108.91
2016,12,10,14,0,0.0,45.0,2.9,14.0,45.0,37.21,26.25
2016,12,10,14,15,0.0,41.5,2.85,14.0,41.5,34.29,23.84
2016,12,10,14,30,0.0,38.0,2.8,14.0,38.0,31.38,21.37
2016,12,10,14,45,0.0,33.5,2.8,14.0,33.5,27.64,18.17
2016,12,10,15,0,0.0,29.0,2.8,14.0,29.0,23.91,14.96
2016,12,10,15,15,0.0,24.5,2.9,13.5,24.5,20.18,11.74
2016,12,10,15,30,0.0,20.0,3.0,13.0,20.0,16.46,8.5
2016,12,10,15,45,0.0,15.5,3.1,13.0,15.5,12.74,5.2
2016,12,10,16,0,0.0,11.0,3.2,13.0,11.0,9.03,1.9
2016,12,10,16,15,0.0,7.0,3.15,13.0,7.0,5.74,0.0
2016,12,10,16,30,0.0,3.0,3.1,13.0,3.0,2.46,0.0
2016,12,10,16,45,0.0,1.5,3.1,13.0,1.5,1.28,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,11.1,0.0
2016,12,11,7,45,89.5,27.0,2.5,8.5,37.0,21.1,7.97
2016,12,11,8,0,179.0,41.0,2.5,9.0,61.0,31.34,21.46
2016,12,11,8,15,208.5,56.0,2.55,9.0,89.5,51.4,33.8
2016,12,11,8,30,238.0,71.0,2.6,9.0,118.0,82.12,55.23
2016,12,11,8,45,258.0,85.0,2.65,9.5,146.0,114.39,81.47
2016,12,11,9,0,278.0,99.0,2.7,10.0,174.0,149.2,111.71
2016,12,11,9,15,294.0,111.0,2.7,10.0,199.5,183.58,142.74
2016,12,11,9,30,310.0,123.0,2.7,10.0,225.0,219.74,175.44
2016,12,11,9,45,302.5,137.0,2.7,10.0,245.0,250.37,203.62
2016,12,11,10,0,295.0,151.0,2.7,10.0,265.0,280.1,230.37
2016,12,11,10,15,147.5,139.0,2.7,10.0,196.0,205.61,170.16
2016,12,11,10,30,0.0,127.0,2.7,10.0,127.0,108.36,87.59
2016,12,11,10,45,127.0,161.0,2.75,10.5,220.0,233.76,194.7
2016,12,11,11,0,254.0,195.0,2.8,11.0,313.0,370.2,307.5
2016,12,11,11,15,342.0,185.0,2.75,11.0,347.5,433.55,359.8
2016,12,11,11,30,430.0,175.0,2.7,11.0,382.0,517.38,427.63
2016,12,11,11,45,432.0,176.5,2.7,11.5,386.0,540.38,444.99
2016,12,11,12,0,434.0,178.0,2.7,12.0,390.0,562.01,461.41
2016,12,11,12,15,425.0,178.5,2.7,12.0,385.5,572.11,469.49
2016,12,11,12,30,416.0,179.0,2.7,12.0,381.0,580.06,475.93
2016,12,11,12,45,346.0,187.5,2.75,12.0,353.0,524.49,432.27
2016,12,11,13,0,276.0,196.0,2.8,12.0,325.0,483.54,399.3
2016,12,11,13,15,146.5,180.0,2.9,12.0,248.5,336.18,279.44
2016,12,11,13,30,17.0,164.0,3.0,12.0,172.0,168.92,138.21
2016,12,11,13,45,35.0,163.0,3.1,12.0,177.5,204.11,168.87
2016,12,11,14,0,53.0,162.0,3.2,12.0,183.0,224.01,186.35
2016,12,11,14,15,49.5,150.5,3.1,11.5,169.0,210.16,175.22
2016,12,11,14,30,46.0,139.0,3.0,11.0,155.0,196.36,164.06
2016,12,11,14,45,42.0,124.5,2.9,11.0,138.0,177.72,148.36
2016,12,11,15,0,38.0,110.0,2.8,11.0,121.0,159.07,132.45
2016,12,11,15,15,31.5,94.5,2.6,11.0,103.0,136.65,112.99
2016,12,11,15,30,25.0,79.0,2.4,11.0,85.0,114.28,93.28
2016,12,11,15,45,16.5,62.5,2.25,11.0,66.0,88.4,70.28
2016,12,11,16,0,8.0,46.0,2.1,11.0,47.0,53.78,39.8
2016,12,11,16,15,4.0,30.0,2.05,10.5,30.5,32.85,20.28
2016,12,11,16,30,0.0,14.0,2.0,10.0,14.0,11.55,0.0
2016,12,11,16,45,0.0,7.0,2.0,10.0,7.0,5.97,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,11.95,0.0
2016,12,12,7,45,138.5,25.0,2.75,8.5,40.5,19.37,6.16
2016,12,12,8,0,277.0,36.0,2.8,9.0,67.0,29.47,19.75
2016,12,12,8,15,323.0,48.5,2.85,9.0,99.5,48.85,29.5
2016,12,12,8,30,369.0,61.0,2.9,9.0,132.0,86.81,53.89
2016,12,12,8,45,399.0,71.5,2.95,9.5,164.0,126.32,85.28
2016,12,12,9,0,429.0,82.0,3.0,10.0,196.0,169.35,122.67
2016,12,12,9,15,446.0,92.5,2.85,10.0,226.0,212.23,161.93
2016,12,12,9,30,463.0,103.0,2.7,10.0,256.0,256.82,202.75
2016,12,12,9,45,475.5,111.0,2.6,10.5,281.0,298.83,240.64
2016,12,12,10,0,488.0,119.0,2.5,11.0,306.0,341.6,278.25
2016,12,12,10,15,649.0,94.5,2.4,11.0,361.0,431.26,352.99
2016,12,12,10,30,810.0,70.0,2.3,11.0,416.0,527.64,432.05
2016,12,12,10,45,601.0,121.0,2.2,11.0,384.0,500.75,411.22
2016,12,12,11,0,392.0,172.0,2.1,11.0,352.0,445.17,366.5
2016,12,12,11,15,462.0,162.0,2.15,11.0,379.5,503.49,414.82
2016,12,12,11,30,532.0,152.0,2.2,11.0,407.0,565.36,464.66
2016,12,12,11,45,422.5,176.5,2.25,11.0,380.5,532.49,437.67
2016,12,12,12,0,313.0,201.0,2.3,11.0,354.0,476.05,392.38
2016,12,12,12,15,328.0,197.5,2.3,11.0,356.5,497.23,410.2
2016,12,12,12,30,343.0,194.0,2.3,11.0,359.0,517.97,427.14
2016,12,12,12,45,300.5,196.0,2.35,11.5,338.5,495.22,408.14
2016,12,12,13,0,258.0,198.0,2.4,12.0,318.0,469.88,387.22
2016,12,12,13,15,227.5,193.0,2.4,12.0,296.5,425.39,352.33
2016,12,12,13,30,197.0,188.0,2.4,12.0,275.0,398.03,330.45
2016,12,12,13,45,184.0,178.5,2.45,12.0,255.5,379.52,316.06
2016,12,12,14,0,171.0,169.0,2.5,12.0,236.0,360.27,300.88
2016,12,12,14,15,163.5,157.0,2.5,12.0,217.5,341.94,286.43
2016,12,12,14,30,156.0,145.0,2.5,12.0,199.0,323.13,271.37
2016,12,12,14,45,150.0,130.0,2.5,12.0,177.5,300.72,253.22
2016,12,12,15,0,144.0,115.0,2.5,12.0,156.0,277.83,234.31
2016,12,12,15,15,132.5,99.0,2.4,11.5,132.5,248.1,209.41
2016,12,12,15,30,121.0,83.0,2.3,11.0,109.0,218.16,183.68
2016,12,12,15,45,103.5,66.0,2.25,11.0,85.0,181.23,150.93
2016,12,12,16,0,86.0,49.0,2.2,11.0,61.0,144.06,117.2
2016,12,12,16,15,43.0,33.5,2.2,11.0,39.5,90.13,66.1
2016,12,12,16,30,0.0,18.0,2.2,11.0,18.0,16.48,0.0
2016,12,12,16,45,0.0,9.0,2.25,11.0,9.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.2,10.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.2,10.0,5.0,4.27,0.0
2016,12,13,7,45,0.0,17.0,1.3,10.5,17.0,14.03,2.31
2016,12,13,8,0,0.0,29.0,1.4,11.0,29.0,23.83,14.72
2016,12,13,8,15,0.0,44.0,1.4,11.0,44.0,35.76,24.7
2016,12,13,8,30,0.0,59.0,1.4,11.0,59.0,48.14,35.71
2016,12,13,8,45,0.0,74.0,1.4,11.5,74.0,60.82,46.8
2016,12,13,9,0,0.0,89.0,1.4,12.0,89.0,73.76,57.93
2016,12,13,9,15,1.5,102.5,1.3,12.0,103.0,86.07,68.45
2016,12,13,9,30,3.0,116.0,1.2,12.0,117.0,98.74,79.16
2016,12,13,9,45,6.0,127.0,1.1,12.0,129.5,110.13,88.69
2016,12,13,10,0,9.0,138.0,1.0,12.0,142.0,122.0,98.56
2016,12,13,10,15,107.5,160.0,1.0,12.0,206.0,206.17,168.62
2016,12,13,10,30,206.0,182.0,1.0,12.0,270.0,289.3,236.78
2016,12,13,10,45,479.0,134.0,1.05,12.5,350.0,435.06,354.48
2016,12,13,11,0,752.0,86.0,1.1,13.0,430.0,587.15,472.89
2016,12,13,11,15,400.5,142.5,1.15,13.0,326.0,440.52,357.67
2016,12,13,11,30,49.0,199.0,1.2,13.0,222.0,227.96,184.54
2016,12,13,11,45,41.0,197.0,1.25,13.0,216.5,223.26,181.58
2016,12,13,12,0,33.0,195.0,1.3,13.0,211.0,217.96,177.16
2016,12,13,12,15,43.0,198.5,1.35,13.0,219.5,233.24,190.04
2016,12,13,12,30,53.0,202.0,1.4,13.0,228.0,249.4,203.55
2016,12,13,12,45,26.5,109.5,1.45,13.0,122.5,124.85,100.94
2016,12,13,13,0,0.0,17.0,1.5,13.0,17.0,14.03,6.4
2016,12,13,13,15,26.5,99.0,1.5,13.0,110.5,116.12,94.43
2016,12,13,13,30,53.0,181.0,1.5,13.0,204.0,239.75,197.31
2016,12,13,13,45,26.5,146.0,1.55,13.0,157.5,174.33,142.51
2016,12,13,14,0,0.0,111.0,1.6,13.0,111.0,98.66,78.53
2016,12,13,14,15,0.0,102.5,1.65,13.0,102.5,91.04,72.32
2016,12,13,14,30,0.0,94.0,1.7,13.0,94.0,83.47,66.0
2016,12,13,14,45,294.5,81.5,1.8,13.0,165.0,400.56,338.2
2016,12,13,15,0,589.0,69.0,1.9,13.0,236.0,653.03,535.1
2016,12,13,15,15,543.0,63.5,1.8,12.5,200.0,597.25,489.64
2016,12,13,15,30,497.0,58.0,1.7,12.0,164.0,540.87,444.8
2016,12,13,15,45,431.5,50.0,1.65,12.0,127.5,465.38,382.42
2016,12,13,16,0,366.0,42.0,1.6,12.0,91.0,391.61,318.57
2016,12,13,16,15,258.0,31.0,1.75,12.0,59.0,285.55,218.7
2016,12,13,16,30,150.0,20.0,1.9,12.0,27.0,165.28,2.52
2016,12,13,16,45,75.0,10.0,2.1,12.0,13.5,60.62,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,13.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,13.0,11.0,9.39,0.0
2016,12,14,7,45,95.0,24.0,5.35,13.0,34.5,18.89,4.11
2016,12,14,8,0,190.0,37.0,5.5,13.0,58.0,28.41,18.29
2016,12,14,8,15,231.5,51.5,5.55,13.0,87.5,46.97,29.68
2016,12,14,8,30,273.0,66.0,5.6,13.0,117.0,80.56,51.83
2016,12,14,8,45,299.0,79.0,5.65,13.5,147.0,115.84,79.66
2016,12,14,9,0,325.0,92.0,5.7,14.0,177.0,154.33,112.55
2016,12,14,9,15,340.5,104.5,5.7,14.0,205.0,192.65,147.03
2016,12,14,9,30,356.0,117.0,5.7,14.0,233.0,232.68,183.22
2016,12,14,9,45,358.5,128.0,5.75,14.0,255.0,267.93,215.49
2016,12,14,10,0,361.0,139.0,5.8,14.0,277.0,303.13,247.16
2016,12,14,10,15,323.0,155.5,5.8,14.0,285.0,315.02,259.11
2016,12,14,10,30,285.0,172.0,5.8,14.0,293.0,330.71,273.26
2016,12,14,10,45,192.5,186.0,5.8,14.0,269.5,297.45,246.05
2016,12,14,11,0,100.0,200.0,5.8,14.0,246.0,253.93,209.29
2016,12,14,11,15,99.0,205.0,5.75,14.0,251.5,264.61,218.3
2016,12,14,11,30,98.0,210.0,5.7,14.0,257.0,275.2,227.11
2016,12,14,11,45,76.0,207.5,5.7,14.0,244.0,261.4,215.34
2016,12,14,12,0,54.0,205.0,5.7,14.0,231.0,245.91,202.07
2016,12,14,12,15,29.5,185.5,5.65,14.0,200.0,207.12,169.4
2016,12,14,12,30,5.0,166.0,5.6,14.0,169.0,153.58,124.14
2016,12,14,12,45,16.5,174.0,5.55,14.0,182.5,173.25,141.11
2016,12,14,13,0,28.0,182.0,5.5,14.0,196.0,210.69,172.74
2016,12,14,13,15,22.5,172.5,5.5,14.0,183.5,181.02,148.04
2016,12,14,13,30,17.0,163.0,5.5,14.0,171.0,167.78,137.0
2016,12,14,13,45,52.0,165.5,5.55,14.0,186.5,222.86,184.58
2016,12,14,14,0,87.0,168.0,5.6,14.0,202.0,263.38,219.78
2016,12,14,14,15,82.0,156.0,5.55,14.0,186.0,247.62,206.78
2016,12,14,14,30,77.0,144.0,5.5,14.0,170.0,231.79,193.69
2016,12,14,14,45,73.0,129.0,5.45,14.0,152.0,212.3,177.45
2016,12,14,15,0,69.0,114.0,5.4,14.0,134.0,192.68,160.86
2016,12,14,15,15,60.5,98.0,5.3,14.0,113.5,167.39,139.04
2016,12,14,15,30,52.0,82.0,5.2,14.0,93.0,142.09,116.88
2016,12,14,15,45,42.0,65.0,5.15,14.0,73.0,113.63,91.68
2016,12,14,16,0,32.0,48.0,5.1,14.0,53.0,84.69,65.8
2016,12,14,16,15,16.0,32.0,5.2,13.5,34.5,52.09,35.58
2016,12,14,16,30,0.0,16.0,5.3,13.0,16.0,13.21,0.0
2016,12,14,16,45,0.0,8.0,5.4,13.0,8.0,6.83,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,8.1,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,8.0,14.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,9.5,7.95,14.0,9.5,7.81,0.0
2016,12,15,8,0,0.0,16.0,7.9,14.0,16.0,13.17,5.36
2016,12,15,8,15,0.0,24.5,7.75,14.0,24.5,20.2,11.25
2016,12,15,8,30,0.0,33.0,7.6,14.0,33.0,27.24,17.48
2016,12,15,8,45,0.0,42.0,7.45,14.0,42.0,34.72,24.04
2016,12,15,9,0,0.0,51.0,7.3,14.0,51.0,42.21,30.57
2016,12,15,9,15,0.0,59.0,7.15,14.0,59.0,48.87,36.33
2016,12,15,9,30,0.0,67.0,7.0,14.0,67.0,55.57,42.07
2016,12,15,9,45,0.0,74.5,6.85,14.0,74.5,61.91,47.45
2016,12,15,10,0,0.0,82.0,6.7,14.0,82.0,68.33,52.86
2016,12,15,10,15,0.0,87.0,6.6,14.0,87.0,72.63,56.45
2016,12,15,10,30,0.0,92.0,6.5,14.0,92.0,76.98,60.07
2016,12,15,10,45,0.0,93.5,6.45,14.0,93.5,78.28,61.09
2016,12,15,11,0,0.0,95.0,6.4,14.0,95.0,79.6,62.13
2016,12,15,11,15,0.0,74.0,6.45,14.0,74.0,61.4,46.67
2016,12,15,11,30,0.0,53.0,6.5,14.0,53.0,43.89,31.78
2016,12,15,11,45,0.0,53.5,6.55,14.0,53.5,44.31,32.12
2016,12,15,12,0,0.0,54.0,6.6,14.0,54.0,44.73,32.47
2016,12,15,12,15,0.0,44.0,6.8,14.0,44.0,36.41,25.4
2016,12,15,12,30,0.0,34.0,7.0,14.0,34.0,28.11,18.34
2016,12,15,12,45,0.0,34.5,7.2,14.0,34.5,28.52,18.7
2016,12,15,13,0,0.0,35.0,7.4,14.0,35.0,28.93,19.06
2016,12,15,13,15,0.0,47.0,7.45,14.0,47.0,38.89,27.58
2016,12,15,13,30,0.0,59.0,7.5,14.0,59.0,48.87,36.12
2016,12,15,13,45,0.0,47.0,7.6,14.0,47.0,38.87,27.64
2016,12,15,14,0,0.0,35.0,7.7,14.0,35.0,28.91,19.15
2016,12,15,14,15,0.0,32.5,7.6,14.0,32.5,26.83,17.39
2016,12,15,14,30,0.0,30.0,7.5,14.0,30.0,24.75,15.63
2016,12,15,14,45,0.0,26.5,7.45,14.0,26.5,21.85,13.15
2016,12,15,15,0,0.0,23.0,7.4,14.0,23.0,18.95,10.65
2016,12,15,15,15,0.0,19.5,7.2,14.0,19.5,16.05,8.13
2016,12,15,15,30,0.0,16.0,7.0,14.0,16.0,13.16,5.6
2016,12,15,15,45,0.0,12.5,6.85,14.0,12.5,10.27,3.05
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,7.39,0.5
2016,12,15,16,15,0.0,5.5,6.35,14.0,5.5,4.51,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,36.5,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,73.0,12.0,7.1,9.0,13.0,10.24,0.0
2016,12,16,7,45,225.5,23.5,7.15,9.0,44.0,19.61,2.68
2016,12,16,8,0,378.0,35.0,7.2,9.0,75.0,29.15,19.05
2016,12,16,8,15,466.0,43.0,7.3,9.0,114.0,46.64,26.76
2016,12,16,8,30,554.0,51.0,7.4,9.0,153.0,92.93,52.26
2016,12,16,8,45,611.0,55.5,7.55,9.5,193.0,142.15,89.33
2016,12,16,9,0,668.0,60.0,7.7,10.0,233.0,197.84,137.23
2016,12,16,9,15,704.0,64.0,7.7,10.0,269.5,253.65,189.08
2016,12,16,9,30,740.0,68.0,7.7,10.0,306.0,313.47,245.25
2016,12,16,9,45,775.0,68.0,7.75,10.0,340.0,371.07,299.52
2016,12,16,10,0,810.0,68.0,7.8,10.0,374.0,431.08,355.16
2016,12,16,10,15,825.5,70.0,7.8,10.0,400.0,485.8,405.52
2016,12,16,10,30,841.0,72.0,7.8,10.0,426.0,540.33,454.6
2016,12,16,10,45,848.5,74.0,7.8,10.5,445.5,589.74,497.47
2016,12,16,11,0,856.0,76.0,7.8,11.0,465.0,637.69,538.05
2016,12,16,11,15,862.5,77.0,7.75,11.0,478.0,682.15,575.86
2016,12,16,11,30,869.0,78.0,7.7,11.0,491.0,724.58,610.64
2016,12,16,11,45,870.0,78.5,7.7,11.0,496.0,760.08,638.62
2016,12,16,12,0,871.0,79.0,7.7,11.0,501.0,792.78,664.34
2016,12,16,12,15,870.5,79.0,7.7,11.0,499.0,820.7,686.3
2016,12,16,12,30,870.0,79.0,7.7,11.0,497.0,845.45,705.84
2016,12,16,12,45,868.5,78.0,7.75,11.0,488.0,864.84,721.44
2016,12,16,13,0,867.0,77.0,7.8,11.0,479.0,880.81,734.53
2016,12,16,13,15,859.0,75.5,7.9,11.0,462.5,886.88,740.19
2016,12,16,13,30,851.0,74.0,8.0,11.0,446.0,889.28,743.16
2016,12,16,13,45,837.0,73.0,8.15,11.0,422.0,883.25,739.78
2016,12,16,14,0,823.0,72.0,8.3,11.0,398.0,873.63,733.6
2016,12,16,14,15,803.0,69.5,8.4,11.0,368.0,853.13,718.58
2016,12,16,14,30,783.0,67.0,8.5,11.0,338.0,829.37,700.73
2016,12,16,14,45,756.0,63.5,8.6,11.0,303.0,795.02,673.92
2016,12,16,15,0,729.0,60.0,8.7,11.0,268.0,758.03,644.21
2016,12,16,15,15,685.0,55.5,8.65,10.5,228.5,702.69,599.25
2016,12,16,15,30,641.0,51.0,8.6,10.0,189.0,645.94,551.35
2016,12,16,15,45,575.5,45.0,8.6,10.0,149.0,578.65,491.62
2016,12,16,16,0,510.0,39.0,8.6,10.0,109.0,504.03,422.72
2016,12,16,16,15,389.5,30.0,8.55,9.5,72.0,386.12,307.08
2016,12,16,16,30,269.0,21.0,8.5,9.0,35.0,256.85,45.66
2016,12,16,16,45,134.5,10.5,8.5,9.0,17.5,102.75,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,244.0,15.0,3.15,5.5,40.0,13.21,0.0
2016,12,17,8,0,488.0,30.0,3.1,6.0,80.0,27.33,17.7
2016,12,17,8,15,569.5,36.5,3.1,6.5,121.0,44.71,24.52
2016,12,17,8,30,651.0,43.0,3.1,7.0,162.0,94.76,50.59
2016,12,17,8,45,700.5,47.5,3.15,7.5,203.0,148.1,90.73
2016,12,17,9,0,750.0,52.0,3.2,8.0,244.0,206.98,141.66
2016,12,17,9,15,782.0,55.0,3.15,8.0,282.0,265.03,195.61
2016,12,17,9,30,814.0,58.0,3.1,8.0,320.0,325.86,252.56
2016,12,17,9,45,835.0,60.5,3.05,8.5,352.5,384.53,306.82
2016,12,17,10,0,856.0,63.0,3.0,9.0,385.0,444.12,360.38
2016,12,17,10,15,871.0,64.5,3.0,9.0,412.0,500.37,410.48
2016,12,17,10,30,886.0,66.0,3.0,9.0,439.0,553.34,456.63
2016,12,17,10,45,894.5,67.5,3.05,9.0,459.0,604.11,499.9
2016,12,17,11,0,903.0,69.0,3.1,9.0,479.0,653.39,540.91
2016,12,17,11,15,908.5,70.0,3.15,9.0,492.0,698.37,577.68
2016,12,17,11,30,914.0,71.0,3.2,9.0,505.0,741.14,610.72
2016,12,17,11,45,914.5,71.5,3.25,9.5,510.0,777.19,636.59
2016,12,17,12,0,915.0,72.0,3.3,10.0,515.0,810.3,660.14
2016,12,17,12,15,914.0,72.0,3.3,10.0,512.5,838.52,680.9
2016,12,17,12,30,913.0,72.0,3.3,10.0,510.0,863.47,699.3
2016,12,17,12,45,904.0,73.0,3.3,10.0,499.5,879.48,711.19
2016,12,17,13,0,895.0,74.0,3.3,10.0,489.0,900.85,727.21
2016,12,17,13,15,886.5,72.5,3.3,10.0,472.0,906.96,732.11
2016,12,17,13,30,878.0,71.0,3.3,10.0,455.0,909.3,734.51
2016,12,17,13,45,864.0,70.0,3.3,10.0,430.5,903.58,731.13
2016,12,17,14,0,850.0,69.0,3.3,10.0,406.0,894.18,725.16
2016,12,17,14,15,830.5,66.5,3.25,10.0,375.5,874.23,711.04
2016,12,17,14,30,811.0,64.0,3.2,10.0,345.0,850.94,694.31
2016,12,17,14,45,781.0,61.5,3.2,10.0,309.0,815.08,668.07
2016,12,17,15,0,751.0,59.0,3.2,10.0,273.0,776.53,639.07
2016,12,17,15,15,707.5,54.5,3.1,9.5,233.5,721.41,596.82
2016,12,17,15,30,664.0,50.0,3.0,9.0,194.0,664.82,551.66
2016,12,17,15,45,594.0,44.5,2.9,9.0,152.5,584.14,484.37
2016,12,17,16,0,524.0,39.0,2.8,9.0,111.0,515.61,423.32
2016,12,17,16,15,404.0,30.0,2.8,8.5,73.5,397.59,312.3
2016,12,17,16,30,284.0,21.0,2.8,8.0,36.0,268.88,61.31
2016,12,17,16,45,142.0,10.5,2.85,8.0,18.0,108.12,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.0,4.6,4.5,39.5,12.31,0.0
2016,12,18,8,0,500.0,28.0,4.7,5.0,79.0,25.47,16.07
2016,12,18,8,15,583.0,34.5,4.75,5.0,120.5,41.91,22.84
2016,12,18,8,30,666.0,41.0,4.8,5.0,162.0,92.75,48.94
2016,12,18,8,45,716.5,45.0,4.9,5.5,203.0,146.55,89.47
2016,12,18,9,0,767.0,49.0,5.0,6.0,244.0,205.98,141.38
2016,12,18,9,15,800.0,52.0,4.9,6.5,282.5,265.16,196.78
2016,12,18,9,30,833.0,55.0,4.8,7.0,321.0,327.25,255.29
2016,12,18,9,45,852.5,57.5,4.75,7.5,354.0,386.34,310.95
2016,12,18,10,0,872.0,60.0,4.7,8.0,387.0,444.71,364.67
2016,12,18,10,15,887.5,62.0,4.55,8.0,414.5,501.82,416.32
2016,12,18,10,30,903.0,64.0,4.4,8.0,442.0,558.63,466.12
2016,12,18,10,45,913.0,65.0,4.25,8.5,463.0,610.53,509.56
2016,12,18,11,0,923.0,66.0,4.1,9.0,484.0,661.03,550.36
2016,12,18,11,15,929.0,66.5,4.05,9.0,497.5,706.62,587.6
2016,12,18,11,30,935.0,67.0,4.0,9.0,511.0,749.98,620.92
2016,12,18,11,45,937.5,67.5,3.95,9.0,516.5,788.29,649.47
2016,12,18,12,0,940.0,68.0,3.9,9.0,522.0,823.75,675.7
2016,12,18,12,15,939.0,68.0,3.95,9.0,520.0,852.74,697.49
2016,12,18,12,30,938.0,68.0,4.0,9.0,518.0,878.37,716.86
2016,12,18,12,45,933.5,67.5,4.05,9.5,508.0,896.92,729.73
2016,12,18,13,0,929.0,67.0,4.1,10.0,498.0,911.8,740.02
2016,12,18,13,15,921.0,66.0,4.2,10.0,480.5,919.22,746.73
2016,12,18,13,30,913.0,65.0,4.3,10.0,463.0,922.86,751.01
2016,12,18,13,45,899.5,63.5,4.4,10.0,438.5,917.1,748.41
2016,12,18,14,0,886.0,62.0,4.5,10.0,414.0,907.67,743.15
2016,12,18,14,15,867.5,60.5,4.45,10.0,383.5,890.19,730.59
2016,12,18,14,30,849.0,59.0,4.4,10.0,353.0,878.77,722.46
2016,12,18,14,45,821.0,56.0,4.4,10.0,317.0,843.89,696.57
2016,12,18,15,0,793.0,53.0,4.4,10.0,281.0,806.26,667.93
2016,12,18,15,15,752.5,49.5,4.25,9.5,241.0,754.67,627.6
2016,12,18,15,30,712.0,46.0,4.1,9.0,201.0,701.44,584.3
2016,12,18,15,45,647.5,41.0,4.0,8.5,159.0,625.3,520.95
2016,12,18,16,0,583.0,36.0,3.9,8.0,117.0,549.51,454.33
2016,12,18,16,15,467.5,28.0,3.85,7.5,78.0,433.24,343.41
2016,12,18,16,30,352.0,20.0,3.8,7.0,39.0,309.56,87.32
2016,12,18,16,45,176.0,10.0,3.8,7.0,19.5,131.63,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.5,3.9,4.5,37.0,11.71,0.0
2016,12,19,8,0,446.0,29.0,3.9,5.0,74.0,26.31,16.7
2016,12,19,8,15,530.0,36.0,3.95,5.5,113.5,41.05,23.53
