Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,30,614.0,43.0,4.0,6.0,153.0,89.02,47.84
2016,12,19,8,45,666.0,47.0,4.05,6.5,193.0,139.83,85.57
2016,12,19,9,0,718.0,51.0,4.1,7.0,233.0,196.49,134.45
2016,12,19,9,15,751.0,54.5,4.1,7.0,270.5,253.3,187.46
2016,12,19,9,30,784.0,58.0,4.1,7.0,308.0,313.09,243.87
2016,12,19,9,45,801.5,61.5,4.15,7.5,339.5,369.79,297.17
2016,12,19,10,0,819.0,65.0,4.2,8.0,371.0,427.14,349.75
2016,12,19,10,15,835.0,66.5,4.2,8.5,397.5,482.03,398.79
2016,12,19,10,30,851.0,68.0,4.2,9.0,424.0,536.77,446.22
2016,12,19,10,45,860.0,69.5,4.25,9.5,444.0,587.05,488.83
2016,12,19,11,0,869.0,71.0,4.3,10.0,464.0,635.98,529.21
2016,12,19,11,15,875.5,72.0,4.3,10.0,477.5,681.08,566.4
2016,12,19,11,30,882.0,73.0,4.3,10.0,491.0,718.32,595.97
2016,12,19,11,45,883.5,73.5,4.3,10.5,496.5,754.16,621.96
2016,12,19,12,0,885.0,74.0,4.3,11.0,502.0,787.25,645.64
2016,12,19,12,15,884.0,74.0,4.3,11.0,500.0,814.81,666.28
2016,12,19,12,30,883.0,74.0,4.3,11.0,498.0,839.22,684.6
2016,12,19,12,45,714.0,108.0,4.3,11.0,446.5,771.46,633.48
2016,12,19,13,0,545.0,142.0,4.3,11.0,395.0,671.0,556.84
2016,12,19,13,15,645.5,111.0,4.25,11.0,400.5,744.37,614.46
2016,12,19,13,30,746.0,80.0,4.2,11.0,406.0,800.81,657.38
2016,12,19,13,45,787.0,74.0,4.2,11.0,401.5,838.12,685.91
2016,12,19,14,0,828.0,68.0,4.2,11.0,397.0,872.41,712.2
2016,12,19,14,15,807.5,66.0,4.1,11.0,367.0,852.45,697.22
2016,12,19,14,30,787.0,64.0,4.0,11.0,337.0,829.25,680.12
2016,12,19,14,45,756.5,61.0,3.9,11.0,302.0,792.71,652.55
2016,12,19,15,0,726.0,58.0,3.8,11.0,267.0,753.62,622.4
2016,12,19,15,15,682.5,54.0,3.65,10.5,228.0,699.73,580.63
2016,12,19,15,30,639.0,50.0,3.5,10.0,189.0,644.42,536.09
2016,12,19,15,45,569.0,44.5,3.35,10.0,149.0,573.67,476.29
2016,12,19,16,0,499.0,39.0,3.2,10.0,109.0,496.46,408.43
2016,12,19,16,15,384.5,30.0,3.15,9.5,72.5,383.29,303.06
2016,12,19,16,30,270.0,21.0,3.1,9.0,36.0,260.77,84.91
2016,12,19,16,45,135.0,10.5,3.1,9.0,18.0,103.52,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,15.0,4.5,6.5,33.5,12.1,0.0
2016,12,20,8,0,376.0,30.0,4.6,7.0,67.0,24.83,15.19
2016,12,20,8,15,462.0,37.0,4.55,7.0,104.5,37.17,21.5
2016,12,20,8,30,548.0,44.0,4.5,7.0,142.0,81.4,43.89
2016,12,20,8,45,600.5,49.0,4.45,7.5,180.5,129.51,79.39
2016,12,20,9,0,653.0,54.0,4.4,8.0,219.0,184.96,126.8
2016,12,20,9,15,687.5,57.5,4.3,8.5,254.5,238.36,175.92
2016,12,20,9,30,722.0,61.0,4.2,9.0,290.0,295.0,228.48
2016,12,20,9,45,753.0,62.0,4.1,9.5,322.5,350.76,279.96
2016,12,20,10,0,784.0,63.0,4.0,10.0,355.0,408.63,332.08
2016,12,20,10,15,800.0,64.5,3.95,10.0,381.0,461.64,379.79
2016,12,20,10,30,816.0,66.0,3.9,10.0,407.0,514.6,426.2
2016,12,20,10,45,826.5,67.0,3.9,10.5,426.5,563.5,467.42
2016,12,20,11,0,837.0,68.0,3.9,11.0,446.0,611.26,506.57
2016,12,20,11,15,843.5,69.0,3.8,11.0,459.0,649.94,538.44
2016,12,20,11,30,850.0,70.0,3.7,11.0,472.0,691.04,570.47
2016,12,20,11,45,752.0,94.0,3.65,11.5,452.5,685.4,564.38
2016,12,20,12,0,654.0,118.0,3.6,12.0,433.0,668.86,550.33
2016,12,20,12,15,753.5,94.5,3.6,12.0,456.5,740.56,605.26
2016,12,20,12,30,853.0,71.0,3.6,12.0,480.0,809.67,656.86
2016,12,20,12,45,842.5,72.5,3.6,12.5,470.0,832.63,672.46
2016,12,20,13,0,832.0,74.0,3.6,13.0,460.0,843.81,679.72
2016,12,20,13,15,824.0,73.0,3.55,13.0,444.0,850.4,684.78
2016,12,20,13,30,816.0,72.0,3.5,13.0,428.0,853.49,687.4
2016,12,20,13,45,803.0,70.5,3.5,13.0,405.5,847.92,684.05
2016,12,20,14,0,790.0,69.0,3.5,13.0,383.0,838.91,678.26
2016,12,20,14,15,771.0,66.5,3.45,13.0,354.5,819.79,664.67
2016,12,20,14,30,752.0,64.0,3.4,13.0,326.0,797.55,648.64
2016,12,20,14,45,725.5,61.0,3.35,13.0,292.5,765.01,624.51
2016,12,20,15,0,699.0,58.0,3.3,13.0,259.0,729.95,597.86
2016,12,20,15,15,657.5,54.0,3.1,12.5,221.5,678.32,557.93
2016,12,20,15,30,616.0,50.0,2.9,12.0,184.0,633.21,521.53
2016,12,20,15,45,554.0,44.0,2.75,11.5,145.5,560.93,462.11
2016,12,20,16,0,492.0,38.0,2.6,11.0,107.0,489.96,400.74
2016,12,20,16,15,381.5,29.0,2.6,10.5,71.5,380.04,299.78
2016,12,20,16,30,271.0,20.0,2.6,10.0,36.0,261.63,96.98
2016,12,20,16,45,135.5,10.0,2.65,10.0,18.0,103.6,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,185.5,14.5,4.0,9.5,32.5,11.68,0.0
2016,12,21,8,0,371.0,29.0,4.2,10.0,65.0,23.97,14.16
2016,12,21,8,15,457.0,36.5,4.35,10.0,102.5,35.61,20.61
2016,12,21,8,30,543.0,44.0,4.5,10.0,140.0,79.81,42.46
2016,12,21,8,45,597.5,48.5,4.7,10.5,178.5,127.34,76.8
2016,12,21,9,0,652.0,53.0,4.9,11.0,217.0,182.45,123.26
2016,12,21,9,15,688.0,56.5,4.9,11.0,253.0,236.11,172.41
2016,12,21,9,30,724.0,60.0,4.9,11.0,289.0,293.19,225.5
2016,12,21,9,45,753.0,61.5,4.9,11.5,321.5,348.79,276.89
2016,12,21,10,0,782.0,63.0,4.9,12.0,354.0,406.31,328.91
2016,12,21,10,15,799.0,65.0,4.75,12.0,380.5,460.27,377.29
2016,12,21,10,30,816.0,67.0,4.6,12.0,407.0,514.3,424.37
2016,12,21,10,45,829.0,68.0,4.45,12.5,427.5,564.72,466.39
2016,12,21,11,0,842.0,69.0,4.3,13.0,448.0,614.23,506.32
2016,12,21,11,15,849.5,69.5,4.1,13.0,461.5,653.31,537.91
2016,12,21,11,30,857.0,70.0,3.9,13.0,475.0,694.86,569.9
2016,12,21,11,45,862.5,70.0,3.7,13.5,481.5,732.26,596.04
2016,12,21,12,0,868.0,70.0,3.5,14.0,488.0,767.25,619.94
2016,12,21,12,15,868.0,69.5,3.45,14.0,487.0,794.6,639.78
2016,12,21,12,30,868.0,69.0,3.4,14.0,486.0,818.9,657.38
2016,12,21,12,45,863.0,69.5,3.35,14.0,477.0,837.06,670.53
2016,12,21,13,0,858.0,70.0,3.3,14.0,468.0,851.84,681.32
2016,12,21,13,15,850.5,69.0,3.3,14.0,452.5,868.34,693.78
2016,12,21,13,30,843.0,68.0,3.3,14.0,437.0,872.26,697.18
2016,12,21,13,45,832.0,66.5,3.3,14.5,414.5,868.79,694.12
2016,12,21,14,0,821.0,65.0,3.3,15.0,392.0,861.81,688.62
2016,12,21,14,15,803.0,63.0,3.25,14.5,363.5,844.36,677.72
2016,12,21,14,30,785.0,61.0,3.2,14.0,335.0,823.69,664.3
2016,12,21,14,45,758.0,58.0,3.15,14.0,301.0,790.55,640.03
2016,12,21,15,0,731.0,55.0,3.1,14.0,267.0,754.83,613.25
2016,12,21,15,15,690.5,51.5,2.95,13.5,229.0,704.41,574.92
2016,12,21,15,30,650.0,48.0,2.8,13.0,191.0,652.49,533.9
2016,12,21,15,45,586.5,42.5,2.7,13.0,151.5,578.04,472.69
2016,12,21,16,0,523.0,37.0,2.6,13.0,112.0,504.16,409.03
2016,12,21,16,15,413.5,28.5,2.7,12.5,75.5,404.35,317.32
2016,12,21,16,30,304.0,20.0,2.8,12.0,39.0,287.15,118.55
2016,12,21,16,45,152.0,10.0,2.9,11.5,19.5,115.35,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,203.0,14.5,3.05,8.5,34.0,11.73,0.0
2016,12,22,8,0,406.0,29.0,3.0,9.0,68.0,24.1,14.26
2016,12,22,8,15,494.0,36.5,2.95,9.0,107.0,35.04,25.33
2016,12,22,8,30,582.0,44.0,2.9,9.0,146.0,81.47,42.89
2016,12,22,8,45,636.0,48.5,2.85,9.5,186.0,132.94,80.04
2016,12,22,9,0,690.0,53.0,2.8,10.0,226.0,188.45,126.66
2016,12,22,9,15,725.0,56.5,2.55,10.0,263.0,244.06,177.3
2016,12,22,9,30,760.0,60.0,2.3,10.0,300.0,302.94,231.43
2016,12,22,9,45,784.0,62.5,2.1,10.5,333.0,359.74,283.05
2016,12,22,10,0,808.0,65.0,1.9,11.0,366.0,417.91,334.24
2016,12,22,10,15,825.0,67.0,1.8,11.5,393.0,473.32,381.73
2016,12,22,10,30,842.0,69.0,1.7,12.0,420.0,528.76,427.47
2016,12,22,10,45,853.0,70.0,1.6,12.5,440.5,579.39,467.81
2016,12,22,11,0,864.0,71.0,1.5,13.0,461.0,628.88,505.76
2016,12,22,11,15,871.0,72.0,1.55,13.0,474.5,674.33,541.54
2016,12,22,11,30,878.0,73.0,1.6,13.0,488.0,712.06,570.35
2016,12,22,11,45,881.0,73.5,1.7,13.5,494.5,749.14,596.57
2016,12,22,12,0,884.0,74.0,1.8,14.0,501.0,783.59,620.74
2016,12,22,12,15,884.0,74.0,1.8,14.0,499.5,812.24,640.9
2016,12,22,12,30,884.0,74.0,1.8,14.0,498.0,837.8,658.9
2016,12,22,12,45,883.0,72.5,1.8,14.0,489.5,857.41,672.76
2016,12,22,13,0,882.0,71.0,1.8,14.0,481.0,873.66,684.39
2016,12,22,13,15,874.0,70.0,1.65,14.0,464.5,880.92,688.08
2016,12,22,13,30,866.0,69.0,1.5,14.0,448.0,894.08,695.92
2016,12,22,13,45,853.5,67.5,1.4,14.0,425.0,889.56,692.01
2016,12,22,14,0,841.0,66.0,1.3,14.0,402.0,881.41,685.82
2016,12,22,14,15,821.5,64.0,1.25,14.0,372.5,862.7,673.02
2016,12,22,14,30,802.0,62.0,1.2,14.0,343.0,840.69,657.87
2016,12,22,14,45,772.0,59.5,1.15,14.0,307.5,805.46,633.1
2016,12,22,15,0,742.0,57.0,1.1,14.0,272.0,767.61,605.93
2016,12,22,15,15,700.0,53.0,1.1,13.5,233.5,715.06,568.81
2016,12,22,15,30,658.0,49.0,1.1,13.0,195.0,661.03,528.87
2016,12,22,15,45,593.5,43.5,1.1,12.5,154.5,585.52,470.51
2016,12,22,16,0,529.0,38.0,1.1,12.0,114.0,520.55,416.75
2016,12,22,16,15,419.0,29.5,1.15,11.5,77.0,410.35,319.89
2016,12,22,16,30,309.0,21.0,1.2,11.0,40.0,293.29,132.85
2016,12,22,16,45,154.5,10.5,1.25,11.0,20.0,117.73,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,5.0,7.45,10.0,5.0,4.1,0.0
2016,12,23,8,0,0.0,10.0,7.3,10.0,10.0,8.21,1.06
2016,12,23,8,15,0.0,16.5,6.85,10.0,16.5,13.57,6.29
2016,12,23,8,30,0.0,23.0,6.4,10.0,23.0,18.95,10.62
2016,12,23,8,45,0.0,29.5,6.0,10.5,29.5,24.33,15.4
2016,12,23,9,0,0.0,36.0,5.6,11.0,36.0,29.72,20.14
2016,12,23,9,15,0.0,42.5,5.5,11.0,42.5,35.12,24.88
2016,12,23,9,30,0.0,49.0,5.4,11.0,49.0,40.52,29.58
2016,12,23,9,45,0.0,55.0,5.35,11.5,55.0,45.52,33.81
2016,12,23,10,0,0.0,61.0,5.3,12.0,61.0,50.52,38.01
2016,12,23,10,15,0.0,52.0,5.85,12.0,52.0,43.03,31.51
2016,12,23,10,30,0.0,43.0,6.4,12.0,43.0,35.55,25.03
2016,12,23,10,45,106.5,119.0,6.95,12.0,167.0,176.38,146.5
2016,12,23,11,0,213.0,195.0,7.5,12.0,291.0,327.62,274.64
2016,12,23,11,15,360.5,175.0,7.75,12.0,343.0,427.89,360.57
2016,12,23,11,30,508.0,155.0,8.0,12.0,395.0,542.48,457.6
2016,12,23,11,45,256.0,159.5,8.3,12.0,280.5,367.73,310.71
2016,12,23,12,0,4.0,164.0,8.6,12.0,166.0,148.65,121.02
2016,12,23,12,15,177.5,178.0,8.45,11.5,263.5,332.26,281.12
2016,12,23,12,30,351.0,192.0,8.3,11.0,361.0,517.65,439.0
2016,12,23,12,45,175.5,159.5,8.15,11.0,244.0,322.8,274.05
2016,12,23,13,0,0.0,127.0,8.0,11.0,127.0,111.04,89.55
2016,12,23,13,15,0.0,86.0,7.8,11.0,86.0,71.84,56.22
2016,12,23,13,30,0.0,45.0,7.6,11.0,45.0,37.22,26.52
2016,12,23,13,45,0.0,41.5,7.45,11.0,41.5,34.31,24.04
2016,12,23,14,0,0.0,38.0,7.3,11.0,38.0,31.4,21.56
2016,12,23,14,15,0.0,35.0,7.2,11.0,35.0,28.9,19.44
2016,12,23,14,30,0.0,32.0,7.1,11.0,32.0,26.41,17.3
2016,12,23,14,45,0.0,29.0,7.05,11.0,29.0,23.92,15.15
2016,12,23,15,0,0.0,26.0,7.0,11.0,26.0,21.43,12.99
2016,12,23,15,15,0.0,22.0,6.9,10.5,22.0,18.12,10.12
2016,12,23,15,30,0.0,18.0,6.8,10.0,18.0,14.81,7.21
2016,12,23,15,45,0.0,14.0,6.7,10.0,14.0,11.51,4.27
2016,12,23,16,0,0.0,10.0,6.6,10.0,10.0,8.21,1.32
2016,12,23,16,15,0.0,6.5,6.55,9.5,6.5,5.33,0.0
2016,12,23,16,30,0.0,3.0,6.5,9.0,3.0,2.46,0.0
2016,12,23,16,45,0.0,1.5,6.45,9.0,1.5,1.28,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,202.0,14.0,6.0,7.5,33.0,11.32,0.0
2016,12,24,8,0,404.0,28.0,6.1,8.0,66.0,23.25,13.42
2016,12,24,8,15,494.5,35.0,6.15,8.0,105.0,31.54,22.27
2016,12,24,8,30,585.0,42.0,6.2,8.0,144.0,79.49,41.89
2016,12,24,8,45,641.5,46.5,6.3,8.5,184.0,129.13,77.06
2016,12,24,9,0,698.0,51.0,6.4,9.0,224.0,185.25,124.39
2016,12,24,9,15,733.0,54.5,6.35,9.0,261.5,241.22,176.22
2016,12,24,9,30,768.0,58.0,6.3,9.0,299.0,300.47,232.12
2016,12,24,9,45,794.5,59.5,6.3,9.0,332.0,357.57,286.44
2016,12,24,10,0,821.0,61.0,6.3,9.0,365.0,416.28,341.33
2016,12,24,10,15,837.0,62.5,6.2,9.0,392.0,471.34,392.06
2016,12,24,10,30,853.0,64.0,6.1,9.0,419.0,523.54,439.23
2016,12,24,10,45,863.5,65.5,6.1,9.5,439.5,574.24,483.23
2016,12,24,11,0,874.0,67.0,6.1,10.0,460.0,623.77,525.08
2016,12,24,11,15,880.5,68.0,6.05,10.0,474.0,668.66,563.07
2016,12,24,11,30,887.0,69.0,6.0,10.0,488.0,711.57,597.84
2016,12,24,11,45,890.0,69.0,5.95,10.0,494.5,748.49,626.4
2016,12,24,12,0,893.0,69.0,5.9,10.0,501.0,782.75,652.76
2016,12,24,12,15,893.0,69.0,5.85,10.0,500.0,811.78,674.98
2016,12,24,12,30,893.0,69.0,5.8,10.0,499.0,837.7,694.81
2016,12,24,12,45,884.5,70.0,5.8,10.0,489.5,854.44,707.86
2016,12,24,13,0,876.0,71.0,5.8,10.0,480.0,867.58,718.32
2016,12,24,13,15,868.5,70.5,5.75,10.0,464.0,885.37,732.21
2016,12,24,13,30,861.0,70.0,5.7,10.0,448.0,890.53,736.51
2016,12,24,13,45,849.5,68.5,5.7,10.0,425.5,887.12,734.69
2016,12,24,14,0,838.0,67.0,5.7,10.0,403.0,880.11,730.22
2016,12,24,14,15,819.5,65.0,5.65,10.0,374.0,862.54,717.33
2016,12,24,14,30,801.0,63.0,5.6,10.0,345.0,841.65,701.77
2016,12,24,14,45,774.5,60.0,5.6,10.0,310.5,809.1,677.05
2016,12,24,15,0,748.0,57.0,5.6,10.0,276.0,773.85,649.59
2016,12,24,15,15,707.5,53.0,5.4,9.5,237.5,722.67,608.83
2016,12,24,15,30,667.0,49.0,5.2,9.0,199.0,669.93,565.32
2016,12,24,15,45,604.5,44.0,5.05,9.0,159.0,596.51,502.37
2016,12,24,16,0,542.0,39.0,4.9,9.0,119.0,533.43,445.05
2016,12,24,16,15,430.5,31.0,4.85,8.5,81.0,422.06,342.54
2016,12,24,16,30,319.0,23.0,4.8,8.0,43.0,305.68,166.41
2016,12,24,16,45,159.5,11.5,4.75,8.0,21.5,122.52,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.0,14.0,1.95,6.5,32.5,11.33,0.0
2016,12,25,8,0,400.0,28.0,2.1,7.0,65.0,23.26,13.46
2016,12,25,8,15,490.0,35.0,2.3,7.0,103.5,30.41,21.39
2016,12,25,8,30,580.0,42.0,2.5,7.0,142.0,77.91,41.21
2016,12,25,8,45,636.0,46.5,2.7,7.5,182.0,127.09,75.71
2016,12,25,9,0,692.0,51.0,2.9,8.0,222.0,182.71,122.27
2016,12,25,9,15,726.5,54.5,3.05,8.0,259.0,238.17,173.23
2016,12,25,9,30,761.0,58.0,3.2,8.0,296.0,296.87,228.13
2016,12,25,9,45,774.5,62.5,3.35,8.5,327.0,351.92,279.81
2016,12,25,10,0,788.0,67.0,3.5,9.0,358.0,407.31,330.59
2016,12,25,10,15,603.5,107.0,3.55,9.0,339.5,405.93,335.06
2016,12,25,10,30,419.0,147.0,3.6,9.0,321.0,378.79,315.67
2016,12,25,10,45,367.0,164.5,3.7,9.0,322.5,380.57,318.76
2016,12,25,11,0,315.0,182.0,3.8,9.0,324.0,387.14,324.72
2016,12,25,11,15,277.5,193.5,3.85,9.0,321.0,391.98,328.86
2016,12,25,11,30,240.0,205.0,3.9,9.0,318.0,393.33,329.77
2016,12,25,11,45,243.5,207.5,3.95,9.5,323.5,411.62,344.57
2016,12,25,12,0,247.0,210.0,4.0,10.0,329.0,429.49,358.83
2016,12,25,12,15,194.0,213.0,4.0,10.0,306.5,385.92,322.76
2016,12,25,12,30,141.0,216.0,4.0,10.0,284.0,354.35,296.0
2016,12,25,12,45,225.5,204.0,4.0,10.0,310.5,418.72,351.38
2016,12,25,13,0,310.0,192.0,4.0,10.0,337.0,504.14,422.36
2016,12,25,13,15,280.0,189.0,4.0,10.0,317.0,482.8,404.72
2016,12,25,13,30,250.0,186.0,4.0,10.0,297.0,459.64,385.97
2016,12,25,13,45,295.5,170.0,4.0,10.0,294.0,486.59,409.88
2016,12,25,14,0,341.0,154.0,4.0,10.0,291.0,512.45,432.64
2016,12,25,14,15,329.5,145.0,3.95,10.0,270.0,494.2,418.25
2016,12,25,14,30,318.0,136.0,3.9,10.0,249.0,474.7,402.86
2016,12,25,14,45,310.0,123.0,3.9,10.0,224.0,451.53,384.48
2016,12,25,15,0,302.0,110.0,3.9,10.0,199.0,427.15,364.7
2016,12,25,15,15,284.5,96.5,3.8,9.5,171.0,392.65,336.27
2016,12,25,15,30,267.0,83.0,3.7,9.0,143.0,357.63,306.5
2016,12,25,15,45,241.5,68.0,3.6,9.0,114.0,331.64,282.03
2016,12,25,16,0,216.0,53.0,3.5,9.0,85.0,287.15,241.23
2016,12,25,16,15,164.0,38.5,3.55,8.5,58.0,223.58,181.3
2016,12,25,16,30,112.0,24.0,3.6,8.0,31.0,152.21,85.62
2016,12,25,16,45,56.0,12.0,3.7,8.0,15.5,49.89,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,209.0,13.5,4.55,4.5,32.5,10.93,0.0
2016,12,26,8,0,418.0,27.0,4.6,5.0,65.0,24.48,14.48
2016,12,26,8,15,507.0,34.0,4.6,5.0,104.0,31.04,22.09
2016,12,26,8,30,596.0,41.0,4.6,5.0,143.0,76.82,40.38
2016,12,26,8,45,647.0,46.0,4.6,5.5,183.0,126.71,75.6
2016,12,26,9,0,698.0,51.0,4.6,6.0,223.0,182.44,122.86
2016,12,26,9,15,733.5,54.0,4.55,6.5,260.5,238.0,174.14
2016,12,26,9,30,769.0,57.0,4.5,7.0,298.0,296.88,229.37
2016,12,26,9,45,790.0,60.0,4.45,7.5,330.5,353.58,282.8
2016,12,26,10,0,811.0,63.0,4.4,8.0,363.0,411.37,335.97
2016,12,26,10,15,827.5,65.0,4.3,8.0,390.5,466.81,386.37
2016,12,26,10,30,844.0,67.0,4.2,8.0,418.0,522.26,435.34
2016,12,26,10,45,854.0,68.5,4.15,8.5,438.5,573.18,478.58
2016,12,26,11,0,864.0,70.0,4.1,9.0,459.0,622.91,519.53
2016,12,26,11,15,870.5,71.0,3.95,9.0,473.0,663.39,552.89
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,706.13,586.59
2016,12,26,11,45,880.0,72.0,3.7,9.5,493.5,742.95,612.89
2016,12,26,12,0,883.0,72.0,3.6,10.0,500.0,777.13,636.91
2016,12,26,12,15,882.5,72.0,3.45,10.0,498.5,805.74,657.43
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,831.24,675.52
2016,12,26,12,45,878.5,71.5,3.2,10.5,488.5,850.35,687.88
2016,12,26,13,0,875.0,71.0,3.1,11.0,480.0,866.05,697.75
2016,12,26,13,15,866.5,70.0,2.95,11.0,464.0,873.22,702.36
2016,12,26,13,30,858.0,69.0,2.8,11.0,448.0,886.3,711.38
2016,12,26,13,45,845.0,67.5,2.7,11.0,425.5,881.72,707.93
2016,12,26,14,0,832.0,66.0,2.6,11.0,403.0,873.53,702.07
2016,12,26,14,15,813.5,64.0,2.55,11.0,374.0,856.17,689.94
2016,12,26,14,30,795.0,62.0,2.5,11.0,345.0,835.51,675.33
2016,12,26,14,45,767.5,59.5,2.45,11.0,310.5,802.97,651.65
2016,12,26,15,0,740.0,57.0,2.4,11.0,276.0,767.76,625.46
2016,12,26,15,15,700.5,53.0,2.4,10.5,238.0,717.72,588.55
2016,12,26,15,30,661.0,49.0,2.4,10.0,200.0,666.12,548.82
2016,12,26,15,45,599.5,43.5,2.4,9.5,160.0,593.22,490.34
2016,12,26,16,0,538.0,38.0,2.4,9.0,120.0,520.75,429.14
2016,12,26,16,15,434.5,30.0,2.5,8.5,82.5,424.64,342.83
2016,12,26,16,30,331.0,22.0,2.6,8.0,45.0,316.75,191.68
2016,12,26,16,45,165.5,11.0,2.75,8.0,22.5,126.79,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.5,2.6,5.5,30.5,11.76,0.0
2016,12,27,8,0,358.0,29.0,2.6,6.0,61.0,24.08,14.03
2016,12,27,8,15,448.0,36.5,2.7,6.5,99.0,29.93,20.98
2016,12,27,8,30,538.0,44.0,2.8,7.0,137.0,72.36,38.56
2016,12,27,8,45,597.0,49.0,2.95,7.5,176.5,120.09,71.57
2016,12,27,9,0,656.0,54.0,3.1,8.0,216.0,176.12,118.04
2016,12,27,9,15,693.0,58.0,3.0,8.0,253.0,230.55,167.63
2016,12,27,9,30,730.0,62.0,2.9,8.0,290.0,288.6,221.47
2016,12,27,9,45,758.5,64.0,2.85,8.5,323.0,344.92,273.47
2016,12,27,10,0,787.0,66.0,2.8,9.0,356.0,403.17,325.96
2016,12,27,10,15,804.0,67.5,2.85,9.0,383.5,457.16,374.56
2016,12,27,10,30,821.0,69.0,2.9,9.0,411.0,511.24,421.96
2016,12,27,10,45,831.5,71.0,2.95,9.5,431.5,561.99,464.65
2016,12,27,11,0,842.0,73.0,3.0,10.0,452.0,611.69,505.28
2016,12,27,11,15,849.0,73.5,3.1,10.0,466.0,656.07,541.94
2016,12,27,11,30,856.0,74.0,3.2,10.0,480.0,698.55,576.28
2016,12,27,11,45,860.5,74.5,3.35,10.5,487.0,737.1,604.72
2016,12,27,12,0,865.0,75.0,3.5,11.0,494.0,773.18,631.15
2016,12,27,12,15,864.5,75.0,3.45,11.0,493.0,801.99,652.22
2016,12,27,12,30,864.0,75.0,3.4,11.0,492.0,827.7,670.99
2016,12,27,12,45,696.5,111.5,3.4,11.5,444.0,756.83,616.81
2016,12,27,13,0,529.0,148.0,3.4,12.0,396.0,661.45,543.62
2016,12,27,13,15,489.5,150.5,3.35,12.0,374.5,641.39,528.58
2016,12,27,13,30,450.0,153.0,3.3,12.0,353.0,618.23,510.54
2016,12,27,13,45,510.5,132.5,3.25,12.0,348.5,655.26,541.06
2016,12,27,14,0,571.0,112.0,3.2,12.0,344.0,698.79,574.78
2016,12,27,14,15,516.0,112.5,3.2,12.0,310.5,643.26,532.36
2016,12,27,14,30,461.0,113.0,3.2,12.0,277.0,595.06,495.66
2016,12,27,14,45,431.5,107.0,3.2,12.0,249.0,560.08,468.72
2016,12,27,15,0,402.0,101.0,3.2,12.0,221.0,523.96,440.12
2016,12,27,15,15,375.5,90.0,3.1,11.5,190.5,482.87,407.24
2016,12,27,15,30,349.0,79.0,3.0,11.0,160.0,441.19,372.75
2016,12,27,15,45,311.0,66.0,2.95,11.0,127.5,386.78,325.83
2016,12,27,16,0,273.0,53.0,2.9,11.0,95.0,333.17,277.94
2016,12,27,16,15,207.5,39.5,2.95,10.5,65.5,258.8,209.88
2016,12,27,16,30,142.0,26.0,3.0,10.0,36.0,180.44,112.25
2016,12,27,16,45,71.0,13.0,3.05,10.0,18.0,61.56,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,13.0,4.25,6.5,32.0,10.52,0.0
2016,12,28,8,0,421.0,26.0,4.4,7.0,64.0,23.55,13.44
2016,12,28,8,15,509.5,33.0,4.4,7.0,103.0,29.6,20.61
2016,12,28,8,30,598.0,40.0,4.4,7.0,142.0,73.54,37.91
2016,12,28,8,45,654.0,44.0,4.4,7.5,182.5,123.08,71.71
2016,12,28,9,0,710.0,48.0,4.4,8.0,223.0,179.05,118.28
2016,12,28,9,15,744.5,51.0,4.35,8.5,260.0,234.95,169.44
2016,12,28,9,30,779.0,54.0,4.3,9.0,297.0,294.08,224.53
2016,12,28,9,45,807.0,55.0,4.3,9.5,331.0,351.75,278.37
2016,12,28,10,0,835.0,56.0,4.3,10.0,365.0,409.99,331.66
2016,12,28,10,15,850.5,57.5,4.3,10.0,392.0,464.92,381.7
2016,12,28,10,30,866.0,59.0,4.3,10.0,419.0,519.68,430.27
2016,12,28,10,45,876.5,60.0,4.35,10.5,440.0,570.62,473.8
2016,12,28,11,0,887.0,61.0,4.4,11.0,461.0,620.36,515.14
2016,12,28,11,15,893.0,61.5,4.35,11.5,475.0,665.13,551.09
2016,12,28,11,30,899.0,62.0,4.3,12.0,489.0,707.84,583.48
2016,12,28,11,45,902.0,62.5,4.25,12.5,495.5,746.07,610.81
2016,12,28,12,0,905.0,63.0,4.2,13.0,502.0,781.64,635.84
2016,12,28,12,15,904.5,63.0,4.1,13.0,501.5,810.96,657.08
2016,12,28,12,30,904.0,63.0,4.0,13.0,501.0,837.11,675.99
2016,12,28,12,45,898.5,63.0,3.95,13.0,492.5,855.72,689.59
2016,12,28,13,0,893.0,63.0,3.9,13.0,484.0,870.79,700.7
2016,12,28,13,15,886.0,62.5,3.8,13.0,468.5,880.3,707.57
2016,12,28,13,30,879.0,62.0,3.7,13.0,453.0,886.2,711.94
2016,12,28,13,45,867.5,60.5,3.65,13.0,430.5,883.07,710.1
2016,12,28,14,0,856.0,59.0,3.6,13.0,408.0,876.37,705.79
2016,12,28,14,15,839.0,57.5,3.5,13.0,379.5,861.22,694.98
2016,12,28,14,30,822.0,56.0,3.4,13.0,351.0,842.86,681.75
2016,12,28,14,45,797.5,53.5,3.3,13.0,317.0,822.73,666.97
2016,12,28,15,0,773.0,51.0,3.2,13.0,283.0,790.15,642.41
2016,12,28,15,15,736.0,48.0,3.0,12.5,245.0,743.42,607.02
2016,12,28,15,30,699.0,45.0,2.8,12.0,207.0,695.02,568.98
2016,12,28,15,45,642.0,40.5,2.65,12.0,167.0,626.59,512.9
2016,12,28,16,0,585.0,36.0,2.5,12.0,127.0,558.35,454.41
2016,12,28,16,15,487.5,29.0,2.5,11.5,88.5,456.62,365.55
2016,12,28,16,30,390.0,22.0,2.5,11.0,50.0,354.5,230.2
2016,12,28,16,45,195.0,11.0,2.55,10.5,25.0,148.27,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,193.5,14.0,5.3,7.0,31.5,11.36,0.0
2016,12,29,8,0,387.0,28.0,5.5,7.0,63.0,23.29,13.17
2016,12,29,8,15,480.5,36.0,5.5,7.0,102.5,29.65,20.62
2016,12,29,8,30,574.0,44.0,5.5,7.0,142.0,72.23,37.94
2016,12,29,8,45,629.5,49.0,5.5,7.5,182.5,123.44,73.23
2016,12,29,9,0,685.0,54.0,5.5,8.0,223.0,178.79,119.2
2016,12,29,9,15,722.5,58.0,5.5,8.0,261.0,235.02,170.79
2016,12,29,9,30,760.0,62.0,5.5,8.0,299.0,294.91,227.03
2016,12,29,9,45,770.0,68.0,5.55,8.5,330.5,350.33,279.75
2016,12,29,10,0,780.0,74.0,5.6,9.0,362.0,405.76,331.33
2016,12,29,10,15,798.5,76.0,5.5,9.5,390.0,460.89,381.06
2016,12,29,10,30,817.0,78.0,5.4,10.0,418.0,516.3,429.56
2016,12,29,10,45,833.0,78.5,5.3,10.5,440.0,568.71,474.23
2016,12,29,11,0,849.0,79.0,5.2,11.0,462.0,620.51,517.1
2016,12,29,11,15,856.5,80.0,4.95,11.5,476.5,666.41,553.52
2016,12,29,11,30,864.0,81.0,4.7,12.0,491.0,710.46,587.28
2016,12,29,11,45,869.5,80.5,4.5,12.5,498.5,749.25,614.57
2016,12,29,12,0,875.0,80.0,4.3,13.0,506.0,785.55,639.34
2016,12,29,12,15,874.0,80.0,4.05,13.0,505.0,814.6,659.5
2016,12,29,12,30,873.0,80.0,3.8,13.0,504.0,840.47,677.42
2016,12,29,12,45,877.0,77.0,3.6,13.5,497.0,863.61,692.15
2016,12,29,13,0,881.0,74.0,3.4,14.0,490.0,883.47,704.35
2016,12,29,13,15,872.5,73.0,3.3,14.0,474.0,891.46,709.87
2016,12,29,13,30,864.0,72.0,3.2,14.0,458.0,895.72,712.9
2016,12,29,13,45,851.0,71.0,3.1,14.0,435.0,892.23,710.43
2016,12,29,14,0,838.0,70.0,3.0,14.0,412.0,885.08,705.46
2016,12,29,14,15,819.5,68.0,2.9,14.0,383.0,868.04,693.34
2016,12,29,14,30,801.0,66.0,2.8,14.0,354.0,847.63,678.74
2016,12,29,14,45,772.5,63.0,2.7,14.0,319.5,813.7,653.99
2016,12,29,15,0,744.0,60.0,2.6,14.0,285.0,777.03,626.76
2016,12,29,15,15,704.0,56.5,2.45,13.5,246.5,727.2,589.63
2016,12,29,15,30,664.0,53.0,2.3,13.0,208.0,675.6,549.78
2016,12,29,15,45,598.5,47.5,2.15,12.5,167.0,607.8,495.63
2016,12,29,16,0,533.0,42.0,2.0,12.0,126.0,533.21,433.64
2016,12,29,16,15,430.0,33.5,2.05,11.5,88.0,427.32,342.89
2016,12,29,16,30,327.0,25.0,2.1,11.0,50.0,322.47,216.57
2016,12,29,16,45,163.5,12.5,2.15,11.0,25.0,127.36,0.0
2016,12,29,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,15.0,1.7,8.5,28.5,12.18,0.0
2016,12,30,8,0,298.0,30.0,1.6,9.0,57.0,24.87,14.3
2016,12,30,8,15,391.0,39.5,1.5,9.5,94.0,32.36,22.83
2016,12,30,8,30,484.0,49.0,1.4,10.0,131.0,70.16,38.98
2016,12,30,8,45,540.0,55.5,1.35,10.5,169.5,115.43,69.4
2016,12,30,9,0,596.0,62.0,1.3,11.0,208.0,167.3,111.21
2016,12,30,9,15,635.5,66.5,1.2,11.0,245.0,219.72,157.44
2016,12,30,9,30,675.0,71.0,1.1,11.0,282.0,276.15,208.0
2016,12,30,9,45,718.5,70.5,1.05,11.5,317.0,333.24,258.39
2016,12,30,10,0,762.0,70.0,1.0,12.0,352.0,393.17,309.99
2016,12,30,10,15,780.0,72.5,1.15,12.0,379.5,447.57,357.59
2016,12,30,10,30,798.0,75.0,1.3,12.0,407.0,502.27,404.31
2016,12,30,10,45,809.0,77.0,1.45,12.5,428.0,552.52,445.73
2016,12,30,11,0,820.0,79.0,1.6,13.0,449.0,601.83,485.35
2016,12,30,11,15,827.5,79.5,1.7,13.0,463.5,645.99,520.82
2016,12,30,11,30,835.0,80.0,1.8,13.0,478.0,688.36,554.34
2016,12,30,11,45,837.5,81.0,1.9,13.0,484.5,725.66,582.18
2016,12,30,12,0,840.0,82.0,2.0,13.0,491.0,760.43,607.92
2016,12,30,12,15,840.0,82.0,2.05,13.0,491.0,789.32,628.97
2016,12,30,12,30,840.0,82.0,2.1,13.0,491.0,815.22,647.93
2016,12,30,12,45,835.0,82.0,2.2,13.0,483.0,833.76,662.12
2016,12,30,13,0,830.0,82.0,2.3,13.0,475.0,848.9,674.07
2016,12,30,13,15,822.5,81.0,2.4,13.0,459.5,857.14,681.22
2016,12,30,13,30,815.0,80.0,2.5,13.0,444.0,861.85,686.03
2016,12,30,13,45,801.0,78.5,2.65,13.0,422.0,856.52,684.1
2016,12,30,14,0,787.0,77.0,2.8,13.0,400.0,847.66,679.66
2016,12,30,14,15,768.0,74.5,2.9,12.5,372.0,829.58,669.28
2016,12,30,14,30,749.0,72.0,3.0,12.0,344.0,808.25,656.3
2016,12,30,14,45,719.5,69.5,3.2,12.0,310.0,774.36,632.85
2016,12,30,15,0,690.0,67.0,3.4,12.0,276.0,745.38,612.36
2016,12,30,15,15,649.5,62.5,3.5,11.5,239.0,695.18,575.13
2016,12,30,15,30,609.0,58.0,3.6,11.0,202.0,643.72,535.34
2016,12,30,15,45,537.0,52.5,3.7,11.0,162.0,563.64,469.9
2016,12,30,16,0,465.0,47.0,3.8,11.0,122.0,484.7,402.71
2016,12,30,16,15,363.0,37.5,3.85,10.5,85.0,379.92,310.93
2016,12,30,16,30,261.0,28.0,3.9,10.0,48.0,277.49,193.98
2016,12,30,16,45,130.5,14.0,4.0,10.0,24.0,105.29,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
